Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,183.0,14.0,2.25,9.5,30.5,67.01,0.0
2017,1,1,8,0,366.0,28.0,2.6,10.0,61.0,156.16,107.3
2017,1,1,8,15,464.0,36.5,2.5,10.5,105.0,220.79,170.09
2017,1,1,8,30,562.0,45.0,2.4,11.0,149.0,295.76,236.96
2017,1,1,8,45,621.0,50.5,2.3,11.5,195.5,356.35,291.2
2017,1,1,9,0,680.0,56.0,2.2,12.0,242.0,424.33,349.48
2017,1,1,9,15,718.0,60.0,2.0,12.5,286.5,483.0,397.89
2017,1,1,9,30,756.0,64.0,1.8,13.0,331.0,543.31,445.37
2017,1,1,9,45,510.5,120.0,1.65,14.0,310.0,480.26,392.09
2017,1,1,10,0,265.0,176.0,1.5,15.0,289.0,387.11,314.27
2017,1,1,10,15,554.0,125.5,1.35,15.5,385.5,562.54,453.28
2017,1,1,10,30,843.0,75.0,1.2,16.0,482.0,737.28,578.78
2017,1,1,10,45,855.0,77.0,1.1,17.0,510.5,774.33,598.3
2017,1,1,11,0,867.0,79.0,1.0,18.0,539.0,802.6,612.75
2017,1,1,11,15,875.5,80.0,1.0,18.0,560.5,830.34,630.4
2017,1,1,11,30,884.0,81.0,1.0,18.0,582.0,855.2,646.05
2017,1,1,11,45,888.5,82.0,1.0,18.5,596.0,873.55,656.16
2017,1,1,12,0,893.0,83.0,1.0,19.0,610.0,888.61,664.21
2017,1,1,12,15,895.0,83.5,1.2,19.5,615.5,897.47,671.49
2017,1,1,12,30,897.0,84.0,1.4,20.0,621.0,902.85,676.44
2017,1,1,12,45,893.5,84.5,1.6,20.5,618.0,899.83,675.74
2017,1,1,13,0,890.0,85.0,1.8,21.0,615.0,893.32,672.68
2017,1,1,13,15,886.5,84.5,1.95,21.0,604.0,882.17,667.18
2017,1,1,13,30,883.0,84.0,2.1,21.0,593.0,867.66,659.39
2017,1,1,13,45,872.0,84.5,2.25,21.0,573.5,844.74,645.76
2017,1,1,14,0,861.0,85.0,2.4,21.0,554.0,825.64,634.71
2017,1,1,14,15,849.5,83.5,2.45,21.0,528.0,794.05,614.01
2017,1,1,14,30,838.0,82.0,2.5,21.0,502.0,759.98,591.46
2017,1,1,14,45,820.0,80.5,2.6,21.0,469.0,718.79,563.81
2017,1,1,15,0,802.0,79.0,2.7,21.0,436.0,675.98,534.53
2017,1,1,15,15,778.5,76.0,2.55,20.5,397.5,626.39,498.88
2017,1,1,15,30,755.0,73.0,2.4,20.0,359.0,576.2,460.93
2017,1,1,15,45,715.0,70.0,2.25,20.0,315.0,516.01,413.38
2017,1,1,16,0,675.0,67.0,2.1,20.0,271.0,460.18,367.92
2017,1,1,16,15,623.0,61.0,1.9,19.0,225.0,394.37,314.55
2017,1,1,16,30,571.0,55.0,1.7,18.0,179.0,332.28,262.3
2017,1,1,16,45,480.5,47.5,1.5,17.5,133.5,257.6,198.5
2017,1,1,17,0,390.0,40.0,1.3,17.0,88.0,191.62,140.72
2017,1,1,17,15,248.5,26.5,1.3,16.5,52.0,113.11,66.47
2017,1,1,17,30,107.0,13.0,1.3,16.0,16.0,36.67,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,185.0,14.0,4.3,13.0,31.0,67.09,0.0
2017,1,2,8,0,370.0,28.0,4.5,13.0,62.0,156.77,106.29
2017,1,2,8,15,474.0,37.0,4.5,13.5,107.5,224.2,171.28
2017,1,2,8,30,578.0,46.0,4.5,14.0,153.0,302.66,241.04
2017,1,2,8,45,663.0,48.0,4.55,14.5,203.5,372.1,302.87
2017,1,2,9,0,748.0,50.0,4.6,15.0,254.0,451.24,371.01
2017,1,2,9,15,785.5,53.5,4.8,15.5,300.5,512.16,422.95
2017,1,2,9,30,823.0,57.0,5.0,16.0,347.0,574.55,474.49
2017,1,2,9,45,855.5,57.5,5.2,16.5,390.5,626.51,516.64
2017,1,2,10,0,888.0,58.0,5.4,17.0,434.0,682.81,559.73
2017,1,2,10,15,905.5,59.5,5.4,17.5,470.5,729.36,592.92
2017,1,2,10,30,923.0,61.0,5.4,18.0,507.0,774.23,624.3
2017,1,2,10,45,937.0,61.5,5.45,18.5,537.0,813.14,651.02
2017,1,2,11,0,951.0,62.0,5.5,19.0,567.0,849.58,675.68
2017,1,2,11,15,959.0,62.5,5.45,19.5,589.5,878.32,693.96
2017,1,2,11,30,967.0,63.0,5.4,20.0,612.0,903.85,709.84
2017,1,2,11,45,973.0,63.0,5.35,20.5,626.5,923.65,721.55
2017,1,2,12,0,979.0,63.0,5.3,21.0,641.0,939.89,730.77
2017,1,2,12,15,981.0,63.5,5.15,21.0,647.5,949.52,736.14
2017,1,2,12,30,983.0,64.0,5.0,21.0,654.0,955.32,738.95
2017,1,2,12,45,982.5,64.0,4.9,21.0,651.5,954.43,737.56
2017,1,2,13,0,982.0,64.0,4.8,21.0,649.0,949.68,733.66
2017,1,2,13,15,979.0,63.5,4.6,21.0,638.0,938.29,724.5
2017,1,2,13,30,976.0,63.0,4.4,21.0,627.0,923.16,712.9
2017,1,2,13,45,969.5,62.0,4.25,21.5,607.5,900.81,695.94
2017,1,2,14,0,963.0,61.0,4.1,22.0,588.0,875.05,676.71
2017,1,2,14,15,953.0,60.0,3.85,21.5,561.0,843.23,655.36
2017,1,2,14,30,943.0,59.0,3.6,21.0,534.0,808.53,631.88
2017,1,2,14,45,928.0,58.0,3.4,21.0,500.0,767.43,602.69
2017,1,2,15,0,913.0,57.0,3.2,21.0,466.0,724.22,571.81
2017,1,2,15,15,892.0,55.0,2.75,20.5,425.5,673.92,535.29
2017,1,2,15,30,871.0,53.0,2.3,20.0,385.0,622.57,496.2
2017,1,2,15,45,839.5,51.0,1.9,20.0,340.0,564.33,449.25
2017,1,2,16,0,808.0,49.0,1.5,20.0,295.0,506.72,401.57
2017,1,2,16,15,761.5,45.0,1.4,19.0,247.0,443.37,350.77
2017,1,2,16,30,715.0,41.0,1.3,18.0,199.0,379.24,297.26
2017,1,2,16,45,638.0,35.5,1.25,17.0,150.5,304.67,233.86
2017,1,2,17,0,561.0,30.0,1.2,16.0,102.0,237.19,174.01
2017,1,2,17,15,280.5,25.5,1.2,15.5,61.5,122.39,74.3
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,20.02,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,224.5,13.0,4.5,10.5,33.0,74.13,0.0
2017,1,3,8,0,449.0,26.0,4.7,11.0,66.0,174.17,118.22
2017,1,3,8,15,547.0,33.0,4.6,11.5,112.5,242.09,185.78
2017,1,3,8,30,645.0,40.0,4.5,12.0,159.0,319.82,256.1
2017,1,3,8,45,699.0,44.5,4.45,13.0,207.0,383.83,313.72
2017,1,3,9,0,753.0,49.0,4.4,14.0,255.0,451.82,372.4
2017,1,3,9,15,573.0,86.0,4.55,14.5,258.5,433.31,359.26
2017,1,3,9,30,393.0,123.0,4.7,15.0,262.0,390.28,323.95
2017,1,3,9,45,485.0,121.0,4.85,16.0,313.0,464.22,384.36
2017,1,3,10,0,577.0,119.0,5.0,17.0,364.0,548.98,451.44
2017,1,3,10,15,739.0,92.0,5.0,17.5,432.5,656.56,536.16
2017,1,3,10,30,901.0,65.0,5.0,18.0,501.0,762.37,613.91
2017,1,3,10,45,911.5,66.5,5.05,18.5,530.0,799.24,638.72
2017,1,3,11,0,922.0,68.0,5.1,19.0,559.0,833.53,661.76
2017,1,3,11,15,929.0,69.0,5.05,19.0,580.5,861.51,680.78
2017,1,3,11,30,936.0,70.0,5.0,19.0,602.0,886.35,697.51
2017,1,3,11,45,932.0,74.0,4.95,19.5,614.5,902.06,706.3
2017,1,3,12,0,928.0,78.0,4.9,20.0,627.0,914.05,712.55
2017,1,3,12,15,929.0,78.5,4.8,20.0,632.5,922.52,717.46
2017,1,3,12,30,930.0,79.0,4.7,20.0,638.0,927.37,719.94
2017,1,3,12,45,929.0,78.0,4.65,20.0,635.0,924.95,717.83
2017,1,3,13,0,928.0,77.0,4.6,20.0,632.0,918.89,713.36
2017,1,3,13,15,923.5,76.5,4.5,20.0,621.0,906.74,704.4
2017,1,3,13,30,919.0,76.0,4.4,20.0,610.0,891.11,693.15
2017,1,3,13,45,912.5,75.0,4.35,20.0,590.5,869.78,678.45
2017,1,3,14,0,906.0,74.0,4.3,20.0,571.0,845.25,661.62
2017,1,3,14,15,894.5,72.5,4.2,19.5,544.5,813.04,640.28
2017,1,3,14,30,883.0,71.0,4.1,19.0,518.0,778.21,616.94
2017,1,3,14,45,858.0,72.0,4.1,19.0,483.0,733.97,585.65
2017,1,3,15,0,833.0,73.0,4.1,19.0,448.0,693.74,557.05
2017,1,3,15,15,810.5,70.5,3.9,18.5,409.0,644.36,521.38
2017,1,3,15,30,788.0,68.0,3.7,18.0,370.0,594.22,482.72
2017,1,3,15,45,753.5,64.5,3.55,17.5,326.0,535.36,436.26
2017,1,3,16,0,719.0,61.0,3.4,17.0,282.0,477.46,389.11
2017,1,3,16,15,670.0,56.0,3.1,16.0,235.5,412.01,334.77
2017,1,3,16,30,621.0,51.0,2.8,15.0,189.0,352.37,283.2
2017,1,3,16,45,539.0,44.0,2.55,14.0,142.5,278.82,219.16
2017,1,3,17,0,457.0,37.0,2.3,13.0,96.0,213.14,160.24
2017,1,3,17,15,228.5,28.5,2.5,12.5,58.0,111.64,70.75
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,19.06,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,13.0,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,27.19,16.18
2017,1,4,8,15,9.5,47.5,4.35,2.0,49.5,50.69,38.21
2017,1,4,8,30,19.0,67.0,4.3,2.0,71.0,78.76,63.68
2017,1,4,8,45,27.5,86.5,4.3,2.5,93.5,104.15,86.61
2017,1,4,9,0,36.0,106.0,4.3,3.0,116.0,130.34,109.96
2017,1,4,9,15,42.5,124.0,4.1,3.5,138.0,154.42,131.03
2017,1,4,9,30,49.0,142.0,3.9,4.0,160.0,179.14,152.26
2017,1,4,9,45,147.5,160.5,3.75,4.5,221.5,273.27,234.2
2017,1,4,10,0,246.0,179.0,3.6,5.0,283.0,377.04,322.0
2017,1,4,10,15,123.0,163.5,3.4,5.0,215.5,267.88,227.81
2017,1,4,10,30,0.0,148.0,3.2,5.0,148.0,143.18,118.4
2017,1,4,10,45,45.0,194.5,3.0,5.5,218.5,237.9,199.66
2017,1,4,11,0,90.0,241.0,2.8,6.0,289.0,328.99,275.11
2017,1,4,11,15,45.0,196.0,2.65,6.0,220.0,240.21,200.01
2017,1,4,11,30,0.0,151.0,2.5,6.0,151.0,144.72,118.4
2017,1,4,11,45,11.0,189.5,2.45,6.5,196.0,194.01,159.98
2017,1,4,12,0,22.0,228.0,2.4,7.0,241.0,244.61,201.61
2017,1,4,12,15,36.0,244.5,2.35,7.0,266.0,288.72,237.85
2017,1,4,12,30,50.0,261.0,2.3,7.0,291.0,320.46,263.75
2017,1,4,12,45,53.0,262.0,2.25,7.5,294.0,324.3,266.28
2017,1,4,13,0,56.0,263.0,2.2,8.0,297.0,328.09,268.93
2017,1,4,13,15,151.5,265.5,1.95,8.0,354.5,428.21,351.44
2017,1,4,13,30,247.0,268.0,1.7,8.0,412.0,512.26,418.34
2017,1,4,13,45,270.0,255.5,1.45,8.0,408.5,526.7,428.4
2017,1,4,14,0,293.0,243.0,1.2,8.0,405.0,525.86,427.29
2017,1,4,14,15,274.0,233.5,1.05,8.0,379.5,492.71,401.06
2017,1,4,14,30,255.0,224.0,0.9,8.0,354.0,459.6,375.01
2017,1,4,14,45,500.5,161.5,0.8,8.5,395.0,574.94,467.81
2017,1,4,15,0,746.0,99.0,0.7,9.0,436.0,666.66,537.08
2017,1,4,15,15,721.5,95.0,0.6,8.5,398.0,617.13,498.51
2017,1,4,15,30,697.0,91.0,0.5,8.0,360.0,567.24,460.66
2017,1,4,15,45,671.5,83.5,0.4,8.0,318.5,512.74,417.54
2017,1,4,16,0,646.0,76.0,0.3,8.0,277.0,458.69,373.59
2017,1,4,16,15,594.5,69.5,0.3,7.5,231.0,393.54,320.8
2017,1,4,16,30,543.0,63.0,0.3,7.0,185.0,332.01,268.92
2017,1,4,16,45,469.0,53.0,0.35,6.5,140.0,261.92,208.66
2017,1,4,17,0,395.0,43.0,0.4,6.0,95.0,198.9,152.5
2017,1,4,17,15,262.5,29.0,0.5,5.5,57.5,123.15,81.59
2017,1,4,17,30,130.0,15.0,0.6,5.0,20.0,44.57,0.0
2017,1,4,17,45,65.0,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.0,15.0,2.15,5.0,30.0,62.88,0.0
2017,1,5,8,0,334.0,30.0,2.3,6.0,60.0,146.53,101.05
2017,1,5,8,15,435.5,39.5,2.4,6.5,104.0,211.59,164.97
2017,1,5,8,30,537.0,49.0,2.5,7.0,148.0,287.4,233.42
2017,1,5,8,45,594.5,56.5,2.7,8.0,195.0,350.9,290.65
2017,1,5,9,0,652.0,64.0,2.9,9.0,242.0,419.1,349.98
2017,1,5,9,15,692.0,68.5,3.15,9.5,287.0,478.3,400.93
2017,1,5,9,30,732.0,73.0,3.4,10.0,332.0,536.81,449.89
2017,1,5,9,45,366.0,105.5,3.7,11.0,235.0,369.08,310.66
2017,1,5,10,0,0.0,138.0,4.0,12.0,138.0,134.24,108.38
2017,1,5,10,15,0.0,141.0,4.15,12.5,141.0,136.5,110.14
2017,1,5,10,30,0.0,144.0,4.3,13.0,144.0,138.95,111.74
2017,1,5,10,45,37.5,191.0,4.5,13.5,211.0,227.91,186.01
2017,1,5,11,0,75.0,238.0,4.7,14.0,278.0,313.16,255.53
2017,1,5,11,15,100.0,252.5,4.7,14.0,308.5,351.74,286.74
2017,1,5,11,30,125.0,267.0,4.7,14.0,339.0,404.21,328.7
2017,1,5,11,45,125.0,274.5,4.7,14.5,347.5,414.61,335.81
2017,1,5,12,0,125.0,282.0,4.7,15.0,356.0,424.65,342.77
2017,1,5,12,15,193.5,281.0,4.75,15.0,397.5,484.89,392.02
2017,1,5,12,30,262.0,280.0,4.8,15.0,439.0,559.26,451.22
2017,1,5,12,45,233.0,282.5,4.9,15.0,423.5,522.43,422.09
2017,1,5,13,0,204.0,285.0,5.0,15.0,408.0,498.9,403.32
2017,1,5,13,15,220.0,278.0,5.05,14.5,408.5,503.21,408.36
2017,1,5,13,30,236.0,271.0,5.1,14.0,409.0,506.45,412.53
2017,1,5,13,45,246.0,260.5,5.2,14.0,400.5,499.21,407.74
2017,1,5,14,0,256.0,250.0,5.3,14.0,392.0,503.67,411.99
2017,1,5,14,15,288.0,232.5,5.3,13.5,385.5,503.12,413.78
2017,1,5,14,30,320.0,215.0,5.3,13.0,379.0,500.0,413.47
2017,1,5,14,45,563.0,148.5,5.35,13.0,414.0,607.73,504.9
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,688.01,571.23
2017,1,5,15,15,782.5,79.0,5.35,12.5,410.0,638.3,533.3
2017,1,5,15,30,759.0,76.0,5.3,12.0,371.0,587.93,493.25
2017,1,5,15,45,730.0,71.0,5.25,11.5,328.0,531.71,447.35
2017,1,5,16,0,701.0,66.0,5.2,11.0,285.0,478.61,402.49
2017,1,5,16,15,651.5,60.5,5.05,10.0,238.5,413.09,346.39
2017,1,5,16,30,602.0,55.0,4.9,9.0,192.0,350.97,291.26
2017,1,5,16,45,529.5,46.5,4.8,8.5,146.0,280.08,227.0
2017,1,5,17,0,457.0,38.0,4.7,8.0,100.0,216.12,167.49
2017,1,5,17,15,228.5,30.0,4.75,7.0,61.0,114.07,77.13
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,79.5,18.5,5.3,-3.0,25.5,42.3,0.0
2017,1,6,8,0,159.0,37.0,5.3,-3.0,51.0,102.98,73.93
2017,1,6,8,15,251.5,54.0,5.2,-2.5,92.5,162.51,132.1
2017,1,6,8,30,344.0,71.0,5.1,-2.0,134.0,232.35,196.77
2017,1,6,8,45,413.5,82.5,5.1,-2.0,180.0,294.98,255.64
2017,1,6,9,0,483.0,94.0,5.1,-2.0,226.0,364.11,319.39
2017,1,6,9,15,529.5,102.5,5.1,-1.5,270.5,422.97,372.41
2017,1,6,9,30,576.0,111.0,5.1,-1.0,315.0,487.66,428.93
2017,1,6,9,45,612.0,116.5,5.1,-1.0,356.0,543.16,477.09
2017,1,6,10,0,648.0,122.0,5.1,-1.0,397.0,599.65,525.08
2017,1,6,10,15,324.0,117.5,5.1,-0.5,255.0,381.42,335.82
2017,1,6,10,30,0.0,113.0,5.1,0.0,113.0,107.05,89.16
2017,1,6,10,45,0.0,107.5,5.1,0.0,107.5,101.29,84.13
2017,1,6,11,0,0.0,102.0,5.1,0.0,102.0,95.7,79.07
2017,1,6,11,15,0.0,123.0,5.1,0.0,123.0,116.47,97.12
2017,1,6,11,30,0.0,144.0,5.1,0.0,144.0,137.52,115.3
2017,1,6,11,45,0.0,134.5,5.15,0.0,134.5,127.77,106.7
2017,1,6,12,0,0.0,125.0,5.2,0.0,125.0,118.19,98.29
2017,1,6,12,15,2.5,157.0,5.25,0.0,158.5,152.63,128.24
2017,1,6,12,30,5.0,189.0,5.3,0.0,192.0,187.87,158.66
2017,1,6,12,45,412.0,159.0,5.35,0.0,407.0,566.89,492.36
2017,1,6,13,0,819.0,129.0,5.4,0.0,622.0,898.7,761.1
2017,1,6,13,15,815.0,128.0,5.5,0.0,612.0,887.36,751.26
2017,1,6,13,30,811.0,127.0,5.6,0.0,602.0,872.82,741.03
2017,1,6,13,45,812.5,121.5,5.75,0.0,585.0,854.55,728.2
2017,1,6,14,0,814.0,116.0,5.9,0.0,568.0,828.56,709.22
2017,1,6,14,15,801.5,114.0,6.0,0.0,542.0,801.28,688.93
2017,1,6,14,30,789.0,112.0,6.1,0.0,516.0,767.15,662.97
2017,1,6,14,45,778.5,106.5,6.25,0.0,484.0,728.31,633.14
2017,1,6,15,0,768.0,101.0,6.4,0.0,452.0,687.5,601.3
2017,1,6,15,15,743.0,97.0,6.45,0.0,413.0,636.8,559.01
2017,1,6,15,30,718.0,93.0,6.5,0.0,374.0,585.69,515.37
2017,1,6,15,45,697.0,85.0,6.55,0.0,332.0,532.37,468.92
2017,1,6,16,0,676.0,77.0,6.6,0.0,290.0,479.03,421.14
2017,1,6,16,15,625.0,70.5,6.45,0.0,243.0,412.51,360.25
2017,1,6,16,30,574.0,64.0,6.3,0.0,196.0,349.49,301.03
2017,1,6,16,45,511.5,53.0,6.15,0.0,150.0,281.06,236.07
2017,1,6,17,0,449.0,42.0,6.0,0.0,104.0,218.51,175.38
2017,1,6,17,15,312.0,29.5,5.85,-0.5,64.0,139.27,98.66
2017,1,6,17,30,175.0,17.0,5.7,-1.0,24.0,66.68,0.0
2017,1,6,17,45,87.5,8.5,5.55,-1.5,12.0,24.2,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.0,12.5,3.6,-5.5,36.5,81.79,0.0
2017,1,7,8,0,530.0,25.0,3.8,-5.0,73.0,194.53,138.49
2017,1,7,8,15,627.5,32.0,3.75,-4.5,123.0,266.31,215.02
2017,1,7,8,30,725.0,39.0,3.7,-4.0,173.0,347.95,293.12
2017,1,7,8,45,779.5,44.0,3.7,-3.5,224.5,416.96,359.11
2017,1,7,9,0,834.0,49.0,3.7,-3.0,276.0,486.93,423.62
2017,1,7,9,15,868.5,52.0,3.6,-2.0,325.5,549.4,478.42
2017,1,7,9,30,903.0,55.0,3.5,-1.0,375.0,613.02,531.67
2017,1,7,9,45,927.0,57.0,3.4,-0.5,419.5,669.36,577.75
2017,1,7,10,0,951.0,59.0,3.3,0.0,464.0,725.07,620.2
2017,1,7,10,15,967.0,61.0,3.15,0.0,502.5,774.02,656.15
2017,1,7,10,30,983.0,63.0,3.0,0.0,541.0,821.02,689.83
2017,1,7,10,45,994.0,64.0,2.95,0.5,572.5,860.62,716.69
2017,1,7,11,0,1005.0,65.0,2.9,1.0,604.0,897.4,741.08
2017,1,7,11,15,1012.0,66.0,2.8,1.0,627.5,927.8,761.36
2017,1,7,11,30,1019.0,67.0,2.7,1.0,651.0,954.76,779.0
2017,1,7,11,45,1024.0,66.5,2.65,1.5,666.0,974.54,790.46
2017,1,7,12,0,1029.0,66.0,2.6,2.0,681.0,990.52,799.28
2017,1,7,12,15,1030.5,66.5,2.6,2.5,687.5,1000.71,804.6
2017,1,7,12,30,1032.0,67.0,2.6,3.0,694.0,1006.87,807.26
2017,1,7,12,45,1031.0,66.5,2.6,3.5,691.5,1005.5,804.78
2017,1,7,13,0,1030.0,66.0,2.6,4.0,689.0,1000.05,799.68
2017,1,7,13,15,1026.5,65.5,2.6,4.0,678.0,988.37,791.79
2017,1,7,13,30,1023.0,65.0,2.6,4.0,667.0,972.75,781.3
2017,1,7,13,45,1017.0,64.5,2.6,4.0,647.0,951.15,766.67
2017,1,7,14,0,1011.0,64.0,2.6,4.0,627.0,925.92,749.53
2017,1,7,14,15,1001.0,63.0,2.55,4.0,599.5,893.34,726.6
2017,1,7,14,30,991.0,62.0,2.5,4.0,572.0,857.66,701.38
2017,1,7,14,45,974.5,62.0,2.45,4.0,537.0,815.44,671.15
2017,1,7,15,0,958.0,62.0,2.4,4.0,502.0,771.01,639.01
2017,1,7,15,15,937.5,60.0,2.2,3.5,460.5,719.47,601.03
2017,1,7,15,30,917.0,58.0,2.0,3.0,419.0,666.66,560.63
2017,1,7,15,45,888.0,55.0,1.85,3.0,372.0,606.6,511.26
2017,1,7,16,0,859.0,52.0,1.7,3.0,325.0,546.74,460.62
2017,1,7,16,15,815.5,48.5,1.55,2.0,274.5,482.67,406.23
2017,1,7,16,30,772.0,45.0,1.4,1.0,224.0,417.31,348.54
2017,1,7,16,45,700.5,39.5,1.3,0.5,173.0,341.12,279.5
2017,1,7,17,0,629.0,34.0,1.2,0.0,122.0,271.19,213.71
2017,1,7,17,15,490.5,25.0,1.2,-0.5,76.5,184.9,130.72
2017,1,7,17,30,352.0,16.0,1.2,-1.0,31.0,107.28,0.0
2017,1,7,17,45,176.0,8.0,1.25,-1.5,15.5,40.29,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,246.0,12.5,2.2,-2.5,34.5,76.95,0.0
2017,1,8,8,0,492.0,25.0,2.5,-2.0,69.0,182.84,128.44
2017,1,8,8,15,589.0,32.0,2.7,-1.5,117.0,252.3,201.13
2017,1,8,8,30,686.0,39.0,2.9,-1.0,165.0,331.63,275.99
2017,1,8,8,45,741.5,43.0,3.15,-0.5,215.0,397.92,338.88
2017,1,8,9,0,797.0,47.0,3.4,0.0,265.0,465.19,400.73
2017,1,8,9,15,831.0,50.5,3.5,0.5,313.0,526.31,455.08
2017,1,8,9,30,865.0,54.0,3.6,1.0,361.0,588.64,508.44
2017,1,8,9,45,888.0,56.0,3.7,2.0,404.0,642.81,552.47
2017,1,8,10,0,911.0,58.0,3.8,3.0,447.0,696.38,593.22
2017,1,8,10,15,926.5,60.0,3.85,3.5,484.0,743.6,627.94
2017,1,8,10,30,942.0,62.0,3.9,4.0,521.0,788.98,660.68
2017,1,8,10,45,952.0,63.5,3.95,4.5,551.5,827.29,687.54
2017,1,8,11,0,962.0,65.0,4.0,5.0,582.0,862.87,712.06
2017,1,8,11,15,969.0,66.0,4.1,5.5,604.5,892.39,732.43
2017,1,8,11,30,976.0,67.0,4.2,6.0,627.0,918.63,750.37
2017,1,8,11,45,977.0,69.0,4.3,6.5,641.5,937.45,762.87
2017,1,8,12,0,978.0,71.0,4.4,7.0,656.0,952.54,772.76
2017,1,8,12,15,979.0,71.0,4.45,7.0,662.0,961.38,779.22
2017,1,8,12,30,980.0,71.0,4.5,7.0,668.0,966.38,783.08
2017,1,8,12,45,977.0,71.5,4.6,7.5,665.5,964.55,781.11
2017,1,8,13,0,974.0,72.0,4.7,8.0,663.0,958.86,776.51
2017,1,8,13,15,969.5,71.5,4.75,8.0,652.0,946.83,768.44
2017,1,8,13,30,965.0,71.0,4.8,8.0,641.0,931.1,757.79
2017,1,8,13,45,956.5,71.0,4.9,8.0,621.5,908.97,742.82
2017,1,8,14,0,948.0,71.0,5.0,8.0,602.0,883.5,725.37
2017,1,8,14,15,937.5,70.0,5.0,8.0,575.0,852.04,702.67
2017,1,8,14,30,927.0,69.0,5.0,8.0,548.0,817.72,677.74
2017,1,8,14,45,907.0,69.0,5.0,8.5,513.5,774.8,644.8
2017,1,8,15,0,887.0,69.0,5.0,9.0,479.0,730.11,610.32
2017,1,8,15,15,866.0,66.5,4.7,8.5,439.0,680.25,572.32
2017,1,8,15,30,845.0,64.0,4.4,8.0,399.0,633.86,535.31
2017,1,8,15,45,812.5,61.5,4.1,7.5,353.5,574.86,486.36
2017,1,8,16,0,780.0,59.0,3.8,7.0,308.0,516.45,436.81
2017,1,8,16,15,733.5,54.5,3.35,6.0,260.0,449.59,379.35
2017,1,8,16,30,687.0,50.0,2.9,5.0,212.0,385.53,322.26
2017,1,8,16,45,609.0,44.0,2.45,4.0,163.0,310.24,254.26
2017,1,8,17,0,531.0,38.0,2.0,3.0,114.0,244.98,193.27
2017,1,8,17,15,393.5,28.0,1.95,2.5,71.5,163.15,116.42
2017,1,8,17,30,256.0,18.0,1.9,2.0,29.0,88.76,0.0
2017,1,8,17,45,128.0,9.0,1.9,2.0,14.5,32.53,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,127.0,17.0,3.0,3.5,28.0,53.88,0.0
2017,1,9,8,0,254.0,34.0,3.4,4.0,56.0,125.87,87.45
2017,1,9,8,15,361.0,45.5,3.45,4.5,99.5,189.77,149.36
2017,1,9,8,30,468.0,57.0,3.5,5.0,143.0,265.95,218.25
2017,1,9,8,45,536.5,64.5,3.6,5.5,190.0,331.24,277.79
2017,1,9,9,0,605.0,72.0,3.7,6.0,237.0,402.35,340.8
2017,1,9,9,15,648.0,77.0,3.95,7.0,282.5,461.96,392.19
2017,1,9,9,30,691.0,82.0,4.2,8.0,328.0,523.92,444.04
2017,1,9,9,45,729.0,84.0,4.5,9.0,371.0,581.08,490.77
2017,1,9,10,0,767.0,86.0,4.8,10.0,414.0,636.26,534.84
2017,1,9,10,15,525.0,147.5,5.1,11.0,380.5,560.19,469.0
2017,1,9,10,30,283.0,209.0,5.4,12.0,347.0,455.69,378.93
2017,1,9,10,45,159.0,214.5,5.7,13.0,293.0,361.46,298.91
2017,1,9,11,0,35.0,220.0,6.0,14.0,239.0,259.04,210.72
2017,1,9,11,15,22.5,210.5,6.15,14.5,223.0,226.17,183.04
2017,1,9,11,30,10.0,201.0,6.3,15.0,207.0,205.23,164.99
2017,1,9,11,45,13.5,211.5,6.5,16.0,219.5,219.22,175.76
2017,1,9,12,0,17.0,222.0,6.7,17.0,232.0,233.38,186.56
2017,1,9,12,15,17.0,224.0,6.7,17.0,234.5,235.44,188.11
2017,1,9,12,30,17.0,226.0,6.7,17.0,237.0,237.54,189.75
2017,1,9,12,45,202.0,241.0,6.75,17.5,364.0,446.21,362.2
2017,1,9,13,0,387.0,256.0,6.8,18.0,491.0,642.0,517.71
2017,1,9,13,15,641.0,170.5,6.7,18.0,553.0,785.02,632.33
2017,1,9,13,30,895.0,85.0,6.6,18.0,615.0,888.42,709.41
2017,1,9,13,45,890.0,83.0,6.55,18.5,597.0,868.02,692.89
2017,1,9,14,0,885.0,81.0,6.5,19.0,579.0,844.41,674.69
2017,1,9,14,15,874.5,79.5,6.35,19.0,553.0,813.85,652.28
2017,1,9,14,30,864.0,78.0,6.2,19.0,527.0,780.64,627.93
2017,1,9,14,45,851.5,75.5,6.1,19.0,495.0,748.04,604.19
2017,1,9,15,0,839.0,73.0,6.0,19.0,463.0,707.22,574.05
2017,1,9,15,15,818.0,70.5,5.7,18.5,424.5,658.7,538.16
2017,1,9,15,30,797.0,68.0,5.4,18.0,386.0,609.23,499.62
2017,1,9,15,45,769.0,64.0,5.15,18.0,343.0,553.13,453.74
2017,1,9,16,0,741.0,60.0,4.9,18.0,300.0,497.37,407.06
2017,1,9,16,15,696.0,55.5,4.5,17.0,253.0,433.05,353.38
2017,1,9,16,30,651.0,51.0,4.1,16.0,206.0,371.45,300.19
2017,1,9,16,45,580.0,44.5,3.75,15.0,159.0,300.19,237.95
2017,1,9,17,0,509.0,38.0,3.4,14.0,112.0,238.2,181.87
2017,1,9,17,15,254.5,34.0,3.4,13.5,71.0,127.88,89.05
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,33.13,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,14.3,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,101.0,15.0,4.55,11.5,24.0,45.11,0.0
2017,1,10,8,0,202.0,30.0,4.7,12.0,48.0,105.27,70.5
2017,1,10,8,15,258.5,46.0,4.85,12.5,84.5,153.9,117.75
2017,1,10,8,30,315.0,62.0,5.0,13.0,121.0,208.68,167.01
2017,1,10,8,45,349.0,77.0,5.2,14.0,159.5,257.83,210.86
2017,1,10,9,0,383.0,92.0,5.4,15.0,198.0,309.93,256.03
2017,1,10,9,15,405.0,105.5,5.7,15.5,234.5,356.33,295.87
2017,1,10,9,30,427.0,119.0,6.0,16.0,271.0,403.9,335.68
2017,1,10,9,45,345.5,149.0,6.3,17.0,281.5,394.84,326.74
2017,1,10,10,0,264.0,179.0,6.6,18.0,292.0,388.1,318.77
2017,1,10,10,15,380.5,173.0,6.55,18.5,351.5,473.97,388.97
2017,1,10,10,30,497.0,167.0,6.5,19.0,411.0,579.79,472.86
2017,1,10,10,45,446.5,191.5,6.5,19.5,420.5,583.85,473.08
2017,1,10,11,0,396.0,216.0,6.5,20.0,430.0,571.28,460.86
2017,1,10,11,15,456.5,209.0,6.25,20.0,465.5,636.04,510.88
2017,1,10,11,30,517.0,202.0,6.0,20.0,501.0,689.59,551.62
2017,1,10,11,45,435.0,231.5,5.8,20.5,487.5,660.11,524.88
2017,1,10,12,0,353.0,261.0,5.6,21.0,474.0,614.42,486.57
2017,1,10,12,15,614.5,178.0,5.35,21.0,553.5,774.6,611.99
2017,1,10,12,30,876.0,95.0,5.1,21.0,633.0,911.89,709.23
2017,1,10,12,45,876.0,94.5,4.85,21.5,631.5,911.7,705.15
2017,1,10,13,0,876.0,94.0,4.6,22.0,630.0,907.97,699.49
2017,1,10,13,15,872.0,93.5,4.35,22.0,620.0,897.2,690.62
2017,1,10,13,30,868.0,93.0,4.1,22.0,610.0,883.03,680.0
2017,1,10,13,45,862.0,91.5,3.85,22.5,592.0,862.64,663.85
2017,1,10,14,0,856.0,90.0,3.6,23.0,574.0,839.13,645.69
2017,1,10,14,15,845.5,88.5,3.4,23.0,548.5,808.97,624.43
2017,1,10,14,30,835.0,87.0,3.2,23.0,523.0,776.2,601.37
2017,1,10,14,45,832.5,80.5,3.05,23.0,492.5,741.2,576.92
2017,1,10,15,0,830.0,74.0,2.9,23.0,462.0,703.49,550.39
2017,1,10,15,15,809.0,71.5,2.6,22.5,424.0,655.28,516.27
2017,1,10,15,30,788.0,69.0,2.3,22.0,386.0,606.14,479.66
2017,1,10,15,45,759.0,65.5,2.05,21.5,343.0,550.36,436.87
2017,1,10,16,0,730.0,62.0,1.8,21.0,300.0,495.02,393.18
2017,1,10,16,15,684.5,57.5,1.7,20.0,253.5,430.84,342.45
2017,1,10,16,30,639.0,53.0,1.6,19.0,207.0,369.43,291.88
2017,1,10,16,45,567.0,46.0,1.55,18.0,160.0,300.19,233.49
2017,1,10,17,0,495.0,39.0,1.5,17.0,113.0,235.33,176.99
2017,1,10,17,15,247.5,35.0,1.55,16.5,72.0,127.3,88.2
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,34.29,0.0
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,14.77,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,16.0,4.5,13.5,28.0,52.94,0.0
2017,1,11,8,0,260.0,32.0,4.7,14.0,56.0,124.4,83.11
2017,1,11,8,15,365.5,43.0,5.1,14.5,99.0,188.12,142.83
2017,1,11,8,30,471.0,54.0,5.5,15.0,142.0,263.21,209.04
2017,1,11,8,45,535.0,62.0,5.95,16.0,188.5,327.01,265.65
2017,1,11,9,0,599.0,70.0,6.4,17.0,235.0,396.31,325.51
2017,1,11,9,15,363.5,112.0,6.7,17.5,217.0,340.61,280.98
2017,1,11,9,30,128.0,154.0,7.0,18.0,199.0,248.23,203.0
2017,1,11,9,45,136.0,171.5,7.3,19.0,225.0,277.91,226.79
2017,1,11,10,0,144.0,189.0,7.6,20.0,251.0,308.06,250.35
2017,1,11,10,15,466.5,141.0,7.65,20.0,366.0,510.58,419.06
2017,1,11,10,30,789.0,93.0,7.7,20.0,481.0,716.91,583.6
2017,1,11,10,45,495.0,171.5,7.75,20.5,420.0,599.37,486.48
2017,1,11,11,0,201.0,250.0,7.8,21.0,359.0,440.78,354.11
2017,1,11,11,15,521.0,174.5,7.8,21.5,472.5,650.98,525.04
