Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,841.0,99.0,7.8,22.0,586.0,850.58,676.04
2017,1,11,11,45,856.0,96.0,7.8,22.5,603.0,874.02,690.73
2017,1,11,12,0,871.0,93.0,7.8,23.0,620.0,894.47,703.82
2017,1,11,12,15,873.0,93.5,7.7,23.0,626.5,896.74,704.69
2017,1,11,12,30,875.0,94.0,7.6,23.0,633.0,903.08,708.77
2017,1,11,12,45,875.0,93.5,7.55,23.0,631.5,902.99,708.46
2017,1,11,13,0,875.0,93.0,7.5,23.0,630.0,899.41,705.81
2017,1,11,13,15,871.0,92.5,7.4,23.0,620.0,888.83,698.01
2017,1,11,13,30,867.0,92.0,7.3,23.0,610.0,882.26,693.34
2017,1,11,13,45,860.0,91.0,7.2,23.5,592.0,861.7,677.19
2017,1,11,14,0,853.0,90.0,7.1,24.0,574.0,838.04,658.98
2017,1,11,14,15,842.0,88.5,6.95,24.0,548.5,807.58,636.98
2017,1,11,14,30,831.0,87.0,6.8,24.0,523.0,774.55,613.11
2017,1,11,14,45,815.0,85.0,6.65,24.0,491.0,734.76,584.14
2017,1,11,15,0,799.0,83.0,6.5,24.0,459.0,693.17,553.68
2017,1,11,15,15,777.0,80.0,6.25,23.5,421.0,644.72,518.51
2017,1,11,15,30,755.0,77.0,6.0,23.0,383.0,595.49,480.57
2017,1,11,15,45,724.5,73.0,5.75,23.0,340.0,539.48,435.53
2017,1,11,16,0,694.0,69.0,5.5,23.0,297.0,486.62,391.9
2017,1,11,16,15,646.5,63.5,5.2,22.0,251.0,421.89,339.15
2017,1,11,16,30,599.0,58.0,4.9,21.0,205.0,360.32,287.27
2017,1,11,16,45,525.5,50.5,4.6,20.5,158.5,289.36,226.08
2017,1,11,17,0,452.0,43.0,4.3,20.0,112.0,225.28,169.57
2017,1,11,17,15,323.5,32.0,4.2,19.5,72.0,148.36,102.74
2017,1,11,17,30,195.0,21.0,4.1,19.0,32.0,79.48,12.33
2017,1,11,17,45,97.5,10.5,4.05,19.0,16.0,28.68,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,137.5,16.0,3.35,17.5,28.0,55.4,0.0
2017,1,12,8,0,275.0,32.0,3.4,18.0,56.0,128.39,84.46
2017,1,12,8,15,380.5,42.5,3.45,18.0,99.5,192.39,143.73
2017,1,12,8,30,486.0,53.0,3.5,18.0,143.0,267.72,209.21
2017,1,12,8,45,552.0,59.5,3.6,18.5,190.0,331.52,264.93
2017,1,12,9,0,618.0,66.0,3.7,19.0,237.0,400.96,323.8
2017,1,12,9,15,660.0,71.0,3.95,19.5,282.5,460.63,373.54
2017,1,12,9,30,702.0,76.0,4.2,20.0,328.0,522.63,423.65
2017,1,12,9,45,737.0,78.0,4.5,20.5,370.5,575.91,466.15
2017,1,12,10,0,772.0,80.0,4.8,21.0,413.0,632.65,510.35
2017,1,12,10,15,438.5,150.5,4.85,21.5,343.0,501.31,403.45
2017,1,12,10,30,105.0,221.0,4.9,22.0,273.0,313.22,248.93
2017,1,12,10,45,93.5,232.5,4.95,22.5,281.0,319.45,253.05
2017,1,12,11,0,82.0,244.0,5.0,23.0,289.0,324.9,256.07
2017,1,12,11,15,121.0,259.5,4.95,23.0,328.5,389.19,306.46
2017,1,12,11,30,160.0,275.0,4.9,23.0,368.0,442.77,347.94
2017,1,12,11,45,101.0,266.0,4.9,23.5,325.0,369.5,289.3
2017,1,12,12,0,42.0,257.0,4.9,24.0,282.0,307.52,239.04
2017,1,12,12,15,78.0,275.0,4.85,24.0,323.0,360.76,281.15
2017,1,12,12,30,114.0,293.0,4.8,24.0,364.0,414.53,322.93
2017,1,12,12,45,66.0,261.0,4.75,24.5,302.0,333.79,259.23
2017,1,12,13,0,18.0,229.0,4.7,25.0,240.0,241.41,186.12
2017,1,12,13,15,81.0,257.0,4.65,25.0,306.0,342.14,266.17
2017,1,12,13,30,144.0,285.0,4.6,25.0,372.0,443.35,344.41
2017,1,12,13,45,142.5,276.5,4.6,25.0,360.0,430.23,334.47
2017,1,12,14,0,141.0,268.0,4.6,25.0,348.0,416.74,324.65
2017,1,12,14,15,70.5,215.5,4.5,25.0,256.0,282.44,220.42
2017,1,12,14,30,0.0,163.0,4.4,25.0,164.0,157.73,120.98
2017,1,12,14,45,394.5,125.0,4.35,25.0,312.5,458.47,366.04
2017,1,12,15,0,789.0,87.0,4.3,25.0,461.0,692.04,544.32
2017,1,12,15,15,394.5,79.5,4.05,24.5,266.5,382.79,307.09
2017,1,12,15,30,0.0,72.0,3.8,24.0,72.0,67.0,49.22
2017,1,12,15,45,0.0,64.0,3.55,23.5,64.0,59.52,43.51
2017,1,12,16,0,0.0,56.0,3.3,23.0,56.0,52.06,37.52
2017,1,12,16,15,287.0,60.0,3.0,22.5,130.5,227.57,182.98
2017,1,12,16,30,574.0,64.0,2.7,22.0,205.0,356.63,281.93
2017,1,12,16,45,494.5,56.0,2.4,21.5,159.0,283.59,219.66
2017,1,12,17,0,415.0,48.0,2.1,21.0,113.0,218.01,163.2
2017,1,12,17,15,288.5,35.5,2.2,20.5,72.5,141.76,98.44
2017,1,12,17,30,162.0,23.0,2.3,20.0,32.0,73.91,18.1
2017,1,12,17,45,81.0,11.5,2.45,20.0,16.0,26.61,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,1,13,8,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,8,15,0.0,1.0,3.4,18.5,1.0,0.92,0.0
2017,1,13,8,30,0.0,2.0,3.5,19.0,2.0,1.85,0.0
2017,1,13,8,45,0.0,2.5,3.6,19.5,2.5,2.31,0.0
2017,1,13,9,0,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2017,1,13,9,15,0.0,4.0,3.85,20.0,4.0,3.7,0.0
2017,1,13,9,30,0.0,5.0,4.0,20.0,5.0,4.63,0.0
2017,1,13,9,45,0.0,5.5,4.2,20.5,5.5,5.1,0.0
2017,1,13,10,0,0.0,6.0,4.4,21.0,6.0,5.56,0.0
2017,1,13,10,15,119.0,112.0,4.55,21.0,171.0,205.43,166.22
2017,1,13,10,30,238.0,218.0,4.7,21.0,336.0,420.6,337.89
2017,1,13,10,45,241.0,231.0,4.9,21.5,356.5,444.73,355.13
2017,1,13,11,0,244.0,244.0,5.1,22.0,377.0,468.35,372.41
2017,1,13,11,15,141.0,242.0,5.15,22.0,319.5,385.12,305.17
2017,1,13,11,30,38.0,240.0,5.2,22.0,262.0,284.06,223.06
2017,1,13,11,45,37.0,246.0,5.3,22.5,268.0,290.16,227.37
2017,1,13,12,0,36.0,252.0,5.4,23.0,274.0,296.24,231.47
2017,1,13,12,15,36.5,254.5,5.35,23.0,277.0,299.59,233.93
2017,1,13,12,30,37.0,257.0,5.3,23.0,280.0,302.94,236.44
2017,1,13,12,45,18.5,165.5,5.25,23.5,177.0,175.41,135.78
2017,1,13,13,0,0.0,74.0,5.2,24.0,74.0,68.94,50.11
2017,1,13,13,15,3.5,135.5,5.05,24.0,137.5,131.64,100.5
2017,1,13,13,30,7.0,197.0,4.9,24.0,201.0,197.83,152.93
2017,1,13,13,45,40.5,227.5,4.8,24.0,250.5,271.82,212.04
2017,1,13,14,0,74.0,258.0,4.7,24.0,300.0,335.57,262.37
2017,1,13,14,15,74.0,246.5,4.5,24.0,287.0,321.4,251.48
2017,1,13,14,30,74.0,235.0,4.3,24.0,274.0,307.16,240.72
2017,1,13,14,45,37.5,196.0,4.15,24.0,216.0,232.73,182.01
2017,1,13,15,0,1.0,157.0,4.0,24.0,158.0,153.42,118.55
2017,1,13,15,15,98.0,166.5,3.6,23.5,207.0,250.7,199.04
2017,1,13,15,30,195.0,176.0,3.2,23.0,256.0,323.02,257.83
2017,1,13,15,45,186.5,157.5,2.8,22.5,227.5,289.21,231.08
2017,1,13,16,0,178.0,139.0,2.4,22.0,199.0,255.8,204.49
2017,1,13,16,15,166.0,119.5,2.2,21.5,168.5,219.86,175.38
2017,1,13,16,30,154.0,100.0,2.0,21.0,138.0,184.83,146.31
2017,1,13,16,45,134.5,79.5,1.85,20.5,107.5,146.42,113.86
2017,1,13,17,0,115.0,59.0,1.7,20.0,77.0,109.78,82.35
2017,1,13,17,15,68.5,40.5,1.8,19.5,50.0,69.28,47.78
2017,1,13,17,30,22.0,22.0,1.9,19.0,23.0,28.24,6.36
2017,1,13,17,45,11.0,11.0,2.0,19.0,11.5,12.63,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.75,14.0,10.5,9.73,0.0
2017,1,14,8,0,0.0,21.0,2.9,14.0,21.0,19.49,9.46
2017,1,14,8,15,0.0,37.0,2.9,14.0,37.0,34.95,23.53
2017,1,14,8,30,0.0,53.0,2.9,14.0,53.0,50.74,37.4
2017,1,14,8,45,0.0,70.0,2.95,14.5,70.0,67.54,51.9
2017,1,14,9,0,0.0,87.0,3.0,15.0,87.0,84.33,66.14
2017,1,14,9,15,0.0,103.5,3.0,15.5,103.5,100.59,79.68
2017,1,14,9,30,0.0,120.0,3.0,16.0,120.0,116.92,93.01
2017,1,14,9,45,0.0,117.0,3.0,16.5,117.0,112.57,89.0
2017,1,14,10,0,0.0,114.0,3.0,17.0,114.0,108.72,85.44
2017,1,14,10,15,1.5,139.0,3.0,17.5,140.0,135.07,106.77
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,161.79,128.06
2017,1,14,10,45,2.5,167.5,3.05,18.5,169.0,164.48,129.67
2017,1,14,11,0,2.0,171.0,3.1,19.0,172.0,167.26,131.4
2017,1,14,11,15,4.0,181.5,3.1,19.0,184.0,179.51,141.08
2017,1,14,11,30,6.0,192.0,3.1,19.0,196.0,191.92,150.86
2017,1,14,11,45,10.0,205.0,3.15,19.5,211.0,208.87,164.01
2017,1,14,12,0,14.0,218.0,3.2,20.0,226.0,226.03,177.24
2017,1,14,12,15,20.0,232.0,3.2,20.0,244.0,246.23,193.21
2017,1,14,12,30,26.0,246.0,3.2,20.0,262.0,266.64,209.29
2017,1,14,12,45,30.5,251.0,3.2,20.5,270.0,290.0,227.12
2017,1,14,13,0,35.0,256.0,3.2,21.0,278.0,299.81,234.41
2017,1,14,13,15,57.0,266.5,3.2,21.0,301.5,331.63,259.81
2017,1,14,13,30,79.0,277.0,3.2,21.0,325.0,363.16,284.79
2017,1,14,13,45,62.5,261.0,3.2,21.0,298.5,329.54,258.58
2017,1,14,14,0,46.0,245.0,3.2,21.0,272.0,296.47,232.83
2017,1,14,14,15,38.0,229.0,3.15,20.5,250.5,271.13,213.62
2017,1,14,14,30,30.0,213.0,3.1,20.0,229.0,246.23,194.56
2017,1,14,14,45,15.0,157.5,3.1,20.0,165.5,163.88,128.9
2017,1,14,15,0,0.0,102.0,3.1,20.0,102.0,96.02,73.71
2017,1,14,15,15,12.5,131.0,3.0,19.5,136.5,134.75,106.19
2017,1,14,15,30,25.0,160.0,2.9,19.0,171.0,174.69,139.36
2017,1,14,15,45,21.0,143.5,2.8,19.0,152.0,154.77,123.18
2017,1,14,16,0,17.0,127.0,2.7,19.0,133.0,135.26,107.28
2017,1,14,16,15,11.5,109.0,2.65,18.5,113.0,113.72,89.66
2017,1,14,16,30,6.0,91.0,2.6,18.0,93.0,92.76,72.25
2017,1,14,16,45,3.0,71.5,2.55,17.5,72.5,71.72,54.49
2017,1,14,17,0,0.0,52.0,2.5,17.0,52.0,50.89,36.69
2017,1,14,17,15,0.0,34.0,2.6,16.5,34.0,32.83,20.88
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,14.85,1.97
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,7.63,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.5,15.5,3.3,13.5,28.5,54.59,0.0
2017,1,15,8,0,275.0,31.0,3.5,14.0,57.0,126.64,85.09
2017,1,15,8,15,374.5,42.0,3.6,14.5,100.0,188.85,143.0
2017,1,15,8,30,474.0,53.0,3.7,15.0,143.0,261.93,207.13
2017,1,15,8,45,535.0,60.5,3.85,15.5,189.0,324.01,262.13
2017,1,15,9,0,596.0,68.0,4.0,16.0,235.0,391.36,320.07
2017,1,15,9,15,298.0,56.0,4.25,16.5,139.5,237.16,196.05
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,40.87,28.95
2017,1,15,9,45,0.0,58.5,4.75,18.0,58.5,54.39,40.16
2017,1,15,10,0,0.0,73.0,5.0,19.0,73.0,67.94,51.15
2017,1,15,10,15,0.0,72.5,5.15,19.5,72.5,67.47,50.53
2017,1,15,10,30,0.0,72.0,5.3,20.0,72.0,67.02,49.92
2017,1,15,10,45,0.0,79.0,5.45,20.5,79.0,73.56,55.09
2017,1,15,11,0,0.0,86.0,5.6,21.0,86.0,80.12,60.22
2017,1,15,11,15,0.0,79.0,5.75,21.0,79.0,73.58,54.78
2017,1,15,11,30,0.0,72.0,5.9,21.0,72.0,67.05,49.38
2017,1,15,11,45,34.0,174.5,6.05,21.5,195.5,206.88,163.16
2017,1,15,12,0,68.0,277.0,6.2,22.0,319.0,353.46,278.61
2017,1,15,12,15,34.0,213.5,6.3,22.0,234.5,250.4,196.66
2017,1,15,12,30,0.0,150.0,6.4,22.0,150.0,142.97,110.07
2017,1,15,12,45,10.0,193.0,6.55,22.0,199.5,195.99,152.87
2017,1,15,13,0,20.0,236.0,6.7,22.0,249.0,250.39,196.28
2017,1,15,13,15,14.0,218.0,6.7,22.0,227.0,225.89,176.72
2017,1,15,13,30,8.0,200.0,6.7,22.0,205.0,201.69,157.43
2017,1,15,13,45,4.0,183.5,6.75,22.0,186.0,181.12,141.07
2017,1,15,14,0,0.0,167.0,6.8,22.0,167.0,160.85,124.88
2017,1,15,14,15,16.5,192.0,6.65,22.0,201.0,201.01,157.85
2017,1,15,14,30,33.0,217.0,6.5,22.0,235.0,253.08,200.01
2017,1,15,14,45,32.5,205.0,6.4,22.0,222.0,238.99,189.05
2017,1,15,15,0,32.0,193.0,6.3,22.0,209.0,224.99,178.21
2017,1,15,15,15,195.5,176.0,6.15,21.5,259.0,329.97,267.04
2017,1,15,15,30,359.0,159.0,6.0,21.0,309.0,421.25,342.73
2017,1,15,15,45,326.5,148.0,5.85,21.0,273.0,373.69,303.85
2017,1,15,16,0,294.0,137.0,5.7,21.0,237.0,328.3,266.48
2017,1,15,16,15,265.5,120.0,5.7,20.5,200.5,280.34,227.09
2017,1,15,16,30,237.0,103.0,5.7,20.0,164.0,234.75,188.75
2017,1,15,16,45,195.0,84.0,5.7,20.0,127.0,183.63,144.89
2017,1,15,17,0,153.0,65.0,5.7,20.0,90.0,136.78,104.29
2017,1,15,17,15,93.0,45.0,5.75,19.5,58.5,82.58,58.35
2017,1,15,17,30,33.0,25.0,5.8,19.0,27.0,37.79,14.87
2017,1,15,17,45,16.5,12.5,5.9,19.0,13.5,15.18,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,155.5,15.5,0.8,13.5,30.0,58.61,0.0
2017,1,16,8,0,311.0,31.0,0.9,14.0,60.0,136.6,91.73
2017,1,16,8,15,414.0,41.0,0.95,14.0,104.5,200.96,151.3
2017,1,16,8,30,517.0,51.0,1.0,14.0,149.0,276.49,216.92
2017,1,16,8,45,575.0,58.5,1.1,14.5,196.0,339.46,271.71
2017,1,16,9,0,633.0,66.0,1.2,15.0,243.0,407.37,328.77
2017,1,16,9,15,316.5,73.5,1.2,15.5,162.0,268.73,219.75
2017,1,16,9,30,0.0,81.0,1.2,16.0,81.0,76.1,58.54
2017,1,16,9,45,0.0,91.5,1.2,16.5,91.5,86.25,67.05
2017,1,16,10,0,0.0,102.0,1.2,17.0,102.0,96.43,75.16
2017,1,16,10,15,0.0,110.5,1.2,17.5,110.5,104.64,81.55
2017,1,16,10,30,0.0,119.0,1.2,18.0,119.0,112.89,87.91
2017,1,16,10,45,0.0,118.0,1.2,18.5,118.0,111.62,86.5
2017,1,16,11,0,0.0,117.0,1.2,19.0,117.0,110.44,85.21
2017,1,16,11,15,0.0,122.0,1.2,19.0,122.0,115.28,88.99
2017,1,16,11,30,0.0,127.0,1.2,19.0,127.0,120.15,92.78
2017,1,16,11,45,11.5,182.5,1.3,19.5,189.5,186.49,145.8
2017,1,16,12,0,23.0,238.0,1.4,20.0,252.0,255.19,199.22
2017,1,16,12,15,15.5,221.0,1.4,20.0,230.5,230.29,179.26
2017,1,16,12,30,8.0,204.0,1.4,20.0,209.0,205.59,159.76
2017,1,16,12,45,24.5,235.0,1.45,20.0,250.5,253.27,197.61
2017,1,16,13,0,41.0,266.0,1.5,20.0,292.0,316.44,246.52
2017,1,16,13,15,196.5,266.0,1.5,20.0,386.5,469.17,366.27
2017,1,16,13,30,352.0,266.0,1.5,20.0,481.0,618.42,477.62
2017,1,16,13,45,336.0,261.0,1.55,20.0,461.5,593.45,458.7
2017,1,16,14,0,320.0,256.0,1.6,20.0,442.0,567.75,440.66
2017,1,16,14,15,194.5,247.0,1.6,20.0,359.0,433.59,339.55
2017,1,16,14,30,69.0,238.0,1.6,20.0,276.0,306.24,240.42
2017,1,16,14,45,61.0,221.5,1.6,20.0,253.5,280.03,220.92
2017,1,16,15,0,53.0,205.0,1.6,20.0,231.0,254.32,201.13
2017,1,16,15,15,69.5,192.5,1.5,19.5,224.0,251.08,199.79
2017,1,16,15,30,86.0,180.0,1.4,19.0,217.0,246.61,197.23
2017,1,16,15,45,75.5,162.5,1.35,19.0,192.5,218.08,174.48
2017,1,16,16,0,65.0,145.0,1.3,19.0,168.0,190.46,152.26
2017,1,16,16,15,55.5,124.5,1.2,18.5,142.0,160.73,128.22
2017,1,16,16,30,46.0,104.0,1.1,18.0,116.0,131.92,104.48
2017,1,16,16,45,31.5,82.5,1.0,17.5,90.0,100.67,78.29
2017,1,16,17,0,17.0,61.0,0.9,17.0,64.0,70.81,53.0
2017,1,16,17,15,8.5,40.0,0.9,16.5,41.5,42.23,28.53
2017,1,16,17,30,0.0,19.0,0.9,16.0,19.0,17.64,5.22
2017,1,16,17,45,0.0,9.5,0.95,16.0,9.5,9.05,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.0,4.3,10.0,2.0,1.85,0.0
2017,1,17,8,0,0.0,4.0,4.3,10.0,4.0,3.7,0.0
2017,1,17,8,15,0.0,8.0,4.3,10.0,8.0,7.4,0.63
2017,1,17,8,30,0.0,12.0,4.3,10.0,12.0,11.11,3.94
2017,1,17,8,45,0.0,16.5,4.35,10.0,16.5,15.29,7.65
2017,1,17,9,0,0.0,21.0,4.4,10.0,21.0,19.47,11.33
2017,1,17,9,15,0.0,25.0,4.4,10.0,25.0,23.19,14.58
2017,1,17,9,30,0.0,29.0,4.4,10.0,29.0,26.91,17.78
2017,1,17,9,45,0.0,77.0,4.4,10.0,77.0,71.75,56.45
2017,1,17,10,0,0.0,125.0,4.4,10.0,125.0,119.95,97.4
2017,1,17,10,15,0.0,126.5,4.35,10.0,126.5,120.89,97.9
2017,1,17,10,30,0.0,128.0,4.3,10.0,128.0,121.98,98.58
2017,1,17,10,45,0.0,148.0,4.3,10.5,148.0,142.04,115.03
2017,1,17,11,0,0.0,168.0,4.3,11.0,168.0,162.29,131.43
2017,1,17,11,15,0.0,149.0,4.25,11.0,149.0,142.43,114.67
2017,1,17,11,30,0.0,130.0,4.2,11.0,130.0,123.12,98.44
2017,1,17,11,45,0.0,116.0,4.2,11.0,116.0,109.17,86.7
2017,1,17,12,0,0.0,102.0,4.2,11.0,102.0,95.43,75.14
2017,1,17,12,15,0.0,131.0,4.2,11.0,131.0,123.93,98.91
2017,1,17,12,30,0.0,160.0,4.2,11.0,160.0,152.99,122.98
2017,1,17,12,45,0.0,137.5,4.25,11.0,137.5,130.37,104.17
2017,1,17,13,0,0.0,115.0,4.3,11.0,115.0,108.12,85.67
2017,1,17,13,15,8.5,171.0,4.3,11.0,176.5,171.89,139.11
2017,1,17,13,30,17.0,227.0,4.3,11.0,238.0,238.01,193.7
2017,1,17,13,45,8.5,171.5,4.35,11.0,177.0,172.48,139.64
2017,1,17,14,0,0.0,116.0,4.4,11.0,116.0,109.26,86.88
2017,1,17,14,15,0.0,105.5,4.4,11.0,105.5,98.99,78.44
2017,1,17,14,30,0.0,95.0,4.4,11.0,95.0,88.77,69.97
2017,1,17,14,45,0.0,96.5,4.45,11.0,96.5,90.33,71.45
2017,1,17,15,0,0.0,98.0,4.5,11.0,98.0,91.96,72.99
2017,1,17,15,15,0.0,95.5,4.45,10.5,95.5,89.7,71.38
2017,1,17,15,30,0.0,93.0,4.4,10.0,93.0,87.5,69.82
2017,1,17,15,45,0.0,82.5,4.35,10.0,82.5,77.35,61.28
2017,1,17,16,0,0.0,72.0,4.3,10.0,72.0,67.23,52.69
2017,1,17,16,15,0.0,61.0,4.2,9.5,61.0,56.73,43.77
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,46.47,34.91
2017,1,17,16,45,0.0,39.0,4.1,9.0,39.0,36.22,25.85
2017,1,17,17,0,0.0,28.0,4.1,9.0,28.0,25.98,16.72
2017,1,17,17,15,0.0,18.5,4.0,8.5,18.5,17.15,8.77
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,8.33,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.29,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.92,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.0,2.5,2.31,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.78,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.7,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,51.0,2.3,8.5,51.0,47.4,35.73
2017,1,18,10,0,0.0,97.0,2.2,9.0,97.0,91.35,73.3
2017,1,18,10,15,0.0,120.5,2.15,9.0,120.5,114.71,92.9
2017,1,18,10,30,0.0,144.0,2.1,9.0,144.0,138.33,112.53
2017,1,18,10,45,28.5,192.5,2.05,9.5,208.5,221.02,181.58
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,299.9,245.43
2017,1,18,11,15,57.0,251.5,2.05,10.0,285.0,312.51,254.87
2017,1,18,11,30,57.0,262.0,2.1,10.0,297.0,325.08,264.57
2017,1,18,11,45,52.5,265.5,2.15,10.5,298.0,325.49,264.0
2017,1,18,12,0,48.0,269.0,2.2,11.0,299.0,325.73,263.39
2017,1,18,12,15,39.5,263.0,2.25,11.0,288.0,311.23,251.51
2017,1,18,12,30,31.0,257.0,2.3,11.0,277.0,296.65,239.64
2017,1,18,12,45,17.0,220.5,2.35,11.0,232.0,230.89,186.49
2017,1,18,13,0,3.0,184.0,2.4,11.0,187.0,180.18,144.92
2017,1,18,13,15,26.0,225.5,2.45,11.5,242.0,256.31,207.54
2017,1,18,13,30,49.0,267.0,2.5,12.0,297.0,324.23,262.0
2017,1,18,13,45,48.5,259.5,2.55,12.5,289.0,314.92,254.15
2017,1,18,14,0,48.0,252.0,2.6,13.0,281.0,305.59,246.63
2017,1,18,14,15,33.0,228.5,2.6,13.0,248.0,265.69,214.64
2017,1,18,14,30,18.0,205.0,2.6,13.0,215.0,216.0,174.47
2017,1,18,14,45,87.5,214.0,2.6,13.0,257.5,291.49,238.26
2017,1,18,15,0,157.0,223.0,2.6,13.0,300.0,363.09,297.31
2017,1,18,15,15,78.5,118.5,2.45,13.0,157.0,182.32,149.63
2017,1,18,15,30,0.0,14.0,2.3,13.0,14.0,12.99,5.49
2017,1,18,15,45,0.0,12.5,2.2,13.0,12.5,11.59,4.34
2017,1,18,16,0,0.0,11.0,2.1,13.0,11.0,10.19,3.16
2017,1,18,16,15,0.0,9.5,1.8,12.5,9.5,8.8,1.98
2017,1,18,16,30,0.0,8.0,1.5,12.0,8.0,7.41,0.78
2017,1,18,16,45,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2017,1,18,17,0,0.0,4.0,0.9,12.0,4.0,3.7,0.0
2017,1,18,17,15,0.0,2.5,0.85,11.5,2.5,2.31,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.92,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.48,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,136.5,17.0,2.75,9.5,30.5,54.83,0.0
2017,1,19,8,0,273.0,34.0,3.1,10.0,61.0,127.88,88.56
2017,1,19,8,15,373.0,46.5,3.2,10.5,105.5,191.83,147.75
2017,1,19,8,30,473.0,59.0,3.3,11.0,150.0,266.76,214.11
2017,1,19,8,45,548.0,65.0,3.4,11.5,199.0,333.9,273.75
2017,1,19,9,0,623.0,71.0,3.5,12.0,248.0,407.58,337.38
2017,1,19,9,15,316.0,102.0,3.55,12.5,192.5,301.69,251.4
2017,1,19,9,30,9.0,133.0,3.6,13.0,137.0,135.92,109.99
2017,1,19,9,45,12.0,149.0,3.7,14.0,154.5,154.03,124.76
2017,1,19,10,0,15.0,165.0,3.8,15.0,172.0,172.47,139.3
2017,1,19,10,15,417.0,129.0,3.85,15.5,339.5,461.32,381.19
2017,1,19,10,30,819.0,93.0,3.9,16.0,507.0,742.14,598.61
2017,1,19,10,45,836.0,94.5,4.0,16.5,539.0,783.87,625.77
2017,1,19,11,0,853.0,96.0,4.1,17.0,571.0,823.63,652.74
2017,1,19,11,15,862.5,97.5,4.2,17.0,595.0,854.82,674.55
2017,1,19,11,30,872.0,99.0,4.3,17.0,619.0,883.17,694.34
2017,1,19,11,45,881.5,98.5,4.45,17.5,636.0,906.15,709.66
2017,1,19,12,0,891.0,98.0,4.6,18.0,653.0,925.91,722.78
2017,1,19,12,15,894.0,98.5,4.6,18.0,661.0,929.88,725.05
2017,1,19,12,30,897.0,99.0,4.6,18.0,669.0,937.94,730.51
2017,1,19,12,45,898.5,98.5,4.65,18.5,669.0,939.89,730.75
2017,1,19,13,0,900.0,98.0,4.7,19.0,669.0,938.23,728.65
2017,1,19,13,15,897.0,97.5,4.7,19.0,660.0,928.9,722.34
2017,1,19,13,30,894.0,97.0,4.7,19.0,651.0,916.06,713.74
2017,1,19,13,45,890.5,95.0,4.7,19.5,634.0,904.89,705.12
2017,1,19,14,0,887.0,93.0,4.7,20.0,617.0,882.81,688.85
2017,1,19,14,15,877.5,91.5,4.65,20.0,592.0,853.05,668.24
2017,1,19,14,30,868.0,90.0,4.6,20.0,567.0,820.47,645.61
2017,1,19,14,45,859.0,86.5,4.55,20.0,535.5,783.29,619.56
2017,1,19,15,0,850.0,83.0,4.5,20.0,504.0,743.67,591.58
2017,1,19,15,15,830.5,80.0,4.2,19.5,465.0,694.98,556.64
2017,1,19,15,30,811.0,77.0,3.9,19.0,426.0,645.11,519.97
2017,1,19,15,45,786.5,73.0,3.65,19.0,382.0,590.08,476.62
2017,1,19,16,0,762.0,69.0,3.4,19.0,338.0,534.94,432.13
2017,1,19,16,15,721.5,64.0,3.15,18.0,290.5,470.39,380.51
2017,1,19,16,30,681.0,59.0,2.9,17.0,243.0,408.01,328.7
2017,1,19,16,45,623.0,52.0,2.65,16.5,194.0,340.99,270.81
2017,1,19,17,0,565.0,45.0,2.4,16.0,145.0,276.72,213.64
2017,1,19,17,15,455.5,35.5,2.5,15.5,99.0,198.85,145.64
2017,1,19,17,30,346.0,26.0,2.6,15.0,53.0,131.79,77.94
2017,1,19,17,45,173.0,13.0,2.75,14.5,26.5,47.81,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,79.0,16.5,2.9,11.0,24.5,41.23,0.0
2017,1,20,8,0,158.0,33.0,3.1,12.0,49.0,93.75,64.5
2017,1,20,8,15,191.0,52.0,3.15,12.5,82.0,129.32,98.85
2017,1,20,8,30,224.0,71.0,3.2,13.0,115.0,173.96,138.88
2017,1,20,8,45,241.0,90.5,3.3,13.5,149.0,215.3,175.65
2017,1,20,9,0,258.0,110.0,3.4,14.0,183.0,258.02,212.6
2017,1,20,9,15,267.5,128.5,3.2,14.5,216.0,296.69,244.99
2017,1,20,9,30,277.0,147.0,3.0,15.0,249.0,335.74,276.65
2017,1,20,9,45,302.5,162.5,2.8,15.5,286.5,381.8,313.19
2017,1,20,10,0,328.0,178.0,2.6,16.0,324.0,429.33,349.83
2017,1,20,10,15,362.5,188.5,2.55,16.5,362.0,478.7,387.51
2017,1,20,10,30,397.0,199.0,2.5,17.0,400.0,529.58,425.48
2017,1,20,10,45,494.5,183.5,2.45,17.5,450.0,614.09,489.15
2017,1,20,11,0,592.0,168.0,2.4,18.0,500.0,690.97,545.5
2017,1,20,11,15,763.5,122.5,2.45,18.5,569.0,805.11,626.36
2017,1,20,11,30,935.0,77.0,2.5,19.0,638.0,905.31,693.63
2017,1,20,11,45,932.0,81.0,2.65,20.0,652.0,923.57,703.08
2017,1,20,12,0,929.0,85.0,2.8,21.0,666.0,938.09,710.78
2017,1,20,12,15,930.5,85.5,2.6,21.0,673.5,948.76,715.75
2017,1,20,12,30,932.0,86.0,2.4,21.0,681.0,955.75,718.23
2017,1,20,12,45,923.5,89.0,2.25,21.5,678.0,952.86,713.28
2017,1,20,13,0,915.0,92.0,2.1,22.0,675.0,946.25,706.07
2017,1,20,13,15,680.0,170.5,2.1,22.0,600.5,831.01,628.63
2017,1,20,13,30,445.0,249.0,2.1,22.0,526.0,696.16,531.43
2017,1,20,13,45,653.5,175.0,2.1,22.0,569.5,794.37,606.68
2017,1,20,14,0,862.0,101.0,2.1,22.0,613.0,872.43,660.16
2017,1,20,14,15,737.5,130.0,2.0,22.0,555.0,786.36,600.18
2017,1,20,14,30,613.0,159.0,1.9,22.0,497.0,697.74,538.11
2017,1,20,14,45,635.0,142.0,1.85,22.0,474.5,677.2,525.04
2017,1,20,15,0,657.0,125.0,1.8,22.0,452.0,652.78,508.36
2017,1,20,15,15,699.0,109.0,1.65,21.5,433.0,639.68,499.98
2017,1,20,15,30,741.0,93.0,1.5,21.0,414.0,620.95,486.87
2017,1,20,15,45,705.0,89.5,1.4,21.0,369.5,562.01,442.25
2017,1,20,16,0,669.0,86.0,1.3,21.0,325.0,504.17,397.66
2017,1,20,16,15,624.0,79.5,1.3,20.0,278.0,439.67,348.57
2017,1,20,16,30,579.0,73.0,1.3,19.0,231.0,378.04,299.63
2017,1,20,16,45,511.5,64.5,1.3,18.0,183.5,307.84,242.05
2017,1,20,17,0,444.0,56.0,1.3,17.0,136.0,243.75,187.55
2017,1,20,17,15,337.5,43.0,1.4,16.5,92.5,169.42,124.28
2017,1,20,17,30,231.0,30.0,1.5,16.0,49.0,106.45,64.98
2017,1,20,17,45,115.5,15.0,1.6,15.5,24.5,38.12,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,10.5,16.0,14.95,0.0
2017,1,21,8,0,0.0,32.0,3.2,11.0,32.0,31.34,19.47
2017,1,21,8,15,13.0,52.5,3.1,11.5,55.0,56.65,41.93
2017,1,21,8,30,26.0,73.0,3.0,12.0,78.0,87.03,68.37
2017,1,21,8,45,36.5,93.5,2.9,13.0,103.0,114.52,92.04
2017,1,21,9,0,47.0,114.0,2.8,14.0,128.0,143.07,116.14
2017,1,21,9,15,53.0,133.5,3.0,14.5,151.5,169.0,137.81
2017,1,21,9,30,59.0,153.0,3.2,15.0,175.0,195.52,159.56
2017,1,21,9,45,118.0,175.0,3.4,16.0,225.5,268.56,219.5
2017,1,21,10,0,177.0,197.0,3.6,17.0,276.0,338.23,275.39
2017,1,21,10,15,176.0,215.5,3.65,17.5,300.0,364.8,295.29
2017,1,21,10,30,175.0,234.0,3.7,18.0,324.0,390.89,314.62
2017,1,21,10,45,161.0,249.0,3.8,19.0,335.5,402.08,321.24
2017,1,21,11,0,147.0,264.0,3.9,20.0,347.0,412.02,326.82
2017,1,21,11,15,535.0,171.0,3.95,20.5,490.5,662.06,525.13
2017,1,21,11,30,923.0,78.0,4.0,21.0,634.0,897.2,693.47
2017,1,21,11,45,926.5,79.5,4.05,21.5,649.5,918.08,704.54
2017,1,21,12,0,930.0,81.0,4.1,22.0,665.0,935.45,714.79
2017,1,21,12,15,931.0,81.0,4.25,22.0,672.0,945.17,721.8
2017,1,21,12,30,932.0,81.0,4.4,22.0,679.0,951.18,726.46
2017,1,21,12,45,930.5,81.0,4.55,22.5,678.0,951.18,725.98
2017,1,21,13,0,929.0,81.0,4.7,23.0,677.0,947.43,723.24
2017,1,21,13,15,926.0,80.5,4.75,23.0,667.5,938.02,717.39
2017,1,21,13,30,923.0,80.0,4.8,23.0,658.0,924.96,709.16
2017,1,21,13,45,918.0,79.0,4.9,23.0,640.5,905.99,697.24
2017,1,21,14,0,913.0,78.0,5.0,23.0,623.0,883.63,682.97
2017,1,21,14,15,904.0,77.0,5.05,23.0,598.0,854.65,663.67
2017,1,21,14,30,895.0,76.0,5.1,23.0,573.0,822.75,642.22
2017,1,21,14,45,735.5,113.0,5.15,23.0,506.5,724.21,571.66
2017,1,21,15,0,576.0,150.0,5.2,23.0,440.0,616.02,490.3
2017,1,21,15,15,469.5,159.5,5.05,22.5,384.0,529.3,423.68
2017,1,21,15,30,363.0,169.0,4.9,22.0,328.0,438.77,352.87
2017,1,21,15,45,351.0,153.0,4.75,21.5,294.0,397.68,321.21
2017,1,21,16,0,339.0,137.0,4.6,21.0,260.0,356.78,288.8
2017,1,21,16,15,326.5,118.5,4.1,20.0,223.5,313.03,253.48
2017,1,21,16,30,314.0,100.0,3.6,19.0,187.0,277.54,223.83
2017,1,21,16,45,281.5,83.0,3.1,18.5,149.0,227.51,181.06
2017,1,21,17,0,249.0,66.0,2.6,18.0,111.0,180.56,140.05
2017,1,21,17,15,197.0,48.0,2.6,17.0,76.5,129.54,95.88
2017,1,21,17,30,145.0,30.0,2.6,16.0,42.0,84.42,52.95
2017,1,21,17,45,72.5,15.0,2.65,15.5,21.0,29.37,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
