Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,65.91,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,153.78,106.9
2017,1,22,8,15,482.0,40.0,9.9,12.5,117.0,221.46,170.36
2017,1,22,8,30,587.0,49.0,10.0,13.0,165.0,300.57,241.9
2017,1,22,8,45,654.0,54.0,10.15,13.5,216.0,366.51,302.46
2017,1,22,9,0,721.0,59.0,10.3,14.0,267.0,440.65,368.5
2017,1,22,9,15,760.0,63.0,10.3,14.0,316.0,503.36,424.18
2017,1,22,9,30,799.0,67.0,10.3,14.0,365.0,567.91,479.95
2017,1,22,9,45,827.5,69.5,10.3,14.5,410.0,625.37,527.65
2017,1,22,10,0,856.0,72.0,10.3,15.0,455.0,682.87,573.69
2017,1,22,10,15,874.0,74.0,10.25,15.0,494.0,726.62,607.3
2017,1,22,10,30,892.0,76.0,10.2,15.0,533.0,773.67,643.23
2017,1,22,10,45,902.5,78.5,10.15,15.5,565.0,813.6,671.97
2017,1,22,11,0,913.0,81.0,10.1,16.0,597.0,851.01,698.48
2017,1,22,11,15,921.5,82.5,10.05,16.0,621.5,882.79,721.8
2017,1,22,11,30,930.0,84.0,10.0,16.0,646.0,911.52,742.77
2017,1,22,11,45,939.0,83.0,9.95,16.5,663.5,934.49,757.92
2017,1,22,12,0,948.0,82.0,9.9,17.0,681.0,954.07,770.53
2017,1,22,12,15,951.0,82.5,9.8,17.0,689.0,966.45,779.12
2017,1,22,12,30,954.0,83.0,9.7,17.0,697.0,975.08,785.03
2017,1,22,12,45,609.0,193.0,9.6,17.0,585.5,799.29,650.12
2017,1,22,13,0,264.0,303.0,9.5,17.0,474.0,589.57,477.02
2017,1,22,13,15,609.5,191.5,9.4,17.0,577.0,792.16,645.45
2017,1,22,13,30,955.0,80.0,9.3,17.0,680.0,955.24,770.21
2017,1,22,13,45,954.5,77.5,9.2,17.5,664.0,938.0,755.58
2017,1,22,14,0,954.0,75.0,9.1,18.0,648.0,917.07,738.91
2017,1,22,14,15,946.5,74.0,8.95,18.0,623.0,888.44,717.83
2017,1,22,14,30,939.0,73.0,8.8,18.0,598.0,856.67,694.42
2017,1,22,14,45,930.0,70.5,8.65,18.0,565.5,818.95,666.46
2017,1,22,15,0,921.0,68.0,8.5,18.0,533.0,778.57,636.37
2017,1,22,15,15,904.0,66.0,8.2,17.5,493.5,730.63,601.04
2017,1,22,15,30,887.0,64.0,7.9,17.0,454.0,681.12,564.07
2017,1,22,15,45,864.5,60.5,7.6,17.0,409.0,625.06,518.64
2017,1,22,16,0,842.0,57.0,7.3,17.0,364.0,568.56,471.26
2017,1,22,16,15,805.0,53.5,6.8,16.5,314.5,507.52,419.4
2017,1,22,16,30,768.0,50.0,6.3,16.0,265.0,444.34,364.36
2017,1,22,16,45,710.0,45.5,5.85,15.5,213.5,372.93,301.13
2017,1,22,17,0,652.0,41.0,5.4,15.0,162.0,306.25,240.26
2017,1,22,17,15,548.5,33.0,5.15,14.5,113.5,226.29,168.56
2017,1,22,17,30,445.0,25.0,4.9,14.0,65.0,157.47,101.23
2017,1,22,17,45,222.5,12.5,4.65,13.5,32.5,58.52,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.5,1.3,8.0,37.5,74.34,0.0
2017,1,23,8,0,480.0,27.0,1.4,9.0,75.0,175.75,122.34
2017,1,23,8,15,573.5,33.5,1.3,9.5,124.0,242.94,185.66
2017,1,23,8,30,667.0,40.0,1.2,10.0,173.0,319.87,254.05
2017,1,23,8,45,712.5,46.5,1.15,11.0,223.0,384.45,310.62
2017,1,23,9,0,758.0,53.0,1.1,12.0,273.0,452.47,367.26
2017,1,23,9,15,794.0,56.5,1.35,13.0,322.0,514.73,418.48
2017,1,23,9,30,830.0,60.0,1.6,14.0,371.0,578.51,469.0
2017,1,23,9,45,855.0,62.0,1.9,15.0,416.0,630.16,509.15
2017,1,23,10,0,880.0,64.0,2.2,16.0,461.0,685.43,549.64
2017,1,23,10,15,897.0,66.0,2.45,16.5,500.0,734.27,584.25
2017,1,23,10,30,914.0,68.0,2.7,17.0,539.0,781.5,617.27
2017,1,23,10,45,927.0,69.0,2.95,17.5,571.5,822.44,645.43
2017,1,23,11,0,940.0,70.0,3.2,18.0,604.0,860.92,671.65
2017,1,23,11,15,947.5,71.0,3.3,18.0,628.5,892.05,692.91
2017,1,23,11,30,955.0,72.0,3.4,18.0,653.0,919.98,712.0
2017,1,23,11,45,961.5,72.0,3.55,18.5,669.5,942.45,726.32
2017,1,23,12,0,968.0,72.0,3.7,19.0,686.0,961.37,738.26
2017,1,23,12,15,969.5,72.5,3.75,19.0,694.0,972.67,745.82
2017,1,23,12,30,971.0,73.0,3.8,19.0,702.0,980.11,750.94
2017,1,23,12,45,970.5,73.0,3.9,19.5,701.5,981.22,750.79
2017,1,23,13,0,970.0,73.0,4.0,20.0,701.0,978.4,748.14
2017,1,23,13,15,967.0,72.5,3.95,20.0,691.5,968.82,741.52
2017,1,23,13,30,964.0,72.0,3.9,20.0,682.0,955.42,732.47
2017,1,23,13,45,958.5,71.5,3.9,20.5,664.5,936.08,718.39
2017,1,23,14,0,953.0,71.0,3.9,21.0,647.0,913.19,702.01
2017,1,23,14,15,944.5,70.0,3.75,21.0,621.0,883.76,681.67
2017,1,23,14,30,936.0,69.0,3.6,21.0,595.0,851.23,659.21
2017,1,23,14,45,921.5,68.0,3.45,21.0,562.0,811.08,631.31
2017,1,23,15,0,907.0,67.0,3.3,21.0,529.0,768.63,601.66
2017,1,23,15,15,890.0,65.0,2.9,20.5,489.5,721.17,568.03
2017,1,23,15,30,873.0,63.0,2.5,20.0,450.0,672.17,532.84
2017,1,23,15,45,848.5,60.5,2.1,19.5,405.5,616.59,490.65
2017,1,23,16,0,824.0,58.0,1.7,19.0,361.0,564.6,449.24
2017,1,23,16,15,787.5,54.5,1.6,18.0,312.0,500.77,399.88
2017,1,23,16,30,751.0,51.0,1.5,17.0,263.0,438.6,349.75
2017,1,23,16,45,694.5,46.0,1.45,16.0,212.5,368.02,291.06
2017,1,23,17,0,638.0,41.0,1.4,15.0,162.0,302.07,233.78
2017,1,23,17,15,537.0,33.5,1.45,14.5,113.5,224.02,165.7
2017,1,23,17,30,436.0,26.0,1.5,14.0,65.0,156.73,102.0
2017,1,23,17,45,218.0,13.0,1.6,13.5,32.5,64.98,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,85.0,18.0,4.85,10.5,27.0,44.51,0.0
2017,1,24,8,0,170.0,36.0,5.1,11.0,54.0,99.83,70.33
2017,1,24,8,15,214.0,55.0,5.2,12.0,89.5,145.73,112.66
2017,1,24,8,30,258.0,74.0,5.3,13.0,125.0,196.47,157.82
2017,1,24,8,45,293.5,89.0,5.4,14.0,163.0,243.46,199.33
2017,1,24,9,0,329.0,104.0,5.5,15.0,201.0,293.83,242.62
2017,1,24,9,15,550.5,87.0,5.65,15.5,281.0,417.7,346.83
2017,1,24,9,30,772.0,70.0,5.8,16.0,361.0,555.79,460.56
2017,1,24,9,45,798.0,73.0,6.0,17.0,405.0,611.28,504.18
2017,1,24,10,0,824.0,76.0,6.2,18.0,449.0,666.67,546.49
2017,1,24,10,15,842.0,78.0,6.25,18.5,487.0,714.64,581.09
2017,1,24,10,30,860.0,80.0,6.3,19.0,525.0,761.19,614.11
2017,1,24,10,45,873.0,82.0,6.35,20.0,557.0,796.05,636.68
2017,1,24,11,0,886.0,84.0,6.4,21.0,589.0,834.27,661.48
2017,1,24,11,15,895.0,85.0,6.35,21.5,613.5,865.4,681.65
2017,1,24,11,30,904.0,86.0,6.3,22.0,638.0,893.59,699.56
2017,1,24,11,45,920.5,82.5,6.3,22.5,657.0,919.99,716.35
2017,1,24,12,0,937.0,79.0,6.3,23.0,676.0,943.28,730.89
2017,1,24,12,15,939.5,79.0,6.2,23.0,684.5,954.66,737.92
2017,1,24,12,30,942.0,79.0,6.1,23.0,693.0,962.32,742.48
2017,1,24,12,45,942.5,79.0,6.05,23.5,692.5,964.35,742.05
2017,1,24,13,0,943.0,79.0,6.0,24.0,692.0,962.58,739.12
2017,1,24,13,15,940.5,78.5,5.85,24.0,683.5,953.68,732.25
2017,1,24,13,30,938.0,78.0,5.7,24.0,675.0,941.05,722.95
2017,1,24,13,45,932.0,78.0,5.55,24.0,657.5,922.27,709.48
2017,1,24,14,0,926.0,78.0,5.4,24.0,640.0,900.05,693.74
2017,1,24,14,15,917.5,76.5,5.15,24.0,615.0,870.63,672.43
2017,1,24,14,30,909.0,75.0,4.9,24.0,590.0,838.21,649.07
2017,1,24,14,45,898.0,73.5,4.7,24.0,558.0,800.99,622.6
2017,1,24,15,0,887.0,72.0,4.5,24.0,526.0,761.34,594.34
2017,1,24,15,15,562.5,132.0,4.15,23.5,412.5,572.55,453.49
2017,1,24,15,30,238.0,192.0,3.8,23.0,299.0,382.11,303.41
2017,1,24,15,45,516.0,128.0,3.45,23.0,328.5,485.82,387.94
2017,1,24,16,0,794.0,64.0,3.1,23.0,358.0,555.55,441.55
2017,1,24,16,15,756.0,60.0,2.85,22.0,309.5,491.57,390.98
2017,1,24,16,30,718.0,56.0,2.6,21.0,261.0,429.45,340.68
2017,1,24,16,45,653.0,51.0,2.35,20.0,210.5,356.59,280.17
2017,1,24,17,0,588.0,46.0,2.1,19.0,160.0,291.53,223.99
2017,1,24,17,15,486.0,37.5,2.1,18.5,112.5,214.73,157.84
2017,1,24,17,30,384.0,29.0,2.1,18.0,65.0,149.19,97.74
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.5,62.5,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.3,9.5,38.0,72.51,7.51
2017,1,25,8,0,440.0,30.0,4.5,10.0,76.0,169.89,119.72
2017,1,25,8,15,538.0,38.0,4.65,10.5,125.5,235.44,181.5
2017,1,25,8,30,636.0,46.0,4.8,11.0,175.0,314.14,252.67
2017,1,25,8,45,614.5,58.0,4.95,11.5,210.0,355.58,292.93
2017,1,25,9,0,593.0,70.0,5.1,12.0,245.0,391.49,326.46
2017,1,25,9,15,452.5,108.5,5.1,12.5,255.5,383.96,321.32
2017,1,25,9,30,312.0,147.0,5.1,13.0,266.0,356.18,297.52
2017,1,25,9,45,427.5,143.5,5.2,13.5,326.5,450.46,375.79
2017,1,25,10,0,543.0,140.0,5.3,14.0,387.0,544.59,452.18
2017,1,25,10,15,722.0,107.5,5.3,14.0,465.0,665.24,549.72
2017,1,25,10,30,901.0,75.0,5.3,14.0,543.0,781.63,637.76
2017,1,25,10,45,913.0,77.0,5.35,14.0,575.5,822.77,667.2
2017,1,25,11,0,925.0,79.0,5.4,14.0,608.0,861.43,695.0
2017,1,25,11,15,664.5,166.5,5.4,14.5,555.0,774.66,627.23
2017,1,25,11,30,404.0,254.0,5.4,15.0,502.0,642.81,519.49
2017,1,25,11,45,677.5,168.0,5.45,15.5,596.5,815.64,655.41
2017,1,25,12,0,951.0,82.0,5.5,16.0,691.0,960.86,759.68
2017,1,25,12,15,763.5,148.5,5.5,16.0,641.5,888.99,706.03
2017,1,25,12,30,576.0,215.0,5.5,16.0,592.0,790.39,631.82
2017,1,25,12,45,323.0,257.5,5.55,16.5,469.0,592.45,475.72
2017,1,25,13,0,70.0,300.0,5.6,17.0,346.0,380.46,303.1
2017,1,25,13,15,204.0,292.5,5.6,17.0,423.5,507.46,407.25
2017,1,25,13,30,338.0,285.0,5.6,17.0,501.0,631.36,505.65
2017,1,25,13,45,451.0,242.0,5.6,17.5,522.5,690.27,552.43
2017,1,25,14,0,564.0,199.0,5.6,18.0,544.0,731.58,585.87
2017,1,25,14,15,513.5,207.0,5.5,17.5,511.5,684.71,550.35
2017,1,25,14,30,463.0,215.0,5.4,17.0,479.0,638.01,514.96
2017,1,25,14,45,487.0,195.5,5.35,17.0,459.0,620.84,503.15
2017,1,25,15,0,511.0,176.0,5.3,17.0,439.0,600.35,488.47
2017,1,25,15,15,427.5,177.0,5.1,16.5,386.0,521.75,426.57
2017,1,25,15,30,344.0,178.0,4.9,16.0,333.0,438.25,360.09
2017,1,25,15,45,331.5,163.0,4.75,15.5,300.0,398.71,329.0
2017,1,25,16,0,319.0,148.0,4.6,15.0,267.0,359.47,297.34
2017,1,25,16,15,307.5,129.0,4.25,14.5,231.0,316.58,261.78
2017,1,25,16,30,296.0,110.0,3.9,14.0,195.0,274.19,225.79
2017,1,25,16,45,270.0,91.5,3.55,13.5,158.0,226.66,184.6
2017,1,25,17,0,244.0,73.0,3.2,13.0,121.0,181.52,144.51
2017,1,25,17,15,201.5,54.0,3.25,12.5,85.5,132.9,101.27
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,94.15,64.64
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,41.32,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,1.0,18.0,2.75,4.0,18.0,17.14,0.0
2017,1,26,8,0,2.0,36.0,3.1,5.0,36.0,36.06,24.35
2017,1,26,8,15,13.5,55.5,3.15,5.5,58.5,59.57,45.63
2017,1,26,8,30,25.0,75.0,3.2,6.0,81.0,88.02,70.96
2017,1,26,8,45,32.0,95.0,3.3,7.0,104.0,113.21,93.12
2017,1,26,9,0,39.0,115.0,3.4,8.0,127.0,139.14,115.45
2017,1,26,9,15,88.5,139.0,3.4,8.5,171.5,193.98,162.64
2017,1,26,9,30,138.0,163.0,3.4,9.0,216.0,261.79,219.94
2017,1,26,9,45,225.0,175.0,3.45,9.5,273.0,345.95,290.33
2017,1,26,10,0,312.0,187.0,3.5,10.0,330.0,428.68,358.12
2017,1,26,10,15,618.0,130.0,3.35,10.0,443.0,615.45,511.04
2017,1,26,10,30,924.0,73.0,3.2,10.0,556.0,797.66,649.04
2017,1,26,10,45,935.5,74.5,3.1,10.0,588.5,838.66,675.97
2017,1,26,11,0,947.0,76.0,3.0,10.0,621.0,877.07,701.76
2017,1,26,11,15,955.0,77.5,2.85,10.0,646.5,909.69,722.69
2017,1,26,11,30,963.0,79.0,2.7,10.0,672.0,939.1,741.1
2017,1,26,11,45,967.0,80.0,2.6,10.5,689.0,960.97,753.11
2017,1,26,12,0,971.0,81.0,2.5,11.0,706.0,979.17,762.57
2017,1,26,12,15,973.5,81.0,2.35,11.0,714.5,991.04,768.52
2017,1,26,12,30,976.0,81.0,2.2,11.0,723.0,999.03,771.87
2017,1,26,12,45,976.0,81.0,2.1,11.0,722.5,1000.79,771.66
2017,1,26,13,0,976.0,81.0,2.0,11.0,722.0,998.59,768.96
2017,1,26,13,15,973.0,81.0,1.85,11.0,713.0,989.7,761.22
2017,1,26,13,30,970.0,81.0,1.7,11.0,704.0,976.95,751.03
2017,1,26,13,45,964.0,80.0,1.6,11.5,686.0,956.56,735.18
2017,1,26,14,0,958.0,79.0,1.5,12.0,668.0,932.6,717.14
2017,1,26,14,15,949.0,78.0,1.5,12.0,642.0,902.66,697.9
2017,1,26,14,30,940.0,77.0,1.5,12.0,616.0,869.59,676.49
2017,1,26,14,45,926.5,75.5,1.5,12.0,582.0,829.46,650.01
2017,1,26,15,0,913.0,74.0,1.5,12.0,548.0,786.91,621.6
2017,1,26,15,15,895.0,72.0,1.4,12.0,508.0,738.39,587.46
2017,1,26,15,30,877.0,70.0,1.3,12.0,468.0,688.37,551.87
2017,1,26,15,45,851.0,67.0,1.25,12.0,422.0,635.1,512.16
2017,1,26,16,0,825.0,64.0,1.2,12.0,376.0,576.97,467.03
2017,1,26,16,15,788.0,60.5,1.1,11.0,326.0,512.43,416.67
2017,1,26,16,30,751.0,57.0,1.0,10.0,276.0,449.55,365.52
2017,1,26,16,45,692.0,51.5,0.9,9.5,224.5,376.75,303.81
2017,1,26,17,0,633.0,46.0,0.8,9.0,173.0,308.81,243.97
2017,1,26,17,15,535.0,38.0,0.9,8.0,123.5,230.67,175.75
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,165.84,115.39
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,70.06,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,2.5,38.0,68.53,15.9
2017,1,27,8,0,376.0,35.0,3.1,3.0,76.0,156.8,114.55
2017,1,27,8,15,473.5,45.0,3.15,4.0,124.5,223.45,176.79
2017,1,27,8,30,571.0,55.0,3.2,5.0,173.0,300.7,246.73
2017,1,27,8,45,297.5,84.0,3.25,6.0,147.0,239.32,200.75
2017,1,27,9,0,24.0,113.0,3.3,7.0,121.0,129.02,106.86
2017,1,27,9,15,69.0,138.5,3.55,7.5,164.5,182.39,153.16
2017,1,27,9,30,114.0,164.0,3.8,8.0,208.0,248.34,209.23
2017,1,27,9,45,208.0,177.0,4.1,9.0,268.5,327.83,276.28
2017,1,27,10,0,302.0,190.0,4.4,10.0,329.0,425.27,356.5
2017,1,27,10,15,259.5,213.5,4.3,10.0,340.0,433.02,360.85
2017,1,27,10,30,217.0,237.0,4.2,10.0,351.0,425.58,353.16
2017,1,27,10,45,305.0,236.5,4.1,10.5,407.5,513.35,423.7
2017,1,27,11,0,393.0,236.0,4.0,11.0,464.0,594.38,487.06
2017,1,27,11,15,302.5,264.5,3.85,11.0,444.5,560.2,456.71
2017,1,27,11,30,212.0,293.0,3.7,11.0,425.0,507.48,412.53
2017,1,27,11,45,186.5,303.0,3.6,11.5,421.0,499.84,404.68
2017,1,27,12,0,161.0,313.0,3.5,12.0,417.0,490.76,395.55
2017,1,27,12,15,200.5,314.0,3.4,12.0,445.5,529.49,426.31
2017,1,27,12,30,240.0,315.0,3.3,12.0,474.0,568.12,456.45
2017,1,27,12,45,188.5,317.5,3.2,12.0,442.5,523.91,420.59
2017,1,27,13,0,137.0,320.0,3.1,12.0,411.0,479.03,384.42
2017,1,27,13,15,262.0,298.0,3.0,12.0,468.5,581.11,466.64
2017,1,27,13,30,387.0,276.0,2.9,12.0,526.0,666.02,533.33
2017,1,27,13,45,329.0,280.5,2.85,12.0,489.0,613.94,492.29
2017,1,27,14,0,271.0,285.0,2.8,12.0,452.0,562.45,452.25
2017,1,27,14,15,270.0,273.0,2.75,12.0,434.0,541.71,437.17
2017,1,27,14,30,269.0,261.0,2.7,12.0,416.0,520.04,421.12
2017,1,27,14,45,512.5,193.5,2.7,12.0,469.0,640.53,519.91
2017,1,27,15,0,756.0,126.0,2.7,12.0,522.0,738.03,596.99
2017,1,27,15,15,480.0,163.0,2.65,11.5,408.0,545.66,447.28
2017,1,27,15,30,204.0,200.0,2.6,11.0,294.0,358.7,296.24
2017,1,27,15,45,185.5,185.5,2.55,11.0,264.5,322.62,267.68
2017,1,27,16,0,167.0,171.0,2.5,11.0,235.0,287.88,239.12
2017,1,27,16,15,157.0,149.0,2.15,10.5,203.0,250.41,208.15
2017,1,27,16,30,147.0,127.0,1.8,10.0,171.0,213.68,177.15
2017,1,27,16,45,129.0,105.0,1.5,9.5,138.0,174.23,143.17
2017,1,27,17,0,111.0,83.0,1.2,9.0,105.0,136.54,110.06
2017,1,27,17,15,82.0,61.0,1.15,8.5,74.5,96.96,75.19
2017,1,27,17,30,53.0,39.0,1.1,8.0,44.0,60.28,42.26
2017,1,27,17,45,26.5,19.5,1.1,7.5,22.0,27.41,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.0,73.13,20.9
2017,1,28,8,0,416.0,35.0,4.0,5.0,80.0,167.98,122.23
2017,1,28,8,15,514.0,44.0,4.25,5.5,130.5,236.09,186.16
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,314.77,258.19
2017,1,28,8,45,683.5,57.0,4.8,7.0,235.0,383.64,320.98
2017,1,28,9,0,755.0,61.0,5.1,8.0,289.0,461.13,389.19
2017,1,28,9,15,792.5,65.0,5.1,8.5,339.5,525.34,444.67
2017,1,28,9,30,830.0,69.0,5.1,9.0,390.0,591.21,499.59
2017,1,28,9,45,865.0,69.5,5.15,9.5,438.0,652.6,549.45
2017,1,28,10,0,900.0,70.0,5.2,10.0,486.0,709.73,593.53
2017,1,28,10,15,918.0,72.0,5.05,10.5,527.0,760.63,629.65
2017,1,28,10,30,936.0,74.0,4.9,11.0,568.0,809.93,663.7
2017,1,28,10,45,954.0,73.0,4.8,11.5,603.0,853.74,693.17
2017,1,28,11,0,972.0,72.0,4.7,12.0,638.0,895.28,720.46
2017,1,28,11,15,980.5,73.5,4.6,12.0,664.0,929.16,743.11
2017,1,28,11,30,989.0,75.0,4.5,12.0,690.0,959.75,763.23
2017,1,28,11,45,994.5,75.5,4.45,12.5,708.0,983.0,776.96
2017,1,28,12,0,1000.0,76.0,4.4,13.0,726.0,1002.51,788.05
2017,1,28,12,15,1002.0,76.5,4.4,13.0,735.0,1014.95,796.23
2017,1,28,12,30,1004.0,77.0,4.4,13.0,744.0,1023.37,801.8
2017,1,28,12,45,1005.0,76.5,4.4,13.5,744.0,1025.62,801.69
2017,1,28,13,0,1006.0,76.0,4.4,14.0,744.0,1023.78,798.94
2017,1,28,13,15,1003.5,75.5,4.35,14.0,734.5,1014.64,792.32
2017,1,28,13,30,1001.0,75.0,4.3,14.0,725.0,1001.49,783.12
2017,1,28,13,45,996.5,74.0,4.3,14.0,707.0,982.02,770.13
2017,1,28,14,0,992.0,73.0,4.3,14.0,689.0,958.79,754.61
2017,1,28,14,15,984.0,72.0,4.25,14.0,663.0,928.94,733.98
2017,1,28,14,30,976.0,71.0,4.2,14.0,637.0,895.77,711.16
2017,1,28,14,45,961.5,70.5,4.2,14.0,603.0,854.92,682.9
2017,1,28,15,0,947.0,70.0,4.2,14.0,569.0,811.58,652.58
2017,1,28,15,15,930.5,68.0,4.05,13.5,528.0,762.81,618.5
2017,1,28,15,30,914.0,66.0,3.9,13.0,487.0,712.3,582.58
2017,1,28,15,45,890.5,63.5,3.75,13.0,440.5,655.26,538.92
2017,1,28,16,0,867.0,61.0,3.6,13.0,394.0,597.75,492.5
2017,1,28,16,15,832.0,57.5,3.1,12.0,343.5,535.96,441.96
2017,1,28,16,30,797.0,54.0,2.6,11.0,293.0,471.73,387.76
2017,1,28,16,45,743.0,49.0,2.15,10.0,239.5,399.09,325.0
2017,1,28,17,0,689.0,44.0,1.7,9.0,186.0,330.72,263.67
2017,1,28,17,15,596.0,37.0,1.65,8.0,134.5,251.87,193.45
2017,1,28,17,30,503.0,30.0,1.6,7.0,83.0,182.66,129.06
2017,1,28,17,45,251.5,15.0,1.6,6.5,41.5,77.68,16.07
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.5,14.5,4.55,3.5,43.5,79.97,26.77
2017,1,29,8,0,515.0,29.0,4.7,4.0,87.0,187.21,136.27
2017,1,29,8,15,604.5,35.5,4.55,5.0,138.0,255.51,201.36
2017,1,29,8,30,694.0,42.0,4.4,6.0,189.0,333.16,272.75
2017,1,29,8,45,748.0,46.0,4.25,7.0,241.5,400.72,334.28
2017,1,29,9,0,802.0,50.0,4.1,8.0,294.0,472.54,396.8
2017,1,29,9,15,835.0,53.0,4.1,9.0,344.0,531.87,447.05
2017,1,29,9,30,868.0,56.0,4.1,10.0,394.0,595.41,498.48
2017,1,29,9,45,890.5,58.0,4.2,11.5,439.5,651.73,541.64
2017,1,29,10,0,913.0,60.0,4.3,13.0,485.0,707.49,581.04
2017,1,29,10,15,928.5,62.0,4.45,13.5,525.0,757.2,616.79
2017,1,29,10,30,944.0,64.0,4.6,14.0,565.0,805.09,650.74
2017,1,29,10,45,953.5,66.0,4.8,15.0,598.0,846.07,678.22
2017,1,29,11,0,963.0,68.0,5.0,16.0,631.0,884.27,703.41
2017,1,29,11,15,970.5,69.0,4.95,16.0,656.5,916.56,725.21
2017,1,29,11,30,978.0,70.0,4.9,16.0,682.0,945.55,744.58
2017,1,29,11,45,980.0,72.0,4.9,16.5,699.0,967.35,757.72
2017,1,29,12,0,982.0,74.0,4.9,17.0,716.0,985.35,768.24
2017,1,29,12,15,984.5,74.5,4.85,17.0,725.0,998.13,776.28
2017,1,29,12,30,987.0,75.0,4.8,17.0,734.0,1006.98,781.71
2017,1,29,12,45,985.5,75.5,4.75,17.5,733.5,1008.12,780.4
2017,1,29,13,0,984.0,76.0,4.7,18.0,733.0,1005.25,776.52
2017,1,29,13,15,981.5,76.0,4.6,18.0,724.0,996.88,770.08
2017,1,29,13,30,979.0,76.0,4.5,18.0,715.0,984.58,761.12
2017,1,29,13,45,973.0,75.5,4.4,18.0,697.5,964.7,747.03
2017,1,29,14,0,967.0,75.0,4.3,18.0,680.0,941.19,730.76
2017,1,29,14,15,959.0,74.0,4.2,18.0,654.0,911.88,710.63
2017,1,29,14,30,951.0,73.0,4.1,18.0,628.0,879.35,688.26
2017,1,29,14,45,933.5,73.5,4.0,18.0,594.0,838.0,659.51
2017,1,29,15,0,916.0,74.0,3.9,18.0,560.0,794.44,629.04
2017,1,29,15,15,899.0,72.0,3.45,17.5,520.0,746.38,594.63
2017,1,29,15,30,882.0,70.0,3.0,17.0,480.0,696.72,558.63
2017,1,29,15,45,858.5,67.0,2.65,16.5,434.5,644.63,519.45
2017,1,29,16,0,835.0,64.0,2.3,16.0,389.0,587.43,474.43
2017,1,29,16,15,800.0,60.5,2.05,15.0,338.5,523.22,423.88
2017,1,29,16,30,765.0,57.0,1.8,14.0,288.0,460.45,372.55
2017,1,29,16,45,710.5,51.5,1.6,13.0,236.0,388.52,312.18
2017,1,29,17,0,656.0,46.0,1.4,12.0,184.0,320.98,253.18
2017,1,29,17,15,563.5,38.5,1.4,11.5,133.5,243.37,184.93
2017,1,29,17,30,471.0,31.0,1.4,11.0,83.0,175.43,123.02
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.5,76.23,22.11
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,9.0,45.0,81.79,30.18
2017,1,30,8,0,530.0,29.0,4.4,10.0,90.0,191.46,136.66
2017,1,30,8,15,618.5,35.5,4.2,10.5,141.5,260.36,201.07
2017,1,30,8,30,707.0,42.0,4.0,11.0,193.0,338.5,271.76
2017,1,30,8,45,758.5,46.5,3.85,12.0,246.0,406.33,332.21
2017,1,30,9,0,810.0,51.0,3.7,13.0,299.0,478.17,393.38
2017,1,30,9,15,843.0,54.0,3.5,13.5,350.0,538.04,443.26
2017,1,30,9,30,876.0,57.0,3.3,14.0,401.0,602.09,494.16
2017,1,30,9,45,899.0,59.0,3.15,15.0,447.0,659.22,536.79
2017,1,30,10,0,922.0,61.0,3.0,16.0,493.0,715.8,575.46
2017,1,30,10,15,937.5,63.0,3.15,17.0,533.5,765.97,609.15
2017,1,30,10,30,953.0,65.0,3.3,18.0,574.0,814.3,640.89
2017,1,30,10,45,964.0,66.0,3.45,19.5,607.0,855.66,665.87
2017,1,30,11,0,975.0,67.0,3.6,21.0,640.0,894.3,688.52
2017,1,30,11,15,982.5,68.0,3.5,21.0,666.0,926.99,709.25
2017,1,30,11,30,990.0,69.0,3.4,21.0,692.0,956.33,727.56
2017,1,30,11,45,995.0,69.5,3.3,21.5,709.0,979.3,740.03
2017,1,30,12,0,1000.0,70.0,3.2,22.0,726.0,998.52,749.96
2017,1,30,12,15,1001.5,70.0,3.15,22.0,734.5,1010.03,756.64
2017,1,30,12,30,1003.0,70.0,3.1,22.0,743.0,1017.51,760.84
2017,1,30,12,45,1002.5,70.0,3.05,22.5,743.0,1019.06,759.81
2017,1,30,13,0,1002.0,70.0,3.0,23.0,743.0,1016.52,756.29
2017,1,30,13,15,999.5,70.0,2.95,23.0,734.0,1008.06,750.54
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,995.6,742.35
2017,1,30,13,45,991.0,69.5,2.9,23.0,707.0,975.47,729.66
2017,1,30,14,0,985.0,69.0,2.9,23.0,689.0,951.63,714.62
2017,1,30,14,15,977.5,68.0,2.8,22.5,663.0,922.34,696.52
2017,1,30,14,30,970.0,67.0,2.7,22.0,637.0,889.73,676.14
2017,1,30,14,45,953.0,68.0,2.65,22.0,603.0,848.78,649.02
2017,1,30,15,0,936.0,69.0,2.6,22.0,569.0,805.53,620.15
2017,1,30,15,15,919.5,67.0,2.35,21.5,528.5,757.05,587.12
2017,1,30,15,30,903.0,65.0,2.1,21.0,488.0,706.86,552.47
2017,1,30,15,45,878.5,63.0,1.85,20.5,442.0,650.08,511.66
2017,1,30,16,0,854.0,61.0,1.6,20.0,396.0,592.95,468.08
2017,1,30,16,15,820.0,57.5,1.55,19.0,345.5,532.14,422.2
2017,1,30,16,30,786.0,54.0,1.5,18.0,295.0,468.83,372.42
2017,1,30,16,45,731.5,49.5,1.45,17.0,242.0,396.85,313.68
2017,1,30,17,0,677.0,45.0,1.4,16.0,189.0,329.2,255.93
2017,1,30,17,15,587.5,37.5,1.45,15.0,138.0,251.29,188.77
2017,1,30,17,30,498.0,30.0,1.5,14.0,87.0,182.8,127.4
2017,1,30,17,45,249.0,15.0,1.6,13.5,43.5,78.43,27.81
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.0,16.0,3.8,8.0,45.5,81.48,33.53
2017,1,31,8,0,510.0,32.0,4.1,9.0,91.0,188.75,135.86
2017,1,31,8,15,599.5,39.0,3.95,10.0,143.0,257.77,199.73
2017,1,31,8,30,689.0,46.0,3.8,11.0,195.0,336.03,269.93
2017,1,31,8,45,740.5,51.0,3.7,12.0,248.0,403.69,330.06
2017,1,31,9,0,792.0,56.0,3.6,13.0,301.0,475.36,390.96
2017,1,31,9,15,826.0,59.5,3.85,14.0,352.0,539.11,443.79
2017,1,31,9,30,860.0,63.0,4.1,15.0,403.0,604.14,495.66
2017,1,31,9,45,882.0,66.0,4.4,16.0,449.5,657.38,537.23
2017,1,31,10,0,904.0,69.0,4.7,17.0,496.0,713.85,578.7
2017,1,31,10,15,920.5,71.0,4.95,17.5,536.5,764.14,614.89
2017,1,31,10,30,937.0,73.0,5.2,18.0,577.0,812.71,649.42
2017,1,31,10,45,946.5,75.5,5.5,18.5,610.0,854.22,678.72
2017,1,31,11,0,956.0,78.0,5.8,19.0,643.0,892.97,705.88
2017,1,31,11,15,963.5,79.0,5.75,19.5,668.5,925.25,726.31
2017,1,31,11,30,971.0,80.0,5.7,20.0,694.0,954.25,744.26
2017,1,31,11,45,975.0,81.0,5.7,20.5,711.5,976.64,757.77
2017,1,31,12,0,979.0,82.0,5.7,21.0,729.0,995.32,768.7
2017,1,31,12,15,981.0,82.0,5.6,21.0,737.0,1007.13,775.76
2017,1,31,12,30,983.0,82.0,5.5,21.0,745.0,1015.01,780.21
2017,1,31,12,45,979.5,83.5,5.4,21.5,744.0,1015.54,778.15
2017,1,31,13,0,976.0,85.0,5.3,22.0,743.0,1012.07,773.53
2017,1,31,13,15,973.0,84.5,5.2,22.0,734.0,1002.74,766.59
2017,1,31,13,30,970.0,84.0,5.1,22.0,725.0,989.52,757.15
2017,1,31,13,45,962.0,84.0,5.0,22.0,706.5,968.58,742.52
2017,1,31,14,0,954.0,84.0,4.9,22.0,688.0,944.09,725.58
2017,1,31,14,15,945.5,83.0,4.75,21.5,662.0,914.62,706.3
2017,1,31,14,30,937.0,82.0,4.6,21.0,636.0,881.99,684.78
2017,1,31,14,45,922.5,80.5,4.5,21.0,602.0,840.98,656.24
2017,1,31,15,0,908.0,79.0,4.4,21.0,568.0,797.61,625.91
2017,1,31,15,15,890.5,77.0,4.1,20.5,527.5,749.37,592.37
2017,1,31,15,30,873.0,75.0,3.8,20.0,487.0,704.29,560.83
2017,1,31,15,45,847.0,72.0,3.5,20.0,440.5,646.07,516.65
2017,1,31,16,0,821.0,69.0,3.2,20.0,394.0,587.66,470.59
2017,1,31,16,15,785.0,65.0,3.0,19.0,343.5,522.73,420.21
2017,1,31,16,30,749.0,61.0,2.8,18.0,293.0,459.35,369.12
2017,1,31,16,45,693.5,55.5,2.65,17.0,240.5,387.47,309.43
2017,1,31,17,0,638.0,50.0,2.5,16.0,188.0,320.06,251.18
2017,1,31,17,15,546.5,42.0,2.55,15.0,137.5,245.02,185.84
2017,1,31,17,30,455.0,34.0,2.6,14.0,87.0,177.84,125.68
2017,1,31,17,45,227.5,17.0,2.65,13.5,43.5,77.52,32.17
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
