Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.0,4.15,11.0,43.0,74.94,33.29
2017,2,1,8,0,409.0,38.0,4.3,12.0,86.0,168.97,121.55
2017,2,1,8,15,502.5,47.0,4.3,12.5,136.5,235.61,181.97
2017,2,1,8,30,596.0,56.0,4.3,13.0,187.0,312.33,250.2
2017,2,1,8,45,657.5,61.5,4.3,14.0,239.5,380.13,309.77
2017,2,1,9,0,719.0,67.0,4.3,15.0,292.0,451.14,369.95
2017,2,1,9,15,756.5,71.5,4.4,16.0,342.0,514.63,422.17
2017,2,1,9,30,794.0,76.0,4.5,17.0,392.0,579.86,473.85
2017,2,1,9,45,822.5,78.5,4.65,18.0,438.5,638.3,518.74
2017,2,1,10,0,851.0,81.0,4.8,19.0,485.0,696.81,561.8
2017,2,1,10,15,868.5,83.5,4.85,19.5,525.0,746.92,596.79
2017,2,1,10,30,886.0,86.0,4.9,20.0,565.0,795.5,630.11
2017,2,1,10,45,900.5,87.0,4.95,20.5,599.0,832.0,654.19
2017,2,1,11,0,915.0,88.0,5.0,21.0,633.0,871.87,680.55
2017,2,1,11,15,923.5,89.5,5.0,21.5,658.5,904.61,701.24
2017,2,1,11,30,932.0,91.0,5.0,22.0,684.0,934.27,719.65
2017,2,1,11,45,940.5,90.5,5.0,22.5,702.0,958.31,734.08
2017,2,1,12,0,949.0,90.0,5.0,23.0,720.0,978.91,746.15
2017,2,1,12,15,951.5,90.5,4.95,23.0,729.0,991.53,753.89
2017,2,1,12,30,954.0,91.0,4.9,23.0,738.0,1000.32,759.19
2017,2,1,12,45,954.0,91.0,4.9,23.5,738.0,1002.32,758.89
2017,2,1,13,0,954.0,91.0,4.9,24.0,738.0,1000.41,756.13
2017,2,1,13,15,951.0,90.5,4.8,24.0,729.0,991.24,749.32
2017,2,1,13,30,948.0,90.0,4.7,24.0,720.0,978.25,740.1
2017,2,1,13,45,942.0,89.5,4.6,24.0,702.5,958.83,726.65
2017,2,1,14,0,936.0,89.0,4.5,24.0,685.0,935.87,710.94
2017,2,1,14,15,927.5,87.5,4.3,24.0,659.0,906.19,690.48
2017,2,1,14,30,919.0,86.0,4.1,24.0,633.0,873.41,667.94
2017,2,1,14,45,907.5,84.0,3.9,24.0,600.0,834.72,641.25
2017,2,1,15,0,896.0,82.0,3.7,24.0,567.0,793.53,612.72
2017,2,1,15,15,878.5,79.5,3.3,23.5,526.5,750.27,582.81
2017,2,1,15,30,861.0,77.0,2.9,23.0,486.0,699.84,547.36
2017,2,1,15,45,835.5,74.0,2.5,23.0,440.0,642.35,503.99
2017,2,1,16,0,810.0,71.0,2.1,23.0,394.0,584.66,458.85
2017,2,1,16,15,774.5,67.0,1.95,21.5,344.0,520.41,411.13
2017,2,1,16,30,739.0,63.0,1.8,20.0,294.0,457.68,362.48
2017,2,1,16,45,685.0,57.0,1.7,19.0,242.0,386.29,304.49
2017,2,1,17,0,631.0,51.0,1.6,18.0,190.0,321.28,249.28
2017,2,1,17,15,540.5,43.0,1.6,17.5,139.5,244.75,183.56
2017,2,1,17,30,450.0,35.0,1.6,17.0,89.0,177.98,124.67
2017,2,1,17,45,225.0,17.5,1.65,16.5,44.5,78.18,35.53
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,187.5,19.5,5.2,6.5,42.5,72.03,34.93
2017,2,2,8,0,375.0,39.0,5.5,7.0,85.0,160.43,118.23
2017,2,2,8,15,468.0,49.0,5.5,7.5,134.0,226.11,178.67
2017,2,2,8,30,561.0,59.0,5.5,8.0,183.0,301.9,247.5
2017,2,2,8,45,280.5,66.0,5.5,8.5,128.0,210.58,176.07
2017,2,2,9,0,0.0,73.0,5.5,9.0,73.0,68.54,54.03
2017,2,2,9,15,0.0,93.5,5.4,9.5,93.5,88.68,71.28
2017,2,2,9,30,0.0,114.0,5.3,10.0,114.0,108.93,88.28
2017,2,2,9,45,0.0,134.5,5.25,10.5,134.5,129.28,105.13
2017,2,2,10,0,0.0,155.0,5.2,11.0,155.0,149.75,121.83
2017,2,2,10,15,0.0,154.5,5.15,11.5,154.5,148.52,120.23
2017,2,2,10,30,0.0,154.0,5.1,12.0,154.0,147.5,118.85
2017,2,2,10,45,3.5,175.5,5.05,12.5,178.0,171.9,138.69
2017,2,2,11,0,7.0,197.0,5.0,13.0,202.0,196.67,158.59
2017,2,2,11,15,13.0,218.0,4.9,13.0,227.0,223.43,180.33
2017,2,2,11,30,19.0,239.0,4.8,13.0,252.0,250.61,202.27
2017,2,2,11,45,14.0,227.0,4.75,13.5,236.5,233.52,187.62
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,216.47,173.17
2017,2,2,12,15,12.5,231.0,4.6,14.0,239.5,236.23,189.12
2017,2,2,12,30,16.0,247.0,4.5,14.0,258.0,256.17,205.1
2017,2,2,12,45,19.0,254.0,4.4,14.5,267.5,266.31,212.81
2017,2,2,13,0,22.0,261.0,4.3,15.0,277.0,276.48,220.56
2017,2,2,13,15,27.0,267.5,4.2,15.0,286.5,287.99,229.87
2017,2,2,13,30,32.0,274.0,4.1,15.0,296.0,313.57,250.26
2017,2,2,13,45,45.0,279.5,4.05,15.5,309.0,331.44,264.44
2017,2,2,14,0,58.0,285.0,4.0,16.0,322.0,348.94,278.29
2017,2,2,14,15,42.0,260.0,3.95,15.5,286.5,306.04,244.77
2017,2,2,14,30,26.0,235.0,3.9,15.0,251.0,252.43,202.42
2017,2,2,14,45,16.5,210.0,3.85,15.0,220.0,218.27,175.05
2017,2,2,15,0,7.0,185.0,3.8,15.0,189.0,184.86,148.01
2017,2,2,15,15,3.5,168.0,3.7,15.0,170.0,165.03,132.05
2017,2,2,15,30,0.0,151.0,3.6,15.0,151.0,145.54,116.26
2017,2,2,15,45,0.0,139.0,3.55,15.0,139.0,133.9,106.97
2017,2,2,16,0,0.0,127.0,3.5,15.0,127.0,122.34,97.66
2017,2,2,16,15,316.0,105.5,3.15,14.0,206.0,306.04,254.21
2017,2,2,16,30,632.0,84.0,2.8,13.0,285.0,429.74,353.41
2017,2,2,16,45,574.5,75.5,2.5,12.5,234.0,359.25,292.5
2017,2,2,17,0,517.0,67.0,2.2,12.0,183.0,293.75,235.05
2017,2,2,17,15,426.5,55.5,2.15,11.0,134.0,219.36,170.31
2017,2,2,17,30,336.0,44.0,2.1,10.0,85.0,154.75,113.02
2017,2,2,17,45,197.5,27.0,2.05,9.5,48.0,82.46,43.08
2017,2,2,18,0,59.0,10.0,2.0,9.0,11.0,19.36,0.0
2017,2,2,18,15,29.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,7.99,0.0
2017,2,3,7,45,75.0,31.0,3.85,4.5,39.5,56.02,29.8
2017,2,3,8,0,142.0,55.0,4.0,5.0,72.0,108.25,82.07
2017,2,3,8,15,217.0,76.5,4.1,5.5,117.5,165.24,132.86
2017,2,3,8,30,292.0,98.0,4.2,6.0,163.0,230.79,191.23
2017,2,3,8,45,351.0,113.5,4.35,6.5,211.5,290.17,244.15
2017,2,3,9,0,410.0,129.0,4.5,7.0,260.0,362.24,306.7
2017,2,3,9,15,453.5,141.0,4.5,7.5,306.5,421.63,357.22
2017,2,3,9,30,497.0,153.0,4.5,8.0,353.0,484.29,409.12
2017,2,3,9,45,534.0,160.0,4.55,8.5,397.5,540.09,454.33
2017,2,3,10,0,571.0,167.0,4.6,9.0,442.0,597.6,499.88
2017,2,3,10,15,594.5,173.5,4.55,9.0,480.0,645.92,537.67
2017,2,3,10,30,618.0,180.0,4.5,9.0,518.0,694.07,574.65
2017,2,3,10,45,325.5,216.0,4.5,9.5,395.0,507.31,420.83
2017,2,3,11,0,33.0,252.0,4.5,10.0,272.0,288.89,235.98
2017,2,3,11,15,34.0,262.5,4.45,10.0,283.5,301.74,246.54
2017,2,3,11,30,35.0,273.0,4.4,10.0,295.0,314.66,256.6
2017,2,3,11,45,34.5,279.0,4.4,10.5,301.5,321.15,261.01
2017,2,3,12,0,34.0,285.0,4.4,11.0,308.0,327.61,265.43
2017,2,3,12,15,36.0,287.5,4.35,11.0,312.0,332.38,269.11
2017,2,3,12,30,38.0,290.0,4.3,11.0,316.0,337.15,272.84
2017,2,3,12,45,19.0,219.5,4.25,11.0,232.5,230.3,186.24
2017,2,3,13,0,0.0,149.0,4.2,11.0,149.0,141.3,112.7
2017,2,3,13,15,22.0,219.0,4.15,11.0,234.0,232.52,188.61
2017,2,3,13,30,44.0,289.0,4.1,11.0,319.0,341.32,276.73
2017,2,3,13,45,23.5,237.5,4.1,11.5,254.0,252.93,204.61
2017,2,3,14,0,3.0,186.0,4.1,12.0,189.0,181.42,145.64
2017,2,3,14,15,1.5,176.5,4.05,11.5,178.0,170.61,137.27
2017,2,3,14,30,0.0,167.0,4.0,11.0,167.0,159.92,128.87
2017,2,3,14,45,1.5,170.5,3.95,11.0,171.5,165.03,133.42
2017,2,3,15,0,3.0,174.0,3.9,11.0,176.0,170.22,138.05
2017,2,3,15,15,1.5,151.0,3.8,11.0,152.0,145.9,118.06
2017,2,3,15,30,0.0,128.0,3.7,11.0,128.0,121.87,98.19
2017,2,3,15,45,1.0,134.0,3.65,11.0,134.5,129.26,104.74
2017,2,3,16,0,2.0,140.0,3.6,11.0,141.0,137.07,111.62
2017,2,3,16,15,208.0,134.0,3.4,10.5,201.0,269.02,225.56
2017,2,3,16,30,414.0,128.0,3.2,10.0,261.0,364.27,303.88
2017,2,3,16,45,364.0,111.5,3.0,10.0,213.5,300.52,248.38
2017,2,3,17,0,314.0,95.0,2.8,10.0,166.0,236.63,192.43
2017,2,3,17,15,238.5,75.0,2.65,9.5,120.5,171.13,135.21
2017,2,3,17,30,163.0,55.0,2.5,9.0,75.0,114.28,85.36
2017,2,3,17,45,88.5,31.5,2.35,9.0,41.5,60.12,33.48
2017,2,3,18,0,14.0,8.0,2.2,9.0,8.0,9.97,0.0
2017,2,3,18,15,7.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.95,0.0
2017,2,4,7,45,0.0,5.0,1.3,7.5,5.0,4.62,0.0
2017,2,4,8,0,0.0,9.0,1.4,8.0,9.0,8.33,1.41
2017,2,4,8,15,0.0,14.5,1.3,8.0,14.5,13.43,6.02
2017,2,4,8,30,0.0,20.0,1.2,8.0,20.0,18.54,10.62
2017,2,4,8,45,0.0,25.5,1.2,8.5,25.5,23.65,15.14
2017,2,4,9,0,0.0,31.0,1.2,9.0,31.0,28.76,19.58
2017,2,4,9,15,0.0,36.5,1.15,9.0,36.5,33.89,24.01
2017,2,4,9,30,0.0,42.0,1.1,9.0,42.0,39.01,28.39
2017,2,4,9,45,0.0,25.0,1.1,9.5,25.0,23.21,14.55
2017,2,4,10,0,0.0,8.0,1.1,10.0,8.0,7.42,0.79
2017,2,4,10,15,0.0,24.0,1.15,10.0,24.0,22.29,13.63
2017,2,4,10,30,0.0,40.0,1.2,10.0,40.0,37.19,26.37
2017,2,4,10,45,0.0,68.0,1.25,10.5,68.0,63.31,48.43
2017,2,4,11,0,0.0,96.0,1.3,11.0,96.0,89.61,70.28
2017,2,4,11,15,0.0,102.5,1.4,11.0,102.5,95.87,75.35
2017,2,4,11,30,0.0,109.0,1.5,11.0,109.0,102.15,80.46
2017,2,4,11,45,0.0,80.5,1.6,11.5,80.5,75.04,57.65
2017,2,4,12,0,0.0,52.0,1.7,12.0,52.0,48.43,35.26
2017,2,4,12,15,0.0,55.0,1.85,12.0,55.0,51.23,37.61
2017,2,4,12,30,0.0,58.0,2.0,12.0,58.0,54.04,39.94
2017,2,4,12,45,0.0,83.5,2.2,12.0,83.5,77.86,59.83
2017,2,4,13,0,0.0,109.0,2.4,12.0,109.0,102.13,79.97
2017,2,4,13,15,0.0,72.0,2.55,12.0,72.0,67.11,50.85
2017,2,4,13,30,0.0,35.0,2.7,12.0,35.0,32.58,21.91
2017,2,4,13,45,0.0,77.0,2.85,12.5,77.0,71.77,54.78
2017,2,4,14,0,0.0,119.0,3.0,13.0,119.0,111.88,88.01
2017,2,4,14,15,0.0,127.5,3.1,13.0,127.5,120.26,95.02
2017,2,4,14,30,0.0,136.0,3.2,13.0,136.0,128.76,102.2
2017,2,4,14,45,0.0,97.0,3.3,13.0,97.0,90.6,70.69
2017,2,4,15,0,0.0,58.0,3.4,13.0,58.0,53.97,40.12
2017,2,4,15,15,0.0,63.5,3.4,13.0,63.5,59.09,44.58
2017,2,4,15,30,0.0,69.0,3.4,13.0,69.0,64.21,49.04
2017,2,4,15,45,23.0,117.5,3.45,13.0,127.0,131.74,106.7
2017,2,4,16,0,46.0,166.0,3.5,13.0,185.0,199.36,163.51
2017,2,4,16,15,38.5,146.5,3.35,12.5,161.5,172.66,141.48
2017,2,4,16,30,31.0,127.0,3.2,12.0,138.0,146.75,119.96
2017,2,4,16,45,23.0,106.0,3.05,12.0,113.5,119.71,96.93
2017,2,4,17,0,15.0,85.0,2.9,12.0,89.0,89.58,70.98
2017,2,4,17,15,7.5,63.5,2.7,11.5,65.5,64.82,49.5
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,40.74,28.49
2017,2,4,17,45,0.0,24.0,2.3,10.5,24.0,22.8,10.76
2017,2,4,18,0,0.0,6.0,2.1,10.0,6.0,5.72,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.0,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,30.5,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,61.0,11.0,2.4,12.0,13.0,20.56,0.0
2017,2,5,7,45,188.5,27.5,2.65,12.5,49.0,81.15,45.47
2017,2,5,8,0,316.0,44.0,2.9,13.0,85.0,148.27,107.9
2017,2,5,8,15,402.5,55.5,2.9,13.5,132.5,210.83,163.19
2017,2,5,8,30,489.0,67.0,2.9,14.0,180.0,282.34,225.7
2017,2,5,8,45,543.0,76.0,2.95,14.5,229.0,345.37,280.61
2017,2,5,9,0,597.0,85.0,3.0,15.0,278.0,413.16,337.76
2017,2,5,9,15,298.5,79.0,3.05,15.5,175.5,265.44,218.99
2017,2,5,9,30,0.0,73.0,3.1,16.0,73.0,67.93,51.7
2017,2,5,9,45,0.0,82.0,3.2,17.0,82.0,76.4,58.55
2017,2,5,10,0,0.0,91.0,3.3,18.0,91.0,85.02,65.28
2017,2,5,10,15,8.5,148.5,3.5,18.5,153.5,148.39,117.04
2017,2,5,10,30,17.0,206.0,3.7,19.0,216.0,214.26,169.63
2017,2,5,10,45,18.5,218.0,3.95,19.5,229.5,227.9,179.77
2017,2,5,11,0,20.0,230.0,4.2,20.0,243.0,241.67,190.07
2017,2,5,11,15,21.0,239.0,4.35,20.5,253.0,251.95,197.57
2017,2,5,11,30,22.0,248.0,4.5,21.0,263.0,262.3,205.11
2017,2,5,11,45,20.5,250.0,4.7,21.5,264.0,263.07,205.12
2017,2,5,12,0,19.0,252.0,4.9,22.0,265.0,263.8,205.16
2017,2,5,12,15,10.0,209.5,4.95,22.0,217.0,211.45,163.86
2017,2,5,12,30,1.0,167.0,5.0,22.0,169.0,160.06,123.01
2017,2,5,12,45,107.5,253.0,5.1,22.5,328.5,374.29,293.68
2017,2,5,13,0,214.0,339.0,5.2,23.0,488.0,571.9,443.85
2017,2,5,13,15,107.5,254.5,5.15,23.0,329.5,375.13,292.83
2017,2,5,13,30,1.0,170.0,5.1,23.0,171.0,163.13,124.89
2017,2,5,13,45,18.0,220.0,5.1,23.0,232.0,229.55,178.13
2017,2,5,14,0,35.0,270.0,5.1,23.0,293.0,310.71,241.77
2017,2,5,14,15,20.5,231.0,5.0,23.0,244.5,243.1,188.92
2017,2,5,14,30,6.0,192.0,4.9,23.0,196.0,190.31,147.31
2017,2,5,14,45,13.0,201.0,4.85,23.0,208.5,205.6,159.96
2017,2,5,15,0,20.0,210.0,4.8,23.0,221.0,220.77,172.44
2017,2,5,15,15,10.0,172.0,4.6,22.5,177.5,173.62,135.34
2017,2,5,15,30,0.0,134.0,4.4,22.0,134.0,127.8,98.84
2017,2,5,15,45,0.0,132.0,4.2,22.0,132.0,126.34,97.97
2017,2,5,16,0,0.0,130.0,4.0,22.0,130.0,125.08,97.21
2017,2,5,16,15,0.0,113.5,3.55,21.5,113.5,108.92,84.44
2017,2,5,16,30,0.0,97.0,3.1,21.0,97.0,92.83,71.53
2017,2,5,16,45,259.0,81.0,2.65,20.5,141.5,219.2,175.0
2017,2,5,17,0,518.0,65.0,2.2,20.0,186.0,294.06,229.49
2017,2,5,17,15,432.5,54.5,2.15,19.5,138.0,222.02,167.69
2017,2,5,17,30,347.0,44.0,2.1,19.0,90.0,159.22,113.49
2017,2,5,17,45,209.5,28.5,2.05,18.5,52.5,88.6,51.24
2017,2,5,18,0,72.0,13.0,2.0,18.0,15.0,24.56,0.0
2017,2,5,18,15,36.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,20.2,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,82.06,46.77
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,149.67,107.38
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,212.15,161.72
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,283.89,223.67
2017,2,6,8,45,543.0,77.5,4.65,19.5,231.5,347.34,278.51
2017,2,6,9,0,599.0,86.0,4.9,20.0,281.0,415.73,336.0
2017,2,6,9,15,637.5,91.5,5.1,20.5,329.0,475.51,385.22
2017,2,6,9,30,676.0,97.0,5.3,21.0,377.0,537.48,434.82
2017,2,6,9,45,703.0,102.0,5.5,21.5,421.0,593.1,478.24
2017,2,6,10,0,730.0,107.0,5.7,22.0,465.0,649.06,520.9
2017,2,6,10,15,365.0,99.0,5.75,22.0,278.0,392.5,318.52
2017,2,6,10,30,0.0,91.0,5.8,22.0,91.0,84.83,63.6
2017,2,6,10,45,0.0,105.0,5.9,22.5,105.0,98.35,74.41
2017,2,6,11,0,0.0,119.0,6.0,23.0,119.0,111.95,85.02
2017,2,6,11,15,64.5,217.5,5.95,23.0,260.0,277.44,218.22
2017,2,6,11,30,129.0,316.0,5.9,23.0,401.0,459.65,359.38
2017,2,6,11,45,83.5,302.0,5.9,23.5,357.5,390.94,304.34
2017,2,6,12,0,38.0,288.0,5.9,24.0,314.0,333.88,258.39
2017,2,6,12,15,38.5,291.0,5.8,24.0,318.0,337.88,261.36
2017,2,6,12,30,39.0,294.0,5.7,24.0,322.0,341.83,264.23
2017,2,6,12,45,144.0,315.5,5.65,24.0,416.5,479.37,372.1
2017,2,6,13,0,249.0,337.0,5.6,24.0,511.0,602.48,466.22
2017,2,6,13,15,165.5,329.5,5.5,23.5,444.5,514.4,398.7
2017,2,6,13,30,82.0,322.0,5.4,23.0,378.0,413.24,320.78
2017,2,6,13,45,54.0,290.0,5.35,23.0,327.0,350.5,272.51
2017,2,6,14,0,26.0,258.0,5.3,23.0,276.0,276.25,214.63
2017,2,6,14,15,126.5,273.5,5.3,23.0,352.5,406.44,318.85
2017,2,6,14,30,227.0,289.0,5.3,23.0,429.0,506.0,397.26
2017,2,6,14,45,162.5,272.5,5.35,23.5,370.5,428.36,336.2
2017,2,6,15,0,98.0,256.0,5.4,24.0,312.0,343.34,269.32
2017,2,6,15,15,61.5,224.0,5.25,23.5,258.0,277.4,218.08
2017,2,6,15,30,25.0,192.0,5.1,23.0,204.0,205.56,161.25
2017,2,6,15,45,342.5,147.0,4.95,23.0,291.0,402.54,323.59
2017,2,6,16,0,660.0,102.0,4.8,23.0,378.0,535.84,429.22
2017,2,6,16,15,620.5,96.0,4.45,22.5,330.0,473.45,378.96
2017,2,6,16,30,581.0,90.0,4.1,22.0,282.0,413.35,330.16
2017,2,6,16,45,521.5,82.0,3.75,22.0,232.5,344.59,272.84
2017,2,6,17,0,462.0,74.0,3.4,22.0,183.0,281.09,218.64
2017,2,6,17,15,376.5,61.5,3.3,21.5,136.0,208.78,157.58
2017,2,6,17,30,291.0,49.0,3.2,21.0,89.0,148.06,105.74
2017,2,6,17,45,145.5,32.0,3.1,20.5,52.0,78.72,47.05
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.2,0.0
2017,2,7,7,45,233.0,27.0,3.85,16.5,58.5,92.36,54.12
2017,2,7,8,0,466.0,37.0,4.0,17.0,100.0,184.88,132.26
2017,2,7,8,15,552.0,45.0,3.95,17.5,151.5,251.62,191.63
2017,2,7,8,30,638.0,53.0,3.9,18.0,203.0,327.68,258.05
2017,2,7,8,45,695.0,57.5,3.9,19.0,257.0,393.65,314.76
2017,2,7,9,0,752.0,62.0,3.9,20.0,311.0,466.06,374.44
2017,2,7,9,15,786.5,66.0,3.9,20.5,362.0,529.45,425.67
2017,2,7,9,30,821.0,70.0,3.9,21.0,413.0,594.29,476.18
2017,2,7,9,45,851.0,71.5,3.9,22.0,460.5,654.29,520.42
2017,2,7,10,0,881.0,73.0,3.9,23.0,508.0,709.77,558.46
2017,2,7,10,15,897.5,75.0,3.95,23.5,549.0,759.82,592.14
2017,2,7,10,30,914.0,77.0,4.0,24.0,590.0,808.2,624.09
2017,2,7,10,45,692.0,156.0,4.05,24.5,557.5,757.6,585.36
2017,2,7,11,0,470.0,235.0,4.1,25.0,525.0,673.8,518.96
2017,2,7,11,15,524.0,225.0,4.05,25.5,560.5,723.21,554.46
2017,2,7,11,30,578.0,215.0,4.0,26.0,596.0,772.86,588.8
2017,2,7,11,45,587.0,219.0,4.0,26.5,614.5,796.86,603.78
2017,2,7,12,0,596.0,223.0,4.0,27.0,633.0,818.69,617.31
2017,2,7,12,15,546.5,244.5,3.9,27.0,623.5,802.91,604.1
2017,2,7,12,30,497.0,266.0,3.8,27.0,614.0,783.65,588.79
2017,2,7,12,45,577.5,237.5,3.75,27.0,642.5,829.49,622.56
2017,2,7,13,0,658.0,209.0,3.7,27.0,671.0,877.46,656.62
2017,2,7,13,15,510.5,258.0,3.6,27.0,613.5,784.47,588.6
2017,2,7,13,30,363.0,307.0,3.5,27.0,556.0,683.91,514.87
2017,2,7,13,45,399.5,289.0,3.4,27.0,557.5,691.41,521.9
2017,2,7,14,0,436.0,271.0,3.3,27.0,559.0,708.21,534.54
2017,2,7,14,15,677.5,178.5,3.15,27.0,606.5,812.03,612.31
2017,2,7,14,30,919.0,86.0,3.0,27.0,654.0,883.24,660.32
2017,2,7,14,45,670.0,154.0,2.85,27.0,556.5,739.49,560.99
2017,2,7,15,0,421.0,222.0,2.7,27.0,459.0,590.55,451.03
2017,2,7,15,15,334.5,220.0,2.4,26.5,400.5,497.27,383.14
2017,2,7,15,30,248.0,218.0,2.1,26.0,342.0,420.6,325.57
2017,2,7,15,45,252.5,196.5,1.85,26.0,312.5,388.68,302.04
2017,2,7,16,0,257.0,175.0,1.6,26.0,283.0,355.72,277.07
2017,2,7,16,15,247.5,155.0,1.45,25.0,249.0,315.53,247.05
2017,2,7,16,30,238.0,135.0,1.3,24.0,215.0,275.8,216.49
2017,2,7,16,45,226.0,113.5,1.15,23.5,179.5,233.78,182.75
2017,2,7,17,0,214.0,92.0,1.0,23.0,144.0,192.71,148.76
2017,2,7,17,15,186.5,71.0,1.05,22.5,108.5,147.86,111.18
2017,2,7,17,30,159.0,50.0,1.1,22.0,73.0,105.95,75.36
2017,2,7,17,45,79.5,32.0,1.2,21.5,43.5,58.82,35.31
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,238.0,28.0,4.35,15.5,60.5,95.0,57.35
2017,2,8,8,0,476.0,37.0,4.5,16.0,102.0,187.95,135.38
2017,2,8,8,15,559.0,44.0,4.4,17.0,153.0,253.22,193.59
2017,2,8,8,30,642.0,51.0,4.3,18.0,204.0,325.95,257.13
2017,2,8,8,45,696.5,55.5,4.2,19.0,257.0,392.76,314.49
2017,2,8,9,0,751.0,60.0,4.1,20.0,310.0,464.03,373.24
2017,2,8,9,15,784.5,63.5,4.25,20.5,360.5,526.28,423.94
2017,2,8,9,30,818.0,67.0,4.4,21.0,411.0,589.91,474.15
2017,2,8,9,45,594.5,132.0,4.6,22.0,396.5,555.67,444.27
2017,2,8,10,0,371.0,197.0,4.8,23.0,382.0,482.55,383.65
2017,2,8,10,15,639.0,135.0,4.85,23.5,483.5,644.87,510.72
2017,2,8,10,30,907.0,73.0,4.9,24.0,585.0,799.36,622.52
2017,2,8,10,45,923.0,73.0,5.0,25.0,620.0,842.85,649.48
2017,2,8,11,0,939.0,73.0,5.1,26.0,655.0,884.06,675.05
2017,2,8,11,15,947.5,74.0,5.15,26.0,681.5,917.33,697.29
2017,2,8,11,30,956.0,75.0,5.2,26.0,708.0,947.39,717.34
2017,2,8,11,45,737.0,163.5,5.3,26.5,659.0,878.85,667.93
2017,2,8,12,0,518.0,252.0,5.4,27.0,610.0,779.34,593.45
2017,2,8,12,15,554.0,243.5,5.4,27.0,630.5,809.63,616.04
2017,2,8,12,30,590.0,235.0,5.4,27.0,651.0,837.98,636.59
2017,2,8,12,45,547.0,250.0,5.4,27.0,636.0,815.34,619.26
2017,2,8,13,0,504.0,265.0,5.4,27.0,621.0,790.08,600.35
2017,2,8,13,15,730.5,174.0,5.35,27.0,682.5,904.46,684.59
2017,2,8,13,30,957.0,83.0,5.3,27.0,744.0,990.49,743.29
2017,2,8,13,45,954.0,81.5,5.3,27.0,727.0,972.42,731.01
2017,2,8,14,0,951.0,80.0,5.3,27.0,710.0,950.63,716.91
2017,2,8,14,15,943.0,78.5,5.3,26.5,684.5,920.85,698.78
2017,2,8,14,30,935.0,77.0,5.3,26.0,659.0,887.84,678.33
2017,2,8,14,45,923.5,76.0,5.3,26.0,625.5,849.52,652.64
2017,2,8,15,0,912.0,75.0,5.3,26.0,592.0,808.6,624.95
2017,2,8,15,15,896.0,73.0,5.3,25.5,552.0,760.8,593.23
2017,2,8,15,30,880.0,71.0,5.3,25.0,512.0,711.28,559.72
2017,2,8,15,45,813.0,74.0,5.3,24.5,453.0,636.56,505.86
2017,2,8,16,0,746.0,77.0,5.3,24.0,394.0,560.5,447.88
2017,2,8,16,15,762.5,67.0,5.3,23.0,357.0,521.44,418.25
2017,2,8,16,30,779.0,57.0,5.3,22.0,320.0,478.75,383.93
2017,2,8,16,45,732.0,52.5,5.3,21.5,267.5,409.39,325.96
2017,2,8,17,0,685.0,48.0,5.3,21.0,215.0,343.62,268.94
2017,2,8,17,15,608.0,41.5,5.2,20.0,163.0,269.16,204.14
2017,2,8,17,30,531.0,35.0,5.1,19.0,111.0,202.66,144.91
2017,2,8,17,45,265.5,29.0,5.0,18.0,67.0,103.73,64.42
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,21.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,268.0,14.0,3.8,5.0,24.0,58.04,0.0
2017,2,9,7,45,423.0,24.5,3.95,5.5,70.0,131.46,82.82
2017,2,9,8,0,578.0,35.0,4.1,6.0,116.0,213.56,159.26
2017,2,9,8,15,656.0,41.5,4.05,6.5,170.5,282.97,224.42
2017,2,9,8,30,734.0,48.0,4.0,7.0,225.0,360.43,295.38
2017,2,9,8,45,780.5,52.0,4.0,7.5,280.0,428.14,356.77
2017,2,9,9,0,827.0,56.0,4.0,8.0,335.0,499.29,418.72
2017,2,9,9,15,856.5,59.5,3.9,8.5,386.5,559.95,469.79
2017,2,9,9,30,886.0,63.0,3.8,9.0,438.0,624.27,521.71
2017,2,9,9,45,906.5,65.5,3.75,10.0,485.0,681.87,565.59
2017,2,9,10,0,927.0,68.0,3.7,11.0,532.0,738.68,605.07
2017,2,9,10,15,941.0,70.0,3.65,11.5,573.0,788.89,639.58
2017,2,9,10,30,955.0,72.0,3.6,12.0,614.0,837.1,671.96
2017,2,9,10,45,964.5,73.5,3.55,12.5,648.0,878.75,699.02
2017,2,9,11,0,974.0,75.0,3.5,13.0,682.0,917.55,723.67
2017,2,9,11,15,980.5,76.0,3.4,13.5,708.0,950.06,743.23
2017,2,9,11,30,987.0,77.0,3.3,14.0,734.0,979.13,760.2
2017,2,9,11,45,983.5,81.5,3.2,14.5,750.0,999.56,771.05
2017,2,9,12,0,980.0,86.0,3.1,15.0,766.0,1015.91,779.15
2017,2,9,12,15,785.0,160.5,3.05,15.5,709.5,941.09,725.17
2017,2,9,12,30,590.0,235.0,3.0,16.0,653.0,838.86,650.79
2017,2,9,12,45,786.0,161.0,2.95,16.5,718.5,949.72,728.89
2017,2,9,13,0,982.0,87.0,2.9,17.0,784.0,1035.96,784.78
2017,2,9,13,15,979.5,86.5,2.85,17.0,774.5,1027.12,777.75
2017,2,9,13,30,977.0,86.0,2.8,17.0,765.0,1014.29,769.16
2017,2,9,13,45,971.5,85.5,2.75,17.5,747.0,994.8,754.82
2017,2,9,14,0,966.0,85.0,2.7,18.0,729.0,971.59,738.19
2017,2,9,14,15,958.0,84.0,2.7,18.0,703.0,942.03,719.2
2017,2,9,14,30,950.0,83.0,2.7,18.0,677.0,909.17,697.97
2017,2,9,14,45,937.0,81.5,2.7,18.0,643.0,868.53,671.23
2017,2,9,15,0,924.0,80.0,2.7,18.0,609.0,825.34,642.51
2017,2,9,15,15,908.0,78.0,2.65,17.5,568.0,777.02,610.65
2017,2,9,15,30,892.0,76.0,2.6,17.0,527.0,726.94,576.99
2017,2,9,15,45,869.0,73.5,2.55,17.0,480.0,674.4,539.36
2017,2,9,16,0,846.0,71.0,2.5,17.0,433.0,616.61,495.14
2017,2,9,16,15,813.5,67.0,2.2,16.0,381.5,551.51,444.7
2017,2,9,16,30,781.0,63.0,1.9,15.0,330.0,487.56,393.38
2017,2,9,16,45,732.0,58.0,1.6,14.5,276.0,416.38,333.85
2017,2,9,17,0,683.0,53.0,1.3,14.0,222.0,348.97,275.46
2017,2,9,17,15,603.0,46.0,1.3,13.0,168.5,272.73,209.84
2017,2,9,17,30,523.0,39.0,1.3,12.0,115.0,206.82,151.22
2017,2,9,17,45,375.0,27.5,1.35,11.5,70.0,127.76,81.67
2017,2,9,18,0,227.0,16.0,1.4,11.0,25.0,60.26,0.0
2017,2,9,18,15,113.5,8.0,1.4,10.5,12.5,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,10.0,18.0,24.11,0.0
2017,2,10,7,45,167.0,36.0,3.35,11.0,57.0,87.0,56.6
2017,2,10,8,0,281.0,56.0,3.6,12.0,96.0,151.67,113.3
2017,2,10,8,15,366.5,69.5,3.85,12.5,145.0,213.0,167.34
2017,2,10,8,30,452.0,83.0,4.1,13.0,194.0,284.08,229.58
2017,2,10,8,45,503.0,94.0,4.35,14.0,244.0,345.61,282.98
2017,2,10,9,0,554.0,105.0,4.6,15.0,294.0,414.52,340.85
2017,2,10,9,15,594.5,112.5,4.85,16.0,343.0,476.04,391.24
2017,2,10,9,30,635.0,120.0,5.1,17.0,392.0,540.02,442.11
2017,2,10,9,45,365.0,175.5,5.4,18.0,336.0,438.7,357.92
2017,2,10,10,0,95.0,231.0,5.7,19.0,280.0,306.98,246.65
2017,2,10,10,15,101.5,247.5,5.8,19.5,302.5,332.91,266.74
2017,2,10,10,30,108.0,264.0,5.9,20.0,325.0,359.2,286.6
2017,2,10,10,45,83.5,271.0,6.0,20.5,320.0,349.57,277.3
2017,2,10,11,0,59.0,278.0,6.1,21.0,315.0,338.29,266.76
2017,2,10,11,15,39.0,264.0,6.1,21.0,289.0,305.94,240.5
2017,2,10,11,30,19.0,250.0,6.1,21.0,263.0,260.97,204.3
2017,2,10,11,45,33.0,278.0,6.1,21.5,301.0,316.81,247.81
2017,2,10,12,0,47.0,306.0,6.1,22.0,339.0,361.41,281.93
2017,2,10,12,15,152.5,325.0,6.05,22.0,434.0,496.49,388.44
2017,2,10,12,30,258.0,344.0,6.0,22.0,529.0,633.23,493.1
2017,2,10,12,45,135.0,291.0,6.0,22.5,388.0,442.7,345.9
2017,2,10,13,0,12.0,238.0,6.0,23.0,247.0,242.09,186.97
2017,2,10,13,15,103.5,291.0,5.95,23.0,363.5,411.96,321.66
2017,2,10,13,30,195.0,344.0,5.9,23.0,480.0,556.39,432.74
2017,2,10,13,45,524.0,231.5,5.85,23.5,586.0,756.42,589.23
2017,2,10,14,0,853.0,119.0,5.8,24.0,692.0,918.02,706.54
2017,2,10,14,15,843.5,117.5,5.7,24.0,666.5,888.64,685.18
2017,2,10,14,30,834.0,116.0,5.6,24.0,641.0,856.4,662.82
2017,2,10,14,45,823.5,112.5,5.55,24.0,609.0,818.45,636.59
2017,2,10,15,0,813.0,109.0,5.5,24.0,577.0,778.12,608.54
2017,2,10,15,15,794.5,106.0,5.3,23.5,537.5,730.2,575.23
2017,2,10,15,30,776.0,103.0,5.1,23.0,498.0,683.74,542.55
2017,2,10,15,45,750.5,99.0,4.95,23.0,453.0,627.72,499.77
2017,2,10,16,0,725.0,95.0,4.8,23.0,408.0,571.74,456.17
2017,2,10,16,15,688.5,89.5,4.35,22.0,358.5,508.16,406.56
2017,2,10,16,30,652.0,84.0,3.9,21.0,309.0,446.46,357.3
2017,2,10,16,45,597.5,77.0,3.5,20.5,257.5,377.0,299.87
2017,2,10,17,0,543.0,70.0,3.1,20.0,206.0,312.21,244.68
2017,2,10,17,15,460.5,59.5,2.9,19.0,156.0,239.02,182.54
2017,2,10,17,30,378.0,49.0,2.7,18.0,106.0,174.72,127.02
2017,2,10,17,45,246.5,33.5,2.55,17.5,64.5,103.27,66.34
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,42.64,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,16.5,10.5,8.58,0.0
2017,2,11,7,30,92.0,18.0,3.2,17.0,21.0,37.85,0.0
2017,2,11,7,45,226.0,34.0,3.5,17.5,62.0,97.93,62.28
2017,2,11,8,0,360.0,50.0,3.8,18.0,103.0,168.34,122.34
2017,2,11,8,15,444.5,61.0,4.1,18.5,153.0,232.57,178.31
2017,2,11,8,30,529.0,72.0,4.4,19.0,203.0,305.96,241.67
2017,2,11,8,45,588.5,78.0,4.75,20.0,255.0,371.23,297.36
2017,2,11,9,0,648.0,84.0,5.1,21.0,307.0,441.67,355.67
2017,2,11,9,15,685.0,89.5,5.1,21.5,356.5,503.51,405.73
2017,2,11,9,30,722.0,95.0,5.1,22.0,406.0,567.33,455.73
2017,2,11,9,45,507.0,156.0,5.15,22.5,386.0,521.73,417.35
2017,2,11,10,0,292.0,217.0,5.2,23.0,366.0,449.83,357.42
2017,2,11,10,15,208.0,242.5,5.1,23.5,353.0,416.97,329.31
2017,2,11,10,30,124.0,268.0,5.0,24.0,340.0,387.0,302.79
2017,2,11,10,45,88.5,272.0,4.95,24.5,325.0,354.54,275.99
2017,2,11,11,0,53.0,276.0,4.9,25.0,310.0,330.65,255.62
2017,2,11,11,15,53.5,287.0,4.85,25.0,322.5,344.17,265.54
2017,2,11,11,30,54.0,298.0,4.8,25.0,335.0,357.64,275.33
2017,2,11,11,45,464.0,207.5,4.75,25.5,533.0,674.43,521.78
2017,2,11,12,0,874.0,117.0,4.7,26.0,731.0,964.01,724.81
