Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,15,877.0,117.5,4.6,26.0,740.0,976.82,730.28
2017,2,11,12,30,880.0,118.0,4.5,26.0,749.0,986.0,735.48
2017,2,11,12,45,882.0,117.5,4.45,26.5,749.5,989.38,735.87
2017,2,11,13,0,884.0,117.0,4.4,27.0,750.0,989.02,733.95
2017,2,11,13,15,881.5,116.0,4.35,27.0,742.0,980.07,727.92
2017,2,11,13,30,879.0,115.0,4.3,27.0,734.0,967.46,719.65
2017,2,11,13,45,874.5,113.5,4.25,27.0,717.0,948.84,707.48
2017,2,11,14,0,870.0,112.0,4.2,27.0,700.0,926.78,693.12
2017,2,11,14,15,861.5,110.5,4.1,27.0,674.5,897.89,673.95
2017,2,11,14,30,853.0,109.0,4.0,27.0,649.0,866.03,652.81
2017,2,11,14,45,844.5,105.0,3.95,27.0,617.0,828.56,627.99
2017,2,11,15,0,836.0,101.0,3.9,27.0,585.0,788.53,601.27
2017,2,11,15,15,818.5,98.0,3.75,27.0,545.5,740.5,568.28
2017,2,11,15,30,801.0,95.0,3.6,27.0,506.0,691.05,533.99
2017,2,11,15,45,778.5,91.0,3.5,27.0,461.0,636.03,494.11
2017,2,11,16,0,756.0,87.0,3.4,27.0,416.0,580.66,452.56
2017,2,11,16,15,721.5,82.0,3.0,26.0,366.5,519.34,406.26
2017,2,11,16,30,687.0,77.0,2.6,25.0,317.0,457.58,358.16
2017,2,11,16,45,638.5,70.5,2.25,24.0,265.0,389.62,303.78
2017,2,11,17,0,590.0,64.0,1.9,23.0,213.0,325.64,250.7
2017,2,11,17,15,509.0,55.0,1.85,22.5,162.0,251.88,188.87
2017,2,11,17,30,428.0,46.0,1.8,22.0,111.0,186.81,133.22
2017,2,11,17,45,294.0,32.5,1.8,21.5,68.5,114.16,72.55
2017,2,11,18,0,160.0,19.0,1.8,21.0,26.0,52.35,0.0
2017,2,11,18,15,80.0,9.5,1.85,20.5,13.0,18.3,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,16.0,12.0,9.05,0.0
2017,2,12,7,30,113.0,19.0,2.2,17.0,24.0,42.72,0.0
2017,2,12,7,45,236.0,35.0,2.7,18.0,64.5,101.26,65.08
2017,2,12,8,0,359.0,51.0,3.2,19.0,105.0,168.7,122.34
2017,2,12,8,15,443.0,61.5,3.15,19.5,155.0,232.94,177.85
2017,2,12,8,30,527.0,72.0,3.1,20.0,205.0,305.65,239.84
2017,2,12,8,45,574.0,81.5,3.1,20.5,255.5,368.8,293.3
2017,2,12,9,0,621.0,91.0,3.1,21.0,306.0,435.94,348.17
2017,2,12,9,15,310.5,77.5,3.0,21.5,185.0,271.8,219.16
2017,2,12,9,30,0.0,64.0,2.9,22.0,64.0,59.53,43.46
2017,2,12,9,45,0.0,42.0,2.85,22.5,42.0,39.03,26.56
2017,2,12,10,0,0.0,20.0,2.8,23.0,20.0,18.57,9.64
2017,2,12,10,15,120.5,142.5,2.8,23.5,212.5,240.43,190.81
2017,2,12,10,30,241.0,265.0,2.8,24.0,405.0,475.53,370.34
2017,2,12,10,45,532.0,192.0,2.85,24.5,523.0,665.22,513.43
2017,2,12,11,0,823.0,119.0,2.9,25.0,641.0,850.67,643.02
2017,2,12,11,15,422.5,188.5,2.95,25.0,457.0,596.85,458.87
2017,2,12,11,30,22.0,258.0,3.0,25.0,273.0,271.72,207.04
2017,2,12,11,45,165.0,294.0,3.1,25.0,410.5,468.96,360.28
2017,2,12,12,0,308.0,330.0,3.2,25.0,548.0,659.54,500.16
2017,2,12,12,15,158.0,274.5,3.3,25.0,386.5,444.63,340.72
2017,2,12,12,30,8.0,219.0,3.4,25.0,225.0,218.65,166.16
2017,2,12,12,45,10.5,231.0,3.55,25.5,239.0,233.27,177.63
2017,2,12,13,0,13.0,243.0,3.7,26.0,253.0,247.96,188.61
2017,2,12,13,15,14.5,246.5,3.75,26.0,257.5,252.98,192.54
2017,2,12,13,30,16.0,250.0,3.8,26.0,262.0,257.98,196.53
2017,2,12,13,45,93.0,291.0,3.9,26.0,354.5,386.06,296.18
2017,2,12,14,0,170.0,332.0,4.0,26.0,447.0,513.8,392.48
2017,2,12,14,15,480.5,232.0,4.1,25.5,542.0,697.24,535.41
2017,2,12,14,30,791.0,132.0,4.2,25.0,637.0,839.79,641.69
2017,2,12,14,45,770.5,132.0,4.3,25.0,603.0,802.73,616.18
2017,2,12,15,0,750.0,132.0,4.4,25.0,569.0,759.83,587.4
2017,2,12,15,15,730.0,128.0,4.45,24.5,530.0,711.54,555.3
2017,2,12,15,30,710.0,124.0,4.5,24.0,491.0,662.3,520.85
2017,2,12,15,45,678.0,120.5,4.55,24.0,445.5,604.91,478.15
2017,2,12,16,0,646.0,117.0,4.6,24.0,400.0,548.24,434.96
2017,2,12,16,15,607.5,110.0,4.5,23.0,351.5,485.26,387.02
2017,2,12,16,30,569.0,103.0,4.4,22.0,303.0,424.5,339.24
2017,2,12,16,45,512.0,94.0,4.35,21.5,252.5,353.17,281.07
2017,2,12,17,0,455.0,85.0,4.3,21.0,202.0,290.46,228.26
2017,2,12,17,15,376.0,71.5,4.2,20.5,153.0,220.8,169.13
2017,2,12,17,30,297.0,58.0,4.1,20.0,104.0,160.07,117.07
2017,2,12,17,45,185.5,39.0,4.1,19.5,63.5,95.1,62.69
2017,2,12,18,0,74.0,20.0,4.1,19.0,23.0,35.98,0.0
2017,2,12,18,15,37.0,10.0,4.2,18.5,11.5,13.82,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,18.5,8.5,3.05,14.0,9.5,10.16,0.0
2017,2,13,7,30,37.0,17.0,3.1,14.0,19.0,24.14,0.0
2017,2,13,7,45,136.0,39.5,3.15,14.5,58.5,79.45,52.86
2017,2,13,8,0,235.0,62.0,3.2,15.0,98.0,144.88,108.28
2017,2,13,8,15,311.0,78.0,3.25,15.5,145.5,203.27,158.8
2017,2,13,8,30,387.0,94.0,3.3,16.0,193.0,270.38,216.4
2017,2,13,8,45,193.5,107.0,3.4,16.5,156.5,210.08,170.13
2017,2,13,9,0,0.0,120.0,3.5,17.0,120.0,115.9,91.74
2017,2,13,9,15,4.5,138.0,3.55,17.5,140.0,136.04,108.17
2017,2,13,9,30,9.0,156.0,3.6,18.0,160.0,156.7,124.66
2017,2,13,9,45,8.0,166.0,3.65,18.5,170.0,165.85,131.46
2017,2,13,10,0,7.0,176.0,3.7,19.0,180.0,175.0,138.19
2017,2,13,10,15,7.0,183.0,3.7,19.5,187.5,181.81,143.01
2017,2,13,10,30,7.0,190.0,3.7,20.0,195.0,188.7,147.88
2017,2,13,10,45,122.0,245.5,3.75,20.5,324.0,363.43,287.79
2017,2,13,11,0,237.0,301.0,3.8,21.0,453.0,527.5,413.29
2017,2,13,11,15,125.5,269.5,3.8,21.0,350.5,399.96,313.27
2017,2,13,11,30,14.0,238.0,3.8,21.0,248.0,243.59,189.14
2017,2,13,11,45,95.5,294.5,3.8,21.5,362.5,392.01,305.89
2017,2,13,12,0,177.0,351.0,3.8,22.0,477.0,546.98,422.11
2017,2,13,12,15,121.5,343.0,3.85,22.0,430.0,487.14,375.4
2017,2,13,12,30,66.0,335.0,3.9,22.0,383.0,411.76,317.49
2017,2,13,12,45,43.0,302.5,4.0,22.5,334.0,353.38,272.52
2017,2,13,13,0,20.0,270.0,4.1,23.0,285.0,282.43,217.43
2017,2,13,13,15,119.0,309.5,4.2,23.0,394.5,446.98,345.93
2017,2,13,13,30,218.0,349.0,4.3,23.0,504.0,583.31,449.07
2017,2,13,13,45,259.0,333.5,4.4,23.5,513.5,614.06,471.69
2017,2,13,14,0,300.0,318.0,4.5,24.0,523.0,628.63,483.26
2017,2,13,14,15,150.0,232.5,4.4,23.5,335.0,380.64,297.25
2017,2,13,14,30,0.0,147.0,4.3,23.0,147.0,139.3,106.18
2017,2,13,14,45,162.5,201.0,4.2,23.0,296.5,347.85,275.29
2017,2,13,15,0,325.0,255.0,4.1,23.0,446.0,542.79,425.62
2017,2,13,15,15,196.5,240.5,3.9,22.5,354.0,406.53,320.22
2017,2,13,15,30,68.0,226.0,3.7,22.0,262.0,281.35,221.55
2017,2,13,15,45,34.0,143.5,3.5,22.0,161.5,165.96,130.25
2017,2,13,16,0,0.0,61.0,3.3,22.0,61.0,56.73,41.22
2017,2,13,16,15,0.0,53.5,3.1,21.5,53.5,49.73,35.71
2017,2,13,16,30,0.0,46.0,2.9,21.0,46.0,42.73,30.07
2017,2,13,16,45,0.0,38.5,2.75,20.5,38.5,35.74,24.35
2017,2,13,17,0,0.0,31.0,2.6,20.0,31.0,28.76,18.52
2017,2,13,17,15,0.0,23.5,2.75,19.5,23.5,21.79,12.61
2017,2,13,17,30,0.0,16.0,2.9,19.0,16.0,14.82,6.63
2017,2,13,17,45,0.0,9.5,3.1,19.0,9.5,8.79,1.33
2017,2,13,18,0,0.0,3.0,3.3,19.0,3.0,2.77,0.0
2017,2,13,18,15,0.0,1.5,3.5,19.0,1.5,1.43,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.0,6.9,12.5,2.0,1.91,0.0
2017,2,14,7,30,0.0,4.0,7.4,12.0,4.0,3.7,0.0
2017,2,14,7,45,0.0,11.0,7.95,11.5,11.0,10.18,2.6
2017,2,14,8,0,0.0,18.0,8.5,11.0,18.0,16.68,8.52
2017,2,14,8,15,0.0,27.0,8.3,10.5,27.0,25.04,15.97
2017,2,14,8,30,0.0,36.0,8.1,10.0,36.0,33.42,23.41
2017,2,14,8,45,0.0,45.0,7.9,9.5,45.0,41.8,30.79
2017,2,14,9,0,0.0,54.0,7.7,9.0,54.0,50.19,38.11
2017,2,14,9,15,0.0,55.0,7.55,9.0,55.0,51.13,38.82
2017,2,14,9,30,0.0,56.0,7.4,9.0,56.0,52.07,39.51
2017,2,14,9,45,0.0,64.0,7.25,9.0,64.0,59.54,45.82
2017,2,14,10,0,0.0,72.0,7.1,9.0,72.0,67.02,52.09
2017,2,14,10,15,0.0,94.0,6.95,9.5,94.0,87.73,69.48
2017,2,14,10,30,0.0,116.0,6.8,10.0,116.0,109.02,87.16
2017,2,14,10,45,0.0,138.5,6.65,11.0,138.5,131.0,105.02
2017,2,14,11,0,0.0,161.0,6.5,12.0,161.0,153.17,122.79
2017,2,14,11,15,4.0,187.0,6.45,12.5,190.0,182.58,146.73
2017,2,14,11,30,8.0,213.0,6.4,13.0,219.0,212.42,170.77
2017,2,14,11,45,18.5,251.0,6.35,14.0,264.5,261.04,209.63
2017,2,14,12,0,29.0,289.0,6.3,15.0,310.0,324.48,259.55
2017,2,14,12,15,29.5,292.5,6.3,15.0,314.0,328.98,262.87
2017,2,14,12,30,30.0,296.0,6.3,15.0,318.0,333.43,266.31
2017,2,14,12,45,22.0,272.5,6.3,15.5,288.5,286.81,228.55
2017,2,14,13,0,14.0,249.0,6.3,16.0,259.0,254.86,202.45
2017,2,14,13,15,144.5,296.0,6.25,16.0,399.5,455.9,366.22
2017,2,14,13,30,275.0,343.0,6.2,16.0,540.0,643.79,513.65
2017,2,14,13,45,154.0,313.0,6.2,16.0,423.0,480.22,384.55
2017,2,14,14,0,33.0,283.0,6.2,16.0,306.0,321.05,256.03
2017,2,14,14,15,31.5,271.0,6.2,15.5,292.5,306.09,245.16
2017,2,14,14,30,30.0,259.0,6.2,15.0,279.0,291.19,234.04
2017,2,14,14,45,27.5,244.0,6.25,15.0,261.5,261.11,210.22
2017,2,14,15,0,25.0,229.0,6.3,15.0,244.0,243.21,196.12
2017,2,14,15,15,29.0,219.5,6.3,14.5,235.5,245.92,199.27
2017,2,14,15,30,33.0,210.0,6.3,14.0,227.0,238.11,193.83
2017,2,14,15,45,52.5,200.0,6.3,14.0,225.0,239.94,196.33
2017,2,14,16,0,72.0,190.0,6.3,14.0,223.0,240.1,197.26
2017,2,14,16,15,66.5,169.5,6.2,13.5,197.0,212.14,174.55
2017,2,14,16,30,61.0,149.0,6.1,13.0,171.0,184.73,151.96
2017,2,14,16,45,320.0,110.0,6.1,12.5,197.0,280.85,233.09
2017,2,14,17,0,579.0,71.0,6.1,12.0,223.0,329.89,269.48
2017,2,14,17,15,501.0,61.0,6.0,11.5,171.5,256.29,203.53
2017,2,14,17,30,423.0,51.0,5.9,11.0,120.0,191.05,144.41
2017,2,14,17,45,287.5,36.5,5.8,10.5,75.5,116.82,80.03
2017,2,14,18,0,152.0,22.0,5.7,10.0,31.0,54.56,9.51
2017,2,14,18,15,76.0,11.0,5.65,9.5,15.5,19.33,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.5,9.5,4.25,4.5,17.0,24.76,0.0
2017,2,15,7,30,279.0,19.0,4.3,5.0,34.0,72.88,8.62
2017,2,15,7,45,419.0,29.5,4.4,5.5,82.0,138.99,94.72
2017,2,15,8,0,559.0,40.0,4.5,6.0,130.0,216.12,164.08
2017,2,15,8,15,633.0,46.5,4.6,7.0,184.5,283.91,227.16
2017,2,15,8,30,707.0,53.0,4.7,8.0,239.0,359.34,295.64
2017,2,15,8,45,753.0,58.0,4.8,9.0,294.0,427.17,356.17
2017,2,15,9,0,799.0,63.0,4.9,10.0,349.0,498.5,417.35
2017,2,15,9,15,829.5,66.5,4.85,10.5,401.5,562.25,470.69
2017,2,15,9,30,860.0,70.0,4.8,11.0,454.0,626.96,522.87
2017,2,15,9,45,881.0,73.0,4.8,12.0,501.0,681.12,564.3
2017,2,15,10,0,902.0,76.0,4.8,13.0,548.0,738.26,604.36
2017,2,15,10,15,917.0,78.0,4.7,13.0,590.0,788.65,640.18
2017,2,15,10,30,932.0,80.0,4.6,13.0,632.0,837.16,674.03
2017,2,15,10,45,942.5,81.5,4.6,13.5,666.0,879.21,701.97
2017,2,15,11,0,953.0,83.0,4.6,14.0,700.0,918.51,727.63
2017,2,15,11,15,960.5,84.5,4.55,14.0,726.5,952.17,750.03
2017,2,15,11,30,968.0,86.0,4.5,14.0,753.0,982.5,769.97
2017,2,15,11,45,972.5,86.5,4.5,14.5,771.0,1005.36,783.58
2017,2,15,12,0,977.0,87.0,4.5,15.0,789.0,1024.45,794.61
2017,2,15,12,15,979.0,87.5,4.45,15.0,798.0,1037.26,802.43
2017,2,15,12,30,981.0,88.0,4.4,15.0,807.0,1046.05,807.64
2017,2,15,12,45,765.0,174.5,4.35,15.5,735.5,952.38,740.04
2017,2,15,13,0,549.0,261.0,4.3,16.0,664.0,833.57,651.5
2017,2,15,13,15,568.5,251.0,4.25,16.0,664.0,837.53,655.61
2017,2,15,13,30,588.0,241.0,4.2,16.0,664.0,838.61,657.09
2017,2,15,13,45,678.0,199.0,4.2,16.0,676.0,872.08,683.39
2017,2,15,14,0,768.0,157.0,4.2,16.0,688.0,894.65,700.04
2017,2,15,14,15,862.5,119.0,4.15,16.0,695.0,913.61,714.06
2017,2,15,14,30,957.0,81.0,4.1,16.0,702.0,921.76,720.56
2017,2,15,14,45,944.0,80.5,4.05,16.0,667.5,881.67,692.85
2017,2,15,15,0,931.0,80.0,4.0,16.0,633.0,838.97,663.45
2017,2,15,15,15,916.0,78.0,3.9,15.5,592.0,790.69,630.69
2017,2,15,15,30,901.0,76.0,3.8,15.0,551.0,740.52,596.09
2017,2,15,15,45,881.0,73.0,3.7,15.0,504.0,684.23,555.23
2017,2,15,16,0,861.0,70.0,3.6,15.0,457.0,630.83,513.54
2017,2,15,16,15,831.5,66.5,3.15,14.0,405.0,566.7,462.99
2017,2,15,16,30,802.0,63.0,2.7,13.0,353.0,503.4,411.4
2017,2,15,16,45,758.5,58.0,2.3,12.5,298.5,433.03,351.83
2017,2,15,17,0,715.0,53.0,1.9,12.0,244.0,365.83,292.95
2017,2,15,17,15,643.0,46.5,1.8,11.0,189.5,290.42,227.04
2017,2,15,17,30,571.0,40.0,1.7,10.0,135.0,222.39,165.77
2017,2,15,17,45,440.5,30.0,1.65,9.5,86.5,146.54,99.14
2017,2,15,18,0,310.0,20.0,1.6,9.0,38.0,81.3,21.97
2017,2,15,18,15,155.0,10.0,1.65,8.5,19.0,27.6,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,10.0,1.05,5.5,18.5,26.88,0.0
2017,2,16,7,30,307.0,20.0,1.2,6.0,37.0,79.29,18.0
2017,2,16,7,45,443.0,29.5,1.4,7.0,85.5,143.29,97.15
2017,2,16,8,0,579.0,39.0,1.6,8.0,134.0,221.61,166.17
2017,2,16,8,15,650.5,45.5,1.65,9.0,189.0,289.75,228.11
2017,2,16,8,30,722.0,52.0,1.7,10.0,244.0,365.26,294.62
2017,2,16,8,45,767.0,56.5,1.8,11.0,299.5,432.99,352.97
2017,2,16,9,0,812.0,61.0,1.9,12.0,355.0,504.08,411.58
2017,2,16,9,15,841.0,64.0,1.95,12.5,407.0,567.12,462.25
2017,2,16,9,30,870.0,67.0,2.0,13.0,459.0,627.28,508.98
2017,2,16,9,45,889.5,70.0,2.15,14.0,506.0,684.66,551.29
2017,2,16,10,0,909.0,73.0,2.3,15.0,553.0,741.18,589.73
2017,2,16,10,15,923.0,75.0,2.25,15.0,594.0,791.16,623.51
2017,2,16,10,30,937.0,77.0,2.2,15.0,635.0,839.17,655.35
2017,2,16,10,45,946.5,78.5,2.2,15.5,669.0,880.6,681.3
2017,2,16,11,0,956.0,80.0,2.2,16.0,703.0,919.2,705.01
2017,2,16,11,15,962.5,81.5,2.2,16.0,729.0,952.1,725.95
2017,2,16,11,30,969.0,83.0,2.2,16.0,755.0,981.59,744.58
2017,2,16,11,45,970.0,85.0,2.25,16.5,771.5,1002.98,756.97
2017,2,16,12,0,971.0,87.0,2.3,17.0,788.0,1020.47,766.92
2017,2,16,12,15,972.5,87.0,2.3,17.0,797.0,1032.17,774.03
2017,2,16,12,30,974.0,87.0,2.3,17.0,806.0,1039.85,778.71
2017,2,16,12,45,972.0,88.0,2.35,17.5,805.0,1041.27,778.59
2017,2,16,13,0,970.0,89.0,2.4,18.0,804.0,1038.61,776.01
2017,2,16,13,15,967.0,88.5,2.45,18.0,795.0,1029.23,770.66
2017,2,16,13,30,964.0,88.0,2.5,18.0,786.0,1015.88,762.87
2017,2,16,13,45,956.5,88.5,2.55,18.5,767.0,995.61,749.17
2017,2,16,14,0,949.0,89.0,2.6,19.0,748.0,971.71,733.18
2017,2,16,14,15,797.5,138.5,2.55,19.0,679.0,878.57,670.38
2017,2,16,14,30,646.0,188.0,2.5,19.0,610.0,785.01,606.18
2017,2,16,14,45,771.5,138.0,2.5,19.0,617.5,814.36,629.14
2017,2,16,15,0,897.0,88.0,2.5,19.0,625.0,822.27,635.75
2017,2,16,15,15,880.5,86.0,2.45,18.5,584.0,774.03,603.74
2017,2,16,15,30,864.0,84.0,2.4,18.0,543.0,728.84,573.93
2017,2,16,15,45,838.0,81.5,2.35,18.0,495.5,670.09,532.16
2017,2,16,16,0,812.0,79.0,2.3,18.0,448.0,611.14,487.63
2017,2,16,16,15,780.0,75.0,2.0,17.0,396.5,547.22,438.65
2017,2,16,16,30,748.0,71.0,1.7,16.0,345.0,484.49,388.92
2017,2,16,16,45,696.0,66.5,1.45,15.5,290.5,414.74,331.47
2017,2,16,17,0,644.0,62.0,1.2,15.0,236.0,347.92,274.65
2017,2,16,17,15,570.0,54.0,1.2,14.0,182.5,274.1,211.94
2017,2,16,17,30,496.0,46.0,1.2,13.0,129.0,208.14,154.15
2017,2,16,17,45,365.5,34.0,1.3,12.5,82.5,133.01,90.07
2017,2,16,18,0,235.0,22.0,1.4,12.0,36.0,70.45,23.17
2017,2,16,18,15,117.5,11.0,1.45,11.5,18.0,24.18,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.5,12.0,3.5,8.5,16.0,19.56,0.0
2017,2,17,7,30,143.0,24.0,3.7,9.0,32.0,54.99,16.68
2017,2,17,7,45,261.5,40.0,3.9,10.0,76.0,112.65,78.18
2017,2,17,8,0,380.0,56.0,4.1,11.0,120.0,181.24,137.35
2017,2,17,8,15,457.0,67.0,4.2,12.0,171.0,245.66,194.61
2017,2,17,8,30,534.0,78.0,4.3,13.0,222.0,317.54,257.44
2017,2,17,8,45,588.5,85.0,4.4,14.0,274.5,382.53,313.42
2017,2,17,9,0,643.0,92.0,4.5,15.0,327.0,452.24,371.47
2017,2,17,9,15,678.0,98.0,4.7,15.5,377.0,513.87,422.24
2017,2,17,9,30,713.0,104.0,4.9,16.0,427.0,577.29,473.07
2017,2,17,9,45,740.5,107.5,5.15,17.0,473.0,634.25,516.82
2017,2,17,10,0,768.0,111.0,5.4,18.0,519.0,691.44,559.63
2017,2,17,10,15,786.0,114.0,5.45,18.5,559.5,737.73,592.24
2017,2,17,10,30,804.0,117.0,5.5,19.0,600.0,785.63,625.47
2017,2,17,10,45,817.0,119.5,5.6,19.5,633.0,827.23,653.87
2017,2,17,11,0,830.0,122.0,5.7,20.0,666.0,866.62,680.44
2017,2,17,11,15,839.0,124.0,5.7,20.0,691.5,899.45,702.94
2017,2,17,11,30,848.0,126.0,5.7,20.0,717.0,929.39,723.36
2017,2,17,11,45,860.5,123.5,5.7,20.5,736.0,954.47,738.87
2017,2,17,12,0,873.0,121.0,5.7,21.0,755.0,976.35,752.14
2017,2,17,12,15,875.5,121.5,5.65,21.0,764.0,988.72,759.96
2017,2,17,12,30,878.0,122.0,5.6,21.0,773.0,997.42,765.38
2017,2,17,12,45,877.0,122.0,5.55,21.5,772.5,998.45,764.09
2017,2,17,13,0,876.0,122.0,5.5,22.0,772.0,995.73,760.41
2017,2,17,13,15,873.5,121.5,5.45,22.0,763.5,987.26,754.43
2017,2,17,13,30,871.0,121.0,5.4,22.0,755.0,975.13,746.09
2017,2,17,13,45,866.0,119.5,5.35,22.0,737.5,955.94,732.98
2017,2,17,14,0,861.0,118.0,5.3,22.0,720.0,933.33,717.63
2017,2,17,14,15,647.5,193.5,5.15,22.0,637.0,811.23,630.64
2017,2,17,14,30,434.0,269.0,5.0,22.0,554.0,685.63,534.09
2017,2,17,14,45,631.0,187.5,4.9,22.0,579.0,751.84,588.63
2017,2,17,15,0,828.0,106.0,4.8,22.0,604.0,794.41,621.03
2017,2,17,15,15,811.0,103.0,4.55,21.5,564.5,746.59,587.21
2017,2,17,15,30,794.0,100.0,4.3,21.0,525.0,697.32,552.6
2017,2,17,15,45,773.5,95.5,4.1,21.0,480.0,642.9,512.01
2017,2,17,16,0,753.0,91.0,3.9,21.0,435.0,589.94,471.02
2017,2,17,16,15,720.5,86.0,3.45,20.0,385.0,527.25,422.68
2017,2,17,16,30,688.0,81.0,3.0,19.0,335.0,466.01,373.94
2017,2,17,16,45,645.0,74.0,2.55,18.5,283.5,399.4,318.78
2017,2,17,17,0,602.0,67.0,2.1,18.0,232.0,336.21,264.77
2017,2,17,17,15,529.0,58.0,2.1,17.0,180.0,263.91,203.44
2017,2,17,17,30,456.0,49.0,2.1,16.0,128.0,199.43,147.25
2017,2,17,17,45,337.5,36.0,2.1,15.5,82.5,128.4,86.83
2017,2,17,18,0,219.0,23.0,2.1,15.0,37.0,68.98,26.03
2017,2,17,18,15,109.5,11.5,2.2,15.0,18.5,23.73,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,11.0,3.55,12.5,19.5,24.98,0.0
2017,2,18,7,30,254.0,22.0,3.6,13.0,39.0,73.35,26.93
2017,2,18,7,45,386.5,33.0,3.7,14.0,86.0,135.92,91.88
2017,2,18,8,0,519.0,44.0,3.8,15.0,133.0,211.71,156.84
2017,2,18,8,15,591.5,51.0,3.7,15.5,186.5,277.33,215.68
2017,2,18,8,30,664.0,58.0,3.6,16.0,240.0,349.41,278.87
2017,2,18,8,45,714.0,62.0,3.55,17.0,294.0,416.03,335.58
2017,2,18,9,0,764.0,66.0,3.5,18.0,348.0,486.61,393.17
2017,2,18,9,15,794.0,69.5,3.55,18.5,399.0,548.55,442.85
2017,2,18,9,30,824.0,73.0,3.6,19.0,450.0,611.48,491.59
2017,2,18,9,45,847.0,75.5,3.7,20.0,497.0,669.11,533.94
2017,2,18,10,0,870.0,78.0,3.8,21.0,544.0,721.71,569.36
2017,2,18,10,15,885.0,80.0,3.9,21.5,584.5,770.97,602.66
2017,2,18,10,30,900.0,82.0,4.0,22.0,625.0,818.46,634.22
2017,2,18,10,45,910.5,83.5,4.15,23.0,658.5,859.54,659.83
2017,2,18,11,0,921.0,85.0,4.3,24.0,692.0,897.98,683.29
2017,2,18,11,15,928.0,86.0,4.35,24.5,718.0,929.86,702.88
2017,2,18,11,30,935.0,87.0,4.4,25.0,744.0,958.47,720.18
2017,2,18,11,45,937.5,89.0,4.45,25.5,761.0,980.62,733.09
2017,2,18,12,0,940.0,91.0,4.5,26.0,778.0,999.04,743.57
2017,2,18,12,15,942.0,91.5,4.5,26.0,787.0,1011.45,751.33
2017,2,18,12,30,944.0,92.0,4.5,26.0,796.0,1019.97,756.68
2017,2,18,12,45,942.5,92.5,4.5,26.5,795.5,1021.17,755.84
2017,2,18,13,0,941.0,93.0,4.5,27.0,795.0,1018.42,752.58
2017,2,18,13,15,938.5,92.5,4.4,27.0,786.0,1009.63,746.43
2017,2,18,13,30,936.0,92.0,4.3,27.0,777.0,996.97,737.9
2017,2,18,13,45,928.5,92.5,4.2,27.0,758.5,977.0,724.64
2017,2,18,14,0,921.0,93.0,4.1,27.0,740.0,953.5,709.18
2017,2,18,14,15,913.5,91.5,3.85,26.5,714.5,924.35,690.53
2017,2,18,14,30,906.0,90.0,3.6,26.0,689.0,892.01,669.72
2017,2,18,14,45,893.0,89.0,3.35,26.0,655.0,852.65,642.75
2017,2,18,15,0,880.0,88.0,3.1,26.0,621.0,810.86,614.07
2017,2,18,15,15,864.5,85.5,2.7,25.5,580.5,763.29,581.53
2017,2,18,15,30,849.0,83.0,2.3,25.0,540.0,718.7,550.75
2017,2,18,15,45,451.5,137.5,1.95,24.5,378.5,468.75,365.58
2017,2,18,16,0,54.0,192.0,1.6,24.0,217.0,229.9,178.38
2017,2,18,16,15,397.5,131.0,1.55,23.0,281.5,384.91,304.55
2017,2,18,16,30,741.0,70.0,1.5,22.0,346.0,480.82,377.83
2017,2,18,16,45,697.0,64.5,1.5,21.5,293.0,412.58,322.74
2017,2,18,17,0,653.0,59.0,1.5,21.0,240.0,348.95,270.22
2017,2,18,17,15,583.0,52.0,1.5,20.0,187.0,276.99,210.03
2017,2,18,17,30,513.0,45.0,1.5,19.0,134.0,212.43,154.31
2017,2,18,17,45,394.0,33.5,1.55,18.5,87.5,139.31,92.71
2017,2,18,18,0,275.0,22.0,1.6,18.0,41.0,78.28,32.22
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.5,26.51,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,3.6,17.0,9.0,8.58,0.0
2017,2,19,7,30,0.0,18.0,3.8,17.0,18.0,16.71,4.23
2017,2,19,7,45,4.5,40.0,4.0,17.5,40.5,39.56,26.36
2017,2,19,8,0,9.0,62.0,4.2,18.0,63.0,62.83,46.41
2017,2,19,8,15,21.0,84.5,4.15,18.0,89.5,93.05,72.07
2017,2,19,8,30,33.0,107.0,4.1,18.0,116.0,122.2,96.71
2017,2,19,8,45,42.5,129.0,4.1,18.5,143.5,151.01,120.57
2017,2,19,9,0,52.0,151.0,4.1,19.0,171.0,180.9,144.89
2017,2,19,9,15,54.5,173.5,4.3,19.5,196.5,208.31,166.73
2017,2,19,9,30,57.0,196.0,4.5,20.0,222.0,236.0,188.4
2017,2,19,9,45,49.5,210.0,4.75,20.5,234.5,247.7,196.85
2017,2,19,10,0,42.0,224.0,5.0,21.0,247.0,258.75,204.65
2017,2,19,10,15,34.5,231.5,5.05,21.0,251.5,262.04,206.56
2017,2,19,10,30,27.0,239.0,5.1,21.0,256.0,254.43,199.91
2017,2,19,10,45,172.5,270.0,5.2,21.5,384.5,432.03,341.54
2017,2,19,11,0,318.0,301.0,5.3,22.0,513.0,609.77,477.4
2017,2,19,11,15,325.5,309.0,5.35,22.0,532.5,634.28,494.61
2017,2,19,11,30,333.0,317.0,5.4,22.0,552.0,657.89,511.7
2017,2,19,11,45,166.5,204.0,5.5,22.5,321.5,383.11,301.69
2017,2,19,12,0,0.0,91.0,5.6,23.0,91.0,84.92,62.56
2017,2,19,12,15,30.0,218.0,5.65,23.0,241.0,247.92,192.4
2017,2,19,12,30,60.0,345.0,5.7,23.0,391.0,415.38,321.12
2017,2,19,12,45,36.0,292.5,5.8,23.5,320.0,334.14,257.8
2017,2,19,13,0,12.0,240.0,5.9,24.0,249.0,243.2,186.77
2017,2,19,13,15,17.0,259.5,5.8,24.0,272.0,267.89,206.18
2017,2,19,13,30,22.0,279.0,5.7,24.0,295.0,292.68,225.46
2017,2,19,13,45,13.5,235.0,5.65,24.0,244.5,239.4,184.18
2017,2,19,14,0,5.0,191.0,5.6,24.0,194.0,187.09,143.35
2017,2,19,14,15,136.5,251.5,5.5,24.0,342.5,389.34,304.69
2017,2,19,14,30,268.0,312.0,5.4,24.0,491.0,578.98,449.79
2017,2,19,14,45,246.5,298.5,5.3,24.0,456.5,525.77,409.57
2017,2,19,15,0,225.0,285.0,5.2,24.0,422.0,485.35,379.29
2017,2,19,15,15,135.0,255.5,5.05,23.5,336.5,375.58,294.76
2017,2,19,15,30,45.0,226.0,4.9,23.0,251.0,263.09,206.23
2017,2,19,15,45,73.0,214.5,4.8,23.0,250.5,268.61,211.93
2017,2,19,16,0,101.0,203.0,4.7,23.0,250.0,271.59,215.16
2017,2,19,16,15,93.0,181.5,4.35,22.5,221.0,239.62,190.16
2017,2,19,16,30,85.0,160.0,4.0,22.0,192.0,208.4,165.46
2017,2,19,16,45,272.0,125.0,3.65,22.0,205.5,267.7,213.09
2017,2,19,17,0,459.0,90.0,3.3,22.0,219.0,298.64,234.06
2017,2,19,17,15,385.0,77.5,3.0,21.5,169.5,230.89,176.84
2017,2,19,17,30,311.0,65.0,2.7,21.0,120.0,171.5,126.29
2017,2,19,17,45,203.0,46.0,2.45,20.5,77.0,105.8,72.3
2017,2,19,18,0,95.0,27.0,2.2,20.0,34.0,48.39,21.54
2017,2,19,18,15,47.5,13.5,2.15,20.0,17.0,18.4,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.5,3.25,13.0,4.5,4.29,0.0
2017,2,20,7,30,0.0,9.0,3.3,13.0,9.0,8.33,0.0
2017,2,20,7,45,0.0,19.5,3.4,13.0,19.5,18.08,9.37
2017,2,20,8,0,0.0,30.0,3.5,13.0,30.0,27.84,18.05
2017,2,20,8,15,0.0,42.0,3.4,13.0,42.0,39.01,27.87
2017,2,20,8,30,0.0,54.0,3.3,13.0,54.0,50.2,37.57
2017,2,20,8,45,0.0,66.0,3.25,13.0,66.0,61.4,47.15
2017,2,20,9,0,0.0,78.0,3.2,13.0,78.0,72.83,56.77
2017,2,20,9,15,0.0,89.5,3.0,13.5,89.5,83.8,65.75
2017,2,20,9,30,0.0,101.0,2.8,14.0,101.0,94.82,74.63
2017,2,20,9,45,53.0,174.0,2.65,14.5,203.0,210.57,170.94
2017,2,20,10,0,106.0,247.0,2.5,15.0,305.0,330.32,266.69
2017,2,20,10,15,53.0,130.0,2.5,15.5,159.0,168.2,135.02
2017,2,20,10,30,0.0,13.0,2.5,16.0,13.0,12.08,4.47
2017,2,20,10,45,3.5,109.5,2.55,17.0,112.5,105.49,81.69
2017,2,20,11,0,7.0,206.0,2.6,18.0,212.0,203.94,160.13
2017,2,20,11,15,8.5,213.5,2.8,18.5,220.0,212.82,166.48
2017,2,20,11,30,10.0,221.0,3.0,19.0,228.0,221.79,173.11
2017,2,20,11,45,37.0,281.5,3.2,19.5,309.0,321.96,251.36
2017,2,20,12,0,64.0,342.0,3.4,20.0,390.0,414.79,321.82
2017,2,20,12,15,38.0,294.0,3.45,20.0,322.5,337.25,261.83
2017,2,20,12,30,12.0,246.0,3.5,20.0,255.0,249.2,193.27
2017,2,20,12,45,129.5,308.5,3.55,20.5,406.5,455.95,355.1
2017,2,20,13,0,247.0,371.0,3.6,21.0,558.0,639.09,491.04
2017,2,20,13,15,279.0,360.0,3.6,21.0,568.5,669.83,513.13
2017,2,20,13,30,311.0,349.0,3.6,21.0,579.0,684.77,524.96
2017,2,20,13,45,167.0,310.5,3.6,21.0,434.0,488.74,378.79
2017,2,20,14,0,23.0,272.0,3.6,21.0,289.0,285.94,221.48
2017,2,20,14,15,347.0,229.0,3.5,21.0,462.0,578.5,453.84
2017,2,20,14,30,671.0,186.0,3.4,21.0,635.0,807.53,624.63
2017,2,20,14,45,796.5,134.0,3.35,21.0,641.0,830.25,639.89
2017,2,20,15,0,922.0,82.0,3.3,21.0,647.0,839.74,647.46
2017,2,20,15,15,906.5,79.5,3.1,21.0,605.5,790.43,612.81
2017,2,20,15,30,891.0,77.0,2.9,21.0,564.0,739.29,577.01
2017,2,20,15,45,867.5,75.0,2.7,21.0,516.0,681.76,536.2
2017,2,20,16,0,844.0,73.0,2.5,21.0,468.0,627.4,495.01
2017,2,20,16,15,814.0,69.5,2.1,20.0,416.0,563.32,446.19
2017,2,20,16,30,784.0,66.0,1.7,19.0,364.0,500.18,396.46
2017,2,20,16,45,736.5,62.0,1.3,18.5,308.5,429.45,338.52
2017,2,20,17,0,689.0,58.0,0.9,18.0,253.0,362.38,281.72
2017,2,20,17,15,619.5,51.0,0.9,17.0,198.5,289.37,220.72
2017,2,20,17,30,550.0,44.0,0.9,16.0,144.0,222.65,163.03
2017,2,20,17,45,424.0,34.0,0.9,15.5,95.0,147.0,99.21
2017,2,20,18,0,298.0,24.0,0.9,15.0,46.0,85.12,40.98
2017,2,20,18,15,149.0,12.0,0.9,15.0,23.0,28.82,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,213.0,11.0,5.1,10.5,27.0,35.33,0.0
2017,2,21,7,30,426.0,22.0,5.1,11.0,54.0,104.89,52.09
2017,2,21,7,45,545.5,30.0,5.2,11.5,106.5,170.73,117.19
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,249.8,187.74
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.5,319.1,251.42
2017,2,21,8,30,792.0,48.0,5.1,14.0,274.0,394.76,318.71
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.5,460.48,375.92
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,530.8,434.35
2017,2,21,9,15,897.5,57.0,5.0,16.5,440.0,594.9,486.52
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,659.32,537.06
2017,2,21,9,45,940.5,62.0,5.05,18.0,541.0,717.02,578.72
2017,2,21,10,0,958.0,64.0,5.1,19.0,589.0,773.51,617.06
2017,2,21,10,15,970.5,65.5,5.2,19.5,630.5,824.03,651.7
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,872.28,684.27
2017,2,21,10,45,991.0,68.5,5.4,21.0,706.5,914.2,710.56
2017,2,21,11,0,999.0,70.0,5.5,22.0,741.0,953.01,734.35
2017,2,21,11,15,1004.5,70.5,5.45,22.0,767.5,985.09,755.19
2017,2,21,11,30,1010.0,71.0,5.4,22.0,794.0,1013.53,773.46
2017,2,21,11,45,1011.0,73.5,5.4,22.5,811.5,1036.28,786.64
2017,2,21,12,0,1012.0,76.0,5.4,23.0,829.0,1054.94,797.07
2017,2,21,12,15,1013.5,76.5,5.35,23.0,837.5,1067.59,804.72
2017,2,21,12,30,1015.0,77.0,5.3,23.0,846.0,1076.04,809.68
2017,2,21,12,45,1014.0,77.0,5.3,23.0,845.5,1077.22,810.33
2017,2,21,13,0,1013.0,77.0,5.3,23.0,845.0,1074.12,808.31
2017,2,21,13,15,1010.5,77.0,5.2,23.0,836.0,1065.34,801.79
2017,2,21,13,30,1008.0,77.0,5.1,23.0,827.0,1052.37,792.63
2017,2,21,13,45,1002.5,77.0,5.1,23.5,808.5,1032.48,778.24
2017,2,21,14,0,997.0,77.0,5.1,24.0,790.0,1008.69,761.38
2017,2,21,14,15,990.5,76.0,4.95,24.0,763.5,979.09,741.02
2017,2,21,14,30,984.0,75.0,4.8,24.0,737.0,945.95,718.33
2017,2,21,14,45,973.5,74.0,4.7,24.0,702.0,906.09,691.4
2017,2,21,15,0,963.0,73.0,4.6,24.0,667.0,863.35,662.4
2017,2,21,15,15,950.0,71.0,4.25,23.5,625.5,814.9,629.35
2017,2,21,15,30,937.0,69.0,3.9,23.0,584.0,764.28,594.74
2017,2,21,15,45,917.0,67.0,3.55,23.0,536.0,707.02,553.79
