Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,0,897.0,65.0,3.2,23.0,488.0,648.83,510.08
2017,2,21,16,15,870.5,62.0,2.8,22.0,435.0,585.13,461.93
2017,2,21,16,30,844.0,59.0,2.4,21.0,382.0,521.89,412.43
2017,2,21,16,45,804.0,55.5,2.05,20.0,326.0,454.75,358.19
2017,2,21,17,0,764.0,52.0,1.7,19.0,270.0,387.63,301.94
2017,2,21,17,15,700.0,46.0,1.65,18.0,213.5,312.21,238.09
2017,2,21,17,30,636.0,40.0,1.6,17.0,157.0,243.27,177.59
2017,2,21,17,45,521.0,31.5,1.6,16.0,105.5,166.44,111.78
2017,2,21,18,0,406.0,23.0,1.6,15.0,54.0,102.44,50.97
2017,2,21,18,15,203.0,11.5,1.55,14.5,27.0,34.64,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,35.65,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,105.71,54.92
2017,2,22,7,45,533.5,31.0,1.7,14.0,108.0,169.5,115.35
2017,2,22,8,0,647.0,39.0,1.9,15.0,160.0,246.25,182.08
2017,2,22,8,15,709.0,44.0,1.85,15.5,216.5,314.09,242.87
2017,2,22,8,30,771.0,49.0,1.8,16.0,273.0,388.13,306.95
2017,2,22,8,45,809.5,53.0,1.8,17.0,328.5,453.24,361.36
2017,2,22,9,0,848.0,57.0,1.8,18.0,384.0,522.8,416.64
2017,2,22,9,15,874.0,59.5,1.9,19.0,436.5,585.44,464.75
2017,2,22,9,30,900.0,62.0,2.0,20.0,489.0,648.49,511.24
2017,2,22,9,45,917.5,64.5,2.15,21.0,536.5,705.75,551.04
2017,2,22,10,0,935.0,67.0,2.3,22.0,584.0,761.86,587.74
2017,2,22,10,15,947.5,69.0,2.4,22.5,625.0,812.06,620.41
2017,2,22,10,30,960.0,71.0,2.5,23.0,666.0,860.06,651.13
2017,2,22,10,45,968.0,72.5,2.7,23.5,700.0,901.22,677.63
2017,2,22,11,0,976.0,74.0,2.9,24.0,734.0,939.34,701.97
2017,2,22,11,15,981.5,75.0,2.95,24.5,760.0,971.4,720.97
2017,2,22,11,30,987.0,76.0,3.0,25.0,786.0,999.9,737.58
2017,2,22,11,45,983.5,81.0,3.05,25.5,802.0,1020.85,749.26
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,1037.63,758.36
2017,2,22,12,15,981.5,86.0,3.05,26.0,827.0,1049.35,764.93
2017,2,22,12,30,983.0,86.0,3.0,26.0,836.0,1056.99,769.03
2017,2,22,12,45,981.0,87.0,3.0,26.5,835.0,1058.24,768.16
2017,2,22,13,0,979.0,88.0,3.0,27.0,834.0,1055.35,764.86
2017,2,22,13,15,976.0,87.5,2.95,27.0,824.5,1045.67,758.47
2017,2,22,13,30,973.0,87.0,2.9,27.0,815.0,1031.96,749.7
2017,2,22,13,45,967.5,86.5,2.85,27.0,796.5,1011.95,737.02
2017,2,22,14,0,962.0,86.0,2.8,27.0,778.0,988.18,722.07
2017,2,22,14,15,954.5,85.0,2.65,27.0,751.5,958.41,702.42
2017,2,22,14,30,947.0,84.0,2.5,27.0,725.0,925.29,680.66
2017,2,22,14,45,933.0,84.0,2.45,27.0,689.5,884.69,654.8
2017,2,22,15,0,919.0,84.0,2.4,27.0,654.0,841.56,627.13
2017,2,22,15,15,904.0,82.0,2.25,26.5,613.0,793.15,596.07
2017,2,22,15,30,889.0,80.0,2.1,26.0,572.0,742.88,563.36
2017,2,22,15,45,869.5,77.0,1.95,26.0,524.5,686.83,525.06
2017,2,22,16,0,850.0,74.0,1.8,26.0,477.0,633.56,486.17
2017,2,22,16,15,821.5,70.5,1.65,25.0,425.0,569.87,440.15
2017,2,22,16,30,793.0,67.0,1.5,24.0,373.0,506.95,392.96
2017,2,22,16,45,753.5,62.0,1.35,23.5,318.5,438.25,338.84
2017,2,22,17,0,714.0,57.0,1.2,23.0,264.0,372.34,284.86
2017,2,22,17,15,648.0,50.5,1.2,22.0,208.5,298.41,223.93
2017,2,22,17,30,582.0,44.0,1.2,21.0,153.0,231.23,166.54
2017,2,22,17,45,469.0,34.5,1.3,20.0,103.0,158.22,105.45
2017,2,22,18,0,356.0,25.0,1.4,19.0,53.0,97.14,49.89
2017,2,22,18,15,178.0,12.5,1.45,18.5,26.5,32.66,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,150.5,14.0,3.35,12.5,26.5,31.19,0.0
2017,2,23,7,30,301.0,28.0,3.5,13.0,53.0,91.49,50.94
2017,2,23,7,45,419.0,39.5,3.65,14.0,103.5,152.34,105.98
2017,2,23,8,0,537.0,51.0,3.8,15.0,154.0,227.45,170.65
2017,2,23,8,15,606.0,59.0,3.75,16.0,209.5,294.81,230.32
2017,2,23,8,30,675.0,67.0,3.7,17.0,265.0,369.45,294.5
2017,2,23,8,45,722.0,71.5,3.7,18.0,320.5,436.39,350.76
2017,2,23,9,0,769.0,76.0,3.7,19.0,376.0,505.78,406.78
2017,2,23,9,15,799.0,80.0,3.95,19.5,428.5,569.07,457.33
2017,2,23,9,30,829.0,84.0,4.2,20.0,481.0,633.32,507.07
2017,2,23,9,45,853.5,86.5,4.5,21.0,529.5,692.66,551.16
2017,2,23,10,0,878.0,89.0,4.8,22.0,578.0,751.62,592.12
2017,2,23,10,15,893.0,91.0,5.0,22.5,619.5,796.78,623.0
2017,2,23,10,30,908.0,93.0,5.2,23.0,661.0,844.78,655.72
2017,2,23,10,45,921.5,94.0,5.45,24.0,696.0,888.25,683.83
2017,2,23,11,0,935.0,95.0,5.7,25.0,731.0,929.21,709.91
2017,2,23,11,15,942.0,96.0,5.8,25.5,757.5,961.53,730.34
2017,2,23,11,30,949.0,97.0,5.9,26.0,784.0,990.5,748.44
2017,2,23,11,45,959.5,95.0,6.0,26.5,803.0,1015.86,764.07
2017,2,23,12,0,970.0,93.0,6.1,27.0,822.0,1037.64,777.31
2017,2,23,12,15,972.0,93.5,6.1,27.0,831.0,1050.28,785.37
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,1058.88,790.88
2017,2,23,12,45,971.0,95.0,6.15,27.0,839.0,1059.09,791.23
2017,2,23,13,0,968.0,96.0,6.2,27.0,838.0,1055.2,789.0
2017,2,23,13,15,965.5,95.5,6.2,27.0,828.5,1046.03,783.04
2017,2,23,13,30,963.0,95.0,6.2,27.0,819.0,1032.85,774.53
2017,2,23,13,45,954.0,96.0,6.2,27.5,799.5,1011.33,758.91
2017,2,23,14,0,945.0,97.0,6.2,28.0,780.0,986.21,741.0
2017,2,23,14,15,937.0,95.5,6.05,27.5,753.0,955.76,721.63
2017,2,23,14,30,929.0,94.0,5.9,27.0,726.0,922.03,699.99
2017,2,23,14,45,915.0,93.5,5.8,27.0,690.5,881.3,672.25
2017,2,23,15,0,901.0,93.0,5.7,27.0,655.0,838.12,642.7
2017,2,23,15,15,885.0,90.5,5.4,26.5,613.5,788.97,609.05
2017,2,23,15,30,869.0,88.0,5.1,26.0,572.0,742.74,577.25
2017,2,23,15,45,845.5,85.5,4.85,26.0,524.0,684.81,535.48
2017,2,23,16,0,822.0,83.0,4.6,26.0,476.0,626.44,490.88
2017,2,23,16,15,792.0,79.0,4.25,25.0,423.5,562.53,442.81
2017,2,23,16,30,762.0,75.0,3.9,24.0,371.0,499.59,394.04
2017,2,23,16,45,717.0,70.0,3.6,23.5,316.0,429.76,337.61
2017,2,23,17,0,672.0,65.0,3.3,23.0,261.0,364.64,283.11
2017,2,23,17,15,604.0,57.5,3.25,22.0,206.0,291.2,221.44
2017,2,23,17,30,536.0,50.0,3.2,21.0,151.0,224.93,164.13
2017,2,23,17,45,418.0,38.5,3.15,20.5,101.5,150.1,101.2
2017,2,23,18,0,300.0,27.0,3.1,20.0,52.0,89.48,47.71
2017,2,23,18,15,150.0,13.5,3.2,19.5,26.0,30.33,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.0,30.75,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,54.0,88.16,51.27
2017,2,24,7,45,401.0,42.5,5.1,14.5,106.5,151.45,106.14
2017,2,24,8,0,543.0,53.0,5.2,15.0,159.0,232.03,175.0
2017,2,24,8,15,613.0,60.5,5.25,15.5,215.0,299.77,235.83
2017,2,24,8,30,683.0,68.0,5.3,16.0,271.0,374.85,301.7
2017,2,24,8,45,738.5,70.5,5.4,17.0,328.5,443.06,359.99
2017,2,24,9,0,794.0,73.0,5.5,18.0,386.0,517.1,420.93
2017,2,24,9,15,823.5,76.5,5.5,18.5,439.0,580.88,472.38
2017,2,24,9,30,853.0,80.0,5.5,19.0,492.0,645.49,522.8
2017,2,24,9,45,881.5,80.5,5.5,19.5,542.0,702.34,565.52
2017,2,24,10,0,910.0,81.0,5.5,20.0,592.0,762.73,607.92
2017,2,24,10,15,925.5,83.0,5.5,20.5,634.5,814.3,642.97
2017,2,24,10,30,941.0,85.0,5.5,21.0,677.0,863.95,676.11
2017,2,24,10,45,957.5,84.0,5.55,21.5,713.5,908.82,705.64
2017,2,24,11,0,974.0,83.0,5.6,22.0,750.0,951.22,733.13
2017,2,24,11,15,982.0,84.0,5.6,22.0,777.5,985.48,755.86
2017,2,24,11,30,990.0,85.0,5.6,22.0,805.0,1016.29,776.19
2017,2,24,11,45,993.0,87.0,5.7,22.0,824.0,1039.88,792.29
2017,2,24,12,0,996.0,89.0,5.8,22.0,843.0,1059.51,805.81
2017,2,24,12,15,999.0,89.5,5.8,22.0,853.0,1073.36,814.79
2017,2,24,12,30,1002.0,90.0,5.8,22.0,863.0,1083.08,821.11
2017,2,24,12,45,1005.0,89.0,5.8,22.5,864.0,1086.88,821.93
2017,2,24,13,0,1008.0,88.0,5.8,23.0,865.0,1086.43,820.05
2017,2,24,13,15,1006.5,88.0,5.7,23.0,856.0,1078.48,814.13
2017,2,24,13,30,1005.0,88.0,5.6,23.0,847.0,1066.34,805.56
2017,2,24,13,45,1002.5,86.5,5.6,23.0,829.5,1047.42,793.3
2017,2,24,14,0,1000.0,85.0,5.6,23.0,812.0,1024.48,778.42
2017,2,24,14,15,993.5,84.0,5.55,22.5,785.0,994.6,759.99
2017,2,24,14,30,987.0,83.0,5.5,22.0,758.0,961.16,739.04
2017,2,24,14,45,974.5,82.5,5.45,22.0,722.0,919.86,711.01
2017,2,24,15,0,962.0,82.0,5.4,22.0,686.0,875.79,680.9
2017,2,24,15,15,947.5,80.0,5.25,21.5,643.5,825.97,647.19
2017,2,24,15,30,933.0,78.0,5.1,21.0,601.0,774.1,611.61
2017,2,24,15,45,914.0,75.5,5.0,21.0,552.0,716.84,570.63
2017,2,24,16,0,895.0,73.0,4.9,21.0,503.0,658.57,526.51
2017,2,24,16,15,867.0,69.5,4.5,20.0,449.0,596.31,478.27
2017,2,24,16,30,839.0,66.0,4.1,19.0,395.0,531.11,426.47
2017,2,24,16,45,799.0,61.5,3.75,18.5,338.0,460.05,367.83
2017,2,24,17,0,759.0,57.0,3.4,18.0,281.0,391.74,309.43
2017,2,24,17,15,694.0,51.0,3.2,17.0,223.5,315.9,244.13
2017,2,24,17,30,629.0,45.0,3.0,16.0,166.0,246.63,182.59
2017,2,24,17,45,512.5,36.0,2.9,15.0,113.0,168.95,115.59
2017,2,24,18,0,396.0,27.0,2.8,14.0,60.0,106.89,59.3
2017,2,24,18,15,198.0,13.5,3.0,13.5,30.0,35.92,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,199.0,14.0,3.85,4.5,32.0,37.42,0.0
2017,2,25,7,30,398.0,28.0,4.1,5.0,64.0,110.13,66.22
2017,2,25,7,45,512.5,37.5,4.4,5.5,117.5,174.16,125.36
2017,2,25,8,0,627.0,47.0,4.7,6.0,171.0,251.08,195.09
2017,2,25,8,15,691.0,53.0,4.65,6.5,229.0,320.18,259.63
2017,2,25,8,30,755.0,59.0,4.6,7.0,287.0,395.7,328.15
2017,2,25,8,45,795.5,63.0,4.6,7.5,343.5,463.61,388.59
2017,2,25,9,0,836.0,67.0,4.6,8.0,400.0,534.31,449.11
2017,2,25,9,15,863.5,70.5,4.5,8.5,453.5,599.09,502.41
2017,2,25,9,30,891.0,74.0,4.4,9.0,507.0,660.84,551.41
2017,2,25,9,45,909.5,76.5,4.3,10.0,555.5,718.52,593.41
2017,2,25,10,0,928.0,79.0,4.2,11.0,604.0,775.15,631.68
2017,2,25,10,15,942.0,81.0,4.05,11.0,646.0,826.33,667.17
2017,2,25,10,30,956.0,83.0,3.9,11.0,688.0,875.42,700.68
2017,2,25,10,45,964.5,85.0,3.8,11.5,723.0,917.47,727.52
2017,2,25,11,0,973.0,87.0,3.7,12.0,758.0,956.52,751.82
2017,2,25,11,15,980.0,88.0,3.55,12.5,784.5,989.85,771.41
2017,2,25,11,30,987.0,89.0,3.4,13.0,811.0,1019.68,788.3
2017,2,25,11,45,987.5,91.5,3.3,13.5,828.0,1041.39,799.85
2017,2,25,12,0,988.0,94.0,3.2,14.0,845.0,1059.07,808.68
2017,2,25,12,15,990.0,94.5,3.05,14.0,854.0,1071.84,815.27
2017,2,25,12,30,992.0,95.0,2.9,14.0,863.0,1080.49,819.16
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.5,1081.46,816.49
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,1078.24,811.23
2017,2,25,13,15,987.5,94.5,2.45,15.0,852.0,1068.82,803.53
2017,2,25,13,30,985.0,94.0,2.3,15.0,842.0,1055.3,793.31
2017,2,25,13,45,978.5,94.0,2.15,15.5,823.0,1034.55,776.99
2017,2,25,14,0,972.0,94.0,2.0,16.0,804.0,1010.0,758.4
2017,2,25,14,15,964.0,93.0,1.9,16.0,776.5,979.35,737.97
2017,2,25,14,30,956.0,92.0,1.8,16.0,749.0,945.31,715.36
2017,2,25,14,45,938.5,93.0,1.7,16.0,712.5,902.34,686.71
2017,2,25,15,0,921.0,94.0,1.6,16.0,676.0,857.03,656.42
2017,2,25,15,15,905.5,91.5,1.55,15.5,633.5,807.34,624.6
2017,2,25,15,30,890.0,89.0,1.5,15.0,591.0,760.44,594.27
2017,2,25,15,45,868.0,86.5,1.45,15.0,542.0,702.43,554.3
2017,2,25,16,0,846.0,84.0,1.4,15.0,493.0,643.77,510.88
2017,2,25,16,15,816.0,80.0,1.3,14.5,440.0,578.48,461.7
2017,2,25,16,30,786.0,76.0,1.2,14.0,387.0,514.12,411.52
2017,2,25,16,45,740.0,71.0,1.1,13.5,330.5,442.31,353.73
2017,2,25,17,0,694.0,66.0,1.0,13.0,274.0,375.23,297.54
2017,2,25,17,15,626.0,59.0,1.05,12.0,217.5,300.87,234.75
2017,2,25,17,30,558.0,52.0,1.1,11.0,161.0,233.64,175.8
2017,2,25,17,45,439.0,41.0,1.15,10.0,109.5,157.56,110.6
2017,2,25,18,0,320.0,30.0,1.2,9.0,58.0,96.1,56.12
2017,2,25,18,15,160.0,15.0,1.2,8.5,29.0,32.92,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.0,19.5,3.3,8.0,27.0,29.8,0.0
2017,2,26,7,30,150.0,39.0,3.5,9.0,54.0,72.76,46.47
2017,2,26,7,45,246.0,58.0,3.7,10.0,100.0,129.12,95.03
2017,2,26,8,0,342.0,77.0,3.9,11.0,146.0,194.73,151.52
2017,2,26,8,15,171.0,51.0,3.9,11.5,85.5,124.12,98.6
2017,2,26,8,30,0.0,25.0,3.9,12.0,25.0,23.19,14.42
2017,2,26,8,45,0.0,53.0,3.95,13.0,53.0,49.26,36.73
2017,2,26,9,0,0.0,81.0,4.0,14.0,81.0,75.59,58.81
2017,2,26,9,15,0.0,92.0,4.15,14.5,92.0,86.07,67.29
2017,2,26,9,30,0.0,103.0,4.3,15.0,103.0,96.58,75.7
2017,2,26,9,45,0.0,68.5,4.45,15.5,68.5,63.76,47.97
2017,2,26,10,0,0.0,34.0,4.6,16.0,34.0,31.61,20.89
2017,2,26,10,15,0.0,98.5,4.6,16.0,98.5,91.98,70.98
2017,2,26,10,30,0.0,163.0,4.6,16.0,163.0,154.77,122.14
2017,2,26,10,45,0.0,117.5,4.7,16.5,117.5,110.23,85.36
2017,2,26,11,0,0.0,72.0,4.8,17.0,72.0,67.12,49.82
2017,2,26,11,15,0.0,100.0,4.75,17.5,100.0,93.44,71.15
2017,2,26,11,30,0.0,128.0,4.7,18.0,128.0,120.36,92.69
2017,2,26,11,45,6.5,188.5,4.7,18.5,193.5,185.67,144.94
2017,2,26,12,0,13.0,249.0,4.7,19.0,259.0,252.51,197.36
2017,2,26,12,15,18.5,274.5,4.65,19.0,289.0,283.83,221.74
2017,2,26,12,30,24.0,300.0,4.6,19.0,319.0,315.41,246.23
2017,2,26,12,45,27.0,309.0,4.6,19.5,330.5,341.63,265.91
2017,2,26,13,0,30.0,318.0,4.6,20.0,342.0,354.3,275.15
2017,2,26,13,15,30.5,314.0,4.55,20.0,338.0,350.27,272.11
2017,2,26,13,30,31.0,310.0,4.5,20.0,334.0,346.14,269.09
2017,2,26,13,45,26.0,292.0,4.45,20.5,312.0,308.64,239.83
2017,2,26,14,0,21.0,274.0,4.4,21.0,290.0,285.24,221.45
2017,2,26,14,15,108.5,305.5,4.25,21.0,381.0,422.35,329.62
2017,2,26,14,30,196.0,337.0,4.1,21.0,472.0,530.72,412.97
2017,2,26,14,45,115.0,298.0,4.0,21.5,376.5,413.22,321.99
2017,2,26,15,0,34.0,259.0,3.9,22.0,281.0,290.26,225.77
2017,2,26,15,15,17.0,207.5,3.55,21.5,218.5,212.84,165.93
2017,2,26,15,30,0.0,156.0,3.2,21.0,156.0,148.29,114.9
2017,2,26,15,45,4.0,162.5,2.9,21.0,164.5,157.93,123.13
2017,2,26,16,0,8.0,169.0,2.6,21.0,173.0,167.49,131.18
2017,2,26,16,15,4.0,151.5,2.2,20.5,153.5,147.68,115.69
2017,2,26,16,30,0.0,134.0,1.8,20.0,134.0,128.35,100.47
2017,2,26,16,45,0.0,113.5,1.4,20.0,113.5,108.39,84.39
2017,2,26,17,0,0.0,93.0,1.0,20.0,93.0,88.49,68.13
2017,2,26,17,15,0.0,73.0,1.0,19.5,73.0,69.15,52.21
2017,2,26,17,30,0.0,53.0,1.0,19.0,53.0,49.84,35.97
2017,2,26,17,45,0.0,35.5,1.0,18.5,35.5,33.06,21.6
2017,2,26,18,0,0.0,18.0,1.0,18.0,18.0,16.7,7.1
2017,2,26,18,15,0.0,9.0,1.0,17.5,9.0,8.58,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,52.0,20.5,2.9,17.0,25.5,28.15,0.0
2017,2,27,7,30,104.0,41.0,3.0,17.0,51.0,66.33,42.36
2017,2,27,7,45,197.5,61.5,3.1,17.5,96.5,117.57,84.71
2017,2,27,8,0,291.0,82.0,3.2,18.0,142.0,184.4,140.41
2017,2,27,8,15,171.0,104.0,3.3,18.5,142.0,172.43,135.57
2017,2,27,8,30,51.0,126.0,3.4,19.0,142.0,148.78,118.08
2017,2,27,8,45,65.0,148.5,3.55,19.5,172.5,181.34,144.76
2017,2,27,9,0,79.0,171.0,3.7,20.0,203.0,215.48,172.19
2017,2,27,9,15,68.5,190.0,3.85,20.5,220.5,232.69,185.28
2017,2,27,9,30,58.0,209.0,4.0,21.0,238.0,248.8,197.15
2017,2,27,9,45,58.0,231.0,4.15,21.5,262.5,274.42,216.48
2017,2,27,10,0,58.0,253.0,4.3,22.0,287.0,300.04,235.52
2017,2,27,10,15,30.0,214.0,4.3,22.0,232.0,237.87,185.81
2017,2,27,10,30,2.0,175.0,4.3,22.0,177.0,168.23,129.79
2017,2,27,10,45,3.5,183.5,4.35,22.5,186.5,177.84,137.01
2017,2,27,11,0,5.0,192.0,4.4,23.0,196.0,187.57,144.18
2017,2,27,11,15,2.5,139.0,4.35,23.0,141.0,133.27,101.17
2017,2,27,11,30,0.0,86.0,4.3,23.0,86.0,80.24,58.9
2017,2,27,11,45,0.0,102.0,4.3,23.5,102.0,95.4,70.79
2017,2,27,12,0,0.0,118.0,4.3,24.0,118.0,110.74,82.7
2017,2,27,12,15,0.0,132.0,4.25,24.0,132.0,124.24,93.27
2017,2,27,12,30,0.0,146.0,4.2,24.0,146.0,137.81,103.86
2017,2,27,12,45,0.0,130.5,4.2,24.0,130.5,122.8,92.06
2017,2,27,13,0,0.0,115.0,4.2,24.0,115.0,107.88,80.35
2017,2,27,13,15,170.0,236.5,4.1,24.0,367.0,427.18,331.97
2017,2,27,13,30,340.0,358.0,4.0,24.0,619.0,722.5,548.1
2017,2,27,13,45,338.5,349.0,3.95,24.5,604.0,705.62,533.69
2017,2,27,14,0,337.0,340.0,3.9,25.0,589.0,687.33,520.17
2017,2,27,14,15,194.0,323.0,3.8,25.0,465.5,518.55,395.75
2017,2,27,14,30,51.0,306.0,3.7,25.0,342.0,357.33,272.93
2017,2,27,14,45,135.0,304.0,3.65,25.0,392.0,436.41,335.64
2017,2,27,15,0,219.0,302.0,3.6,25.0,442.0,497.72,383.41
2017,2,27,15,15,461.0,221.5,3.5,25.0,492.0,609.29,471.24
2017,2,27,15,30,703.0,141.0,3.4,25.0,542.0,684.43,530.01
2017,2,27,15,45,444.5,179.5,3.3,25.0,426.0,510.82,398.31
2017,2,27,16,0,186.0,218.0,3.2,25.0,310.0,348.06,271.83
2017,2,27,16,15,173.0,197.5,2.8,24.5,275.5,309.22,242.63
2017,2,27,16,30,160.0,177.0,2.4,24.0,241.0,271.45,213.3
2017,2,27,16,45,148.0,152.5,2.0,23.5,205.5,230.95,181.28
2017,2,27,17,0,136.0,128.0,1.6,23.0,170.0,191.65,149.54
2017,2,27,17,15,114.5,104.0,1.55,22.5,134.5,150.72,116.07
2017,2,27,17,30,93.0,80.0,1.5,22.0,99.0,112.3,84.08
2017,2,27,17,45,59.5,56.5,1.45,21.5,67.0,74.1,52.48
2017,2,27,18,0,26.0,33.0,1.4,21.0,35.0,37.66,22.04
2017,2,27,18,15,13.0,16.5,1.45,20.5,17.5,17.23,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,7.5,3.75,19.5,7.5,6.94,0.0
2017,2,28,7,30,0.0,15.0,3.8,20.0,15.0,13.9,5.27
2017,2,28,7,45,0.0,28.5,3.9,20.5,28.5,26.45,16.1
2017,2,28,8,0,0.0,42.0,4.0,21.0,42.0,39.02,26.8
2017,2,28,8,15,0.0,56.5,4.4,21.5,56.5,52.58,38.18
2017,2,28,8,30,0.0,71.0,4.8,22.0,71.0,66.37,49.55
2017,2,28,8,45,0.0,62.5,5.2,22.5,62.5,58.12,42.56
2017,2,28,9,0,0.0,54.0,5.6,23.0,54.0,50.2,35.83
2017,2,28,9,15,0.0,97.0,5.75,23.0,97.0,90.87,68.95
2017,2,28,9,30,0.0,140.0,5.9,23.0,140.0,132.9,102.68
2017,2,28,9,45,0.0,133.5,6.1,23.5,133.5,126.15,96.72
2017,2,28,10,0,0.0,127.0,6.3,24.0,127.0,119.59,91.01
2017,2,28,10,15,60.0,217.0,6.35,24.0,256.0,264.25,207.0
2017,2,28,10,30,120.0,307.0,6.4,24.0,385.0,423.28,330.45
2017,2,28,10,45,89.0,311.0,6.45,24.5,370.5,393.97,305.78
2017,2,28,11,0,58.0,315.0,6.5,25.0,356.0,373.23,287.96
2017,2,28,11,15,69.5,334.0,6.45,25.0,385.0,405.69,312.51
2017,2,28,11,30,81.0,353.0,6.4,25.0,414.0,438.59,337.16
2017,2,28,11,45,53.0,327.0,6.4,25.5,367.0,384.69,294.74
2017,2,28,12,0,25.0,301.0,6.4,26.0,320.0,316.88,241.79
2017,2,28,12,15,19.0,277.0,6.3,26.0,292.0,286.62,218.53
2017,2,28,12,30,13.0,253.0,6.2,26.0,264.0,256.47,195.23
2017,2,28,12,45,11.5,243.0,6.1,26.5,253.0,244.93,185.96
2017,2,28,13,0,10.0,233.0,6.0,27.0,242.0,233.41,176.74
2017,2,28,13,15,17.0,266.5,5.8,27.0,280.5,273.97,207.92
2017,2,28,13,30,24.0,300.0,5.6,27.0,319.0,314.85,239.02
2017,2,28,13,45,15.0,247.0,5.45,27.0,259.0,252.06,191.19
2017,2,28,14,0,6.0,194.0,5.3,27.0,199.0,190.47,143.89
2017,2,28,14,15,9.0,213.0,5.05,26.5,220.0,212.06,161.14
2017,2,28,14,30,12.0,232.0,4.8,26.0,241.0,233.75,178.39
2017,2,28,14,45,62.0,268.0,4.55,26.0,308.5,323.84,249.09
2017,2,28,15,0,112.0,304.0,4.3,26.0,376.0,402.17,309.37
2017,2,28,15,15,152.5,284.5,4.0,26.0,376.0,418.56,322.79
2017,2,28,15,30,193.0,265.0,3.7,26.0,376.0,420.72,325.61
2017,2,28,15,45,166.5,243.0,3.4,26.0,333.0,370.12,287.16
2017,2,28,16,0,140.0,221.0,3.1,26.0,290.0,321.63,250.09
2017,2,28,16,15,127.0,200.5,2.8,25.5,258.5,285.1,222.46
2017,2,28,16,30,114.0,180.0,2.5,25.0,227.0,249.75,195.25
2017,2,28,16,45,109.0,155.0,2.25,24.5,194.5,214.63,167.8
2017,2,28,17,0,104.0,130.0,2.0,24.0,162.0,179.99,140.08
2017,2,28,17,15,86.5,105.5,1.85,23.0,128.5,141.88,109.25
2017,2,28,17,30,69.0,81.0,1.7,22.0,95.0,105.84,79.51
2017,2,28,17,45,45.5,57.0,1.6,21.5,65.5,68.18,48.26
2017,2,28,18,0,22.0,33.0,1.5,21.0,36.0,36.74,21.74
2017,2,28,18,15,11.0,16.5,1.45,20.5,18.0,17.04,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,190.5,16.5,5.55,14.5,37.0,43.92,0.0
2017,3,1,7,30,381.0,33.0,5.9,15.0,74.0,113.68,70.62
2017,3,1,7,45,490.5,42.0,6.25,15.5,127.0,175.89,124.49
2017,3,1,8,0,600.0,51.0,6.6,16.0,180.0,251.36,190.69
2017,3,1,8,15,660.5,57.0,6.7,16.0,236.5,317.1,250.75
2017,3,1,8,30,721.0,63.0,6.8,16.0,293.0,389.86,315.68
2017,3,1,8,45,440.5,120.5,6.9,16.5,269.0,353.62,289.65
2017,3,1,9,0,160.0,178.0,7.0,17.0,245.0,273.36,223.09
2017,3,1,9,15,510.0,128.0,6.95,17.0,378.0,452.76,373.32
2017,3,1,9,30,860.0,78.0,6.9,17.0,511.0,654.59,537.7
2017,3,1,9,45,881.0,80.0,6.85,17.5,559.0,708.61,577.91
2017,3,1,10,0,902.0,82.0,6.8,18.0,607.0,765.42,618.38
2017,3,1,10,15,916.0,84.0,6.7,18.0,649.0,815.63,654.21
2017,3,1,10,30,930.0,86.0,6.6,18.0,691.0,863.81,688.11
2017,3,1,10,45,941.5,86.5,6.55,18.5,726.0,905.86,715.96
2017,3,1,11,0,953.0,87.0,6.5,19.0,761.0,945.15,741.5
2017,3,1,11,15,960.5,88.5,6.4,19.0,788.0,978.93,764.04
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,1009.28,784.05
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.0,1028.19,794.67
2017,3,1,12,0,950.0,107.0,6.2,20.0,845.0,1042.78,802.35
2017,3,1,12,15,952.5,107.0,6.15,20.0,854.0,1054.94,810.04
2017,3,1,12,30,955.0,107.0,6.1,20.0,863.0,1063.13,815.09
2017,3,1,12,45,957.5,106.0,6.05,20.0,863.5,1066.16,816.74
2017,3,1,13,0,960.0,105.0,6.0,20.0,864.0,1065.13,815.74
2017,3,1,13,15,958.5,104.5,5.9,20.0,855.0,1056.65,809.41
2017,3,1,13,30,957.0,104.0,5.8,20.0,846.0,1044.16,800.49
2017,3,1,13,45,955.5,101.5,5.75,20.0,828.5,1025.5,787.8
2017,3,1,14,0,954.0,99.0,5.7,20.0,811.0,1002.95,772.55
2017,3,1,14,15,947.5,98.0,5.7,20.0,784.5,973.77,753.05
2017,3,1,14,30,941.0,97.0,5.7,20.0,758.0,941.19,731.17
2017,3,1,14,45,928.5,96.5,5.7,20.0,723.0,900.86,703.68
2017,3,1,15,0,916.0,96.0,5.7,20.0,688.0,857.92,674.16
2017,3,1,15,15,902.0,93.5,5.65,19.5,646.0,809.25,641.23
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,763.2,609.83
2017,3,1,15,45,873.5,86.5,5.55,19.0,556.5,707.85,569.8
2017,3,1,16,0,859.0,82.0,5.5,19.0,509.0,651.2,526.07
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.0,586.73,475.28
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,522.86,423.51
2017,3,1,16,45,769.5,68.5,4.75,17.5,347.0,454.27,366.38
2017,3,1,17,0,734.0,63.0,4.5,17.0,291.0,388.02,309.28
2017,3,1,17,15,672.5,56.5,4.05,16.0,233.5,313.96,244.79
2017,3,1,17,30,611.0,50.0,3.6,15.0,176.0,247.12,185.0
2017,3,1,17,45,507.0,40.0,3.2,14.0,123.0,172.29,119.85
2017,3,1,18,0,403.0,30.0,2.8,13.0,70.0,110.19,65.67
2017,3,1,18,15,201.5,15.0,2.75,12.5,35.0,40.83,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,92.5,19.5,2.85,6.5,30.0,34.2,4.21
2017,3,2,7,30,185.0,39.0,2.9,7.0,60.0,81.95,55.06
2017,3,2,7,45,227.5,59.5,2.95,7.5,99.5,126.58,95.25
2017,3,2,8,0,270.0,80.0,3.0,8.0,139.0,176.46,140.07
2017,3,2,8,15,306.5,96.5,3.15,8.5,181.5,224.92,183.62
2017,3,2,8,30,343.0,113.0,3.3,9.0,224.0,277.4,229.77
2017,3,2,8,45,578.5,94.5,3.45,10.0,321.0,398.05,330.66
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,538.83,445.54
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.0,602.56,496.87
2017,3,2,9,30,868.0,83.0,4.0,12.0,524.0,666.8,547.4
2017,3,2,9,45,888.0,85.5,4.2,13.0,572.5,725.17,590.32
2017,3,2,10,0,908.0,88.0,4.4,14.0,621.0,778.06,626.9
2017,3,2,10,15,921.5,90.0,4.3,14.0,663.0,828.14,661.42
2017,3,2,10,30,935.0,92.0,4.2,14.0,705.0,876.14,693.93
2017,3,2,10,45,945.5,93.5,4.15,14.5,739.5,918.63,721.21
2017,3,2,11,0,956.0,95.0,4.1,15.0,774.0,958.28,746.13
2017,3,2,11,15,962.5,96.5,4.05,15.0,800.5,991.2,767.52
2017,3,2,11,30,969.0,98.0,4.0,15.0,827.0,1020.64,786.45
2017,3,2,11,45,970.0,100.5,3.95,15.5,844.5,1042.29,798.53
2017,3,2,12,0,971.0,103.0,3.9,16.0,862.0,1059.98,807.96
2017,3,2,12,15,973.0,103.0,3.85,16.0,870.5,1071.82,815.06
2017,3,2,12,30,975.0,103.0,3.8,16.0,879.0,1079.58,819.57
2017,3,2,12,45,974.5,103.5,3.75,16.5,878.5,1081.32,818.66
2017,3,2,13,0,974.0,104.0,3.7,17.0,878.0,1078.9,815.18
2017,3,2,13,15,971.5,103.5,3.65,16.5,868.5,1069.29,810.14
2017,3,2,13,30,969.0,103.0,3.6,16.0,859.0,1055.63,802.55
2017,3,2,13,45,964.0,102.5,3.6,16.0,840.0,1035.62,789.7
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,1011.82,774.39
2017,3,2,14,15,951.5,101.0,3.6,16.0,793.5,981.53,754.69
2017,3,2,14,30,944.0,100.0,3.6,16.0,766.0,947.89,732.67
2017,3,2,14,45,928.5,100.0,3.6,16.0,729.5,905.38,704.34
2017,3,2,15,0,913.0,100.0,3.6,16.0,693.0,860.46,674.11
2017,3,2,15,15,898.0,97.5,3.55,16.0,650.5,816.16,643.8
2017,3,2,15,30,883.0,95.0,3.5,16.0,608.0,764.39,607.71
2017,3,2,15,45,863.0,92.0,3.5,16.0,559.5,707.04,567.15
2017,3,2,16,0,843.0,89.0,3.5,16.0,511.0,648.9,523.01
2017,3,2,16,15,814.5,85.0,3.15,15.5,457.5,584.21,472.39
2017,3,2,16,30,786.0,81.0,2.8,15.0,404.0,520.3,420.91
2017,3,2,16,45,747.0,75.0,2.45,14.5,347.5,450.39,363.13
2017,3,2,17,0,708.0,69.0,2.1,14.0,291.0,384.3,306.57
2017,3,2,17,15,644.5,62.0,1.9,13.0,234.0,310.4,243.08
2017,3,2,17,30,581.0,55.0,1.7,12.0,177.0,243.11,183.46
2017,3,2,17,45,473.5,44.0,1.55,11.0,123.5,168.13,118.6
2017,3,2,18,0,366.0,33.0,1.4,10.0,70.0,106.32,65.19
2017,3,2,18,15,183.0,16.5,1.4,9.5,35.0,40.23,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.0,17.0,1.95,6.5,42.5,49.45,12.01
2017,3,3,7,30,442.0,34.0,2.1,7.0,85.0,127.4,82.62
2017,3,3,7,45,534.5,44.0,2.25,8.0,139.5,190.55,138.81
2017,3,3,8,0,627.0,54.0,2.4,9.0,194.0,264.85,205.14
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.0,332.94,266.53
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,406.02,330.31
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,471.85,386.23
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,539.55,441.47
2017,3,3,9,15,833.0,83.0,3.5,13.5,474.5,602.95,492.55
2017,3,3,9,30,859.0,87.0,3.8,14.0,527.0,666.78,542.49
2017,3,3,9,45,871.5,92.0,4.15,15.0,573.5,722.33,583.37
2017,3,3,10,0,884.0,97.0,4.5,16.0,620.0,776.35,621.25
2017,3,3,10,15,897.0,99.5,4.5,16.5,661.5,826.15,654.77
2017,3,3,10,30,910.0,102.0,4.5,17.0,703.0,868.13,682.14
2017,3,3,10,45,723.0,176.5,4.55,17.5,669.0,830.52,652.4
2017,3,3,11,0,536.0,251.0,4.6,18.0,635.0,762.69,597.94
2017,3,3,11,15,401.0,308.0,4.6,18.0,601.5,703.95,551.01
2017,3,3,11,30,266.0,365.0,4.6,18.0,568.0,649.59,506.28
2017,3,3,11,45,390.0,331.0,4.65,18.5,634.5,736.16,572.69
2017,3,3,12,0,514.0,297.0,4.7,19.0,701.0,838.2,647.67
2017,3,3,12,15,366.0,348.5,4.65,19.0,638.0,742.16,573.41
2017,3,3,12,30,218.0,400.0,4.6,19.0,575.0,641.62,495.58
2017,3,3,12,45,561.5,267.5,4.6,19.0,716.5,863.39,666.95
2017,3,3,13,0,905.0,135.0,4.6,19.0,858.0,1045.91,795.2
2017,3,3,13,15,901.0,134.5,4.55,19.0,847.5,1044.27,792.47
2017,3,3,13,30,897.0,134.0,4.5,19.0,837.0,1029.65,782.46
2017,3,3,13,45,886.5,135.0,4.5,19.0,816.5,1006.79,767.51
2017,3,3,14,0,876.0,136.0,4.5,19.0,796.0,980.54,750.34
2017,3,3,14,15,566.0,237.0,4.4,19.0,658.0,786.89,611.61
2017,3,3,14,30,256.0,338.0,4.3,19.0,520.0,594.96,463.74
2017,3,3,14,45,138.5,292.0,4.25,19.0,390.0,425.06,334.68
2017,3,3,15,0,21.0,246.0,4.2,19.0,260.0,254.79,200.06
2017,3,3,15,15,53.0,254.5,4.1,18.5,286.5,297.94,236.19
2017,3,3,15,30,85.0,263.0,4.0,18.0,313.0,329.14,262.32
2017,3,3,15,45,70.0,237.5,3.9,18.0,276.5,288.2,230.12
2017,3,3,16,0,55.0,212.0,3.8,18.0,240.0,248.64,198.87
2017,3,3,16,15,48.0,188.5,3.45,17.5,211.0,217.45,174.42
2017,3,3,16,30,41.0,165.0,3.1,17.0,182.0,187.03,150.22
2017,3,3,16,45,292.0,131.5,2.8,16.5,226.0,282.3,228.91
2017,3,3,17,0,543.0,98.0,2.5,16.0,270.0,344.25,274.97
2017,3,3,17,15,475.5,86.5,2.3,15.0,215.5,271.84,213.38
2017,3,3,17,30,408.0,75.0,2.1,14.0,161.0,209.27,159.25
2017,3,3,17,45,310.0,58.0,1.95,13.5,112.0,141.56,101.62
2017,3,3,18,0,212.0,41.0,1.8,13.0,63.0,86.14,55.0
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.5,34.78,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
