Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.5,2.55,10.5,2.5,2.31,0.0
2017,3,4,8,0,0.0,4.0,2.7,11.0,4.0,3.7,0.0
2017,3,4,8,15,0.0,5.5,2.75,11.0,5.5,5.09,0.0
2017,3,4,8,30,0.0,7.0,2.8,11.0,7.0,6.48,0.0
2017,3,4,8,45,0.0,13.0,2.85,11.5,13.0,12.05,4.8
2017,3,4,9,0,0.0,19.0,2.9,12.0,19.0,17.63,9.56
2017,3,4,9,15,0.0,55.5,3.0,12.0,55.5,51.61,38.59
2017,3,4,9,30,0.0,92.0,3.1,12.0,92.0,85.83,67.39
2017,3,4,9,45,0.0,84.0,3.25,12.5,84.0,78.25,60.64
2017,3,4,10,0,0.0,76.0,3.4,13.0,76.0,70.79,54.1
2017,3,4,10,15,0.0,114.5,3.5,13.0,114.5,107.31,84.35
2017,3,4,10,30,0.0,153.0,3.6,13.0,153.0,144.63,114.85
2017,3,4,10,45,0.5,159.5,3.75,13.0,160.0,151.34,120.08
2017,3,4,11,0,1.0,166.0,3.9,13.0,167.0,158.11,125.42
2017,3,4,11,15,0.5,133.5,4.0,13.0,134.0,126.06,99.04
2017,3,4,11,30,0.0,101.0,4.1,13.0,101.0,94.44,72.96
2017,3,4,11,45,0.0,80.5,4.25,13.5,80.5,75.13,56.86
2017,3,4,12,0,0.0,60.0,4.4,14.0,60.0,55.97,40.9
2017,3,4,12,15,0.0,81.0,4.4,14.0,81.0,75.62,57.1
2017,3,4,12,30,0.0,102.0,4.4,14.0,102.0,95.47,73.37
2017,3,4,12,45,0.0,113.5,4.45,14.0,113.5,106.46,82.35
2017,3,4,13,0,0.0,125.0,4.5,14.0,125.0,117.48,91.37
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,119.88,93.34
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,122.27,95.34
2017,3,4,13,45,0.0,134.0,4.4,14.0,134.0,126.11,98.55
2017,3,4,14,0,0.0,138.0,4.4,14.0,138.0,129.95,101.79
2017,3,4,14,15,0.0,107.5,4.3,14.0,107.5,100.61,77.87
2017,3,4,14,30,0.0,77.0,4.2,14.0,77.0,71.8,54.24
2017,3,4,14,45,0.0,92.0,4.15,14.0,92.0,85.81,65.97
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,100.09,77.92
2017,3,4,15,15,0.0,134.0,3.95,14.0,134.0,126.2,99.65
2017,3,4,15,30,0.0,161.0,3.8,14.0,161.0,152.84,121.8
2017,3,4,15,45,0.0,90.5,3.7,14.0,90.5,84.35,65.38
2017,3,4,16,0,0.0,20.0,3.6,14.0,20.0,18.57,10.15
2017,3,4,16,15,0.0,13.5,3.55,13.5,13.5,12.53,5.07
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.7,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.85,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.46,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,150.0,21.0,2.4,13.5,40.0,44.4,16.88
2017,3,5,7,30,300.0,42.0,2.5,14.0,80.0,107.79,71.0
2017,3,5,7,45,405.0,52.5,2.6,14.5,131.0,167.25,121.23
2017,3,5,8,0,510.0,63.0,2.7,15.0,182.0,238.57,182.6
2017,3,5,8,15,569.5,71.0,2.7,15.5,236.5,302.16,238.49
2017,3,5,8,30,629.0,79.0,2.7,16.0,291.0,371.91,298.05
2017,3,5,8,45,659.5,87.5,2.7,16.5,343.0,433.48,349.46
2017,3,5,9,0,690.0,96.0,2.7,17.0,395.0,497.08,400.57
2017,3,5,9,15,345.0,112.0,2.7,17.0,261.5,338.04,274.94
2017,3,5,9,30,0.0,128.0,2.7,17.0,128.0,120.72,94.35
2017,3,5,9,45,1.5,154.0,2.75,17.5,155.5,147.11,115.69
2017,3,5,10,0,3.0,180.0,2.8,18.0,183.0,173.8,136.61
2017,3,5,10,15,13.5,218.5,2.9,18.5,228.0,220.45,173.39
2017,3,5,10,30,24.0,257.0,3.0,19.0,273.0,268.28,210.42
2017,3,5,10,45,13.5,217.0,3.1,19.5,226.0,219.35,171.03
2017,3,5,11,0,3.0,177.0,3.2,20.0,179.0,170.63,131.85
2017,3,5,11,15,2.5,170.5,3.3,20.0,173.0,163.84,126.38
2017,3,5,11,30,2.0,164.0,3.4,20.0,167.0,157.06,120.87
2017,3,5,11,45,49.5,276.5,3.55,20.5,316.5,325.9,253.62
2017,3,5,12,0,97.0,389.0,3.7,21.0,466.0,494.4,380.05
2017,3,5,12,15,55.0,322.0,3.75,21.0,366.0,381.09,293.73
2017,3,5,12,30,13.0,255.0,3.8,21.0,266.0,258.02,198.76
2017,3,5,12,45,50.0,323.5,3.85,21.5,364.0,378.15,291.52
2017,3,5,13,0,87.0,392.0,3.9,22.0,462.0,489.12,374.14
2017,3,5,13,15,68.5,373.0,3.9,22.0,428.0,449.56,344.02
2017,3,5,13,30,50.0,354.0,3.9,22.0,394.0,410.19,314.43
2017,3,5,13,45,144.0,364.0,3.95,22.5,474.5,523.07,401.11
2017,3,5,14,0,238.0,374.0,4.0,23.0,555.0,618.7,472.53
2017,3,5,14,15,149.5,349.5,3.95,23.0,462.0,505.57,387.59
2017,3,5,14,30,61.0,325.0,3.9,23.0,369.0,384.81,295.85
2017,3,5,14,45,402.5,238.5,3.85,23.0,506.0,614.09,477.19
2017,3,5,15,0,744.0,152.0,3.8,23.0,643.0,789.67,609.07
2017,3,5,15,15,446.0,213.5,3.7,22.5,503.0,588.98,459.26
2017,3,5,15,30,148.0,275.0,3.6,22.0,363.0,396.9,310.29
2017,3,5,15,45,400.0,205.5,3.5,22.0,415.5,506.89,400.16
2017,3,5,16,0,652.0,136.0,3.4,22.0,468.0,578.87,457.26
2017,3,5,16,15,326.0,130.0,3.05,21.5,296.0,341.0,271.98
2017,3,5,16,30,0.0,124.0,2.7,21.0,124.0,117.57,91.04
2017,3,5,16,45,243.5,114.5,2.4,21.0,193.0,240.18,191.49
2017,3,5,17,0,487.0,105.0,2.1,21.0,262.0,325.05,254.79
2017,3,5,17,15,420.5,92.5,1.95,20.0,209.5,257.52,198.58
2017,3,5,17,30,354.0,80.0,1.8,19.0,157.0,197.47,148.05
2017,3,5,17,45,255.5,62.5,1.7,18.5,109.5,132.46,94.3
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,77.46,49.77
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,32.47,1.47
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,18.5,41.5,46.53,19.68
2017,3,6,7,30,301.0,45.0,4.8,19.0,83.0,111.42,72.86
2017,3,6,7,45,409.0,54.5,5.05,19.5,135.0,170.87,122.32
2017,3,6,8,0,517.0,64.0,5.3,20.0,187.0,242.61,183.43
2017,3,6,8,15,258.5,86.5,5.7,20.5,148.0,191.71,150.25
2017,3,6,8,30,0.0,109.0,6.1,21.0,109.0,103.61,80.44
2017,3,6,8,45,0.0,87.0,6.5,21.5,87.0,81.43,61.91
2017,3,6,9,0,0.0,65.0,6.9,22.0,65.0,60.46,44.36
2017,3,6,9,15,140.0,145.5,7.05,22.5,219.5,234.59,187.77
2017,3,6,9,30,280.0,226.0,7.2,23.0,374.0,427.45,341.17
2017,3,6,9,45,234.0,254.5,7.35,23.5,385.5,430.63,341.47
2017,3,6,10,0,188.0,283.0,7.5,24.0,397.0,437.23,344.29
2017,3,6,10,15,193.5,303.0,7.5,24.0,427.0,470.95,369.6
2017,3,6,10,30,199.0,323.0,7.5,24.0,457.0,504.56,394.56
2017,3,6,10,45,101.5,252.5,7.5,24.5,321.0,351.34,274.13
2017,3,6,11,0,4.0,182.0,7.5,25.0,185.0,176.39,134.39
2017,3,6,11,15,12.5,235.5,7.45,25.0,245.5,237.31,182.07
2017,3,6,11,30,21.0,289.0,7.4,25.0,306.0,299.45,229.94
2017,3,6,11,45,113.0,345.5,7.35,25.5,436.0,473.7,364.42
2017,3,6,12,0,205.0,402.0,7.3,26.0,566.0,626.85,478.81
2017,3,6,12,15,288.5,388.0,7.2,26.0,620.5,709.31,540.63
2017,3,6,12,30,372.0,374.0,7.1,26.0,675.0,778.45,592.36
2017,3,6,12,45,393.0,364.0,7.05,26.5,682.5,788.91,599.01
2017,3,6,13,0,414.0,354.0,7.0,27.0,690.0,797.51,604.55
2017,3,6,13,15,355.5,369.0,6.85,27.0,655.0,753.36,570.89
2017,3,6,13,30,297.0,384.0,6.7,27.0,620.0,708.59,536.87
2017,3,6,13,45,280.5,378.0,6.6,27.0,597.0,681.16,516.96
2017,3,6,14,0,264.0,372.0,6.5,27.0,574.0,653.06,496.48
2017,3,6,14,15,394.5,316.0,6.35,27.0,606.0,704.04,537.93
2017,3,6,14,30,525.0,260.0,6.2,27.0,638.0,758.89,581.0
2017,3,6,14,45,547.0,238.0,6.1,27.0,615.5,736.46,565.75
2017,3,6,15,0,569.0,216.0,6.0,27.0,593.0,710.48,548.1
2017,3,6,15,15,676.0,163.5,5.85,26.5,584.5,719.24,558.35
2017,3,6,15,30,783.0,111.0,5.7,26.0,576.0,709.29,553.88
2017,3,6,15,45,754.0,109.5,5.55,26.0,528.0,653.33,512.34
2017,3,6,16,0,725.0,108.0,5.4,26.0,480.0,595.75,468.37
2017,3,6,16,15,694.0,103.0,5.05,25.5,429.5,533.91,420.75
2017,3,6,16,30,663.0,98.0,4.7,25.0,379.0,473.49,373.04
2017,3,6,16,45,606.5,94.0,4.4,24.5,324.0,403.58,316.84
2017,3,6,17,0,550.0,90.0,4.1,24.0,269.0,338.64,263.37
2017,3,6,17,15,483.5,80.5,3.85,23.5,216.0,269.93,206.02
2017,3,6,17,30,417.0,71.0,3.6,23.0,163.0,206.87,152.48
2017,3,6,17,45,298.0,57.5,3.35,22.5,113.5,137.18,95.51
2017,3,6,18,0,179.0,44.0,3.1,22.0,64.0,82.4,52.19
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.0,33.16,4.01
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,7.92,0.0
2017,3,7,7,15,81.0,32.5,2.25,18.5,43.0,46.38,23.57
2017,3,7,7,30,158.0,57.0,2.4,19.0,78.0,93.3,63.99
2017,3,7,7,45,246.5,76.0,2.6,19.5,127.0,146.26,107.21
2017,3,7,8,0,335.0,95.0,2.8,20.0,176.0,214.16,163.6
2017,3,7,8,15,349.5,115.0,3.1,20.0,218.5,262.06,205.51
2017,3,7,8,30,364.0,135.0,3.4,20.0,261.0,305.96,243.29
2017,3,7,8,45,428.0,138.0,3.7,20.5,310.0,368.95,294.78
2017,3,7,9,0,492.0,141.0,4.0,21.0,359.0,432.7,346.0
2017,3,7,9,15,415.0,179.0,4.2,21.0,378.0,452.86,361.38
2017,3,7,9,30,338.0,217.0,4.4,21.0,397.0,456.18,363.07
2017,3,7,9,45,169.0,114.5,4.65,21.0,204.5,243.01,195.16
2017,3,7,10,0,0.0,12.0,4.9,21.0,12.0,11.15,3.51
2017,3,7,10,15,0.0,16.5,5.0,21.0,16.5,15.34,6.94
2017,3,7,10,30,0.0,21.0,5.1,21.0,21.0,19.54,10.35
2017,3,7,10,45,5.0,124.5,5.2,21.0,128.5,121.19,92.77
2017,3,7,11,0,10.0,228.0,5.3,21.0,236.0,227.29,176.71
2017,3,7,11,15,5.0,162.5,5.25,21.0,166.5,158.27,121.78
2017,3,7,11,30,0.0,97.0,5.2,21.0,97.0,90.65,67.61
2017,3,7,11,45,166.5,237.5,5.2,21.5,371.0,420.16,330.79
2017,3,7,12,0,333.0,378.0,5.2,22.0,645.0,738.42,566.74
2017,3,7,12,15,332.5,382.5,5.15,22.0,651.5,746.5,570.5
2017,3,7,12,30,332.0,387.0,5.1,22.0,658.0,753.01,574.67
2017,3,7,12,45,220.0,396.0,5.05,22.0,575.5,638.64,488.91
2017,3,7,13,0,108.0,405.0,5.0,22.0,493.0,523.43,401.09
2017,3,7,13,15,116.0,402.0,4.95,22.0,495.5,527.26,404.66
2017,3,7,13,30,124.0,399.0,4.9,22.0,498.0,543.72,417.06
2017,3,7,13,45,212.0,382.0,4.9,22.0,547.0,606.96,466.84
2017,3,7,14,0,300.0,365.0,4.9,22.0,596.0,678.79,521.81
2017,3,7,14,15,265.0,358.0,4.85,21.5,557.0,631.44,487.42
2017,3,7,14,30,230.0,351.0,4.8,21.0,518.0,573.22,445.3
2017,3,7,14,45,393.5,285.5,4.8,21.0,554.5,645.22,504.35
2017,3,7,15,0,557.0,220.0,4.8,21.0,591.0,704.89,552.72
2017,3,7,15,15,424.0,242.0,4.7,20.5,514.5,601.44,474.06
2017,3,7,15,30,291.0,264.0,4.6,20.0,438.0,498.78,395.13
2017,3,7,15,45,209.0,248.0,4.55,20.0,368.0,402.55,320.46
2017,3,7,16,0,127.0,232.0,4.5,20.0,298.0,322.75,257.16
2017,3,7,16,15,115.5,210.5,4.2,19.5,266.0,286.66,229.22
2017,3,7,16,30,104.0,189.0,3.9,19.0,234.0,245.53,196.79
2017,3,7,16,45,300.0,148.0,3.65,19.0,251.5,302.67,243.1
2017,3,7,17,0,496.0,107.0,3.4,19.0,269.0,330.37,261.9
2017,3,7,17,15,431.0,94.0,3.1,18.0,216.0,262.28,204.61
2017,3,7,17,30,366.0,81.0,2.8,17.0,163.0,201.48,152.69
2017,3,7,17,45,279.0,62.5,2.55,16.5,114.5,137.47,98.65
2017,3,7,18,0,192.0,44.0,2.3,16.0,66.0,84.38,54.73
2017,3,7,18,15,96.0,22.0,2.35,15.5,33.0,35.15,7.22
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,5.5,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,38.0,11.0,2.5,12.0,12.0,13.32,0.0
2017,3,8,7,15,160.0,30.5,2.5,12.5,50.0,57.45,30.58
2017,3,8,7,30,282.0,50.0,2.5,13.0,88.0,113.41,77.47
2017,3,8,7,45,141.0,49.5,2.5,13.5,68.5,90.12,66.34
2017,3,8,8,0,0.0,49.0,2.5,14.0,49.0,45.54,33.34
2017,3,8,8,15,0.0,63.0,2.45,14.5,63.0,58.66,44.55
2017,3,8,8,30,0.0,77.0,2.4,15.0,77.0,71.93,55.63
2017,3,8,8,45,0.0,75.5,2.4,15.5,75.5,70.28,53.97
2017,3,8,9,0,0.0,74.0,2.4,16.0,74.0,68.87,52.5
2017,3,8,9,15,0.0,113.5,2.35,16.0,113.5,106.65,83.7
2017,3,8,9,30,0.0,153.0,2.3,16.0,153.0,145.12,114.9
2017,3,8,9,45,19.5,203.0,2.3,16.5,215.0,208.43,165.84
2017,3,8,10,0,39.0,253.0,2.3,17.0,277.0,283.38,224.64
2017,3,8,10,15,110.0,290.5,2.3,17.5,364.5,381.01,300.96
2017,3,8,10,30,181.0,328.0,2.3,18.0,452.0,494.75,386.73
2017,3,8,10,45,149.0,343.0,2.35,18.5,448.5,489.65,380.08
2017,3,8,11,0,117.0,358.0,2.4,19.0,445.0,470.33,363.7
2017,3,8,11,15,183.5,370.0,2.4,19.5,511.0,559.69,430.08
2017,3,8,11,30,250.0,382.0,2.4,20.0,577.0,639.89,487.66
2017,3,8,11,45,511.5,283.5,2.45,20.5,692.5,815.35,616.72
2017,3,8,12,0,773.0,185.0,2.5,21.0,808.0,977.53,727.34
2017,3,8,12,15,775.5,185.5,2.55,21.0,815.5,988.52,733.1
2017,3,8,12,30,778.0,186.0,2.6,21.0,823.0,996.1,738.27
2017,3,8,12,45,434.5,293.0,2.7,21.5,649.0,766.44,576.96
2017,3,8,13,0,91.0,400.0,2.8,22.0,475.0,500.74,378.49
2017,3,8,13,15,147.5,401.5,2.8,22.0,521.0,570.75,432.41
2017,3,8,13,30,204.0,403.0,2.8,22.0,567.0,625.38,472.98
2017,3,8,13,45,192.5,394.0,2.85,22.5,546.0,601.11,454.7
2017,3,8,14,0,181.0,385.0,2.9,23.0,525.0,576.45,436.61
2017,3,8,14,15,111.0,347.5,2.85,23.0,432.5,455.14,347.31
2017,3,8,14,30,41.0,310.0,2.8,23.0,340.0,349.9,267.77
2017,3,8,14,45,36.5,290.0,2.8,23.5,316.0,323.57,248.17
2017,3,8,15,0,32.0,270.0,2.8,24.0,292.0,297.56,228.44
2017,3,8,15,15,58.0,270.5,2.8,23.5,307.0,317.49,245.45
2017,3,8,15,30,84.0,271.0,2.8,23.0,322.0,335.34,260.66
2017,3,8,15,45,365.0,205.0,2.8,23.0,398.0,472.51,371.19
2017,3,8,16,0,646.0,139.0,2.8,23.0,474.0,577.75,452.77
2017,3,8,16,15,336.0,151.5,2.6,22.5,324.5,369.04,291.54
2017,3,8,16,30,26.0,164.0,2.4,22.0,175.0,171.42,134.01
2017,3,8,16,45,259.0,134.5,2.2,22.0,221.5,268.2,212.41
2017,3,8,17,0,492.0,105.0,2.0,22.0,268.0,326.25,254.38
2017,3,8,17,15,428.5,93.0,1.85,21.0,216.0,259.98,199.56
2017,3,8,17,30,365.0,81.0,1.7,20.0,164.0,200.82,149.96
2017,3,8,17,45,273.5,63.5,1.55,19.5,116.0,136.82,97.03
2017,3,8,18,0,182.0,46.0,1.4,19.0,68.0,81.92,52.63
2017,3,8,18,15,91.0,23.0,1.45,19.0,34.0,34.28,8.63
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2017,3,9,7,15,0.0,16.0,3.25,17.5,16.0,14.83,5.44
2017,3,9,7,30,0.0,28.0,3.4,18.0,28.0,25.99,15.77
2017,3,9,7,45,0.0,43.5,3.55,18.5,43.5,40.43,28.19
2017,3,9,8,0,0.0,59.0,3.7,19.0,59.0,55.08,40.64
2017,3,9,8,15,0.0,75.5,3.8,19.5,75.5,70.76,53.72
2017,3,9,8,30,0.0,92.0,3.9,20.0,92.0,86.49,66.58
2017,3,9,8,45,0.0,111.0,4.05,20.5,111.0,104.74,81.25
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,123.05,95.73
2017,3,9,9,15,7.5,162.0,4.25,21.5,166.5,158.97,124.31
2017,3,9,9,30,15.0,194.0,4.3,22.0,203.0,195.87,153.22
2017,3,9,9,45,11.0,195.0,4.35,22.5,201.5,194.25,151.06
2017,3,9,10,0,7.0,196.0,4.4,23.0,200.0,192.36,148.76
2017,3,9,10,15,19.5,236.5,4.4,23.0,250.0,242.87,188.25
2017,3,9,10,30,32.0,277.0,4.4,23.0,300.0,305.13,236.14
2017,3,9,10,45,63.0,316.0,4.45,23.5,362.5,374.54,288.86
2017,3,9,11,0,94.0,355.0,4.5,24.0,425.0,446.15,342.14
2017,3,9,11,15,172.5,369.5,4.45,24.0,503.0,548.78,419.34
2017,3,9,11,30,251.0,384.0,4.4,24.0,581.0,642.87,488.55
2017,3,9,11,45,174.0,391.0,4.4,24.0,529.0,581.15,440.94
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,502.89,381.5
2017,3,9,12,15,128.0,408.5,4.35,24.0,513.5,559.38,423.51
2017,3,9,12,30,159.0,419.0,4.3,24.0,550.0,602.45,455.04
2017,3,9,12,45,128.5,412.5,4.25,24.0,518.5,565.24,426.98
2017,3,9,13,0,98.0,406.0,4.2,24.0,487.0,513.87,388.97
2017,3,9,13,15,75.5,386.0,4.1,24.0,448.0,469.18,355.83
2017,3,9,13,30,53.0,366.0,4.0,24.0,409.0,424.73,322.58
2017,3,9,13,45,104.0,377.0,3.9,24.0,458.5,484.7,368.84
2017,3,9,14,0,155.0,388.0,3.8,24.0,508.0,554.97,421.37
2017,3,9,14,15,223.0,366.0,3.7,23.5,532.5,589.09,449.11
2017,3,9,14,30,291.0,344.0,3.6,23.0,557.0,630.42,481.82
2017,3,9,14,45,343.5,313.5,3.5,23.0,553.0,632.29,484.97
2017,3,9,15,0,396.0,283.0,3.4,23.0,549.0,629.46,484.82
2017,3,9,15,15,528.0,220.0,3.2,22.5,552.0,659.01,510.44
2017,3,9,15,30,660.0,157.0,3.0,22.0,555.0,670.49,522.26
2017,3,9,15,45,478.0,189.0,2.85,22.0,465.5,542.59,424.97
2017,3,9,16,0,296.0,221.0,2.7,22.0,376.0,426.68,335.27
2017,3,9,16,15,377.0,182.5,2.55,21.5,359.0,417.92,330.69
2017,3,9,16,30,458.0,144.0,2.4,21.0,342.0,407.08,322.7
2017,3,9,16,45,426.0,129.5,2.25,21.0,294.0,349.49,276.17
2017,3,9,17,0,394.0,115.0,2.1,21.0,246.0,294.74,231.02
2017,3,9,17,15,350.5,98.0,2.15,20.5,198.5,236.39,182.69
2017,3,9,17,30,307.0,81.0,2.2,20.0,151.0,182.9,137.31
2017,3,9,17,45,237.0,62.5,2.25,20.0,107.5,126.68,90.13
2017,3,9,18,0,167.0,44.0,2.3,20.0,64.0,76.76,49.12
2017,3,9,18,15,83.5,22.0,2.35,20.0,32.0,32.33,9.27
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.95,17.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,1.0,18.0,14.0,13.34,0.0
2017,3,10,7,15,87.5,34.0,1.0,18.0,47.0,49.12,28.32
2017,3,10,7,30,175.0,54.0,1.0,18.0,80.0,93.41,64.26
2017,3,10,7,45,228.5,74.0,1.05,18.5,123.0,139.74,103.11
2017,3,10,8,0,282.0,94.0,1.1,19.0,166.0,192.68,147.66
2017,3,10,8,15,321.0,110.5,0.85,19.5,211.0,242.59,189.17
2017,3,10,8,30,360.0,127.0,0.6,20.0,256.0,302.56,236.97
2017,3,10,8,45,538.0,110.5,0.4,21.0,338.5,401.05,311.65
2017,3,10,9,0,716.0,94.0,0.2,22.0,421.0,514.77,393.62
2017,3,10,9,15,611.0,138.5,0.35,22.5,439.5,536.32,408.25
2017,3,10,9,30,506.0,183.0,0.5,23.0,458.0,541.31,411.06
2017,3,10,9,45,456.5,217.0,0.65,23.5,481.5,566.91,428.43
2017,3,10,10,0,407.0,251.0,0.8,24.0,505.0,577.59,434.71
2017,3,10,10,15,320.5,290.0,0.9,24.0,497.5,567.79,425.9
2017,3,10,10,30,234.0,329.0,1.0,24.0,490.0,539.7,404.19
2017,3,10,10,45,361.0,306.5,1.15,24.0,569.0,645.12,481.53
2017,3,10,11,0,488.0,284.0,1.3,24.0,648.0,758.07,560.82
2017,3,10,11,15,685.5,200.0,1.4,24.0,729.0,870.2,639.05
2017,3,10,11,30,883.0,116.0,1.5,24.0,810.0,969.44,702.45
2017,3,10,11,45,622.5,246.0,1.6,24.5,740.5,886.83,646.43
2017,3,10,12,0,362.0,376.0,1.7,25.0,671.0,764.45,558.22
2017,3,10,12,15,422.5,354.0,1.75,25.0,701.5,815.47,595.17
2017,3,10,12,30,483.0,332.0,1.8,25.0,732.0,855.42,623.1
2017,3,10,12,45,429.0,356.5,1.9,25.0,711.5,827.8,603.73
2017,3,10,13,0,375.0,381.0,2.0,25.0,691.0,788.07,576.95
2017,3,10,13,15,310.5,392.0,2.05,25.0,646.5,733.43,539.27
2017,3,10,13,30,246.0,403.0,2.1,25.0,602.0,665.53,492.2
2017,3,10,13,45,123.0,273.0,2.2,25.0,372.5,403.31,305.53
2017,3,10,14,0,0.0,143.0,2.3,25.0,143.0,134.7,100.38
2017,3,10,14,15,100.0,251.5,2.35,24.5,325.5,353.4,271.72
2017,3,10,14,30,200.0,360.0,2.4,24.0,508.0,555.33,421.32
2017,3,10,14,45,276.5,328.0,2.5,24.0,521.5,590.35,448.28
2017,3,10,15,0,353.0,296.0,2.6,24.0,535.0,607.93,463.78
2017,3,10,15,15,358.0,274.5,2.6,23.5,504.5,574.22,441.23
2017,3,10,15,30,363.0,253.0,2.6,23.0,474.0,538.99,417.42
2017,3,10,15,45,388.0,225.5,2.65,23.0,445.0,509.71,397.25
2017,3,10,16,0,413.0,198.0,2.7,23.0,416.0,485.03,379.71
2017,3,10,16,15,343.5,187.5,2.5,22.5,356.0,403.06,317.27
2017,3,10,16,30,274.0,177.0,2.3,22.0,296.0,335.56,264.87
2017,3,10,16,45,254.5,156.5,2.15,22.0,255.5,288.68,227.57
2017,3,10,17,0,235.0,136.0,2.0,22.0,215.0,243.64,190.86
2017,3,10,17,15,208.0,113.5,1.95,21.5,174.0,195.79,151.62
2017,3,10,17,30,181.0,91.0,1.9,21.0,133.0,151.06,114.14
2017,3,10,17,45,142.5,68.0,1.9,20.5,95.5,106.31,76.7
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,66.41,43.53
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,29.25,9.66
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.5,0.75,15.5,1.5,0.0,0.0
2017,3,11,7,0,0.0,3.0,0.9,16.0,3.0,2.86,0.0
2017,3,11,7,15,0.0,11.0,1.15,16.0,11.0,10.19,2.33
2017,3,11,7,30,0.0,19.0,1.4,16.0,19.0,17.61,9.07
2017,3,11,7,45,0.0,29.5,1.7,16.5,29.5,27.37,17.53
2017,3,11,8,0,0.0,40.0,2.0,17.0,40.0,37.14,25.9
2017,3,11,8,15,0.0,50.5,2.15,17.0,50.5,46.93,34.21
2017,3,11,8,30,0.0,61.0,2.3,17.0,61.0,56.72,42.39
2017,3,11,8,45,0.0,96.0,2.5,17.5,96.0,89.98,69.9
2017,3,11,9,0,0.0,131.0,2.7,18.0,131.0,123.87,97.39
2017,3,11,9,15,0.0,135.0,2.85,18.0,135.0,127.48,99.96
2017,3,11,9,30,0.0,139.0,3.0,18.0,139.0,131.16,102.62
2017,3,11,9,45,2.0,163.0,3.2,18.5,164.5,155.91,122.16
2017,3,11,10,0,4.0,187.0,3.4,19.0,190.0,180.97,141.67
2017,3,11,10,15,2.0,133.0,3.45,19.0,134.5,126.63,97.75
2017,3,11,10,30,0.0,79.0,3.5,19.0,79.0,73.66,54.71
2017,3,11,10,45,0.0,113.0,3.55,19.5,113.0,105.82,80.5
2017,3,11,11,0,0.0,147.0,3.6,20.0,147.0,138.53,106.29
2017,3,11,11,15,6.5,200.5,3.55,20.0,206.0,196.71,152.33
2017,3,11,11,30,13.0,254.0,3.5,20.0,265.0,256.01,198.46
2017,3,11,11,45,17.0,278.5,3.5,20.5,292.5,284.61,219.89
2017,3,11,12,0,21.0,303.0,3.5,21.0,320.0,313.42,241.35
2017,3,11,12,15,16.5,274.5,3.45,21.0,288.0,280.41,215.83
2017,3,11,12,30,12.0,246.0,3.4,21.0,256.0,247.55,190.46
2017,3,11,12,45,13.0,258.5,3.4,21.0,269.5,261.01,200.9
2017,3,11,13,0,14.0,271.0,3.4,21.0,283.0,274.46,211.24
2017,3,11,13,15,11.0,241.5,3.35,20.5,251.0,241.99,186.57
2017,3,11,13,30,8.0,212.0,3.3,20.0,219.0,209.76,161.95
2017,3,11,13,45,5.0,185.0,3.25,20.0,189.5,180.27,138.92
2017,3,11,14,0,2.0,158.0,3.2,20.0,160.0,151.07,115.95
2017,3,11,14,15,1.0,153.5,3.15,20.0,154.5,145.74,111.86
2017,3,11,14,30,0.0,149.0,3.1,20.0,149.0,140.46,107.8
2017,3,11,14,45,0.0,129.5,3.1,20.0,129.5,121.64,92.99
2017,3,11,15,0,0.0,110.0,3.1,20.0,110.0,102.93,78.18
2017,3,11,15,15,0.0,124.0,3.05,19.5,124.0,116.37,89.4
2017,3,11,15,30,0.0,138.0,3.0,19.0,138.0,129.96,100.79
2017,3,11,15,45,0.0,108.0,3.0,19.0,108.0,101.07,77.62
2017,3,11,16,0,0.0,78.0,3.0,19.0,78.0,72.63,54.59
2017,3,11,16,15,0.0,64.5,2.9,18.5,64.5,60.01,44.47
2017,3,11,16,30,0.0,51.0,2.8,18.0,51.0,47.41,34.21
2017,3,11,16,45,0.0,44.0,2.7,18.0,44.0,40.87,28.85
2017,3,11,17,0,0.0,37.0,2.6,18.0,37.0,34.35,23.43
2017,3,11,17,15,0.0,30.0,2.45,17.5,30.0,27.83,17.99
2017,3,11,17,30,0.0,23.0,2.3,17.0,23.0,21.32,12.45
2017,3,11,17,45,0.0,16.5,2.15,17.0,16.5,15.29,7.2
2017,3,11,18,0,0.0,10.0,2.0,17.0,10.0,9.26,1.93
2017,3,11,18,15,0.0,5.0,1.95,16.5,5.0,4.62,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,20.52,0.0
2017,3,12,7,15,146.5,39.5,4.55,8.0,59.5,63.32,39.58
2017,3,12,7,30,246.0,62.0,4.5,8.0,100.0,119.28,86.39
2017,3,12,7,45,336.5,77.0,4.45,8.0,152.0,175.97,135.66
2017,3,12,8,0,427.0,92.0,4.4,8.0,204.0,243.79,195.6
2017,3,12,8,15,213.5,52.0,4.4,8.0,108.0,143.62,117.13
2017,3,12,8,30,0.0,12.0,4.4,8.0,12.0,11.12,4.1
2017,3,12,8,45,0.0,33.0,4.4,8.5,33.0,30.64,21.09
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,50.21,37.87
2017,3,12,9,15,0.0,60.0,4.35,9.0,60.0,55.82,42.53
2017,3,12,9,30,0.0,66.0,4.3,9.0,66.0,61.43,47.18
2017,3,12,9,45,0.0,72.0,4.3,9.5,72.0,67.06,51.71
2017,3,12,10,0,0.0,78.0,4.3,10.0,78.0,72.68,56.2
2017,3,12,10,15,0.0,109.0,4.25,10.0,109.0,101.96,80.66
2017,3,12,10,30,0.0,140.0,4.2,10.0,140.0,131.75,105.26
2017,3,12,10,45,0.0,147.5,4.2,10.5,147.5,138.99,110.81
2017,3,12,11,0,0.0,155.0,4.2,11.0,155.0,146.25,116.37
2017,3,12,11,15,1.0,159.0,4.15,11.0,160.5,151.06,120.19
2017,3,12,11,30,2.0,163.0,4.1,11.0,166.0,155.93,124.06
2017,3,12,11,45,1.0,143.5,4.05,11.5,145.0,136.17,107.5
2017,3,12,12,0,0.0,124.0,4.0,12.0,124.0,116.49,91.08
2017,3,12,12,15,2.5,150.5,3.9,12.0,152.5,144.47,114.05
2017,3,12,12,30,5.0,177.0,3.8,12.0,181.0,172.67,137.0
2017,3,12,12,45,6.0,187.0,3.75,12.5,192.0,183.42,145.41
2017,3,12,13,0,7.0,197.0,3.7,13.0,203.0,194.16,153.81
2017,3,12,13,15,8.5,214.0,3.55,13.0,221.0,212.27,168.39
2017,3,12,13,30,10.0,231.0,3.4,13.0,239.0,230.41,182.94
2017,3,12,13,45,17.5,267.5,3.3,13.5,281.5,273.81,217.33
2017,3,12,14,0,25.0,304.0,3.2,14.0,324.0,317.38,251.35
2017,3,12,14,15,20.0,278.5,3.0,14.0,294.5,286.58,227.08
2017,3,12,14,30,15.0,253.0,2.8,14.0,265.0,256.13,203.19
2017,3,12,14,45,19.0,256.5,2.65,14.0,270.5,262.78,208.94
2017,3,12,15,0,23.0,260.0,2.5,14.0,276.0,269.2,214.42
2017,3,12,15,15,11.5,191.5,2.3,13.5,199.5,191.14,152.39
2017,3,12,15,30,0.0,123.0,2.1,13.0,123.0,115.43,90.92
2017,3,12,15,45,0.0,139.0,1.9,13.0,139.0,131.02,104.18
2017,3,12,16,0,0.0,155.0,1.7,13.0,155.0,146.91,117.54
2017,3,12,16,15,24.5,167.0,1.55,12.5,178.0,178.77,144.8
2017,3,12,16,30,49.0,179.0,1.4,12.0,201.0,203.75,166.01
2017,3,12,16,45,40.5,157.0,1.25,12.0,173.5,174.69,142.05
2017,3,12,17,0,32.0,135.0,1.1,12.0,146.0,146.64,118.84
2017,3,12,17,15,23.5,111.0,1.0,11.5,118.0,117.59,94.65
2017,3,12,17,30,15.0,87.0,0.9,11.0,90.0,87.38,69.04
2017,3,12,17,45,7.5,63.0,0.8,11.0,64.5,61.52,46.68
2017,3,12,18,0,0.0,39.0,0.7,11.0,39.0,36.66,25.06
2017,3,12,18,15,0.0,19.5,0.75,10.5,19.5,18.11,6.4
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.0,9.0,7.98,0.0
2017,3,13,7,0,32.0,16.0,2.0,9.0,18.0,18.07,0.0
2017,3,13,7,15,110.5,42.0,2.15,9.0,58.0,60.68,39.28
2017,3,13,7,30,189.0,68.0,2.3,9.0,98.0,111.29,81.67
2017,3,13,7,45,267.5,87.5,2.5,9.5,149.0,165.06,127.64
2017,3,13,8,0,346.0,107.0,2.7,10.0,200.0,232.31,185.65
2017,3,13,8,15,173.0,65.5,2.85,10.5,112.0,137.63,111.13
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,22.26,13.65
2017,3,13,8,45,0.0,52.0,3.2,11.5,52.0,48.33,36.02
2017,3,13,9,0,0.0,80.0,3.4,12.0,80.0,74.48,58.04
2017,3,13,9,15,9.0,142.0,3.6,12.0,147.0,139.79,112.84
2017,3,13,9,30,18.0,204.0,3.8,12.0,214.0,207.4,168.42
2017,3,13,9,45,81.5,252.0,4.0,12.5,303.5,310.27,252.52
2017,3,13,10,0,145.0,300.0,4.2,13.0,393.0,421.89,341.3
2017,3,13,10,15,191.0,318.0,4.4,13.5,447.5,484.16,389.71
2017,3,13,10,30,237.0,336.0,4.6,14.0,502.0,549.46,439.93
2017,3,13,10,45,204.5,356.0,4.85,14.5,504.0,550.87,438.85
2017,3,13,11,0,172.0,376.0,5.1,15.0,506.0,549.54,435.86
2017,3,13,11,15,268.0,370.5,5.2,15.5,581.0,649.64,513.22
2017,3,13,11,30,364.0,365.0,5.3,16.0,656.0,741.68,582.77
2017,3,13,11,45,612.5,258.0,5.4,16.5,759.5,890.76,697.78
2017,3,13,12,0,861.0,151.0,5.5,17.0,863.0,1025.17,793.04
2017,3,13,12,15,864.0,151.5,5.5,17.0,871.5,1037.07,800.18
2017,3,13,12,30,867.0,152.0,5.5,17.0,880.0,1045.23,805.62
2017,3,13,12,45,877.0,146.5,5.55,17.5,881.5,1050.11,807.75
2017,3,13,13,0,887.0,141.0,5.6,18.0,883.0,1041.73,800.81
2017,3,13,13,15,885.5,140.0,5.55,18.0,873.5,1032.44,794.29
2017,3,13,13,30,884.0,139.0,5.5,18.0,864.0,1028.32,791.54
2017,3,13,13,45,539.0,267.0,5.45,18.5,706.0,820.34,639.17
2017,3,13,14,0,194.0,395.0,5.4,19.0,548.0,597.43,464.57
2017,3,13,14,15,536.5,259.5,5.25,19.0,663.0,784.1,613.87
2017,3,13,14,30,879.0,124.0,5.1,19.0,778.0,927.63,719.74
2017,3,13,14,45,879.0,117.0,5.0,19.0,745.0,891.35,693.58
2017,3,13,15,0,879.0,110.0,4.9,19.0,712.0,851.79,666.11
2017,3,13,15,15,865.0,107.0,4.7,19.0,670.0,802.56,630.96
2017,3,13,15,30,851.0,104.0,4.5,19.0,628.0,751.52,594.33
2017,3,13,15,45,838.0,98.5,4.35,19.0,581.0,696.95,554.78
2017,3,13,16,0,825.0,93.0,4.2,19.0,534.0,641.07,512.04
2017,3,13,16,15,798.5,89.0,3.8,18.5,480.5,577.8,462.86
2017,3,13,16,30,772.0,85.0,3.4,18.0,427.0,515.21,412.85
2017,3,13,16,45,739.0,78.5,3.05,17.5,371.0,447.93,357.78
2017,3,13,17,0,706.0,72.0,2.7,17.0,315.0,383.38,303.12
2017,3,13,17,15,649.5,65.0,2.35,16.0,258.0,311.79,241.99
2017,3,13,17,30,593.0,58.0,2.0,15.0,201.0,246.08,184.23
2017,3,13,17,45,505.5,48.0,1.65,14.0,147.0,176.15,123.66
2017,3,13,18,0,418.0,38.0,1.3,13.0,93.0,116.91,73.3
2017,3,13,18,15,255.5,23.5,1.3,12.5,52.0,55.04,23.01
2017,3,13,18,30,93.0,9.0,1.3,12.0,11.0,13.05,0.0
2017,3,13,18,45,46.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
