Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.5,9.5,1.0,5.0,15.0,11.61,0.0
2017,3,14,7,0,215.0,19.0,1.1,6.0,30.0,38.2,0.07
2017,3,14,7,15,353.5,31.5,1.25,6.5,77.5,88.98,52.92
2017,3,14,7,30,492.0,44.0,1.4,7.0,125.0,155.18,107.59
2017,3,14,7,45,568.5,52.5,1.6,8.0,181.0,217.59,163.37
2017,3,14,8,0,645.0,61.0,1.8,9.0,237.0,288.99,226.97
2017,3,14,8,15,694.5,67.0,1.8,9.5,295.0,355.49,286.11
2017,3,14,8,30,744.0,73.0,1.8,10.0,353.0,426.3,346.82
2017,3,14,8,45,776.0,77.5,1.85,10.5,408.5,491.13,400.86
2017,3,14,9,0,808.0,82.0,1.9,11.0,464.0,557.77,454.29
2017,3,14,9,15,831.5,85.5,1.95,11.5,516.5,619.44,502.01
2017,3,14,9,30,855.0,89.0,2.0,12.0,569.0,681.24,548.23
2017,3,14,9,45,871.5,92.0,2.15,13.0,616.0,737.22,587.0
2017,3,14,10,0,888.0,95.0,2.3,14.0,663.0,787.46,620.14
2017,3,14,10,15,900.0,97.0,2.4,14.5,703.5,835.43,651.97
2017,3,14,10,30,912.0,99.0,2.5,15.0,744.0,881.19,681.86
2017,3,14,10,45,920.0,101.0,2.6,15.5,777.0,920.98,707.32
2017,3,14,11,0,928.0,103.0,2.7,16.0,810.0,957.8,730.6
2017,3,14,11,15,933.5,104.0,2.8,16.5,834.5,988.03,749.31
2017,3,14,11,30,939.0,105.0,2.9,17.0,859.0,1014.77,765.71
2017,3,14,11,45,941.5,106.0,3.0,17.5,875.0,1034.99,777.76
2017,3,14,12,0,944.0,107.0,3.1,18.0,891.0,1051.35,787.39
2017,3,14,12,15,945.0,107.5,3.2,18.5,898.5,1061.76,793.19
2017,3,14,12,30,946.0,108.0,3.3,19.0,906.0,1068.16,796.51
2017,3,14,12,45,943.5,109.0,3.4,19.5,903.5,1067.57,795.37
2017,3,14,13,0,941.0,110.0,3.5,20.0,901.0,1062.94,791.75
2017,3,14,13,15,937.5,109.5,3.55,20.0,890.0,1051.72,785.03
2017,3,14,13,30,934.0,109.0,3.6,20.0,879.0,1036.59,775.88
2017,3,14,13,45,927.0,109.0,3.7,20.5,858.5,1014.82,761.28
2017,3,14,14,0,920.0,109.0,3.8,21.0,838.0,989.49,744.36
2017,3,14,14,15,912.0,108.0,3.85,21.0,810.0,958.74,724.88
2017,3,14,14,30,904.0,107.0,3.9,21.0,782.0,924.81,703.16
2017,3,14,14,45,892.0,105.5,3.95,21.0,746.0,883.94,676.49
2017,3,14,15,0,880.0,104.0,4.0,21.0,710.0,840.57,647.86
2017,3,14,15,15,866.0,101.5,4.0,20.5,667.5,797.16,619.86
2017,3,14,15,30,852.0,99.0,4.0,20.0,625.0,746.6,586.24
2017,3,14,15,45,832.5,95.5,4.0,20.0,577.0,689.63,546.06
2017,3,14,16,0,813.0,92.0,4.0,20.0,529.0,631.97,502.65
2017,3,14,16,15,786.0,88.0,3.75,19.5,476.0,568.98,454.24
2017,3,14,16,30,759.0,84.0,3.5,19.0,423.0,506.78,405.0
2017,3,14,16,45,722.5,78.5,3.3,19.0,367.5,440.13,350.14
2017,3,14,17,0,686.0,73.0,3.1,19.0,312.0,375.51,295.35
2017,3,14,17,15,629.5,66.0,2.85,18.0,255.0,305.11,235.65
2017,3,14,17,30,573.0,59.0,2.6,17.0,198.0,240.61,179.35
2017,3,14,17,45,483.5,49.0,2.35,16.0,144.5,171.48,119.98
2017,3,14,18,0,394.0,39.0,2.1,15.0,91.0,113.3,71.02
2017,3,14,18,15,239.0,24.5,2.1,14.5,51.0,54.1,23.62
2017,3,14,18,30,84.0,10.0,2.1,14.0,11.0,13.5,0.0
2017,3,14,18,45,42.0,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,84.5,10.5,1.9,8.5,15.5,12.11,0.0
2017,3,15,7,0,169.0,21.0,2.2,9.0,31.0,36.11,4.89
2017,3,15,7,15,298.0,35.5,2.25,9.5,76.5,85.12,51.91
2017,3,15,7,30,427.0,50.0,2.3,10.0,122.0,148.04,103.39
2017,3,15,7,45,510.5,59.0,2.35,11.0,177.5,209.09,156.87
2017,3,15,8,0,594.0,68.0,2.4,12.0,233.0,280.02,218.94
2017,3,15,8,15,645.0,75.0,2.35,12.5,290.0,345.28,276.31
2017,3,15,8,30,696.0,82.0,2.3,13.0,347.0,415.53,335.95
2017,3,15,8,45,733.0,86.0,2.25,14.0,402.5,479.86,388.22
2017,3,15,9,0,770.0,90.0,2.2,15.0,458.0,545.87,439.6
2017,3,15,9,15,794.5,94.0,2.25,15.5,510.0,606.8,486.32
2017,3,15,9,30,819.0,98.0,2.3,16.0,562.0,668.05,531.74
2017,3,15,9,45,837.5,100.5,2.35,17.0,608.5,723.28,569.48
2017,3,15,10,0,856.0,103.0,2.4,18.0,655.0,777.54,604.53
2017,3,15,10,15,869.0,105.5,2.45,18.0,695.5,820.87,633.55
2017,3,15,10,30,882.0,108.0,2.5,18.0,736.0,866.83,664.24
2017,3,15,10,45,891.0,110.0,2.65,18.5,768.5,906.44,689.8
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,943.25,713.33
2017,3,15,11,15,906.5,113.5,2.9,19.5,826.0,974.17,732.37
2017,3,15,11,30,913.0,115.0,3.0,20.0,851.0,1001.75,749.19
2017,3,15,11,45,921.0,113.0,3.1,20.5,868.5,1023.55,762.19
2017,3,15,12,0,929.0,111.0,3.2,21.0,886.0,1041.74,772.91
2017,3,15,12,15,930.5,111.5,3.25,21.0,893.5,1052.43,779.87
2017,3,15,12,30,932.0,112.0,3.3,21.0,901.0,1059.18,784.45
2017,3,15,12,45,930.0,112.5,3.4,21.0,899.0,1058.46,784.72
2017,3,15,13,0,928.0,113.0,3.5,21.0,897.0,1053.75,782.57
2017,3,15,13,15,925.5,112.5,3.55,21.0,886.5,1043.54,776.53
2017,3,15,13,30,923.0,112.0,3.6,21.0,876.0,1029.45,768.07
2017,3,15,13,45,917.0,112.0,3.65,21.5,856.0,1008.74,753.84
2017,3,15,14,0,911.0,112.0,3.7,22.0,836.0,984.47,737.36
2017,3,15,14,15,903.0,110.5,3.7,22.0,808.5,953.33,717.37
2017,3,15,14,30,895.0,109.0,3.7,22.0,781.0,919.04,695.24
2017,3,15,14,45,879.0,109.5,3.75,22.0,744.5,877.11,668.0
2017,3,15,15,0,863.0,110.0,3.8,22.0,708.0,838.47,642.86
2017,3,15,15,15,848.5,107.5,3.75,21.5,665.5,789.9,611.12
2017,3,15,15,30,834.0,105.0,3.7,21.0,623.0,739.62,577.71
2017,3,15,15,45,811.5,102.5,3.7,21.0,574.5,682.38,537.21
2017,3,15,16,0,789.0,100.0,3.7,21.0,526.0,624.77,494.1
2017,3,15,16,15,425.0,143.0,3.5,20.5,370.0,410.28,327.37
2017,3,15,16,30,61.0,186.0,3.3,20.0,214.0,216.68,171.73
2017,3,15,16,45,355.5,133.5,3.1,19.5,261.5,317.28,253.73
2017,3,15,17,0,650.0,81.0,2.9,19.0,309.0,368.29,290.04
2017,3,15,17,15,592.0,73.5,2.6,18.0,252.5,298.86,230.96
2017,3,15,17,30,534.0,66.0,2.3,17.0,196.0,235.56,176.05
2017,3,15,17,45,440.0,55.0,2.0,16.5,143.0,166.73,117.3
2017,3,15,18,0,346.0,44.0,1.7,16.0,90.0,109.43,69.64
2017,3,15,18,15,173.0,28.0,1.7,15.5,51.0,49.45,23.35
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.5,12.5,3.2,13.5,15.5,13.07,0.0
2017,3,16,7,0,89.0,25.0,3.4,14.0,31.0,32.65,8.26
2017,3,16,7,15,202.5,44.5,3.5,14.5,75.0,79.03,50.3
2017,3,16,7,30,316.0,64.0,3.6,15.0,119.0,137.39,97.19
2017,3,16,7,45,393.5,77.5,3.75,15.5,171.5,194.05,145.8
2017,3,16,8,0,471.0,91.0,3.9,16.0,224.0,260.08,202.76
2017,3,16,8,15,526.5,101.0,4.05,16.5,279.5,322.61,256.8
2017,3,16,8,30,582.0,111.0,4.2,17.0,335.0,393.93,316.75
2017,3,16,8,45,291.0,96.0,4.4,18.0,208.0,258.39,209.47
2017,3,16,9,0,0.0,81.0,4.6,19.0,81.0,75.42,57.03
2017,3,16,9,15,0.0,113.0,4.75,19.5,113.0,105.91,81.81
2017,3,16,9,30,0.0,145.0,4.9,20.0,145.0,136.75,106.36
2017,3,16,9,45,2.0,166.0,5.05,20.5,167.5,158.53,123.35
2017,3,16,10,0,4.0,187.0,5.2,21.0,190.0,180.58,140.39
2017,3,16,10,15,14.0,231.0,5.3,21.0,241.0,232.14,181.1
2017,3,16,10,30,24.0,275.0,5.4,21.0,292.0,284.9,222.22
2017,3,16,10,45,13.0,217.5,5.5,21.5,227.0,218.6,169.38
2017,3,16,11,0,2.0,160.0,5.6,22.0,162.0,152.81,116.79
2017,3,16,11,15,12.5,234.5,5.6,22.5,245.5,235.53,181.59
2017,3,16,11,30,23.0,309.0,5.6,23.0,329.0,320.18,246.3
2017,3,16,11,45,17.0,272.5,5.7,23.5,287.0,278.08,213.19
2017,3,16,12,0,11.0,236.0,5.8,24.0,245.0,236.16,180.37
2017,3,16,12,15,71.0,333.5,5.8,24.0,394.0,406.66,312.3
2017,3,16,12,30,131.0,431.0,5.8,24.0,543.0,584.82,444.97
2017,3,16,12,45,315.5,384.5,5.8,24.5,652.5,732.61,556.59
2017,3,16,13,0,500.0,338.0,5.8,25.0,762.0,877.36,662.38
2017,3,16,13,15,361.0,378.0,5.75,25.0,682.5,766.51,579.71
2017,3,16,13,30,222.0,418.0,5.7,25.0,603.0,656.13,496.9
2017,3,16,13,45,163.0,405.0,5.7,25.0,539.5,581.43,441.8
2017,3,16,14,0,104.0,392.0,5.7,25.0,476.0,496.19,378.06
2017,3,16,14,15,71.0,355.0,5.65,25.0,411.5,423.74,323.89
2017,3,16,14,30,38.0,318.0,5.6,25.0,347.0,353.14,270.29
2017,3,16,14,45,409.5,233.5,5.6,25.0,519.5,612.3,476.12
2017,3,16,15,0,781.0,149.0,5.6,25.0,692.0,816.01,629.78
2017,3,16,15,15,764.0,145.0,5.5,24.5,650.0,766.57,595.27
2017,3,16,15,30,747.0,141.0,5.4,24.0,608.0,715.89,560.04
2017,3,16,15,45,537.5,183.0,5.35,24.0,505.5,574.99,452.17
2017,3,16,16,0,328.0,225.0,5.3,24.0,403.0,448.51,353.12
2017,3,16,16,15,359.0,195.0,5.1,23.5,372.5,417.66,330.62
2017,3,16,16,30,390.0,165.0,4.9,23.0,342.0,389.25,308.69
2017,3,16,16,45,477.0,133.0,4.75,23.0,321.0,374.7,295.99
2017,3,16,17,0,564.0,101.0,4.6,23.0,300.0,351.93,274.71
2017,3,16,17,15,503.0,91.0,4.45,22.5,245.0,281.5,215.8
2017,3,16,17,30,442.0,81.0,4.3,22.0,190.0,220.62,163.83
2017,3,16,17,45,359.5,65.5,4.15,21.5,139.0,156.18,109.75
2017,3,16,18,0,277.0,50.0,4.0,21.0,88.0,102.04,65.4
2017,3,16,18,15,155.0,30.5,4.1,20.5,50.0,49.91,24.4
2017,3,16,18,30,33.0,11.0,4.2,20.0,12.0,11.99,0.0
2017,3,16,18,45,16.5,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.5,13.0,5.0,17.5,16.5,13.85,0.0
2017,3,17,7,0,107.0,26.0,5.2,18.0,33.0,35.51,11.63
2017,3,17,7,15,218.0,44.5,5.5,18.0,77.5,81.58,51.26
2017,3,17,7,30,329.0,63.0,5.8,18.0,122.0,139.61,97.78
2017,3,17,7,45,414.5,74.5,6.1,18.5,175.5,197.42,147.0
2017,3,17,8,0,500.0,86.0,6.4,19.0,229.0,267.77,207.39
2017,3,17,8,15,250.0,60.0,6.55,19.5,131.5,168.22,132.58
2017,3,17,8,30,0.0,34.0,6.7,20.0,34.0,31.56,20.77
2017,3,17,8,45,0.0,62.5,6.85,20.5,62.5,58.13,42.72
2017,3,17,9,0,0.0,91.0,7.0,21.0,91.0,84.89,64.46
2017,3,17,9,15,0.0,102.0,6.95,21.5,102.0,95.33,72.59
2017,3,17,9,30,0.0,113.0,6.9,22.0,113.0,105.81,80.68
2017,3,17,9,45,3.5,156.5,6.9,22.5,158.5,150.29,116.05
2017,3,17,10,0,7.0,200.0,6.9,23.0,204.0,195.6,151.5
2017,3,17,10,15,6.0,196.5,6.8,23.0,201.0,191.48,147.81
2017,3,17,10,30,5.0,193.0,6.7,23.0,198.0,187.34,144.2
2017,3,17,10,45,5.0,190.5,6.65,23.5,195.0,185.01,141.83
2017,3,17,11,0,5.0,188.0,6.6,24.0,192.0,182.71,139.52
2017,3,17,11,15,6.0,193.0,6.5,24.0,198.0,188.65,144.01
2017,3,17,11,30,7.0,198.0,6.4,24.0,204.0,194.63,148.53
2017,3,17,11,45,8.0,201.0,6.35,24.5,208.0,198.67,151.27
2017,3,17,12,0,9.0,204.0,6.3,25.0,212.0,202.71,154.04
2017,3,17,12,15,192.0,291.5,6.2,25.0,455.5,507.27,391.45
2017,3,17,12,30,375.0,379.0,6.1,25.0,699.0,785.76,596.29
2017,3,17,12,45,375.5,378.0,6.05,25.5,698.0,785.44,593.55
2017,3,17,13,0,376.0,377.0,6.0,26.0,697.0,783.32,590.78
2017,3,17,13,15,360.5,384.5,5.9,26.0,688.5,772.69,582.48
2017,3,17,13,30,345.0,392.0,5.8,26.0,680.0,760.65,573.3
2017,3,17,13,45,594.5,266.0,5.75,26.0,748.5,874.78,661.94
2017,3,17,14,0,844.0,140.0,5.7,26.0,817.0,959.45,722.71
2017,3,17,14,15,836.0,138.5,5.55,26.0,790.0,929.32,701.39
2017,3,17,14,30,828.0,137.0,5.4,26.0,763.0,896.26,678.71
2017,3,17,14,45,802.5,141.0,5.3,26.0,725.5,851.28,647.98
2017,3,17,15,0,777.0,145.0,5.2,26.0,688.0,804.87,616.13
2017,3,17,15,15,760.5,141.5,5.05,25.5,646.5,759.71,585.91
2017,3,17,15,30,744.0,138.0,4.9,25.0,605.0,710.07,551.59
2017,3,17,15,45,724.5,132.5,4.8,25.0,558.0,655.27,511.17
2017,3,17,16,0,705.0,127.0,4.7,25.0,511.0,600.12,469.7
2017,3,17,16,15,674.5,121.0,4.45,24.5,459.5,537.91,422.36
2017,3,17,16,30,644.0,115.0,4.2,24.0,408.0,477.17,375.08
2017,3,17,16,45,605.5,107.0,3.95,24.0,354.0,412.36,322.79
2017,3,17,17,0,567.0,99.0,3.7,24.0,300.0,350.69,271.69
2017,3,17,17,15,507.0,89.0,3.4,23.0,245.5,282.77,215.7
2017,3,17,17,30,447.0,79.0,3.1,22.0,191.0,219.58,162.48
2017,3,17,17,45,360.5,65.0,2.8,21.5,140.0,155.46,108.97
2017,3,17,18,0,274.0,51.0,2.5,21.0,89.0,102.1,65.59
2017,3,17,18,15,153.5,31.5,2.6,20.5,51.0,50.66,25.53
2017,3,17,18,30,33.0,12.0,2.7,20.0,13.0,12.92,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.0,18.0,15.28,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,38.22,15.54
2017,3,18,7,15,211.0,48.0,2.55,17.5,81.0,84.2,53.99
2017,3,18,7,30,321.0,67.0,2.7,18.0,126.0,142.27,100.2
2017,3,18,7,45,405.0,79.0,2.9,19.0,179.5,199.88,148.47
2017,3,18,8,0,489.0,91.0,3.1,20.0,233.0,267.62,205.36
2017,3,18,8,15,244.5,96.0,3.05,20.5,167.0,199.28,156.51
2017,3,18,8,30,0.0,101.0,3.0,21.0,101.0,94.77,72.8
2017,3,18,8,45,23.5,150.5,3.0,21.5,162.5,155.1,121.66
2017,3,18,9,0,47.0,200.0,3.0,22.0,224.0,224.42,176.47
2017,3,18,9,15,23.5,162.0,2.9,22.5,174.0,172.82,134.45
2017,3,18,9,30,0.0,124.0,2.8,23.0,124.0,116.36,88.49
2017,3,18,9,45,33.5,209.0,2.75,23.5,231.0,230.02,178.34
2017,3,18,10,0,67.0,294.0,2.7,24.0,338.0,345.55,266.07
2017,3,18,10,15,65.5,311.0,2.7,24.0,356.5,364.74,279.39
2017,3,18,10,30,64.0,328.0,2.7,24.0,375.0,383.69,292.81
2017,3,18,10,45,61.0,340.5,2.7,24.5,386.5,396.32,300.88
2017,3,18,11,0,58.0,353.0,2.7,25.0,398.0,408.61,308.67
2017,3,18,11,15,204.0,366.5,2.7,25.0,532.5,572.86,431.52
2017,3,18,11,30,350.0,380.0,2.7,25.0,667.0,744.03,553.09
2017,3,18,11,45,610.0,260.5,2.75,25.5,771.5,892.6,658.89
2017,3,18,12,0,870.0,141.0,2.8,26.0,876.0,1026.43,745.35
2017,3,18,12,15,871.5,141.0,2.85,26.0,883.0,1026.77,744.44
2017,3,18,12,30,873.0,141.0,2.9,26.0,890.0,1032.47,748.39
2017,3,18,12,45,597.0,276.0,2.95,26.0,788.0,913.85,669.41
2017,3,18,13,0,321.0,411.0,3.0,26.0,686.0,764.58,561.82
2017,3,18,13,15,597.0,273.5,3.05,26.0,776.5,903.53,665.81
2017,3,18,13,30,873.0,136.0,3.1,26.0,867.0,1006.74,735.38
2017,3,18,13,45,872.0,132.0,3.15,26.5,848.5,987.22,721.27
2017,3,18,14,0,871.0,128.0,3.2,27.0,830.0,964.13,705.98
2017,3,18,14,15,618.0,234.0,3.2,27.0,723.5,834.5,619.22
2017,3,18,14,30,365.0,340.0,3.2,27.0,617.0,688.06,513.03
2017,3,18,14,45,605.0,227.0,3.25,27.0,661.5,775.46,582.07
2017,3,18,15,0,845.0,114.0,3.3,27.0,706.0,827.44,620.7
2017,3,18,15,15,604.5,189.5,3.25,26.5,600.0,687.94,522.9
2017,3,18,15,30,364.0,265.0,3.2,26.0,494.0,549.03,420.03
2017,3,18,15,45,572.5,182.0,3.15,26.0,510.5,597.22,460.18
2017,3,18,16,0,781.0,99.0,3.1,26.0,527.0,617.33,477.54
2017,3,18,16,15,754.0,95.0,2.9,25.5,475.0,555.79,431.27
2017,3,18,16,30,727.0,91.0,2.7,25.0,423.0,495.85,385.26
2017,3,18,16,45,690.0,85.0,2.5,25.0,368.0,429.43,332.28
2017,3,18,17,0,653.0,79.0,2.3,25.0,313.0,365.83,280.02
2017,3,18,17,15,596.5,72.0,2.05,24.0,257.0,297.34,223.73
2017,3,18,17,30,540.0,65.0,1.8,23.0,201.0,234.82,170.9
2017,3,18,17,45,449.5,54.5,1.55,22.5,148.0,167.09,114.47
2017,3,18,18,0,359.0,44.0,1.3,22.0,95.0,110.48,68.48
2017,3,18,18,15,218.5,28.5,1.3,21.5,55.0,54.32,26.13
2017,3,18,18,30,78.0,13.0,1.3,21.0,15.0,15.82,0.0
2017,3,18,18,45,39.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,74.5,15.0,2.75,17.0,20.5,16.56,0.0
2017,3,19,7,0,149.0,30.0,3.1,18.0,41.0,45.01,19.98
2017,3,19,7,15,266.5,46.0,3.25,18.5,87.5,91.15,57.27
2017,3,19,7,30,384.0,62.0,3.4,19.0,134.0,151.63,105.4
2017,3,19,7,45,473.5,71.0,3.55,19.5,190.0,213.79,157.94
2017,3,19,8,0,563.0,80.0,3.7,20.0,246.0,285.25,218.62
2017,3,19,8,15,613.5,87.0,3.7,20.5,303.0,348.9,273.01
2017,3,19,8,30,664.0,94.0,3.7,21.0,360.0,417.48,329.82
2017,3,19,8,45,708.5,97.0,3.75,21.5,416.5,483.19,382.88
2017,3,19,9,0,753.0,100.0,3.8,22.0,473.0,552.18,436.76
2017,3,19,9,15,777.5,104.0,3.8,22.5,524.0,611.34,481.45
2017,3,19,9,30,802.0,108.0,3.8,23.0,575.0,671.81,525.67
2017,3,19,9,45,823.5,109.5,3.85,23.5,622.5,727.38,564.57
2017,3,19,10,0,845.0,111.0,3.9,24.0,670.0,782.23,601.03
2017,3,19,10,15,858.0,113.5,3.9,24.0,710.0,830.2,633.06
2017,3,19,10,30,871.0,116.0,3.9,24.0,750.0,876.14,663.37
2017,3,19,10,45,881.5,117.0,3.95,24.5,782.5,909.56,683.77
2017,3,19,11,0,892.0,118.0,4.0,25.0,815.0,946.17,706.26
2017,3,19,11,15,898.0,119.5,4.0,25.0,839.5,976.17,725.26
2017,3,19,11,30,904.0,121.0,4.0,25.0,864.0,1002.83,742.06
2017,3,19,11,45,909.0,121.0,4.05,25.5,880.5,1023.44,753.74
2017,3,19,12,0,914.0,121.0,4.1,26.0,897.0,1040.4,763.11
2017,3,19,12,15,915.0,121.5,4.1,26.0,904.0,1050.15,769.05
2017,3,19,12,30,916.0,122.0,4.1,26.0,911.0,1056.01,772.64
2017,3,19,12,45,916.0,121.5,4.15,26.5,909.0,1055.9,771.31
2017,3,19,13,0,916.0,121.0,4.2,27.0,907.0,1051.86,767.61
2017,3,19,13,15,913.0,120.5,4.2,27.0,895.5,1040.94,760.78
2017,3,19,13,30,910.0,120.0,4.2,27.0,884.0,1026.21,751.64
2017,3,19,13,45,904.5,119.0,4.25,27.0,864.0,1004.82,738.53
2017,3,19,14,0,899.0,118.0,4.3,27.0,844.0,979.9,723.15
2017,3,19,14,15,891.0,116.5,4.3,27.0,816.0,948.77,703.36
2017,3,19,14,30,883.0,115.0,4.3,27.0,788.0,914.55,681.47
2017,3,19,14,45,866.0,116.0,4.3,27.0,751.0,872.38,654.05
2017,3,19,15,0,849.0,117.0,4.3,27.0,714.0,833.68,628.88
2017,3,19,15,15,834.0,114.0,4.25,27.0,671.5,784.46,595.92
2017,3,19,15,30,819.0,111.0,4.2,27.0,629.0,733.64,561.53
2017,3,19,15,45,797.0,108.0,4.2,27.0,580.5,676.66,521.59
2017,3,19,16,0,775.0,105.0,4.2,27.0,532.0,619.34,479.44
2017,3,19,16,15,747.5,100.5,4.0,26.5,479.5,558.19,433.75
2017,3,19,16,30,720.0,96.0,3.8,26.0,427.0,496.88,386.6
2017,3,19,16,45,681.0,90.0,3.65,25.5,371.0,429.83,333.69
2017,3,19,17,0,642.0,84.0,3.5,25.0,315.0,365.85,281.51
2017,3,19,17,15,585.5,76.5,3.2,24.0,259.0,297.45,224.96
2017,3,19,17,30,529.0,69.0,2.9,23.0,203.0,235.03,171.98
2017,3,19,17,45,442.0,57.5,2.6,22.5,150.0,167.83,115.66
2017,3,19,18,0,355.0,46.0,2.3,22.0,97.0,111.31,69.5
2017,3,19,18,15,217.5,29.5,2.3,21.5,56.5,54.84,26.97
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,15.85,0.0
2017,3,19,18,45,40.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.0,15.0,3.7,16.5,23.0,17.49,0.0
2017,3,20,7,0,200.0,30.0,4.0,17.0,46.0,50.37,23.37
2017,3,20,7,15,317.0,45.0,4.25,17.5,94.5,98.51,61.59
2017,3,20,7,30,434.0,60.0,4.5,18.0,143.0,162.81,113.48
2017,3,20,7,45,515.5,69.0,4.75,19.0,200.5,224.61,166.43
2017,3,20,8,0,597.0,78.0,5.0,20.0,258.0,295.97,227.52
2017,3,20,8,15,646.5,85.5,5.05,20.5,315.5,361.81,284.23
2017,3,20,8,30,696.0,93.0,5.1,21.0,373.0,432.42,343.27
2017,3,20,8,45,737.0,96.0,5.15,21.5,430.5,498.14,396.92
2017,3,20,9,0,778.0,99.0,5.2,22.0,488.0,565.78,450.44
2017,3,20,9,15,802.0,103.0,5.2,22.5,540.5,626.89,497.18
2017,3,20,9,30,826.0,107.0,5.2,23.0,593.0,688.21,542.64
2017,3,20,9,45,848.0,108.5,5.25,23.5,641.0,745.23,582.96
2017,3,20,10,0,870.0,110.0,5.3,24.0,689.0,801.5,621.02
2017,3,20,10,15,882.5,112.5,5.3,24.0,729.5,850.02,654.0
2017,3,20,10,30,895.0,115.0,5.3,24.0,770.0,890.55,681.07
2017,3,20,10,45,906.5,115.5,5.35,24.5,803.5,930.95,706.8
2017,3,20,11,0,918.0,116.0,5.4,25.0,837.0,968.62,730.42
2017,3,20,11,15,924.0,117.0,5.4,25.0,862.0,998.67,749.86
2017,3,20,11,30,930.0,118.0,5.4,25.0,887.0,1025.29,767.0
2017,3,20,11,45,944.0,113.0,5.4,25.5,906.0,1049.74,781.14
2017,3,20,12,0,958.0,108.0,5.4,26.0,925.0,1070.64,792.91
2017,3,20,12,15,959.0,108.5,5.4,26.0,932.0,1080.71,799.16
2017,3,20,12,30,960.0,109.0,5.4,26.0,939.0,1086.7,802.91
2017,3,20,12,45,959.0,109.0,5.4,26.5,937.0,1086.05,800.79
2017,3,20,13,0,958.0,109.0,5.4,27.0,935.0,1081.3,796.16
2017,3,20,13,15,955.5,108.5,5.35,27.0,923.5,1070.45,788.88
2017,3,20,13,30,953.0,108.0,5.3,27.0,912.0,1055.61,779.13
2017,3,20,13,45,948.0,107.0,5.3,27.0,891.5,1033.91,765.34
2017,3,20,14,0,943.0,106.0,5.3,27.0,871.0,1008.49,749.16
2017,3,20,14,15,935.5,104.5,5.2,27.0,842.5,976.65,727.98
2017,3,20,14,30,928.0,103.0,5.1,27.0,814.0,941.54,704.62
2017,3,20,14,45,914.5,103.0,5.1,27.0,777.0,899.8,677.35
2017,3,20,15,0,901.0,103.0,5.1,27.0,740.0,855.61,648.2
2017,3,20,15,15,887.5,100.5,5.0,26.5,696.5,806.58,616.1
2017,3,20,15,30,874.0,98.0,4.9,26.0,653.0,759.69,585.17
2017,3,20,15,45,856.5,94.5,4.85,26.0,604.0,702.81,545.56
2017,3,20,16,0,839.0,91.0,4.8,26.0,555.0,645.01,502.54
2017,3,20,16,15,813.5,87.0,4.5,25.5,501.0,581.37,454.15
2017,3,20,16,30,788.0,83.0,4.2,25.0,447.0,518.33,405.09
2017,3,20,16,45,754.0,77.5,3.9,24.5,390.5,450.61,351.01
2017,3,20,17,0,720.0,72.0,3.6,24.0,334.0,385.21,297.0
2017,3,20,17,15,667.0,66.0,3.25,23.0,275.5,315.29,238.52
2017,3,20,17,30,614.0,60.0,2.9,22.0,217.0,250.64,182.89
2017,3,20,17,45,531.5,50.5,2.6,21.0,162.0,181.31,124.1
2017,3,20,18,0,449.0,41.0,2.3,20.0,107.0,122.03,74.88
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,61.9,29.84
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,19.55,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,109.0,16.0,4.05,16.5,25.0,18.9,0.0
2017,3,21,7,0,218.0,32.0,4.4,17.0,50.0,54.69,26.88
2017,3,21,7,15,335.5,46.0,4.55,17.5,99.5,104.03,65.52
2017,3,21,7,30,453.0,60.0,4.7,18.0,149.0,167.8,117.13
2017,3,21,7,45,543.0,66.5,4.9,18.5,207.5,230.87,171.37
2017,3,21,8,0,633.0,73.0,5.1,19.0,266.0,304.43,234.83
2017,3,21,8,15,679.0,79.0,5.1,19.5,323.5,369.42,291.29
2017,3,21,8,30,725.0,85.0,5.1,20.0,381.0,438.68,349.58
2017,3,21,8,45,765.5,87.0,5.15,21.0,438.0,504.14,402.54
2017,3,21,9,0,806.0,89.0,5.2,22.0,495.0,572.71,456.01
2017,3,21,9,15,828.0,92.5,5.15,22.5,547.0,633.36,502.24
2017,3,21,9,30,850.0,96.0,5.1,23.0,599.0,693.96,546.92
2017,3,21,9,45,868.5,97.0,5.1,23.5,646.0,748.85,584.77
2017,3,21,10,0,887.0,98.0,5.1,24.0,693.0,798.24,617.52
2017,3,21,10,15,898.5,100.5,5.0,24.0,732.5,846.02,649.36
2017,3,21,10,30,910.0,103.0,4.9,24.0,772.0,891.52,679.15
2017,3,21,10,45,918.5,104.0,4.85,24.5,804.5,930.22,702.79
2017,3,21,11,0,927.0,105.0,4.8,25.0,837.0,965.95,724.14
2017,3,21,11,15,932.0,106.5,4.7,25.5,861.5,995.76,740.86
2017,3,21,11,30,937.0,108.0,4.6,26.0,886.0,1022.05,755.06
2017,3,21,11,45,935.5,111.0,4.6,26.5,900.0,1039.94,764.55
2017,3,21,12,0,934.0,114.0,4.6,27.0,914.0,1053.86,771.54
2017,3,21,12,15,935.0,114.5,4.55,27.0,920.5,1063.63,777.25
2017,3,21,12,30,936.0,115.0,4.5,27.0,927.0,1069.43,780.51
2017,3,21,12,45,934.0,115.0,4.5,27.0,924.5,1067.69,779.31
2017,3,21,13,0,932.0,115.0,4.5,27.0,922.0,1061.95,775.72
2017,3,21,13,15,929.0,114.5,4.5,27.0,910.0,1050.75,768.71
2017,3,21,13,30,926.0,114.0,4.5,27.0,898.0,1035.67,759.32
2017,3,21,13,45,919.5,113.5,4.5,27.5,877.5,1013.43,743.86
2017,3,21,14,0,913.0,113.0,4.5,28.0,857.0,987.65,726.2
2017,3,21,14,15,905.5,111.5,4.5,27.5,828.5,956.5,707.87
2017,3,21,14,30,898.0,110.0,4.5,27.0,800.0,922.18,687.31
2017,3,21,14,45,882.5,110.5,4.5,27.0,763.0,880.16,659.99
2017,3,21,15,0,867.0,111.0,4.5,27.0,726.0,835.93,630.97
2017,3,21,15,15,852.5,108.5,4.45,27.0,683.0,792.14,601.82
2017,3,21,15,30,838.0,106.0,4.4,27.0,640.0,741.37,567.44
2017,3,21,15,45,817.0,102.5,4.35,27.0,591.0,683.64,527.09
2017,3,21,16,0,796.0,99.0,4.3,27.0,542.0,625.44,484.16
2017,3,21,16,15,769.5,95.0,4.1,26.5,489.0,563.34,437.76
2017,3,21,16,30,743.0,91.0,3.9,26.0,436.0,502.63,390.98
2017,3,21,16,45,704.0,86.0,3.7,25.5,379.5,435.39,337.77
2017,3,21,17,0,665.0,81.0,3.5,25.0,323.0,371.16,285.26
2017,3,21,17,15,610.0,73.5,3.2,24.0,266.5,302.0,228.01
2017,3,21,17,30,555.0,66.0,2.9,23.0,210.0,238.63,174.13
2017,3,21,17,45,467.5,56.0,2.6,22.0,156.5,171.32,117.84
2017,3,21,18,0,380.0,46.0,2.3,21.0,103.0,114.72,71.62
2017,3,21,18,15,242.0,30.5,2.35,20.5,61.0,58.56,29.65
2017,3,21,18,30,104.0,15.0,2.4,20.0,19.0,18.63,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.5,18.0,2.5,17.5,22.5,18.79,0.0
2017,3,22,7,0,93.0,36.0,2.8,18.0,45.0,45.34,25.17
2017,3,22,7,15,184.5,58.5,2.9,18.5,90.5,89.33,59.78
2017,3,22,7,30,276.0,81.0,3.0,19.0,136.0,145.17,104.55
2017,3,22,7,45,357.5,95.0,3.2,19.5,190.0,204.26,153.72
2017,3,22,8,0,439.0,109.0,3.4,20.0,244.0,270.9,209.44
2017,3,22,8,15,265.5,141.0,3.35,20.5,227.5,255.13,201.21
2017,3,22,8,30,92.0,173.0,3.3,21.0,211.0,212.82,168.35
2017,3,22,8,45,109.0,199.5,3.3,21.5,250.5,259.15,204.98
2017,3,22,9,0,126.0,226.0,3.3,22.0,290.0,302.64,238.51
2017,3,22,9,15,123.0,250.0,3.3,22.5,318.0,332.49,260.57
2017,3,22,9,30,120.0,274.0,3.3,23.0,346.0,361.85,281.82
2017,3,22,9,45,436.0,213.0,3.35,23.5,502.5,552.83,430.85
2017,3,22,10,0,752.0,152.0,3.4,24.0,659.0,759.09,583.2
2017,3,22,10,15,449.5,257.0,3.45,24.0,565.0,648.94,496.65
2017,3,22,10,30,147.0,362.0,3.5,24.0,471.0,499.15,379.87
2017,3,22,10,45,188.5,377.0,3.55,24.5,523.0,557.17,422.59
2017,3,22,11,0,230.0,392.0,3.6,25.0,575.0,617.1,465.01
2017,3,22,11,15,294.0,389.0,3.7,25.0,630.0,691.95,519.07
2017,3,22,11,30,358.0,386.0,3.8,25.0,685.0,757.44,565.96
2017,3,22,11,45,328.0,403.0,3.9,25.5,681.0,753.06,560.37
2017,3,22,12,0,298.0,420.0,4.0,26.0,677.0,746.28,553.6
2017,3,22,12,15,217.5,432.5,4.05,26.0,621.0,669.57,497.98
2017,3,22,12,30,137.0,445.0,4.1,26.0,565.0,603.18,448.89
2017,3,22,12,45,511.0,290.0,4.2,26.5,734.0,839.32,625.66
2017,3,22,13,0,885.0,135.0,4.3,27.0,903.0,1036.15,759.17
2017,3,22,13,15,882.0,134.5,4.35,27.0,892.0,1025.26,751.12
2017,3,22,13,30,879.0,134.0,4.4,27.0,881.0,1010.7,742.31
2017,3,22,13,45,874.5,132.0,4.5,27.0,861.5,989.54,729.5
2017,3,22,14,0,870.0,130.0,4.6,27.0,842.0,964.93,714.49
2017,3,22,14,15,862.0,128.5,4.6,27.0,814.0,934.32,694.9
2017,3,22,14,30,854.0,127.0,4.6,27.0,786.0,907.44,677.86
2017,3,22,14,45,840.5,125.5,4.65,27.0,750.0,865.84,650.98
2017,3,22,15,0,827.0,124.0,4.7,27.0,714.0,822.02,622.37
2017,3,22,15,15,812.0,121.5,4.7,26.5,671.5,774.03,591.42
2017,3,22,15,30,797.0,119.0,4.7,26.0,629.0,724.5,558.86
2017,3,22,15,45,775.5,115.0,4.7,26.0,581.0,667.67,518.16
2017,3,22,16,0,754.0,111.0,4.7,26.0,533.0,611.76,476.59
2017,3,22,16,15,726.0,106.5,4.55,25.5,480.5,550.14,430.12
2017,3,22,16,30,698.0,102.0,4.4,25.0,428.0,489.62,383.16
2017,3,22,16,45,657.0,96.0,4.3,25.0,372.5,422.78,329.46
2017,3,22,17,0,616.0,90.0,4.2,25.0,317.0,359.3,276.99
2017,3,22,17,15,559.5,82.0,3.85,24.0,261.5,291.95,221.27
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,230.64,169.29
2017,3,22,17,45,414.0,62.5,3.2,22.5,153.0,164.72,114.29
2017,3,22,18,0,325.0,51.0,2.9,22.0,100.0,108.64,68.83
2017,3,22,18,15,198.5,33.5,2.95,21.5,59.5,55.7,29.31
2017,3,22,18,30,72.0,16.0,3.0,21.0,19.0,17.41,0.0
2017,3,22,18,45,36.0,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.0,5.3,17.5,29.0,20.85,0.0
2017,3,23,7,0,253.0,34.0,5.5,18.0,58.0,60.64,31.34
2017,3,23,7,15,368.0,47.0,5.75,18.5,109.0,111.43,70.34
2017,3,23,7,30,483.0,60.0,6.0,19.0,160.0,176.14,123.03
2017,3,23,7,45,563.0,67.0,6.3,19.5,218.0,238.91,177.55
2017,3,23,8,0,643.0,74.0,6.6,20.0,276.0,310.95,240.12
2017,3,23,8,15,688.5,80.0,6.7,20.5,334.0,376.45,297.17
2017,3,23,8,30,734.0,86.0,6.8,21.0,392.0,446.12,356.13
2017,3,23,8,45,492.0,153.0,6.95,21.5,370.5,426.44,341.77
2017,3,23,9,0,250.0,220.0,7.1,22.0,349.0,375.17,299.29
2017,3,23,9,15,553.0,158.5,7.2,22.5,480.0,526.47,421.71
2017,3,23,9,30,856.0,97.0,7.3,23.0,611.0,701.36,559.11
2017,3,23,9,45,875.0,98.5,7.4,23.5,658.5,753.48,595.64
2017,3,23,10,0,894.0,100.0,7.5,24.0,706.0,807.92,633.43
2017,3,23,10,15,905.5,102.0,7.6,24.5,746.0,855.34,665.59
2017,3,23,10,30,917.0,104.0,7.7,25.0,786.0,900.45,695.78
2017,3,23,10,45,926.0,105.0,7.8,25.5,819.0,939.69,721.52
2017,3,23,11,0,935.0,106.0,7.9,26.0,852.0,975.97,745.01
2017,3,23,11,15,940.5,107.0,7.95,26.0,876.0,1005.77,765.17
2017,3,23,11,30,946.0,108.0,8.0,26.0,900.0,1032.03,782.92
2017,3,23,11,45,950.5,108.0,8.05,26.5,916.5,1052.56,795.16
2017,3,23,12,0,955.0,108.0,8.1,27.0,933.0,1069.26,804.8
2017,3,23,12,15,956.5,108.0,8.1,27.0,939.5,1079.02,811.17
2017,3,23,12,30,958.0,108.0,8.1,27.0,946.0,1084.72,814.9
2017,3,23,12,45,955.0,109.0,8.15,27.0,943.0,1082.88,813.84
2017,3,23,13,0,952.0,110.0,8.2,27.0,940.0,1076.97,810.14
2017,3,23,13,15,949.5,109.5,8.2,27.0,928.5,1065.93,802.83
2017,3,23,13,30,947.0,109.0,8.2,27.0,917.0,1050.93,792.92
2017,3,23,13,45,941.5,108.5,8.25,27.0,896.5,1029.16,778.63
2017,3,23,14,0,936.0,108.0,8.3,27.0,876.0,1003.72,761.84
2017,3,23,14,15,929.5,107.0,8.3,26.5,848.0,973.3,742.88
2017,3,23,14,30,923.0,106.0,8.3,26.0,820.0,939.58,721.49
2017,3,23,14,45,911.0,105.0,8.3,26.0,783.5,898.03,692.92
2017,3,23,15,0,899.0,104.0,8.3,26.0,747.0,853.95,662.39
2017,3,23,15,15,833.0,118.0,8.25,25.5,686.0,786.17,615.27
2017,3,23,15,30,767.0,132.0,8.2,25.0,625.0,717.54,566.59
2017,3,23,15,45,798.5,114.0,8.2,25.0,593.5,681.92,540.5
2017,3,23,16,0,830.0,96.0,8.2,25.0,562.0,642.86,510.82
2017,3,23,16,15,804.5,92.0,8.05,24.5,508.0,579.58,461.59
2017,3,23,16,30,779.0,88.0,7.9,24.0,454.0,516.93,411.49
2017,3,23,16,45,739.5,84.0,7.75,23.5,396.5,448.89,355.68
2017,3,23,17,0,700.0,80.0,7.6,23.0,339.0,383.46,300.38
2017,3,23,17,15,646.0,73.0,7.35,22.5,281.0,313.12,239.95
2017,3,23,17,30,592.0,66.0,7.1,22.0,223.0,248.4,183.15
2017,3,23,17,45,503.0,57.0,6.9,21.5,167.0,179.52,124.21
2017,3,23,18,0,414.0,48.0,6.7,21.0,111.0,121.48,76.06
2017,3,23,18,15,207.0,35.5,6.65,20.5,67.0,58.18,31.28
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,20.74,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
