Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.3,18.5,2.0,1.85,0.0
2017,3,24,7,0,0.0,4.0,3.3,19.0,4.0,3.7,0.0
2017,3,24,7,15,0.0,8.5,3.25,19.0,8.5,7.87,0.85
2017,3,24,7,30,0.0,13.0,3.2,19.0,13.0,12.04,4.46
2017,3,24,7,45,0.0,18.5,3.2,19.5,18.5,17.14,8.8
2017,3,24,8,0,0.0,24.0,3.2,20.0,24.0,22.26,13.09
2017,3,24,8,15,0.0,32.0,3.3,20.0,32.0,29.7,19.29
2017,3,24,8,30,0.0,40.0,3.4,20.0,40.0,37.15,25.43
2017,3,24,8,45,61.0,135.0,3.55,20.5,166.5,162.85,128.83
2017,3,24,9,0,122.0,230.0,3.7,21.0,293.0,304.12,240.92
2017,3,24,9,15,69.0,223.0,3.8,21.5,259.5,263.13,206.92
2017,3,24,9,30,16.0,216.0,3.9,22.0,226.0,216.69,168.59
2017,3,24,9,45,49.0,265.0,4.0,22.5,298.5,297.94,231.9
2017,3,24,10,0,82.0,314.0,4.1,23.0,371.0,376.57,291.53
2017,3,24,10,15,48.0,283.5,4.1,23.0,317.5,320.23,247.15
2017,3,24,10,30,14.0,253.0,4.1,23.0,264.0,253.51,194.69
2017,3,24,10,45,23.5,291.5,4.15,23.5,310.5,300.53,230.35
2017,3,24,11,0,33.0,330.0,4.2,24.0,357.0,359.74,274.33
2017,3,24,11,15,20.5,266.5,4.2,24.0,283.5,274.07,208.98
2017,3,24,11,30,8.0,203.0,4.2,24.0,210.0,200.22,152.02
2017,3,24,11,45,15.5,266.5,4.25,24.5,280.5,269.96,205.25
2017,3,24,12,0,23.0,330.0,4.3,25.0,351.0,340.78,257.97
2017,3,24,12,15,11.5,185.0,4.35,25.0,195.5,186.66,140.88
2017,3,24,12,30,0.0,40.0,4.4,25.0,40.0,37.35,24.04
2017,3,24,12,45,159.5,232.5,4.5,25.5,372.0,410.81,316.57
2017,3,24,13,0,319.0,425.0,4.6,26.0,704.0,774.91,577.61
2017,3,24,13,15,166.0,340.5,4.6,26.0,485.5,518.01,391.14
2017,3,24,13,30,13.0,256.0,4.6,26.0,267.0,257.15,193.83
2017,3,24,13,45,413.0,215.5,4.7,26.5,555.5,641.27,490.97
2017,3,24,14,0,813.0,175.0,4.8,27.0,844.0,965.78,718.7
2017,3,24,14,15,806.5,172.5,4.85,27.0,817.5,936.19,697.78
2017,3,24,14,30,800.0,170.0,4.9,27.0,791.0,903.7,677.13
2017,3,24,14,45,819.5,152.0,4.95,27.0,763.5,874.89,658.94
2017,3,24,15,0,839.0,134.0,5.0,27.0,736.0,841.46,637.43
2017,3,24,15,15,825.5,131.0,4.9,27.0,694.0,793.49,604.72
2017,3,24,15,30,812.0,128.0,4.8,27.0,652.0,743.81,570.63
2017,3,24,15,45,437.0,185.0,4.75,27.0,465.0,503.59,390.32
2017,3,24,16,0,62.0,242.0,4.7,27.0,278.0,278.15,213.83
2017,3,24,16,15,401.5,172.5,4.2,26.0,365.0,422.41,330.38
2017,3,24,16,30,741.0,103.0,3.7,25.0,452.0,512.26,399.43
2017,3,24,16,45,713.5,94.5,3.25,24.5,396.5,446.83,346.58
2017,3,24,17,0,686.0,86.0,2.8,24.0,341.0,383.14,294.17
2017,3,24,17,15,630.5,78.5,2.55,23.0,282.5,312.55,235.96
2017,3,24,17,30,575.0,71.0,2.3,22.0,224.0,247.78,181.04
2017,3,24,17,45,490.0,60.0,2.05,21.0,168.5,178.91,123.44
2017,3,24,18,0,405.0,49.0,1.8,20.0,113.0,120.46,75.59
2017,3,24,18,15,261.5,33.5,1.8,19.5,68.0,62.4,32.77
2017,3,24,18,30,118.0,18.0,1.8,19.0,23.0,20.84,0.0
2017,3,24,18,45,59.0,9.0,1.8,18.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.8,11.5,33.5,21.58,0.0
2017,3,25,7,0,338.0,32.0,4.1,12.0,67.0,69.14,36.41
2017,3,25,7,15,448.0,43.0,4.25,12.5,120.0,122.17,77.89
2017,3,25,7,30,558.0,54.0,4.4,13.0,173.0,189.17,134.3
2017,3,25,7,45,625.5,60.5,4.6,14.0,232.0,252.54,190.82
2017,3,25,8,0,693.0,67.0,4.8,15.0,291.0,323.56,253.5
2017,3,25,8,15,735.5,72.0,4.65,15.5,349.5,389.77,311.61
2017,3,25,8,30,778.0,77.0,4.5,16.0,408.0,459.6,370.69
2017,3,25,8,45,808.0,80.5,4.4,16.5,464.5,524.44,423.88
2017,3,25,9,0,838.0,84.0,4.3,17.0,521.0,590.71,476.16
2017,3,25,9,15,859.0,87.0,4.15,17.5,573.5,651.72,522.42
2017,3,25,9,30,880.0,90.0,4.0,18.0,626.0,709.24,564.4
2017,3,25,9,45,896.0,92.5,3.9,19.0,673.0,764.65,600.57
2017,3,25,10,0,912.0,95.0,3.8,20.0,720.0,818.63,634.75
2017,3,25,10,15,923.5,96.5,3.7,20.5,760.5,866.11,664.74
2017,3,25,10,30,935.0,98.0,3.6,21.0,801.0,911.21,692.54
2017,3,25,10,45,943.0,99.5,3.55,21.5,834.0,950.55,716.26
2017,3,25,11,0,951.0,101.0,3.5,22.0,867.0,986.79,737.62
2017,3,25,11,15,956.5,102.0,3.45,22.5,891.5,1016.83,754.64
2017,3,25,11,30,962.0,103.0,3.4,23.0,916.0,1043.27,769.2
2017,3,25,11,45,966.0,103.5,3.4,23.5,932.0,1063.95,780.37
2017,3,25,12,0,970.0,104.0,3.4,24.0,948.0,1080.72,789.08
2017,3,25,12,15,971.5,104.5,3.4,24.5,955.0,1090.98,793.69
2017,3,25,12,30,973.0,105.0,3.4,25.0,962.0,1097.11,795.82
2017,3,25,12,45,972.0,105.0,3.45,25.5,959.5,1096.04,793.95
2017,3,25,13,0,971.0,105.0,3.5,26.0,957.0,1090.83,789.64
2017,3,25,13,15,968.5,104.5,3.45,26.0,945.5,1079.47,782.28
2017,3,25,13,30,966.0,104.0,3.4,26.0,934.0,1064.08,772.52
2017,3,25,13,45,962.0,103.0,3.35,26.5,914.0,1042.74,757.57
2017,3,25,14,0,958.0,102.0,3.3,27.0,894.0,1017.61,740.34
2017,3,25,14,15,951.5,100.5,3.15,27.0,865.0,985.97,719.69
2017,3,25,14,30,945.0,99.0,3.0,27.0,836.0,950.95,696.88
2017,3,25,14,45,937.0,96.5,2.95,27.0,799.5,910.38,671.13
2017,3,25,15,0,929.0,94.0,2.9,27.0,763.0,866.92,643.33
2017,3,25,15,15,916.5,92.0,2.7,27.0,719.5,817.84,610.53
2017,3,25,15,30,904.0,90.0,2.5,27.0,676.0,766.71,576.14
2017,3,25,15,45,887.5,87.0,2.35,27.0,626.5,710.01,537.85
2017,3,25,16,0,871.0,84.0,2.2,27.0,577.0,652.23,496.27
2017,3,25,16,15,847.5,80.5,1.9,26.5,522.0,591.23,451.04
2017,3,25,16,30,824.0,77.0,1.6,26.0,467.0,527.93,402.84
2017,3,25,16,45,790.5,72.5,1.35,25.5,409.5,459.5,349.57
2017,3,25,17,0,757.0,68.0,1.1,25.0,352.0,393.3,296.23
2017,3,25,17,15,706.5,62.5,1.05,24.0,293.0,322.61,239.08
2017,3,25,17,30,656.0,57.0,1.0,23.0,234.0,256.98,184.07
2017,3,25,17,45,573.5,49.5,1.0,22.0,177.0,187.13,126.01
2017,3,25,18,0,491.0,42.0,1.0,21.0,120.0,127.48,77.23
2017,3,25,18,15,343.0,29.5,1.05,20.0,73.0,66.49,32.89
2017,3,25,18,30,195.0,17.0,1.1,19.0,26.0,23.18,0.0
2017,3,25,18,45,97.5,8.5,1.2,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,99.0,20.5,3.25,17.0,31.0,22.71,0.0
2017,3,26,7,0,198.0,41.0,3.7,18.0,62.0,62.52,36.15
2017,3,26,7,15,298.5,57.0,4.05,18.5,111.5,109.74,72.33
2017,3,26,7,30,399.0,73.0,4.4,19.0,161.0,169.82,121.2
2017,3,26,7,45,466.5,84.5,4.75,19.5,216.0,228.12,171.32
2017,3,26,8,0,534.0,96.0,5.1,20.0,271.0,296.71,230.0
2017,3,26,8,15,371.5,138.0,5.25,20.5,270.5,301.99,239.02
2017,3,26,8,30,209.0,180.0,5.4,21.0,270.0,280.14,223.05
2017,3,26,8,45,449.0,153.0,5.6,22.0,379.5,405.02,323.16
2017,3,26,9,0,689.0,126.0,5.8,23.0,489.0,548.73,436.02
2017,3,26,9,15,713.5,131.5,5.85,23.5,539.0,607.44,480.63
2017,3,26,9,30,738.0,137.0,5.9,24.0,589.0,666.63,524.66
2017,3,26,9,45,751.5,143.0,6.0,24.5,633.0,718.34,562.16
2017,3,26,10,0,765.0,149.0,6.1,25.0,677.0,768.87,597.37
2017,3,26,10,15,778.0,152.0,6.1,25.5,715.0,811.19,625.23
2017,3,26,10,30,791.0,155.0,6.1,26.0,753.0,854.55,653.53
2017,3,26,10,45,559.0,267.5,6.15,26.5,699.0,792.08,603.42
2017,3,26,11,0,327.0,380.0,6.2,27.0,645.0,703.37,531.65
2017,3,26,11,15,572.5,273.0,6.15,27.0,752.5,843.19,638.21
2017,3,26,11,30,818.0,166.0,6.1,27.0,860.0,979.48,734.16
2017,3,26,11,45,829.0,163.0,6.1,27.5,876.5,1001.29,746.29
2017,3,26,12,0,840.0,160.0,6.1,28.0,893.0,1019.84,756.8
2017,3,26,12,15,841.0,160.5,6.0,28.0,899.0,1028.61,761.7
2017,3,26,12,30,842.0,161.0,5.9,28.0,905.0,1033.71,764.29
2017,3,26,12,45,837.5,162.5,5.85,28.5,901.5,1030.63,760.3
2017,3,26,13,0,833.0,164.0,5.8,29.0,898.0,1023.89,754.06
2017,3,26,13,15,829.5,163.5,5.7,29.0,886.5,1012.44,746.05
2017,3,26,13,30,826.0,163.0,5.6,29.0,875.0,997.47,735.83
2017,3,26,13,45,816.5,163.5,5.55,29.0,854.0,974.31,720.57
2017,3,26,14,0,807.0,164.0,5.5,29.0,833.0,948.07,703.34
2017,3,26,14,15,798.5,162.0,5.45,28.5,805.5,917.24,684.43
2017,3,26,14,30,790.0,160.0,5.4,28.0,778.0,883.67,663.55
2017,3,26,14,45,773.0,159.5,5.35,28.0,741.5,841.79,635.45
2017,3,26,15,0,756.0,159.0,5.3,28.0,705.0,801.61,608.43
2017,3,26,15,15,740.0,155.0,5.3,28.0,663.5,753.46,575.76
2017,3,26,15,30,724.0,151.0,5.3,28.0,622.0,704.11,540.76
2017,3,26,15,45,702.5,145.5,5.3,28.0,575.0,648.51,500.38
2017,3,26,16,0,681.0,140.0,5.3,28.0,528.0,592.86,459.08
2017,3,26,16,15,651.5,134.0,5.15,27.5,476.0,532.26,413.56
2017,3,26,16,30,622.0,128.0,5.0,27.0,424.0,473.12,367.94
2017,3,26,16,45,582.5,119.5,4.85,26.5,369.5,408.53,316.93
2017,3,26,17,0,543.0,111.0,4.7,26.0,315.0,344.65,265.18
2017,3,26,17,15,486.0,100.0,4.4,25.0,260.0,278.89,211.29
2017,3,26,17,30,429.0,89.0,4.1,24.0,205.0,219.43,161.62
2017,3,26,17,45,342.0,74.5,3.85,23.5,153.0,156.26,109.67
2017,3,26,18,0,255.0,60.0,3.6,23.0,101.0,103.92,67.9
2017,3,26,18,15,127.5,40.0,3.65,22.5,60.5,52.29,30.14
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.31,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,23.85,1.16
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,58.26,36.31
2017,3,27,7,15,198.0,69.5,2.4,19.5,107.5,103.24,71.01
2017,3,27,7,30,283.0,92.0,2.5,20.0,155.0,159.22,115.99
2017,3,27,7,45,354.0,107.0,2.65,20.5,209.0,217.21,164.09
2017,3,27,8,0,425.0,122.0,2.8,21.0,263.0,281.52,217.37
2017,3,27,8,15,212.5,126.5,2.85,21.5,197.0,219.07,171.95
2017,3,27,8,30,0.0,131.0,2.9,22.0,131.0,123.27,95.39
2017,3,27,8,45,0.0,140.0,2.95,22.5,140.0,131.78,101.83
2017,3,27,9,0,0.0,149.0,3.0,23.0,149.0,140.33,108.07
2017,3,27,9,15,157.0,208.5,2.9,23.5,305.5,311.05,244.01
2017,3,27,9,30,314.0,268.0,2.8,24.0,462.0,496.47,384.25
2017,3,27,9,45,163.0,248.0,2.7,24.5,349.5,371.92,287.04
2017,3,27,10,0,12.0,228.0,2.6,25.0,237.0,226.18,172.04
2017,3,27,10,15,387.0,201.0,2.4,25.0,495.0,540.3,416.29
2017,3,27,10,30,762.0,174.0,2.2,25.0,753.0,853.83,636.16
2017,3,27,10,45,787.0,168.5,2.05,25.5,788.0,891.93,654.8
2017,3,27,11,0,812.0,163.0,1.9,26.0,823.0,932.67,677.16
2017,3,27,11,15,573.5,283.5,1.8,26.5,756.5,855.14,620.41
2017,3,27,11,30,335.0,404.0,1.7,27.0,690.0,753.04,544.23
2017,3,27,11,45,604.0,273.5,1.6,27.5,799.5,900.74,647.09
2017,3,27,12,0,873.0,143.0,1.5,28.0,909.0,1025.68,722.49
2017,3,27,12,15,579.0,292.5,1.4,28.0,802.0,906.72,642.77
2017,3,27,12,30,285.0,442.0,1.3,28.0,695.0,758.88,538.9
2017,3,27,12,45,581.0,291.5,1.25,28.5,805.5,910.1,644.67
2017,3,27,13,0,877.0,141.0,1.2,29.0,916.0,1034.27,719.58
2017,3,27,13,15,873.5,140.5,1.1,29.0,904.5,1022.59,709.37
2017,3,27,13,30,870.0,140.0,1.0,29.0,893.0,1007.31,698.85
2017,3,27,13,45,576.5,273.0,0.95,29.5,767.5,858.73,603.9
2017,3,27,14,0,283.0,406.0,0.9,30.0,642.0,697.18,492.75
2017,3,27,14,15,230.5,398.5,0.8,30.0,586.5,622.25,443.81
2017,3,27,14,30,178.0,391.0,0.7,30.0,531.0,560.36,401.66
2017,3,27,14,45,237.0,363.5,0.6,30.0,541.0,575.4,413.76
2017,3,27,15,0,296.0,336.0,0.5,30.0,551.0,594.77,427.53
2017,3,27,15,15,520.0,239.0,0.55,29.5,589.5,664.36,480.85
2017,3,27,15,30,744.0,142.0,0.6,29.0,628.0,708.63,515.79
2017,3,27,15,45,718.0,139.0,0.65,29.0,579.5,651.69,477.72
2017,3,27,16,0,692.0,136.0,0.7,29.0,531.0,595.03,439.8
2017,3,27,16,15,662.0,130.0,0.85,28.5,479.0,533.62,398.82
2017,3,27,16,30,632.0,124.0,1.0,28.0,427.0,473.69,356.79
2017,3,27,16,45,588.5,117.0,1.2,27.5,371.5,408.2,308.79
2017,3,27,17,0,545.0,110.0,1.4,27.0,316.0,346.49,261.4
2017,3,27,17,15,488.5,99.5,1.3,26.0,261.5,278.66,207.64
2017,3,27,17,30,432.0,89.0,1.2,25.0,207.0,219.74,159.62
2017,3,27,17,45,346.5,74.5,1.2,24.5,155.0,156.79,108.85
2017,3,27,18,0,261.0,60.0,1.2,24.0,103.0,104.49,67.67
2017,3,27,18,15,159.5,39.5,1.2,23.5,62.5,55.74,31.57
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,19.31,0.0
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,51.5,23.5,3.7,20.5,29.5,23.91,4.15
2017,3,28,7,0,103.0,47.0,3.9,21.0,59.0,57.22,35.78
2017,3,28,7,15,177.5,71.0,4.15,21.0,106.0,101.3,70.04
2017,3,28,7,30,252.0,95.0,4.4,21.0,153.0,155.08,113.61
2017,3,28,7,45,329.0,109.5,4.65,21.5,206.5,209.58,158.64
2017,3,28,8,0,406.0,124.0,4.9,22.0,260.0,277.09,214.53
2017,3,28,8,15,453.0,136.0,5.05,22.5,314.0,335.32,262.97
2017,3,28,8,30,500.0,148.0,5.2,23.0,368.0,398.35,314.27
2017,3,28,8,45,275.0,184.5,5.4,23.5,308.0,338.0,267.17
2017,3,28,9,0,50.0,221.0,5.6,24.0,248.0,245.77,191.94
2017,3,28,9,15,36.0,227.0,5.75,24.5,247.5,245.33,190.69
2017,3,28,9,30,22.0,233.0,5.9,25.0,247.0,237.17,183.19
2017,3,28,9,45,132.5,281.5,6.05,25.5,373.0,383.71,297.91
2017,3,28,10,0,243.0,330.0,6.2,26.0,499.0,526.74,406.48
2017,3,28,10,15,145.5,332.0,6.35,26.0,435.0,458.88,352.67
2017,3,28,10,30,48.0,334.0,6.5,26.0,371.0,373.39,285.17
2017,3,28,10,45,33.5,313.5,6.65,26.5,340.0,340.91,259.55
2017,3,28,11,0,19.0,293.0,6.8,27.0,309.0,298.02,225.94
2017,3,28,11,15,82.5,364.0,6.95,27.0,435.0,441.82,335.87
2017,3,28,11,30,146.0,435.0,7.1,27.0,561.0,591.35,446.92
2017,3,28,11,45,104.5,425.5,7.25,27.5,516.5,531.54,400.76
2017,3,28,12,0,63.0,416.0,7.4,28.0,472.0,481.63,362.01
2017,3,28,12,15,134.5,437.5,7.5,28.0,557.0,589.16,443.05
2017,3,28,12,30,206.0,459.0,7.6,28.0,642.0,684.63,513.9
2017,3,28,12,45,256.0,447.5,7.7,28.0,674.5,734.84,551.34
2017,3,28,13,0,306.0,436.0,7.8,28.0,707.0,771.39,579.22
2017,3,28,13,15,165.5,386.5,7.8,28.0,533.0,564.46,426.73
2017,3,28,13,30,25.0,337.0,7.8,28.0,359.0,348.81,262.83
2017,3,28,13,45,18.0,287.0,7.85,28.0,303.0,291.93,220.36
2017,3,28,14,0,11.0,237.0,7.9,28.0,247.0,235.77,177.76
2017,3,28,14,15,185.0,297.5,7.85,27.5,444.0,474.51,365.01
2017,3,28,14,30,359.0,358.0,7.8,27.0,641.0,696.01,532.73
2017,3,28,14,45,205.0,339.0,7.8,27.0,499.0,521.98,400.89
2017,3,28,15,0,51.0,320.0,7.8,27.0,357.0,359.15,274.72
2017,3,28,15,15,67.5,310.0,7.7,26.5,356.0,359.53,276.8
2017,3,28,15,30,84.0,300.0,7.6,26.0,355.0,358.39,277.44
2017,3,28,15,45,49.0,250.5,7.55,26.0,282.5,279.6,216.47
2017,3,28,16,0,14.0,201.0,7.5,26.0,210.0,199.59,153.8
2017,3,28,16,15,245.0,188.5,7.4,25.5,307.5,338.01,266.81
2017,3,28,16,30,476.0,176.0,7.3,25.0,405.0,439.25,346.82
2017,3,28,16,45,445.0,160.0,7.2,25.0,353.5,379.56,298.27
2017,3,28,17,0,414.0,144.0,7.1,25.0,302.0,322.64,251.3
2017,3,28,17,15,360.0,128.0,6.8,24.5,249.0,260.62,200.15
2017,3,28,17,30,306.0,112.0,6.5,24.0,196.0,202.06,151.42
2017,3,28,17,45,246.0,90.0,6.25,23.5,147.5,146.17,105.19
2017,3,28,18,0,186.0,68.0,6.0,23.0,99.0,97.85,66.06
2017,3,28,18,15,108.5,42.5,5.8,22.5,59.0,52.23,31.13
2017,3,28,18,30,31.0,17.0,5.6,22.0,19.0,16.78,0.0
2017,3,28,18,45,15.5,8.5,5.4,21.5,9.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.5,22.5,2.6,18.0,36.5,25.98,6.4
2017,3,29,7,0,225.0,45.0,2.6,18.0,73.0,70.04,41.72
2017,3,29,7,15,326.5,60.0,2.5,18.0,124.0,118.76,79.1
2017,3,29,7,30,428.0,75.0,2.4,18.0,175.0,180.4,129.51
2017,3,29,7,45,238.0,103.5,2.3,18.0,162.0,176.37,135.36
2017,3,29,8,0,48.0,132.0,2.2,18.0,149.0,144.57,114.27
2017,3,29,8,15,159.0,156.0,2.3,18.5,224.0,222.26,176.8
2017,3,29,8,30,270.0,180.0,2.4,19.0,299.0,314.56,250.36
2017,3,29,8,45,541.5,139.0,2.5,20.0,417.5,442.07,350.64
2017,3,29,9,0,813.0,98.0,2.6,21.0,536.0,594.93,467.29
2017,3,29,9,15,836.0,101.5,2.9,21.5,589.0,656.45,513.11
2017,3,29,9,30,859.0,105.0,3.2,22.0,642.0,717.93,558.29
2017,3,29,9,45,882.0,105.0,3.5,23.0,691.0,775.26,596.63
2017,3,29,10,0,905.0,105.0,3.8,24.0,740.0,827.39,630.45
2017,3,29,10,15,916.0,107.0,3.95,24.0,780.0,874.46,662.14
2017,3,29,10,30,927.0,109.0,4.1,24.0,820.0,919.11,692.0
2017,3,29,10,45,937.0,109.5,4.25,24.5,853.0,958.62,716.84
2017,3,29,11,0,947.0,110.0,4.4,25.0,886.0,995.16,739.54
2017,3,29,11,15,952.0,111.0,4.45,25.0,909.5,1024.29,758.14
2017,3,29,11,30,957.0,112.0,4.5,25.0,933.0,1049.81,774.42
2017,3,29,11,45,961.0,111.5,4.6,25.5,948.5,1069.01,785.47
2017,3,29,12,0,965.0,111.0,4.7,26.0,964.0,1084.31,794.29
2017,3,29,12,15,965.5,111.0,4.7,26.0,969.5,1092.64,799.33
2017,3,29,12,30,966.0,111.0,4.7,26.0,975.0,1096.87,801.89
2017,3,29,12,45,963.0,111.5,4.75,26.5,971.0,1093.98,798.85
2017,3,29,13,0,960.0,112.0,4.8,27.0,967.0,1087.01,793.34
2017,3,29,13,15,956.5,111.5,4.75,27.0,954.0,1074.45,785.03
2017,3,29,13,30,953.0,111.0,4.7,27.0,941.0,1057.93,774.29
2017,3,29,13,45,945.5,111.0,4.7,27.0,919.0,1034.23,759.42
2017,3,29,14,0,938.0,111.0,4.7,27.0,897.0,1006.94,742.26
2017,3,29,14,15,930.0,110.0,4.65,27.0,867.0,974.73,721.43
2017,3,29,14,30,922.0,109.0,4.6,27.0,837.0,939.3,698.45
2017,3,29,14,45,909.5,108.0,4.6,27.0,799.0,897.03,671.11
2017,3,29,15,0,897.0,107.0,4.6,27.0,761.0,852.29,641.9
2017,3,29,15,15,883.0,104.5,4.5,26.5,717.0,802.62,609.6
2017,3,29,15,30,869.0,102.0,4.4,26.0,673.0,754.89,578.47
2017,3,29,15,45,848.0,99.5,4.3,26.0,623.0,696.6,537.67
2017,3,29,16,0,827.0,97.0,4.2,26.0,573.0,637.79,494.06
2017,3,29,16,15,801.5,93.0,3.9,25.5,518.5,574.6,446.55
2017,3,29,16,30,776.0,89.0,3.6,25.0,464.0,512.09,398.15
2017,3,29,16,45,737.5,85.0,3.3,24.5,406.5,444.45,344.37
2017,3,29,17,0,699.0,81.0,3.0,24.0,349.0,379.7,291.23
2017,3,29,17,15,646.0,74.5,2.8,23.0,291.0,310.5,233.95
2017,3,29,17,30,593.0,68.0,2.6,22.0,233.0,246.8,179.74
2017,3,29,17,45,506.0,59.0,2.45,21.0,177.0,178.72,122.82
2017,3,29,18,0,419.0,50.0,2.3,20.0,121.0,121.27,75.97
2017,3,29,18,15,283.0,35.5,2.6,19.5,75.0,64.57,34.55
2017,3,29,18,30,147.0,21.0,2.9,19.0,29.0,23.86,0.48
2017,3,29,18,45,73.5,10.5,3.25,19.0,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,192.5,18.5,3.7,11.5,43.0,26.95,7.07
2017,3,30,7,0,385.0,37.0,3.8,12.0,86.0,81.9,45.94
2017,3,30,7,15,482.5,47.0,3.95,12.5,140.0,135.73,88.67
2017,3,30,7,30,580.0,57.0,4.1,13.0,194.0,201.81,145.11
2017,3,30,7,45,638.0,64.0,4.3,14.0,252.5,264.65,201.32
2017,3,30,8,0,696.0,71.0,4.5,15.0,311.0,333.89,262.32
2017,3,30,8,15,737.0,76.0,4.5,15.5,370.0,399.95,319.96
2017,3,30,8,30,778.0,81.0,4.5,16.0,429.0,469.25,378.4
2017,3,30,8,45,806.0,85.5,4.55,17.0,485.5,534.04,430.71
2017,3,30,9,0,834.0,90.0,4.6,18.0,542.0,600.02,481.97
2017,3,30,9,15,855.0,93.0,4.5,18.5,595.0,660.69,527.82
2017,3,30,9,30,876.0,96.0,4.4,19.0,648.0,717.86,569.23
2017,3,30,9,45,892.0,98.5,4.3,20.0,695.0,772.83,604.84
2017,3,30,10,0,908.0,101.0,4.2,21.0,742.0,826.35,638.68
2017,3,30,10,15,919.0,103.0,4.1,21.0,782.0,873.47,669.75
2017,3,30,10,30,930.0,105.0,4.0,21.0,822.0,918.15,698.74
2017,3,30,10,45,938.5,106.5,3.9,21.5,854.5,957.39,722.26
2017,3,30,11,0,947.0,108.0,3.8,22.0,887.0,993.55,743.38
2017,3,30,11,15,952.0,109.0,3.65,22.5,911.0,1022.6,759.14
2017,3,30,11,30,957.0,110.0,3.5,23.0,935.0,1048.03,772.34
2017,3,30,11,45,962.0,109.0,3.4,23.5,950.5,1067.6,781.99
2017,3,30,12,0,967.0,108.0,3.3,24.0,966.0,1083.3,789.16
2017,3,30,12,15,967.5,108.0,3.15,24.0,971.5,1091.55,792.67
2017,3,30,12,30,968.0,108.0,3.0,24.0,977.0,1095.71,793.67
2017,3,30,12,45,965.5,109.0,2.95,24.5,973.5,1093.77,790.37
2017,3,30,13,0,963.0,110.0,2.9,25.0,970.0,1087.73,784.67
2017,3,30,13,15,960.5,109.5,2.85,25.0,957.5,1076.06,777.11
2017,3,30,13,30,958.0,109.0,2.8,25.0,945.0,1060.4,767.2
2017,3,30,13,45,950.0,109.5,2.75,25.5,923.0,1036.59,750.73
2017,3,30,14,0,942.0,110.0,2.7,26.0,901.0,1009.2,732.16
2017,3,30,14,15,935.0,109.0,2.7,26.0,872.0,977.74,712.93
2017,3,30,14,30,928.0,108.0,2.7,26.0,843.0,943.0,691.52
2017,3,30,14,45,914.0,108.0,2.75,26.0,805.0,900.26,665.09
2017,3,30,15,0,900.0,108.0,2.8,26.0,767.0,855.14,636.79
2017,3,30,15,15,886.5,105.5,2.8,26.0,723.0,805.7,604.86
2017,3,30,15,30,873.0,103.0,2.8,26.0,679.0,758.14,573.83
2017,3,30,15,45,853.0,100.5,2.85,26.0,629.0,700.32,534.82
2017,3,30,16,0,833.0,98.0,2.9,26.0,579.0,641.88,492.81
2017,3,30,16,15,807.5,94.0,2.7,25.5,524.5,578.37,445.83
2017,3,30,16,30,782.0,90.0,2.5,25.0,470.0,515.52,397.89
2017,3,30,16,45,747.0,85.0,2.3,24.5,412.5,448.19,345.02
2017,3,30,17,0,712.0,80.0,2.1,24.0,355.0,383.27,292.29
2017,3,30,17,15,660.5,73.5,2.0,22.5,296.5,313.86,235.8
2017,3,30,17,30,609.0,67.0,1.9,21.0,238.0,249.77,181.82
2017,3,30,17,45,527.5,58.0,1.8,20.0,181.5,182.03,124.96
2017,3,30,18,0,446.0,49.0,1.7,19.0,125.0,124.2,77.48
2017,3,30,18,15,308.5,35.0,1.9,18.5,78.0,66.22,35.13
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,24.54,2.0
2017,3,30,18,45,85.5,10.5,2.3,18.0,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.5,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,57.0,9.0,4.3,13.0,10.0,8.58,0.0
2017,3,31,6,45,221.5,24.0,4.4,13.5,50.0,34.19,12.09
2017,3,31,7,0,386.0,39.0,4.5,14.0,90.0,84.55,47.82
2017,3,31,7,15,482.5,49.0,4.55,15.0,144.5,138.44,90.29
2017,3,31,7,30,579.0,59.0,4.6,16.0,199.0,204.44,145.99
2017,3,31,7,45,638.5,65.5,4.7,17.0,257.5,267.25,201.53
2017,3,31,8,0,698.0,72.0,4.8,18.0,316.0,336.63,261.9
2017,3,31,8,15,736.5,77.0,5.1,18.5,374.0,401.78,318.6
2017,3,31,8,30,775.0,82.0,5.4,19.0,432.0,469.85,376.12
2017,3,31,8,45,801.5,86.0,5.7,20.0,487.5,533.11,427.53
2017,3,31,9,0,828.0,90.0,6.0,21.0,543.0,597.41,478.07
2017,3,31,9,15,847.5,93.5,6.15,21.5,594.0,657.28,524.35
2017,3,31,9,30,867.0,97.0,6.3,22.0,645.0,716.73,568.88
2017,3,31,9,45,880.5,99.5,6.45,23.0,690.5,766.17,602.06
2017,3,31,10,0,894.0,102.0,6.6,24.0,736.0,817.17,635.87
2017,3,31,10,15,904.0,104.0,6.65,24.5,775.0,862.83,666.22
2017,3,31,10,30,914.0,106.0,6.7,25.0,814.0,906.04,694.5
2017,3,31,10,45,921.0,108.0,6.75,25.5,845.0,943.86,718.74
2017,3,31,11,0,928.0,110.0,6.8,26.0,876.0,978.59,740.66
2017,3,31,11,15,932.5,111.0,6.8,26.5,899.5,1006.61,757.56
2017,3,31,11,30,937.0,112.0,6.8,27.0,923.0,1031.06,771.99
2017,3,31,11,45,939.5,112.5,6.8,27.5,937.5,1049.34,782.21
2017,3,31,12,0,942.0,113.0,6.8,28.0,952.0,1063.76,789.9
2017,3,31,12,15,943.0,113.5,6.75,28.0,958.0,1072.76,795.34
2017,3,31,12,30,944.0,114.0,6.7,28.0,964.0,1077.77,798.23
2017,3,31,12,45,943.0,113.5,6.65,28.0,960.5,1075.69,796.52
2017,3,31,13,0,942.0,113.0,6.6,28.0,957.0,1069.61,792.29
2017,3,31,13,15,939.5,112.5,6.55,28.0,945.0,1058.06,784.53
2017,3,31,13,30,937.0,112.0,6.5,28.0,933.0,1042.61,774.29
2017,3,31,13,45,932.0,111.5,6.45,28.5,912.5,1020.94,758.41
2017,3,31,14,0,927.0,111.0,6.4,29.0,892.0,995.64,740.25
2017,3,31,14,15,919.5,109.5,6.35,28.5,863.0,963.53,720.5
2017,3,31,14,30,912.0,108.0,6.3,28.0,834.0,928.23,698.48
2017,3,31,14,45,895.0,110.0,6.25,28.0,795.5,885.51,669.75
2017,3,31,15,0,878.0,112.0,6.2,28.0,757.0,840.67,639.41
2017,3,31,15,15,864.0,109.5,6.15,28.0,713.5,796.02,608.99
2017,3,31,15,30,850.0,107.0,6.1,28.0,670.0,744.78,573.58
2017,3,31,15,45,825.0,106.0,6.05,28.0,619.5,686.14,531.55
2017,3,31,16,0,800.0,105.0,6.0,28.0,569.0,627.41,487.38
2017,3,31,16,15,774.5,101.0,5.85,27.5,515.5,565.57,440.57
2017,3,31,16,30,749.0,97.0,5.7,27.0,462.0,504.78,393.2
2017,3,31,16,45,707.5,93.0,5.6,26.5,404.5,437.1,339.22
2017,3,31,17,0,666.0,89.0,5.5,26.0,347.0,372.74,286.29
2017,3,31,17,15,614.5,81.5,5.4,25.0,290.0,305.03,230.03
2017,3,31,17,30,563.0,74.0,5.3,24.0,233.0,242.72,176.92
2017,3,31,17,45,475.0,64.5,5.2,23.5,177.5,175.9,120.98
2017,3,31,18,0,387.0,55.0,5.1,23.0,122.0,119.85,75.54
2017,3,31,18,15,259.5,39.0,5.05,22.0,76.5,63.83,34.8
2017,3,31,18,30,132.0,23.0,5.0,21.0,31.0,24.77,3.71
2017,3,31,18,45,66.0,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.72,0.0
2017,4,1,6,45,77.5,30.5,4.05,17.5,41.0,32.27,15.03
2017,4,1,7,0,155.0,55.0,4.2,18.0,76.0,71.14,45.96
2017,4,1,7,15,235.5,76.0,4.4,18.5,125.0,117.27,81.97
2017,4,1,7,30,316.0,97.0,4.6,19.0,174.0,175.9,129.93
2017,4,1,7,45,158.0,86.5,4.85,19.5,125.0,135.49,103.66
2017,4,1,8,0,0.0,76.0,5.1,20.0,76.0,70.8,53.54
2017,4,1,8,15,0.0,110.0,5.3,20.5,110.0,102.98,79.86
2017,4,1,8,30,0.0,144.0,5.5,21.0,144.0,135.45,105.89
2017,4,1,8,45,0.0,125.5,5.75,21.5,125.5,117.62,90.82
2017,4,1,9,0,0.0,107.0,6.0,22.0,107.0,99.96,76.05
2017,4,1,9,15,0.0,85.5,6.05,22.5,85.5,79.67,59.26
2017,4,1,9,30,0.0,64.0,6.1,23.0,64.0,59.61,42.77
2017,4,1,9,45,0.0,78.5,6.2,23.5,78.5,73.18,53.46
2017,4,1,10,0,0.0,93.0,6.3,24.0,93.0,86.77,64.05
2017,4,1,10,15,8.5,181.0,6.3,24.0,187.5,177.77,136.06
2017,4,1,10,30,17.0,269.0,6.3,24.0,282.0,271.07,208.36
2017,4,1,10,45,8.5,176.5,6.35,24.5,183.0,174.09,132.31
2017,4,1,11,0,0.0,84.0,6.4,25.0,84.0,78.46,56.7
2017,4,1,11,15,0.0,103.0,6.35,25.0,103.0,96.44,70.82
2017,4,1,11,30,0.0,122.0,6.3,25.0,122.0,114.52,84.92
2017,4,1,11,45,0.0,103.0,6.3,25.5,103.0,96.52,70.6
2017,4,1,12,0,0.0,84.0,6.3,26.0,84.0,78.59,56.38
2017,4,1,12,15,0.0,92.0,6.25,26.0,92.0,86.16,62.3
2017,4,1,12,30,0.0,100.0,6.2,26.0,100.0,93.75,68.21
2017,4,1,12,45,6.5,176.0,6.2,26.0,182.0,172.85,129.94
2017,4,1,13,0,13.0,252.0,6.2,26.0,264.0,253.01,191.53
2017,4,1,13,15,11.0,228.5,6.15,26.0,238.5,227.96,172.32
2017,4,1,13,30,9.0,205.0,6.1,26.0,213.0,203.0,153.25
2017,4,1,13,45,6.0,182.5,6.05,26.0,188.5,178.18,134.16
2017,4,1,14,0,3.0,160.0,6.0,26.0,164.0,153.55,115.12
2017,4,1,14,15,5.5,185.0,5.95,26.0,190.5,179.73,135.67
2017,4,1,14,30,8.0,210.0,5.9,26.0,217.0,205.9,156.12
2017,4,1,14,45,5.5,189.0,5.85,26.0,194.0,183.15,138.67
2017,4,1,15,0,3.0,168.0,5.8,26.0,171.0,160.66,121.38
2017,4,1,15,15,14.5,212.0,5.7,25.5,222.0,211.97,162.24
2017,4,1,15,30,26.0,256.0,5.6,25.0,273.0,262.83,202.56
2017,4,1,15,45,14.0,213.5,5.6,25.0,223.0,211.9,163.13
2017,4,1,16,0,2.0,171.0,5.6,25.0,173.0,162.45,124.52
2017,4,1,16,15,81.5,193.0,5.45,24.5,233.5,234.46,183.4
2017,4,1,16,30,161.0,215.0,5.3,24.0,294.0,298.82,234.89
2017,4,1,16,45,145.0,192.0,5.2,24.0,256.5,258.4,202.68
2017,4,1,17,0,129.0,169.0,5.1,24.0,219.0,219.69,171.61
2017,4,1,17,15,112.5,143.5,4.85,23.5,182.0,180.17,139.74
2017,4,1,17,30,96.0,118.0,4.6,23.0,145.0,142.7,109.09
2017,4,1,17,45,71.0,92.5,4.45,22.5,110.0,103.79,77.27
2017,4,1,18,0,46.0,67.0,4.3,22.0,75.0,70.5,50.13
2017,4,1,18,15,23.0,42.5,4.25,21.5,46.5,41.86,26.85
2017,4,1,18,30,0.0,18.0,4.2,21.0,18.0,16.71,2.59
2017,4,1,18,45,0.0,9.0,4.2,21.0,9.0,8.58,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,3.2,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,3.25,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.35,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.4,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,6.5,3.35,20.0,6.5,6.03,0.0
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,7.42,0.55
2017,4,2,8,45,0.0,9.5,3.3,20.5,9.5,8.82,1.68
2017,4,2,9,0,0.0,11.0,3.3,21.0,11.0,10.21,2.8
2017,4,2,9,15,0.0,19.5,3.3,21.5,19.5,18.12,9.26
2017,4,2,9,30,0.0,28.0,3.3,22.0,28.0,26.04,15.66
2017,4,2,9,45,0.0,35.0,3.35,22.5,35.0,32.58,20.87
2017,4,2,10,0,0.0,42.0,3.4,23.0,42.0,39.12,26.03
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,72.77,52.84
2017,4,2,10,30,0.0,114.0,3.5,24.0,114.0,106.72,79.45
2017,4,2,10,45,93.0,267.5,3.6,24.5,345.5,355.43,273.2
2017,4,2,11,0,186.0,421.0,3.7,25.0,577.0,603.52,453.99
2017,4,2,11,15,317.0,393.5,3.75,25.0,666.5,715.09,535.03
2017,4,2,11,30,448.0,366.0,3.8,25.0,756.0,830.27,617.17
2017,4,2,11,45,628.0,273.5,3.85,25.5,830.5,923.49,683.94
2017,4,2,12,0,808.0,181.0,3.9,26.0,905.0,1009.76,740.56
2017,4,2,12,15,810.5,181.0,4.05,26.0,911.5,1018.75,746.5
2017,4,2,12,30,813.0,181.0,4.2,26.0,918.0,1024.22,750.85
2017,4,2,12,45,833.5,167.5,4.35,26.0,920.5,1030.3,755.75
2017,4,2,13,0,854.0,154.0,4.5,26.0,923.0,1032.42,758.15
2017,4,2,13,15,567.5,296.0,4.65,26.0,804.5,889.89,660.96
2017,4,2,13,30,281.0,438.0,4.8,26.0,686.0,737.67,548.53
2017,4,2,13,45,575.5,285.5,4.95,26.0,778.5,867.31,650.23
2017,4,2,14,0,870.0,133.0,5.1,26.0,871.0,963.71,719.91
2017,4,2,14,15,864.5,131.5,5.15,26.0,844.0,934.79,700.79
2017,4,2,14,30,859.0,130.0,5.2,26.0,817.0,909.15,684.64
2017,4,2,14,45,849.0,128.5,5.3,26.0,782.5,869.85,659.21
2017,4,2,15,0,839.0,127.0,5.4,26.0,748.0,828.13,631.85
2017,4,2,15,15,617.0,201.5,5.4,25.5,644.0,700.45,540.23
2017,4,2,15,30,395.0,276.0,5.4,25.0,540.0,574.05,444.5
2017,4,2,15,45,593.5,192.5,5.45,25.0,556.0,612.63,477.93
2017,4,2,16,0,792.0,109.0,5.5,25.0,572.0,624.83,489.87
2017,4,2,16,15,766.5,105.0,5.45,24.5,518.5,563.39,442.96
2017,4,2,16,30,741.0,101.0,5.4,24.0,465.0,503.06,395.71
2017,4,2,16,45,707.0,95.0,5.4,23.5,409.0,437.31,342.87
2017,4,2,17,0,673.0,89.0,5.4,23.0,353.0,374.07,290.34
2017,4,2,17,15,620.0,81.5,5.45,22.0,295.0,305.52,232.87
2017,4,2,17,30,567.0,74.0,5.5,21.0,237.0,242.54,178.7
2017,4,2,17,45,476.5,65.0,5.55,20.5,180.5,175.57,122.12
2017,4,2,18,0,386.0,56.0,5.6,20.0,124.0,119.69,76.47
2017,4,2,18,15,264.0,40.0,5.8,19.5,78.5,64.45,35.74
2017,4,2,18,30,142.0,24.0,6.0,19.0,33.0,25.67,6.24
2017,4,2,18,45,71.0,12.0,6.2,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.7,11.0,16.0,12.39,0.0
