Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,45,246.0,28.0,4.95,12.0,58.0,40.84,18.43
2017,4,3,7,0,400.0,43.0,5.2,13.0,100.0,91.86,53.8
2017,4,3,7,15,491.0,53.0,5.15,14.0,155.5,146.11,97.24
2017,4,3,7,30,582.0,63.0,5.1,15.0,211.0,211.71,153.18
2017,4,3,7,45,641.5,69.5,5.05,16.0,270.0,274.93,209.16
2017,4,3,8,0,701.0,76.0,5.0,17.0,329.0,344.69,269.83
2017,4,3,8,15,738.5,81.0,5.05,18.0,387.5,409.68,325.54
2017,4,3,8,30,776.0,86.0,5.1,19.0,446.0,477.39,381.5
2017,4,3,8,45,804.0,89.5,5.15,20.0,502.0,540.96,432.31
2017,4,3,9,0,832.0,93.0,5.2,21.0,558.0,605.68,482.14
2017,4,3,9,15,850.5,96.5,5.25,21.5,609.0,664.97,527.15
2017,4,3,9,30,869.0,100.0,5.3,22.0,660.0,723.71,570.18
2017,4,3,9,45,884.0,102.0,5.35,23.0,705.5,773.67,602.88
2017,4,3,10,0,899.0,104.0,5.4,24.0,751.0,825.28,636.16
2017,4,3,10,15,909.0,106.0,5.3,24.5,790.0,870.91,665.09
2017,4,3,10,30,919.0,108.0,5.2,25.0,829.0,914.05,691.8
2017,4,3,10,45,927.0,109.0,5.15,25.5,860.5,951.63,714.6
2017,4,3,11,0,935.0,110.0,5.1,26.0,892.0,986.14,735.06
2017,4,3,11,15,940.0,111.0,4.95,26.0,915.5,1014.54,751.95
2017,4,3,11,30,945.0,112.0,4.8,26.0,939.0,1039.37,766.34
2017,4,3,11,45,947.5,112.5,4.7,26.5,953.5,1057.5,775.11
2017,4,3,12,0,950.0,113.0,4.6,27.0,968.0,1071.76,781.35
2017,4,3,12,15,951.5,113.5,4.5,27.0,974.0,1081.07,786.48
2017,4,3,12,30,953.0,114.0,4.4,27.0,980.0,1086.36,789.09
2017,4,3,12,45,952.0,113.5,4.3,27.5,976.5,1084.04,785.36
2017,4,3,13,0,951.0,113.0,4.2,28.0,973.0,1077.69,779.23
2017,4,3,13,15,948.5,112.5,4.1,28.0,961.0,1065.85,771.28
2017,4,3,13,30,946.0,112.0,4.0,28.0,949.0,1050.08,760.96
2017,4,3,13,45,941.0,111.5,3.9,28.5,927.5,1028.07,745.24
2017,4,3,14,0,936.0,111.0,3.8,29.0,906.0,1002.4,727.33
2017,4,3,14,15,929.0,109.5,3.7,29.0,877.0,970.36,706.82
2017,4,3,14,30,922.0,108.0,3.6,29.0,848.0,935.09,684.21
2017,4,3,14,45,908.5,108.0,3.5,29.0,810.0,892.81,656.9
2017,4,3,15,0,895.0,108.0,3.4,29.0,772.0,848.15,627.88
2017,4,3,15,15,881.5,105.5,3.2,28.5,728.0,798.81,596.14
2017,4,3,15,30,868.0,103.0,3.0,28.0,684.0,747.66,562.8
2017,4,3,15,45,849.5,100.0,2.85,28.0,634.5,694.05,525.84
2017,4,3,16,0,831.0,97.0,2.7,28.0,585.0,636.2,483.69
2017,4,3,16,15,806.5,93.5,2.45,27.5,530.5,573.93,437.81
2017,4,3,16,30,782.0,90.0,2.2,27.0,476.0,512.25,390.98
2017,4,3,16,45,747.5,85.0,2.0,27.0,419.0,445.26,338.24
2017,4,3,17,0,713.0,80.0,1.8,27.0,362.0,380.48,285.7
2017,4,3,17,15,663.5,74.0,1.65,25.5,303.5,312.41,230.99
2017,4,3,17,30,614.0,68.0,1.5,24.0,245.0,249.42,178.63
2017,4,3,17,45,536.0,59.0,1.35,23.0,188.5,182.46,123.2
2017,4,3,18,0,458.0,50.0,1.2,22.0,132.0,124.97,76.69
2017,4,3,18,15,329.0,37.0,1.2,21.5,84.5,68.47,36.12
2017,4,3,18,30,200.0,24.0,1.2,21.0,37.0,28.02,7.51
2017,4,3,18,45,100.0,12.0,1.3,20.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,159.0,34.0,3.45,15.0,57.5,40.89,21.19
2017,4,4,7,0,318.0,51.0,3.7,16.0,98.0,88.82,54.24
2017,4,4,7,15,407.0,64.0,3.65,16.5,151.5,140.26,94.94
2017,4,4,7,30,496.0,77.0,3.6,17.0,205.0,204.68,148.86
2017,4,4,7,45,269.5,109.5,3.55,17.5,181.5,193.4,149.51
2017,4,4,8,0,43.0,142.0,3.5,18.0,158.0,151.96,120.53
2017,4,4,8,15,191.5,161.5,3.75,18.5,249.0,242.01,193.04
2017,4,4,8,30,340.0,181.0,4.0,19.0,340.0,350.77,280.14
2017,4,4,8,45,411.5,188.0,4.25,20.0,403.0,422.82,336.6
2017,4,4,9,0,483.0,195.0,4.5,21.0,466.0,497.03,393.86
2017,4,4,9,15,634.0,163.0,4.7,21.5,553.0,593.61,469.01
2017,4,4,9,30,785.0,131.0,4.9,22.0,640.0,697.61,548.32
2017,4,4,9,45,645.0,196.5,5.1,22.5,634.0,698.54,545.11
2017,4,4,10,0,505.0,262.0,5.3,23.0,628.0,679.82,527.37
2017,4,4,10,15,674.0,201.5,5.4,23.5,716.5,783.47,605.61
2017,4,4,10,30,843.0,141.0,5.5,24.0,805.0,888.94,679.08
2017,4,4,10,45,851.0,142.5,5.65,25.0,835.5,925.13,700.85
2017,4,4,11,0,859.0,144.0,5.8,26.0,866.0,958.49,720.82
2017,4,4,11,15,676.5,252.0,5.8,26.0,830.0,922.82,694.76
2017,4,4,11,30,494.0,360.0,5.8,26.0,794.0,868.14,650.5
2017,4,4,11,45,514.5,348.5,5.85,26.5,807.0,885.76,662.31
2017,4,4,12,0,535.0,337.0,5.9,27.0,820.0,901.39,672.39
2017,4,4,12,15,710.5,240.5,5.8,27.0,886.0,985.77,734.03
2017,4,4,12,30,886.0,144.0,5.7,27.0,952.0,1049.32,775.7
2017,4,4,12,45,885.0,144.0,5.65,27.5,948.5,1047.51,772.21
2017,4,4,13,0,884.0,144.0,5.6,28.0,945.0,1041.96,766.74
2017,4,4,13,15,881.0,143.5,5.45,28.0,933.0,1030.19,758.15
2017,4,4,13,30,878.0,143.0,5.3,28.0,921.0,1014.8,747.29
2017,4,4,13,45,874.5,140.5,5.15,28.5,901.0,993.35,731.03
2017,4,4,14,0,871.0,138.0,5.0,29.0,881.0,968.46,712.68
2017,4,4,14,15,863.5,136.5,4.8,29.0,852.5,937.61,691.56
2017,4,4,14,30,856.0,135.0,4.6,29.0,824.0,910.25,672.9
2017,4,4,14,45,841.0,135.0,4.4,29.0,787.0,868.29,644.91
2017,4,4,15,0,826.0,135.0,4.2,29.0,750.0,824.25,615.43
2017,4,4,15,15,811.5,132.0,4.0,29.0,707.5,775.72,582.69
2017,4,4,15,30,797.0,129.0,3.8,29.0,665.0,725.68,548.64
2017,4,4,15,45,785.0,122.5,3.6,29.0,618.0,672.55,510.47
2017,4,4,16,0,773.0,116.0,3.4,29.0,571.0,618.26,470.66
2017,4,4,16,15,747.5,111.0,3.0,28.5,518.0,557.36,425.28
2017,4,4,16,30,722.0,106.0,2.6,28.0,465.0,496.51,378.76
2017,4,4,16,45,693.5,98.5,2.25,27.5,410.0,432.9,329.02
2017,4,4,17,0,665.0,91.0,1.9,27.0,355.0,371.22,279.25
2017,4,4,17,15,615.0,83.5,1.7,26.0,298.0,304.3,225.12
2017,4,4,17,30,565.0,76.0,1.5,25.0,241.0,242.59,173.83
2017,4,4,17,45,487.5,66.0,1.35,24.0,185.5,177.84,120.76
2017,4,4,18,0,410.0,56.0,1.2,23.0,130.0,122.55,76.48
2017,4,4,18,15,286.5,41.0,1.2,22.5,83.5,66.78,36.39
2017,4,4,18,30,163.0,26.0,1.2,22.0,37.0,27.76,8.64
2017,4,4,18,45,81.5,13.0,1.3,21.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.28,0.0
2017,4,5,6,45,211.5,34.0,5.4,9.5,66.0,44.27,23.09
2017,4,5,7,0,423.0,46.0,5.5,10.0,110.0,98.81,59.47
2017,4,5,7,15,510.0,55.5,5.65,10.5,166.0,153.57,104.44
2017,4,5,7,30,597.0,65.0,5.8,11.0,222.0,219.12,161.75
2017,4,5,7,45,655.5,70.5,5.95,11.5,281.5,282.08,219.04
2017,4,5,8,0,714.0,76.0,6.1,12.0,341.0,351.38,281.29
2017,4,5,8,15,751.0,81.0,6.2,12.5,399.5,417.0,339.57
2017,4,5,8,30,788.0,86.0,6.3,13.0,458.0,485.15,398.28
2017,4,5,8,45,825.0,86.0,6.45,14.0,516.0,550.62,452.51
2017,4,5,9,0,862.0,86.0,6.6,15.0,574.0,618.09,506.59
2017,4,5,9,15,880.5,89.0,6.6,15.5,626.0,675.8,552.0
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,734.8,596.14
2017,4,5,9,45,918.5,91.5,6.65,16.5,726.0,789.89,635.23
2017,4,5,10,0,938.0,91.0,6.7,17.0,774.0,843.71,672.82
2017,4,5,10,15,948.0,93.0,6.65,17.5,813.5,890.69,704.42
2017,4,5,10,30,958.0,95.0,6.6,18.0,853.0,935.05,733.7
2017,4,5,10,45,967.5,94.5,6.55,18.5,885.5,973.45,758.35
2017,4,5,11,0,977.0,94.0,6.5,19.0,918.0,1008.72,780.53
2017,4,5,11,15,982.0,95.0,6.45,19.5,942.0,1037.95,798.28
2017,4,5,11,30,987.0,96.0,6.4,20.0,966.0,1063.45,813.35
2017,4,5,11,45,976.5,105.0,6.35,20.5,977.0,1078.23,820.96
2017,4,5,12,0,966.0,114.0,6.3,21.0,988.0,1088.56,825.62
2017,4,5,12,15,967.0,114.0,6.2,21.0,994.0,1096.79,830.24
2017,4,5,12,30,968.0,114.0,6.1,21.0,1000.0,1100.94,832.2
2017,4,5,12,45,967.0,114.5,6.1,21.5,996.5,1099.5,829.57
2017,4,5,13,0,966.0,115.0,6.1,22.0,993.0,1093.96,824.34
2017,4,5,13,15,963.5,114.5,6.05,22.0,980.5,1081.84,816.06
2017,4,5,13,30,961.0,114.0,6.0,22.0,968.0,1065.75,805.24
2017,4,5,13,45,956.5,113.0,5.95,22.0,947.0,1043.31,790.19
2017,4,5,14,0,952.0,112.0,5.9,22.0,926.0,1017.15,772.69
2017,4,5,14,15,945.5,110.5,5.8,22.0,896.5,985.07,750.81
2017,4,5,14,30,939.0,109.0,5.7,22.0,867.0,949.66,726.66
2017,4,5,14,45,927.5,108.5,5.6,22.0,829.5,907.92,698.03
2017,4,5,15,0,916.0,108.0,5.5,22.0,792.0,863.61,667.49
2017,4,5,15,15,903.5,105.5,5.35,21.5,748.0,814.15,634.08
2017,4,5,15,30,891.0,103.0,5.2,21.0,704.0,762.74,598.89
2017,4,5,15,45,877.5,99.0,5.1,21.0,654.5,710.3,561.05
2017,4,5,16,0,864.0,95.0,5.0,21.0,605.0,653.18,517.35
2017,4,5,16,15,840.5,91.5,4.75,20.5,550.0,589.81,468.24
2017,4,5,16,30,817.0,88.0,4.5,20.0,495.0,526.85,418.06
2017,4,5,16,45,787.0,83.0,4.3,20.0,437.0,460.06,362.81
2017,4,5,17,0,757.0,78.0,4.1,20.0,379.0,395.15,307.62
2017,4,5,17,15,709.5,72.0,3.55,19.0,319.5,324.89,247.75
2017,4,5,17,30,662.0,66.0,3.0,18.0,260.0,259.76,190.8
2017,4,5,17,45,589.5,57.5,2.5,17.0,202.0,191.69,132.13
2017,4,5,18,0,517.0,49.0,2.0,16.0,144.0,132.33,82.28
2017,4,5,18,15,388.0,37.0,1.85,15.0,93.5,73.24,38.91
2017,4,5,18,30,259.0,25.0,1.7,14.0,43.0,30.34,9.92
2017,4,5,18,45,129.5,12.5,1.6,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.76,0.0
2017,4,6,6,45,348.5,29.5,0.35,11.5,72.5,49.65,23.11
2017,4,6,7,0,497.0,42.0,0.4,12.0,119.0,104.9,60.77
2017,4,6,7,15,579.0,50.0,0.55,12.5,176.5,162.03,107.09
2017,4,6,7,30,661.0,58.0,0.7,13.0,234.0,229.22,164.65
2017,4,6,7,45,711.0,63.5,0.85,14.0,294.0,294.03,221.5
2017,4,6,8,0,761.0,69.0,1.0,15.0,354.0,363.36,280.85
2017,4,6,8,15,794.5,73.5,1.3,16.0,413.0,429.25,336.45
2017,4,6,8,30,828.0,78.0,1.6,17.0,472.0,497.57,392.02
2017,4,6,8,45,851.0,81.5,1.9,18.5,527.5,561.1,441.26
2017,4,6,9,0,874.0,85.0,2.2,20.0,583.0,623.22,487.6
2017,4,6,9,15,891.0,88.0,2.15,20.5,634.5,682.44,530.23
2017,4,6,9,30,908.0,91.0,2.1,21.0,686.0,740.82,569.69
2017,4,6,9,45,920.0,93.5,2.05,21.5,731.5,793.77,603.09
2017,4,6,10,0,932.0,96.0,2.0,22.0,777.0,844.8,634.44
2017,4,6,10,15,941.0,98.0,1.95,22.0,816.0,890.63,662.91
2017,4,6,10,30,950.0,100.0,1.9,22.0,855.0,933.79,689.23
2017,4,6,10,45,956.5,101.5,1.9,22.5,886.0,971.26,710.75
2017,4,6,11,0,963.0,103.0,1.9,23.0,917.0,1005.46,729.99
2017,4,6,11,15,967.0,104.0,1.85,23.0,940.0,1033.31,745.83
2017,4,6,11,30,971.0,105.0,1.8,23.0,963.0,1057.44,759.31
2017,4,6,11,45,978.0,102.5,1.8,23.5,978.5,1077.02,769.22
2017,4,6,12,0,985.0,100.0,1.8,24.0,994.0,1092.72,776.8
2017,4,6,12,15,985.5,100.5,1.8,24.0,999.5,1101.03,781.48
2017,4,6,12,30,986.0,101.0,1.8,24.0,1005.0,1105.18,783.83
2017,4,6,12,45,983.5,101.5,1.8,24.0,1001.0,1102.14,781.94
2017,4,6,13,0,981.0,102.0,1.8,24.0,997.0,1094.95,777.72
2017,4,6,13,15,978.5,101.5,1.8,24.0,984.0,1082.61,770.51
2017,4,6,13,30,976.0,101.0,1.8,24.0,971.0,1066.24,760.96
2017,4,6,13,45,969.5,101.5,1.85,24.0,949.0,1043.12,748.03
2017,4,6,14,0,963.0,102.0,1.9,24.0,927.0,1016.32,732.8
2017,4,6,14,15,956.5,100.5,1.9,24.0,897.5,983.89,713.32
2017,4,6,14,30,950.0,99.0,1.9,24.0,868.0,948.12,691.64
2017,4,6,14,45,935.0,100.5,1.9,24.0,829.0,905.12,665.11
2017,4,6,15,0,920.0,102.0,1.9,24.0,790.0,859.76,636.81
2017,4,6,15,15,679.5,182.5,1.9,24.0,675.5,726.24,546.48
2017,4,6,15,30,439.0,263.0,1.9,24.0,561.0,597.12,452.44
2017,4,6,15,45,483.0,227.0,1.9,24.0,532.0,568.73,434.44
2017,4,6,16,0,527.0,191.0,1.9,24.0,503.0,534.65,410.82
2017,4,6,16,15,449.0,190.5,1.85,23.5,439.5,459.53,355.11
2017,4,6,16,30,371.0,190.0,1.8,23.0,376.0,386.47,300.01
2017,4,6,16,45,557.0,134.0,1.8,22.5,375.5,400.08,309.98
2017,4,6,17,0,743.0,78.0,1.8,22.0,375.0,388.61,297.13
2017,4,6,17,15,696.5,72.0,1.6,21.0,316.5,319.56,239.62
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,255.59,184.99
2017,4,6,17,45,574.0,58.0,1.25,19.5,200.5,188.08,127.88
2017,4,6,18,0,498.0,50.0,1.1,19.0,143.0,129.71,79.82
2017,4,6,18,15,375.5,37.5,1.15,18.0,93.5,72.08,38.06
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,29.86,10.16
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.0,13.0,9.05,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,15.03,0.0
2017,4,7,6,45,281.0,33.5,2.1,13.0,70.5,49.7,25.23
2017,4,7,7,0,417.0,48.0,2.4,14.0,115.0,101.18,60.88
2017,4,7,7,15,499.5,58.0,2.45,14.5,170.5,155.41,104.8
2017,4,7,7,30,582.0,68.0,2.5,15.0,226.0,219.86,159.84
2017,4,7,7,45,636.5,75.0,2.55,16.0,284.5,282.23,214.38
2017,4,7,8,0,691.0,82.0,2.6,17.0,343.0,350.49,272.75
2017,4,7,8,15,727.0,87.5,2.95,18.0,401.0,414.57,326.85
2017,4,7,8,30,763.0,93.0,3.3,19.0,459.0,481.6,381.52
2017,4,7,8,45,789.5,97.0,3.65,20.0,514.0,544.05,430.94
2017,4,7,9,0,816.0,101.0,4.0,21.0,569.0,607.49,479.5
2017,4,7,9,15,835.0,104.5,4.05,21.5,619.5,666.11,523.15
2017,4,7,9,30,854.0,108.0,4.1,22.0,670.0,724.24,565.06
2017,4,7,9,45,867.5,111.0,4.15,22.5,715.0,776.89,600.22
2017,4,7,10,0,881.0,114.0,4.2,23.0,760.0,823.54,630.59
2017,4,7,10,15,891.0,116.0,4.2,23.0,798.5,868.15,660.23
2017,4,7,10,30,901.0,118.0,4.2,23.0,837.0,910.32,687.91
2017,4,7,10,45,907.5,120.0,4.25,23.5,867.5,946.67,710.31
2017,4,7,11,0,914.0,122.0,4.3,24.0,898.0,979.92,730.48
2017,4,7,11,15,919.0,123.0,4.3,24.0,921.0,1007.45,747.9
2017,4,7,11,30,924.0,124.0,4.3,24.0,944.0,1031.49,763.04
2017,4,7,11,45,926.5,125.0,4.35,24.5,958.0,1049.45,773.02
2017,4,7,12,0,929.0,126.0,4.4,25.0,972.0,1063.62,780.61
2017,4,7,12,15,929.5,126.0,4.35,25.0,977.0,1070.91,784.72
2017,4,7,12,30,930.0,126.0,4.3,25.0,982.0,1074.28,786.44
2017,4,7,12,45,927.5,127.0,4.3,25.5,977.5,1071.72,783.23
2017,4,7,13,0,925.0,128.0,4.3,26.0,973.0,1065.26,777.67
2017,4,7,13,15,922.0,127.0,4.3,26.0,960.5,1052.4,769.64
2017,4,7,13,30,919.0,126.0,4.3,26.0,948.0,1035.76,759.28
2017,4,7,13,45,912.5,126.0,4.3,26.0,926.0,1013.08,745.04
2017,4,7,14,0,906.0,126.0,4.3,26.0,904.0,986.95,728.58
2017,4,7,14,15,898.5,124.0,4.25,26.0,875.0,954.55,707.69
2017,4,7,14,30,891.0,122.0,4.2,26.0,846.0,919.08,684.72
2017,4,7,14,45,879.0,121.0,4.2,26.0,808.5,877.93,658.04
2017,4,7,15,0,867.0,120.0,4.2,26.0,771.0,839.22,632.87
2017,4,7,15,15,853.0,117.5,4.15,25.5,727.5,789.98,601.09
2017,4,7,15,30,839.0,115.0,4.1,25.0,684.0,739.08,567.71
2017,4,7,15,45,819.5,112.0,4.05,25.0,634.5,682.55,527.35
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,625.49,485.01
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.0,563.5,438.54
2017,4,7,16,30,750.0,100.0,3.7,24.0,477.0,502.34,391.26
2017,4,7,16,45,714.5,95.0,3.55,24.0,420.0,436.6,338.32
2017,4,7,17,0,679.0,90.0,3.4,24.0,363.0,373.52,286.03
2017,4,7,17,15,630.0,82.5,3.0,23.0,305.5,306.29,230.2
2017,4,7,17,30,581.0,75.0,2.6,22.0,248.0,244.14,177.32
2017,4,7,17,45,506.5,65.5,2.25,21.0,192.5,179.82,123.41
2017,4,7,18,0,432.0,56.0,1.9,20.0,137.0,124.54,78.31
2017,4,7,18,15,314.5,41.5,1.9,19.0,89.5,69.78,38.58
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,29.11,11.04
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,11.5,9.05,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,23.0,16.07,0.0
2017,4,8,6,45,192.5,38.0,3.65,14.5,65.5,47.54,26.36
2017,4,8,7,0,307.0,57.0,3.9,15.0,108.0,94.73,60.18
2017,4,8,7,15,388.5,70.5,4.35,16.0,160.5,145.04,100.44
2017,4,8,7,30,470.0,84.0,4.8,17.0,213.0,205.48,151.23
2017,4,8,7,45,529.5,92.5,5.3,18.0,269.5,266.05,203.6
2017,4,8,8,0,589.0,101.0,5.8,19.0,326.0,331.39,259.54
2017,4,8,8,15,628.0,108.5,5.95,19.5,382.0,392.94,312.05
2017,4,8,8,30,667.0,116.0,6.1,20.0,438.0,457.89,365.96
2017,4,8,8,45,447.5,186.5,6.3,21.0,413.5,442.19,352.87
2017,4,8,9,0,228.0,257.0,6.5,22.0,389.0,393.38,311.47
2017,4,8,9,15,265.0,275.5,6.45,22.5,441.5,454.96,358.8
2017,4,8,9,30,302.0,294.0,6.4,23.0,494.0,513.95,403.14
2017,4,8,9,45,305.5,315.5,6.35,23.5,529.5,553.41,431.33
2017,4,8,10,0,309.0,337.0,6.3,24.0,565.0,592.29,458.62
2017,4,8,10,15,319.0,353.5,6.2,24.5,600.0,630.79,485.29
2017,4,8,10,30,329.0,370.0,6.1,25.0,635.0,668.93,511.25
2017,4,8,10,45,585.0,261.0,6.1,25.5,752.5,811.09,619.23
2017,4,8,11,0,841.0,152.0,6.1,26.0,870.0,950.37,717.0
2017,4,8,11,15,477.5,300.0,6.05,26.0,710.0,779.11,590.22
2017,4,8,11,30,114.0,448.0,6.0,26.0,550.0,558.06,419.63
2017,4,8,11,45,250.0,431.0,5.95,26.5,658.0,698.45,524.27
2017,4,8,12,0,386.0,414.0,5.9,27.0,766.0,820.03,611.69
2017,4,8,12,15,244.5,439.5,5.85,27.0,663.0,707.55,527.73
2017,4,8,12,30,103.0,465.0,5.8,27.0,560.0,569.74,425.05
2017,4,8,12,45,491.5,305.0,5.75,27.5,756.0,828.27,620.82
2017,4,8,13,0,880.0,145.0,5.7,28.0,952.0,1036.82,764.92
2017,4,8,13,15,877.0,144.5,5.65,28.0,939.5,1024.86,755.67
2017,4,8,13,30,874.0,144.0,5.6,28.0,927.0,1009.31,745.42
2017,4,8,13,45,558.5,287.0,5.6,28.0,783.5,848.14,633.06
2017,4,8,14,0,243.0,430.0,5.6,28.0,640.0,666.03,496.76
2017,4,8,14,15,546.5,283.0,5.5,28.0,734.0,803.76,604.08
2017,4,8,14,30,850.0,136.0,5.4,28.0,828.0,902.62,676.03
2017,4,8,14,45,555.5,246.5,5.35,28.0,691.0,736.52,556.99
2017,4,8,15,0,261.0,357.0,5.3,28.0,554.0,579.41,437.61
2017,4,8,15,15,529.5,241.5,5.2,27.5,611.5,664.99,508.15
2017,4,8,15,30,798.0,126.0,5.1,27.0,669.0,719.73,553.94
2017,4,8,15,45,777.5,122.5,5.1,27.0,620.0,663.87,512.74
2017,4,8,16,0,757.0,119.0,5.1,27.0,571.0,608.41,471.38
2017,4,8,16,15,731.0,114.5,5.0,26.5,518.0,547.82,425.76
2017,4,8,16,30,705.0,110.0,4.9,26.0,465.0,488.2,379.55
2017,4,8,16,45,669.0,104.0,4.8,26.0,409.5,423.71,327.59
2017,4,8,17,0,633.0,98.0,4.7,26.0,354.0,362.04,276.56
2017,4,8,17,15,583.0,90.0,4.4,25.0,298.0,296.72,222.57
2017,4,8,17,30,533.0,82.0,4.1,24.0,242.0,236.68,171.89
2017,4,8,17,45,459.0,71.0,3.8,23.5,187.5,174.06,119.64
2017,4,8,18,0,385.0,60.0,3.5,23.0,133.0,119.05,75.12
2017,4,8,18,15,271.5,44.5,3.6,22.5,87.0,67.11,37.66
2017,4,8,18,30,158.0,29.0,3.7,22.0,41.0,29.52,12.15
2017,4,8,18,45,79.0,14.5,3.8,21.5,20.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,4.3,16.5,13.5,10.96,0.0
2017,4,9,6,30,78.0,23.0,4.5,17.0,27.0,19.42,1.62
2017,4,9,6,45,190.0,42.5,4.7,17.5,70.5,51.7,29.52
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,99.1,63.37
2017,4,9,7,15,383.5,76.0,5.25,18.5,167.0,149.75,103.74
2017,4,9,7,30,465.0,90.0,5.6,19.0,220.0,210.52,154.63
2017,4,9,7,45,232.5,68.5,5.95,20.0,133.5,145.24,110.3
2017,4,9,8,0,0.0,47.0,6.3,21.0,47.0,43.67,30.75
2017,4,9,8,15,0.0,76.5,6.35,21.5,76.5,71.21,53.32
2017,4,9,8,30,0.0,106.0,6.4,22.0,106.0,98.95,75.65
2017,4,9,8,45,0.0,102.0,6.45,22.5,102.0,95.17,72.14
2017,4,9,9,0,0.0,98.0,6.5,23.0,98.0,91.4,68.69
2017,4,9,9,15,3.0,146.0,6.5,23.5,148.0,138.87,106.36
2017,4,9,9,30,6.0,194.0,6.5,24.0,198.0,187.08,143.95
2017,4,9,9,45,6.5,200.0,6.55,24.5,205.0,193.52,148.32
2017,4,9,10,0,7.0,206.0,6.6,25.0,212.0,200.0,152.75
2017,4,9,10,15,8.0,210.0,6.55,25.5,217.0,205.0,156.04
2017,4,9,10,30,9.0,214.0,6.5,26.0,222.0,210.07,159.39
2017,4,9,10,45,14.0,257.5,6.5,26.5,270.0,257.04,194.93
2017,4,9,11,0,19.0,301.0,6.5,27.0,318.0,304.59,230.36
2017,4,9,11,15,14.0,252.0,6.45,27.0,264.5,252.57,190.59
2017,4,9,11,30,9.0,203.0,6.4,27.0,211.0,200.69,150.79
2017,4,9,11,45,8.0,190.0,6.35,27.5,197.5,187.41,140.25
2017,4,9,12,0,7.0,177.0,6.3,28.0,184.0,174.07,129.69
2017,4,9,12,15,10.5,221.0,6.2,28.0,231.0,220.03,164.76
2017,4,9,12,30,14.0,265.0,6.1,28.0,278.0,266.29,199.68
2017,4,9,12,45,18.5,305.5,6.05,28.5,323.0,310.36,232.28
2017,4,9,13,0,23.0,346.0,6.0,29.0,368.0,354.57,264.58
2017,4,9,13,15,33.0,371.0,5.9,29.0,401.5,400.58,298.66
2017,4,9,13,30,43.0,396.0,5.8,29.0,435.0,435.31,324.28
2017,4,9,13,45,450.0,269.5,5.7,29.0,659.5,725.24,546.22
2017,4,9,14,0,857.0,143.0,5.6,29.0,884.0,964.15,714.91
2017,4,9,14,15,453.0,252.0,5.5,29.0,642.5,685.97,516.69
2017,4,9,14,30,49.0,361.0,5.4,29.0,401.0,399.2,298.37
2017,4,9,14,45,28.0,281.0,5.35,29.0,303.5,298.38,224.24
2017,4,9,15,0,7.0,201.0,5.3,29.0,206.0,195.3,146.23
2017,4,9,15,15,69.5,262.0,5.2,29.0,309.5,308.48,234.33
2017,4,9,15,30,132.0,323.0,5.1,29.0,413.0,418.63,317.76
2017,4,9,15,45,416.5,231.5,5.0,29.0,486.0,525.63,402.66
2017,4,9,16,0,701.0,140.0,4.9,29.0,559.0,593.84,455.99
2017,4,9,16,15,441.0,181.0,4.75,28.5,436.5,443.29,341.35
2017,4,9,16,30,181.0,222.0,4.6,28.0,314.0,312.61,240.5
2017,4,9,16,45,359.5,172.0,4.5,27.5,327.5,339.03,261.26
2017,4,9,17,0,538.0,122.0,4.4,27.0,341.0,343.77,261.95
2017,4,9,17,15,485.0,111.5,4.15,26.5,286.0,280.87,210.35
2017,4,9,17,30,432.0,101.0,3.9,26.0,231.0,223.76,162.92
2017,4,9,17,45,352.5,87.0,3.65,25.5,178.5,163.58,114.11
2017,4,9,18,0,273.0,73.0,3.4,25.0,126.0,113.2,74.51
2017,4,9,18,15,179.5,52.0,3.5,24.5,82.0,64.74,39.08
2017,4,9,18,30,86.0,31.0,3.6,24.0,38.0,29.49,13.57
2017,4,9,18,45,43.0,15.5,3.75,23.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,3.0,19.5,12.0,10.48,0.0
2017,4,10,6,30,32.0,22.0,3.1,20.0,24.0,19.4,3.85
2017,4,10,6,45,120.0,46.5,3.25,20.5,65.5,50.57,30.71
2017,4,10,7,0,208.0,71.0,3.4,21.0,107.0,94.43,62.87
2017,4,10,7,15,104.0,43.5,3.5,21.5,61.5,62.76,42.33
2017,4,10,7,30,0.0,16.0,3.6,22.0,16.0,14.83,6.73
2017,4,10,7,45,0.0,26.5,3.7,22.5,26.5,24.58,14.84
2017,4,10,8,0,0.0,37.0,3.8,23.0,37.0,34.36,22.83
2017,4,10,8,15,0.0,74.0,3.85,23.5,74.0,68.87,50.95
2017,4,10,8,30,0.0,111.0,3.9,24.0,111.0,103.66,78.74
2017,4,10,8,45,0.0,100.0,4.0,24.5,100.0,93.28,69.93
2017,4,10,9,0,0.0,89.0,4.1,25.0,89.0,82.94,61.28
2017,4,10,9,15,0.0,106.0,4.0,25.0,106.0,98.96,73.83
2017,4,10,9,30,0.0,123.0,3.9,25.0,123.0,115.06,86.32
2017,4,10,9,45,0.0,110.5,3.85,25.5,110.5,103.27,76.61
2017,4,10,10,0,0.0,98.0,3.8,26.0,98.0,91.51,67.04
2017,4,10,10,15,0.0,103.0,3.65,26.0,103.0,96.27,70.63
2017,4,10,10,30,0.0,108.0,3.5,26.0,108.0,101.04,74.22
2017,4,10,10,45,74.0,270.5,3.4,26.5,334.5,331.04,251.74
2017,4,10,11,0,148.0,433.0,3.3,27.0,561.0,577.3,429.23
2017,4,10,11,15,214.5,438.0,3.15,27.0,628.0,650.04,479.93
2017,4,10,11,30,281.0,443.0,3.0,27.0,695.0,734.98,538.48
2017,4,10,11,45,158.5,416.5,2.95,27.0,559.0,581.55,428.84
2017,4,10,12,0,36.0,390.0,2.9,27.0,423.0,423.14,312.98
2017,4,10,12,15,64.0,426.0,2.8,27.0,485.0,488.8,361.15
2017,4,10,12,30,92.0,462.0,2.7,27.0,547.0,554.61,407.59
2017,4,10,12,45,83.5,454.5,2.65,27.0,531.5,538.09,395.31
2017,4,10,13,0,75.0,447.0,2.6,27.0,516.0,521.19,383.24
2017,4,10,13,15,218.0,433.5,2.5,27.0,631.0,658.89,483.54
2017,4,10,13,30,361.0,420.0,2.4,27.0,746.0,791.36,575.49
2017,4,10,13,45,198.0,392.0,2.35,27.0,570.5,588.69,433.28
2017,4,10,14,0,35.0,364.0,2.3,27.0,395.0,392.27,290.5
2017,4,10,14,15,105.0,386.0,2.25,26.5,473.0,477.19,355.56
2017,4,10,14,30,175.0,408.0,2.2,26.0,551.0,566.76,421.21
2017,4,10,14,45,92.5,316.5,2.15,26.0,392.0,388.48,292.09
2017,4,10,15,0,10.0,225.0,2.1,26.0,233.0,220.8,166.18
2017,4,10,15,15,27.0,256.5,2.05,26.0,276.0,270.07,204.71
2017,4,10,15,30,44.0,288.0,2.0,26.0,319.0,312.41,237.02
2017,4,10,15,45,66.5,278.0,1.95,26.0,320.5,315.27,239.99
2017,4,10,16,0,89.0,268.0,1.9,26.0,322.0,315.79,241.22
2017,4,10,16,15,208.5,235.5,1.9,25.5,346.0,352.19,271.1
2017,4,10,16,30,328.0,203.0,1.9,25.0,370.0,374.42,288.78
2017,4,10,16,45,303.0,184.0,1.9,25.0,324.5,324.02,249.51
2017,4,10,17,0,278.0,165.0,1.9,25.0,279.0,276.03,211.61
2017,4,10,17,15,249.0,143.5,1.75,24.5,234.0,226.86,172.37
2017,4,10,17,30,220.0,122.0,1.6,24.0,189.0,181.02,135.16
2017,4,10,17,45,174.5,100.0,1.45,23.5,146.0,134.6,97.81
2017,4,10,18,0,129.0,78.0,1.3,23.0,103.0,93.13,64.88
2017,4,10,18,15,77.5,53.5,1.4,22.5,67.0,56.27,36.67
2017,4,10,18,30,26.0,29.0,1.5,22.0,31.0,26.99,13.29
2017,4,10,18,45,13.0,14.5,1.6,22.0,15.5,13.82,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.5,0.8,19.0,3.5,3.34,0.0
2017,4,11,6,30,0.0,7.0,0.9,19.0,7.0,6.48,0.0
2017,4,11,6,45,0.0,19.0,1.0,19.5,19.0,17.61,8.62
2017,4,11,7,0,0.0,31.0,1.1,20.0,31.0,28.77,18.25
2017,4,11,7,15,0.0,45.0,1.15,20.0,45.0,41.81,29.39
2017,4,11,7,30,0.0,59.0,1.2,20.0,59.0,54.87,40.4
2017,4,11,7,45,0.0,32.0,1.25,20.5,32.0,29.7,19.29
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,6.49,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,8.35,1.3
2017,4,11,8,45,0.0,11.0,1.15,21.0,11.0,10.21,2.82
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,12.08,4.34
2017,4,11,9,15,0.0,41.5,0.95,21.0,41.5,38.62,26.1
2017,4,11,9,30,0.0,70.0,0.8,21.0,70.0,65.23,47.59
2017,4,11,9,45,0.0,52.0,0.7,21.5,52.0,48.45,33.79
2017,4,11,10,0,0.0,34.0,0.6,22.0,34.0,31.67,20.11
2017,4,11,10,15,0.0,47.0,0.55,22.0,47.0,43.82,29.87
2017,4,11,10,30,0.0,60.0,0.5,22.0,60.0,55.99,39.54
2017,4,11,10,45,0.0,64.0,0.5,22.5,64.0,59.75,42.36
2017,4,11,11,0,0.0,68.0,0.5,23.0,68.0,63.52,45.19
2017,4,11,11,15,0.0,81.0,0.55,23.0,81.0,75.72,54.76
2017,4,11,11,30,0.0,94.0,0.6,23.0,94.0,88.02,64.34
2017,4,11,11,45,0.0,95.5,0.7,23.5,95.5,89.48,65.28
2017,4,11,12,0,0.0,97.0,0.8,24.0,97.0,90.93,66.25
2017,4,11,12,15,0.0,75.5,1.0,24.0,75.5,70.66,50.39
2017,4,11,12,30,0.0,54.0,1.2,24.0,54.0,50.5,34.54
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,61.73,43.43
2017,4,11,13,0,0.0,78.0,1.6,24.0,78.0,73.0,52.31
2017,4,11,13,15,0.0,82.0,1.8,24.0,82.0,76.75,55.27
2017,4,11,13,30,0.0,86.0,2.0,24.0,86.0,80.49,58.25
2017,4,11,13,45,0.0,69.0,2.2,24.0,69.0,64.49,45.69
2017,4,11,14,0,0.0,52.0,2.4,24.0,52.0,48.56,33.13
2017,4,11,14,15,0.0,67.0,2.45,23.5,67.0,62.57,44.41
2017,4,11,14,30,0.0,82.0,2.5,23.0,82.0,76.58,55.71
2017,4,11,14,45,7.0,166.0,2.65,23.0,171.5,162.0,123.34
2017,4,11,15,0,14.0,250.0,2.8,23.0,261.0,248.13,190.21
2017,4,11,15,15,88.0,288.0,2.8,23.0,349.0,348.14,268.57
2017,4,11,15,30,162.0,326.0,2.8,23.0,437.0,442.29,340.47
2017,4,11,15,45,147.5,301.0,2.85,23.0,396.5,398.79,307.98
2017,4,11,16,0,133.0,276.0,2.9,23.0,356.0,356.4,276.49
2017,4,11,16,15,120.5,249.5,2.8,22.5,317.0,314.95,245.61
2017,4,11,16,30,108.0,223.0,2.7,22.0,278.0,270.53,211.86
2017,4,11,16,45,94.5,200.0,2.6,22.0,244.5,235.2,184.25
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,201.37,157.47
2017,4,11,17,15,69.5,151.0,2.3,21.5,177.0,166.96,130.1
2017,4,11,17,30,58.0,125.0,2.1,21.0,143.0,134.04,103.51
2017,4,11,17,45,43.0,99.5,1.9,20.5,111.0,102.42,77.75
2017,4,11,18,0,28.0,74.0,1.7,20.0,79.0,72.93,53.57
2017,4,11,18,15,14.0,49.0,1.5,19.5,51.5,46.29,31.62
2017,4,11,18,30,0.0,24.0,1.3,19.0,24.0,22.21,10.72
2017,4,11,18,45,0.0,12.0,1.15,19.0,12.0,11.44,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,16.0,10.5,10.01,0.0
2017,4,12,6,30,0.0,21.0,2.5,16.0,21.0,19.39,7.0
2017,4,12,6,45,25.5,44.5,2.65,16.5,49.5,42.49,28.23
2017,4,12,7,0,51.0,68.0,2.8,17.0,78.0,69.74,50.43
2017,4,12,7,15,80.5,91.0,2.8,17.0,112.0,101.99,76.93
2017,4,12,7,30,110.0,114.0,2.8,17.0,146.0,137.64,106.56
2017,4,12,7,45,113.0,143.0,2.85,17.5,182.0,174.12,137.26
2017,4,12,8,0,116.0,172.0,2.9,18.0,218.0,211.11,167.66
2017,4,12,8,15,67.0,178.0,2.9,18.5,206.0,199.68,158.59
2017,4,12,8,30,18.0,184.0,2.9,19.0,194.0,181.99,143.69
2017,4,12,8,45,21.5,204.0,2.9,19.5,216.5,204.16,160.76
2017,4,12,9,0,25.0,224.0,2.9,20.0,239.0,226.73,177.83
2017,4,12,9,15,87.5,271.5,2.9,20.0,330.0,321.11,252.07
2017,4,12,9,30,150.0,319.0,2.9,20.0,421.0,423.92,330.75
2017,4,12,9,45,121.0,336.5,2.9,20.5,422.0,427.37,330.94
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,420.39,323.7
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,442.91,339.32
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,465.25,354.54
2017,4,12,10,45,440.5,289.5,3.1,22.5,668.0,706.69,537.74
2017,4,12,11,0,787.0,190.0,3.2,23.0,870.0,938.25,699.86
2017,4,12,11,15,793.5,191.5,3.2,23.0,892.0,964.92,714.97
2017,4,12,11,30,800.0,193.0,3.2,23.0,914.0,988.58,729.81
2017,4,12,11,45,808.0,191.0,3.25,23.5,928.5,1007.07,740.26
2017,4,12,12,0,816.0,189.0,3.3,24.0,943.0,1022.3,748.66
2017,4,12,12,15,632.5,294.0,3.25,24.0,880.5,956.67,703.07
2017,4,12,12,30,449.0,399.0,3.2,24.0,818.0,878.79,645.23
2017,4,12,12,45,638.0,290.0,3.2,24.5,882.5,959.09,704.32
2017,4,12,13,0,827.0,181.0,3.2,25.0,947.0,1027.19,748.45
2017,4,12,13,15,823.5,180.0,3.2,25.0,934.0,1014.25,739.76
2017,4,12,13,30,820.0,179.0,3.2,25.0,921.0,997.87,729.64
2017,4,12,13,45,820.5,173.5,3.25,25.0,901.5,977.42,717.33
2017,4,12,14,0,821.0,168.0,3.3,25.0,882.0,953.56,702.8
2017,4,12,14,15,626.0,253.5,3.3,25.0,788.0,845.16,629.35
2017,4,12,14,30,431.0,339.0,3.3,25.0,694.0,736.74,550.64
2017,4,12,14,45,428.5,324.5,3.3,25.0,664.0,703.76,529.06
2017,4,12,15,0,426.0,310.0,3.3,25.0,634.0,669.36,505.73
2017,4,12,15,15,493.5,265.5,3.3,25.0,620.5,657.83,500.13
2017,4,12,15,30,561.0,221.0,3.3,25.0,607.0,638.75,488.6
2017,4,12,15,45,535.0,211.0,3.35,25.0,558.0,583.09,448.38
2017,4,12,16,0,509.0,201.0,3.4,25.0,509.0,528.41,408.19
2017,4,12,16,15,333.5,213.0,3.25,24.5,407.5,405.57,314.89
2017,4,12,16,30,158.0,225.0,3.1,24.0,306.0,302.24,235.0
2017,4,12,16,45,148.5,201.0,3.0,24.0,270.5,264.35,205.67
2017,4,12,17,0,139.0,177.0,2.9,24.0,235.0,227.42,176.39
2017,4,12,17,15,128.0,151.0,2.65,23.5,198.0,189.12,145.78
2017,4,12,17,30,117.0,125.0,2.4,23.0,161.0,152.2,115.73
2017,4,12,17,45,96.5,100.5,2.15,22.5,126.0,116.07,86.26
2017,4,12,18,0,76.0,76.0,1.9,22.0,91.0,82.71,59.07
2017,4,12,18,15,44.5,52.5,1.9,21.5,60.5,52.05,34.84
2017,4,12,18,30,13.0,29.0,1.9,21.0,30.0,26.67,13.89
2017,4,12,18,45,6.5,14.5,1.9,20.5,15.0,13.82,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,40.5,13.0,2.2,17.5,16.0,12.39,0.0
2017,4,13,6,30,81.0,26.0,2.5,18.0,32.0,22.74,9.01
2017,4,13,6,45,154.0,45.5,2.85,18.5,70.0,52.74,31.78
2017,4,13,7,0,227.0,65.0,3.2,19.0,108.0,92.31,61.04
2017,4,13,7,15,278.5,82.0,3.35,19.5,152.5,135.98,96.43
2017,4,13,7,30,330.0,99.0,3.5,20.0,197.0,185.39,137.7
2017,4,13,7,45,250.0,132.0,3.65,20.5,215.5,210.68,162.57
2017,4,13,8,0,170.0,165.0,3.8,21.0,234.0,225.27,176.71
2017,4,13,8,15,152.0,192.0,3.9,21.5,260.0,254.46,200.39
2017,4,13,8,30,134.0,219.0,4.0,22.0,286.0,281.46,221.41
2017,4,13,8,45,328.0,205.5,4.1,22.5,394.0,389.76,306.93
2017,4,13,9,0,522.0,192.0,4.2,23.0,502.0,519.8,407.36
2017,4,13,9,15,430.5,243.0,4.25,23.0,513.0,537.63,418.83
2017,4,13,9,30,339.0,294.0,4.3,23.0,524.0,539.45,418.08
