Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,228.0,328.0,4.35,23.5,487.0,499.34,384.83
2017,4,13,10,0,117.0,362.0,4.4,24.0,450.0,455.62,348.36
2017,4,13,10,15,478.0,249.5,4.4,24.5,636.0,665.25,510.43
2017,4,13,10,30,839.0,137.0,4.4,25.0,822.0,882.49,665.04
2017,4,13,10,45,514.5,287.5,4.45,25.5,712.0,770.97,580.02
2017,4,13,11,0,190.0,438.0,4.5,26.0,602.0,619.99,462.86
2017,4,13,11,15,208.0,448.0,4.5,26.0,632.0,652.69,486.72
2017,4,13,11,30,226.0,458.0,4.5,26.0,662.0,685.26,509.49
2017,4,13,11,45,326.0,429.0,4.5,26.0,728.5,768.4,569.97
2017,4,13,12,0,426.0,400.0,4.5,26.0,795.0,851.03,628.75
2017,4,13,12,15,395.0,417.5,4.5,26.0,785.5,832.74,614.74
2017,4,13,12,30,364.0,435.0,4.5,26.0,776.0,820.79,605.52
2017,4,13,12,45,342.0,443.0,4.5,26.5,762.0,806.23,593.76
2017,4,13,13,0,320.0,451.0,4.5,27.0,748.0,790.1,581.08
2017,4,13,13,15,308.0,448.0,4.45,26.5,731.0,771.28,569.16
2017,4,13,13,30,296.0,445.0,4.4,26.0,714.0,751.25,556.38
2017,4,13,13,45,289.0,435.5,4.4,26.0,693.0,728.33,540.9
2017,4,13,14,0,282.0,426.0,4.4,26.0,672.0,704.4,524.68
2017,4,13,14,15,336.5,393.0,4.35,26.0,677.0,711.5,532.0
2017,4,13,14,30,391.0,360.0,4.3,26.0,682.0,714.29,536.07
2017,4,13,14,45,364.5,351.5,4.25,26.0,641.5,668.72,503.81
2017,4,13,15,0,338.0,343.0,4.2,26.0,601.0,623.69,471.86
2017,4,13,15,15,326.0,324.5,4.15,25.5,562.0,580.6,442.29
2017,4,13,15,30,314.0,306.0,4.1,25.0,523.0,537.53,412.2
2017,4,13,15,45,301.0,284.5,4.05,25.0,480.5,490.99,378.26
2017,4,13,16,0,288.0,263.0,4.0,25.0,438.0,444.95,344.15
2017,4,13,16,15,144.0,149.5,3.8,24.5,237.0,229.31,178.86
2017,4,13,16,30,0.0,36.0,3.6,24.0,36.0,33.45,21.68
2017,4,13,16,45,0.0,31.5,3.45,24.0,31.5,29.25,18.4
2017,4,13,17,0,0.0,27.0,3.3,24.0,27.0,25.06,15.03
2017,4,13,17,15,186.5,71.5,3.15,23.5,129.5,134.41,101.42
2017,4,13,17,30,373.0,116.0,3.0,23.0,232.0,219.13,162.56
2017,4,13,17,45,313.0,97.5,2.85,22.5,181.0,162.89,116.16
2017,4,13,18,0,253.0,79.0,2.7,22.0,130.0,113.18,76.32
2017,4,13,18,15,173.5,56.0,2.75,21.5,86.0,66.79,41.75
2017,4,13,18,30,94.0,33.0,2.8,21.0,42.0,30.98,16.02
2017,4,13,18,45,47.0,16.5,2.85,21.0,21.0,15.73,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,2.2,16.5,19.5,14.3,0.0
2017,4,14,6,30,118.0,30.0,2.5,17.0,39.0,26.58,12.18
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,60.61,35.95
2017,4,14,7,0,324.0,67.0,3.1,18.0,128.0,108.58,70.55
2017,4,14,7,15,162.0,48.5,3.2,18.5,79.0,80.71,55.69
2017,4,14,7,30,0.0,30.0,3.3,19.0,30.0,27.83,17.84
2017,4,14,7,45,0.0,80.0,3.45,19.5,80.0,74.45,56.75
2017,4,14,8,0,0.0,130.0,3.6,20.0,130.0,121.37,95.04
2017,4,14,8,15,14.5,161.5,3.65,20.5,169.0,157.74,123.95
2017,4,14,8,30,29.0,193.0,3.7,21.0,208.0,199.11,156.51
2017,4,14,8,45,375.5,163.0,3.75,21.5,386.5,379.75,301.18
2017,4,14,9,0,722.0,133.0,3.8,22.0,565.0,587.0,461.1
2017,4,14,9,15,437.0,228.0,3.8,22.5,496.0,527.24,411.07
2017,4,14,9,30,152.0,323.0,3.8,23.0,427.0,428.8,330.92
2017,4,14,9,45,475.5,234.5,3.85,23.5,589.0,606.81,469.49
2017,4,14,10,0,799.0,146.0,3.9,24.0,751.0,797.47,608.85
2017,4,14,10,15,810.5,149.0,3.9,24.0,788.0,841.31,637.0
2017,4,14,10,30,822.0,152.0,3.9,24.0,825.0,883.06,664.41
2017,4,14,10,45,832.0,152.5,3.9,24.5,855.0,918.57,686.02
2017,4,14,11,0,842.0,153.0,3.9,25.0,885.0,951.42,705.68
2017,4,14,11,15,847.5,154.5,3.9,25.0,907.0,978.15,722.55
2017,4,14,11,30,853.0,156.0,3.9,25.0,929.0,1001.65,737.32
2017,4,14,11,45,843.5,165.5,3.9,25.5,939.0,1015.24,744.16
2017,4,14,12,0,834.0,175.0,3.9,26.0,949.0,1024.94,748.6
2017,4,14,12,15,624.0,293.0,3.85,26.0,874.0,945.74,693.98
2017,4,14,12,30,414.0,411.0,3.8,26.0,799.0,853.95,625.81
2017,4,14,12,45,315.0,444.0,3.8,26.5,738.5,779.39,571.89
2017,4,14,13,0,216.0,477.0,3.8,27.0,678.0,701.9,515.15
2017,4,14,13,15,520.0,326.0,3.75,27.0,801.0,864.89,636.72
2017,4,14,13,30,824.0,175.0,3.7,27.0,924.0,995.93,727.27
2017,4,14,13,45,563.5,298.5,3.65,27.0,805.5,859.6,632.67
2017,4,14,14,0,303.0,422.0,3.6,27.0,687.0,719.11,530.02
2017,4,14,14,15,548.5,295.0,3.55,27.0,755.5,812.42,602.75
2017,4,14,14,30,794.0,168.0,3.5,27.0,824.0,880.46,652.74
2017,4,14,14,45,783.0,165.0,3.45,27.0,788.0,840.58,626.01
2017,4,14,15,0,772.0,162.0,3.4,27.0,752.0,798.62,598.47
2017,4,14,15,15,756.5,158.0,3.35,27.0,709.0,752.62,567.78
2017,4,14,15,30,741.0,154.0,3.3,27.0,666.0,702.83,532.89
2017,4,14,15,45,719.0,150.0,3.25,27.0,618.0,647.77,493.47
2017,4,14,16,0,697.0,146.0,3.2,27.0,570.0,592.72,453.19
2017,4,14,16,15,669.5,140.0,3.05,26.5,517.5,532.87,408.98
2017,4,14,16,30,642.0,134.0,2.9,26.0,465.0,474.32,364.47
2017,4,14,16,45,601.0,127.5,2.75,25.5,410.0,410.68,314.86
2017,4,14,17,0,560.0,121.0,2.6,25.0,355.0,350.58,266.65
2017,4,14,17,15,510.5,111.0,2.35,24.5,299.5,285.91,213.88
2017,4,14,17,30,461.0,101.0,2.1,24.0,244.0,229.03,166.52
2017,4,14,17,45,391.5,87.0,1.85,23.5,191.0,169.66,117.95
2017,4,14,18,0,322.0,73.0,1.6,23.0,138.0,118.76,77.48
2017,4,14,18,15,227.5,54.0,1.7,22.5,92.5,69.77,41.92
2017,4,14,18,30,133.0,35.0,1.8,22.0,47.0,33.5,17.46
2017,4,14,18,45,66.5,17.5,1.9,21.5,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,16.0,3.1,18.5,20.5,15.25,0.0
2017,4,15,6,30,110.0,32.0,3.3,19.0,41.0,28.36,13.92
2017,4,15,6,45,215.5,50.0,3.55,19.5,85.5,61.79,36.82
2017,4,15,7,0,321.0,68.0,3.8,20.0,130.0,109.43,70.91
2017,4,15,7,15,394.0,81.0,3.95,20.5,183.0,159.17,110.7
2017,4,15,7,30,467.0,94.0,4.1,21.0,236.0,217.83,159.51
2017,4,15,7,45,300.5,132.0,4.3,21.5,230.5,227.57,174.67
2017,4,15,8,0,134.0,170.0,4.5,22.0,225.0,216.04,169.17
2017,4,15,8,15,120.0,195.5,4.55,22.5,250.0,243.35,191.1
2017,4,15,8,30,106.0,221.0,4.6,23.0,275.0,265.15,207.88
2017,4,15,8,45,213.5,237.0,4.7,23.5,361.0,351.92,275.88
2017,4,15,9,0,321.0,253.0,4.8,24.0,447.0,451.15,352.27
2017,4,15,9,15,283.0,285.0,4.8,24.0,466.0,475.29,369.28
2017,4,15,9,30,245.0,317.0,4.8,24.0,485.0,488.75,378.08
2017,4,15,9,45,371.5,297.5,4.85,24.5,571.0,583.73,450.02
2017,4,15,10,0,498.0,278.0,4.9,25.0,657.0,689.39,527.76
2017,4,15,10,15,660.0,212.5,4.85,25.0,740.0,782.85,597.41
2017,4,15,10,30,822.0,147.0,4.8,25.0,823.0,877.83,663.23
2017,4,15,10,45,520.5,292.5,4.8,25.5,726.5,780.7,588.45
2017,4,15,11,0,219.0,438.0,4.8,26.0,630.0,645.95,482.99
2017,4,15,11,15,155.0,443.0,4.75,26.0,580.5,596.18,445.7
2017,4,15,11,30,91.0,448.0,4.7,26.0,531.0,532.84,398.0
2017,4,15,11,45,190.0,455.0,4.7,26.5,631.0,649.75,483.51
2017,4,15,12,0,289.0,462.0,4.7,27.0,731.0,768.35,566.89
2017,4,15,12,15,368.5,433.5,4.65,27.0,778.5,821.23,604.69
2017,4,15,12,30,448.0,405.0,4.6,27.0,826.0,881.42,647.1
2017,4,15,12,45,230.0,327.5,4.6,27.5,544.0,573.28,428.68
2017,4,15,13,0,12.0,250.0,4.6,28.0,262.0,249.21,185.45
2017,4,15,13,15,74.5,357.5,4.55,27.5,426.0,426.04,319.46
2017,4,15,13,30,137.0,465.0,4.5,27.0,590.0,605.53,449.54
2017,4,15,13,45,217.0,444.5,4.45,27.0,637.5,657.6,488.28
2017,4,15,14,0,297.0,424.0,4.4,27.0,685.0,714.73,530.49
2017,4,15,14,15,304.5,407.0,4.35,27.0,666.5,695.07,517.24
2017,4,15,14,30,312.0,390.0,4.3,27.0,648.0,673.8,503.21
2017,4,15,14,45,193.0,372.0,4.25,27.0,529.5,535.38,402.62
2017,4,15,15,0,74.0,354.0,4.2,27.0,411.0,405.72,305.94
2017,4,15,15,15,82.5,337.0,4.1,26.5,397.0,391.65,297.3
2017,4,15,15,30,91.0,320.0,4.0,26.0,383.0,376.67,287.48
2017,4,15,15,45,358.0,242.0,3.95,26.0,464.0,485.69,374.81
2017,4,15,16,0,625.0,164.0,3.9,26.0,545.0,564.79,436.2
2017,4,15,16,15,495.0,181.5,3.75,25.5,467.0,470.25,364.06
2017,4,15,16,30,365.0,199.0,3.6,25.0,389.0,386.58,299.77
2017,4,15,16,45,290.5,185.0,3.5,25.0,325.5,316.46,245.06
2017,4,15,17,0,216.0,171.0,3.4,25.0,262.0,251.49,193.89
2017,4,15,17,15,194.0,149.0,3.35,24.5,221.5,208.78,159.71
2017,4,15,17,30,172.0,127.0,3.3,24.0,181.0,168.61,127.0
2017,4,15,17,45,262.0,98.0,3.25,24.0,161.0,150.04,107.15
2017,4,15,18,0,352.0,69.0,3.2,24.0,141.0,119.26,76.54
2017,4,15,18,15,253.0,52.0,3.3,23.5,95.0,69.94,40.99
2017,4,15,18,30,154.0,35.0,3.4,23.0,49.0,33.24,17.06
2017,4,15,18,45,77.0,17.5,3.5,22.5,24.5,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,4.0,3.15,19.5,4.0,3.81,0.0
2017,4,16,6,30,0.0,8.0,3.3,20.0,8.0,7.4,0.0
2017,4,16,6,45,0.0,17.0,3.5,20.5,17.0,15.75,7.22
2017,4,16,7,0,0.0,26.0,3.7,21.0,26.0,24.11,14.38
2017,4,16,7,15,0.0,36.0,3.8,21.5,36.0,33.42,22.24
2017,4,16,7,30,0.0,46.0,3.9,22.0,46.0,42.73,29.98
2017,4,16,7,45,23.5,104.0,4.0,22.5,114.0,105.71,81.19
2017,4,16,8,0,47.0,162.0,4.1,23.0,182.0,171.72,134.0
2017,4,16,8,15,37.0,178.0,4.0,23.0,195.0,185.87,145.09
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,195.8,152.57
2017,4,16,8,45,29.0,215.5,3.85,23.5,232.0,222.73,173.01
2017,4,16,9,0,31.0,237.0,3.8,24.0,256.0,246.91,190.95
2017,4,16,9,15,124.0,280.0,3.75,24.0,364.0,358.71,277.87
2017,4,16,9,30,217.0,323.0,3.7,24.0,472.0,474.56,365.45
2017,4,16,9,45,108.5,197.5,3.65,24.5,272.0,278.16,215.12
2017,4,16,10,0,0.0,72.0,3.6,25.0,72.0,67.17,47.87
2017,4,16,10,15,9.0,179.5,3.55,25.0,187.5,176.36,133.66
2017,4,16,10,30,18.0,287.0,3.5,25.0,303.0,288.08,218.59
2017,4,16,10,45,70.5,362.5,3.5,25.5,425.0,419.28,316.49
2017,4,16,11,0,123.0,438.0,3.5,26.0,547.0,556.4,414.87
2017,4,16,11,15,68.5,357.5,3.5,26.0,418.5,416.66,312.35
2017,4,16,11,30,14.0,277.0,3.5,26.0,290.0,276.74,207.56
2017,4,16,11,45,51.0,369.5,3.5,26.0,417.0,414.59,310.72
2017,4,16,12,0,88.0,462.0,3.5,26.0,544.0,546.85,405.75
2017,4,16,12,15,81.5,459.5,3.5,26.0,536.0,538.53,398.92
2017,4,16,12,30,75.0,457.0,3.5,26.0,528.0,529.69,392.43
2017,4,16,12,45,160.0,465.5,3.55,26.0,615.5,634.22,469.05
2017,4,16,13,0,245.0,474.0,3.6,26.0,703.0,726.41,535.03
2017,4,16,13,15,247.0,467.0,3.65,26.0,695.0,718.17,529.33
2017,4,16,13,30,249.0,460.0,3.7,26.0,687.0,718.39,529.95
2017,4,16,13,45,234.0,451.0,3.75,26.0,661.0,679.78,503.55
2017,4,16,14,0,219.0,442.0,3.8,26.0,635.0,650.44,483.48
2017,4,16,14,15,243.0,422.0,3.8,25.5,629.5,645.05,482.16
2017,4,16,14,30,267.0,402.0,3.8,25.0,624.0,645.72,484.84
2017,4,16,14,45,312.5,371.0,3.8,25.0,619.5,642.18,484.37
2017,4,16,15,0,358.0,340.0,3.8,25.0,615.0,634.39,480.77
2017,4,16,15,15,352.0,320.5,3.75,25.0,578.5,594.17,452.38
2017,4,16,15,30,346.0,301.0,3.7,25.0,542.0,553.38,423.36
2017,4,16,15,45,463.0,240.0,3.65,25.0,538.0,559.79,430.81
2017,4,16,16,0,580.0,179.0,3.6,25.0,534.0,550.55,425.66
2017,4,16,16,15,574.0,162.5,3.45,24.5,487.5,498.74,386.93
2017,4,16,16,30,568.0,146.0,3.3,24.0,441.0,446.23,346.66
2017,4,16,16,45,462.0,149.0,3.2,24.0,371.5,363.64,281.68
2017,4,16,17,0,356.0,152.0,3.1,24.0,302.0,291.69,224.51
2017,4,16,17,15,320.5,135.5,2.9,23.5,255.5,240.84,183.17
2017,4,16,17,30,285.0,119.0,2.7,23.0,209.0,193.94,144.44
2017,4,16,17,45,248.5,98.0,2.55,23.0,165.0,146.77,105.29
2017,4,16,18,0,212.0,77.0,2.4,23.0,121.0,104.18,70.54
2017,4,16,18,15,149.5,56.0,2.35,22.5,82.0,64.03,40.46
2017,4,16,18,30,87.0,35.0,2.3,22.0,43.0,32.14,17.57
2017,4,16,18,45,43.5,17.5,2.25,21.5,21.5,14.62,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.0,1.5,18.5,13.0,12.39,0.0
2017,4,17,6,30,0.0,26.0,1.7,19.0,26.0,23.96,12.49
2017,4,17,6,45,15.0,50.0,1.9,19.5,53.5,46.77,32.13
2017,4,17,7,0,30.0,74.0,2.1,20.0,81.0,72.37,53.13
2017,4,17,7,15,53.0,97.5,2.1,20.0,113.0,101.46,76.79
2017,4,17,7,30,76.0,121.0,2.1,20.0,145.0,133.64,103.07
2017,4,17,7,45,90.0,147.0,2.1,20.5,180.5,168.14,131.11
2017,4,17,8,0,104.0,173.0,2.1,21.0,216.0,207.05,162.21
2017,4,17,8,15,98.0,197.5,2.15,21.0,243.0,231.98,182.14
2017,4,17,8,30,92.0,222.0,2.2,21.0,270.0,258.79,203.06
2017,4,17,8,45,141.5,249.5,2.25,21.5,331.5,323.41,252.86
2017,4,17,9,0,191.0,277.0,2.3,22.0,393.0,389.42,302.71
2017,4,17,9,15,223.0,298.0,2.3,22.0,444.0,442.14,342.03
2017,4,17,9,30,255.0,319.0,2.3,22.0,495.0,503.67,387.16
2017,4,17,9,45,189.5,344.5,2.35,22.5,480.0,485.66,371.08
2017,4,17,10,0,124.0,370.0,2.4,23.0,465.0,467.81,355.2
2017,4,17,10,15,127.0,389.5,2.45,23.0,491.0,495.73,375.11
2017,4,17,10,30,130.0,409.0,2.5,23.0,517.0,523.46,394.5
2017,4,17,10,45,153.0,426.5,2.6,23.5,558.0,566.95,424.98
2017,4,17,11,0,176.0,444.0,2.7,24.0,599.0,611.18,455.51
2017,4,17,11,15,141.0,450.5,2.75,24.0,576.5,589.52,438.67
2017,4,17,11,30,106.0,457.0,2.8,24.0,554.0,555.8,413.71
2017,4,17,11,45,146.0,469.5,2.85,24.5,605.5,620.18,459.37
2017,4,17,12,0,186.0,482.0,2.9,25.0,657.0,674.92,497.14
2017,4,17,12,15,107.5,431.0,2.9,25.0,532.5,545.59,404.52
2017,4,17,12,30,29.0,380.0,2.9,25.0,408.0,404.35,301.38
2017,4,17,12,45,23.5,348.5,2.95,25.0,371.0,356.62,267.1
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,320.13,240.33
2017,4,17,13,15,32.0,362.5,2.95,25.0,392.5,388.58,291.28
2017,4,17,13,30,46.0,408.0,2.9,25.0,451.0,447.61,334.29
2017,4,17,13,45,23.0,259.5,2.9,25.0,281.0,274.95,207.11
2017,4,17,14,0,0.0,111.0,2.9,25.0,111.0,104.0,76.29
2017,4,17,14,15,0.0,100.0,2.85,24.5,100.0,93.57,68.55
2017,4,17,14,30,0.0,89.0,2.8,24.0,89.0,83.15,60.61
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,104.3,77.41
2017,4,17,15,0,0.0,134.0,2.8,24.0,134.0,125.51,94.21
2017,4,17,15,15,0.0,133.5,2.75,23.5,133.5,124.98,94.17
2017,4,17,15,30,0.0,133.0,2.7,23.0,133.0,124.46,94.18
2017,4,17,15,45,0.0,131.5,2.65,23.0,131.5,123.0,93.29
2017,4,17,16,0,0.0,130.0,2.6,23.0,130.0,121.54,92.42
2017,4,17,16,15,0.0,130.0,2.5,22.5,130.0,121.5,92.89
2017,4,17,16,30,0.0,130.0,2.4,22.0,130.0,121.45,93.37
2017,4,17,16,45,7.5,140.5,2.35,22.0,143.5,134.69,104.39
2017,4,17,17,0,15.0,151.0,2.3,22.0,157.0,146.94,114.48
2017,4,17,17,15,8.5,129.5,2.1,21.5,132.5,123.42,95.94
2017,4,17,17,30,2.0,108.0,1.9,21.0,108.0,100.78,77.92
2017,4,17,17,45,1.0,85.0,1.7,20.5,85.0,78.86,60.02
2017,4,17,18,0,0.0,62.0,1.5,20.0,62.0,57.26,42.02
2017,4,17,18,15,0.0,41.5,1.4,19.5,41.5,38.35,25.93
2017,4,17,18,30,0.0,21.0,1.3,19.0,21.0,19.49,9.55
2017,4,17,18,45,0.0,10.5,1.25,19.0,10.5,9.73,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,12.5,1.65,16.0,12.5,11.91,0.0
2017,4,18,6,30,0.0,25.0,1.8,16.0,25.0,23.18,12.38
2017,4,18,6,45,5.5,48.5,1.95,16.5,49.5,44.86,31.4
2017,4,18,7,0,11.0,72.0,2.1,17.0,74.0,67.72,50.79
2017,4,18,7,15,25.0,95.0,2.1,17.5,102.0,93.37,71.96
2017,4,18,7,30,39.0,118.0,2.1,18.0,130.0,120.84,94.44
2017,4,18,7,45,69.5,146.0,2.1,18.5,173.0,160.36,126.21
2017,4,18,8,0,100.0,174.0,2.1,19.0,216.0,203.78,160.89
2017,4,18,8,15,165.5,198.0,2.1,19.5,279.0,266.03,209.99
2017,4,18,8,30,231.0,222.0,2.1,20.0,342.0,333.13,262.23
2017,4,18,8,45,222.5,249.0,2.1,20.5,374.5,368.42,288.62
2017,4,18,9,0,214.0,276.0,2.1,21.0,407.0,402.44,313.4
2017,4,18,9,15,267.5,291.0,2.1,21.5,468.0,470.3,363.73
2017,4,18,9,30,321.0,306.0,2.1,22.0,529.0,537.57,412.37
2017,4,18,9,45,327.0,324.0,2.1,22.5,563.5,575.79,438.22
2017,4,18,10,0,333.0,342.0,2.1,23.0,598.0,613.53,463.4
2017,4,18,10,15,337.0,356.5,2.1,23.5,626.5,645.48,484.08
2017,4,18,10,30,341.0,371.0,2.1,24.0,655.0,676.52,503.85
2017,4,18,10,45,317.5,391.0,2.15,24.5,662.5,687.34,509.04
2017,4,18,11,0,294.0,411.0,2.2,25.0,670.0,695.6,512.58
2017,4,18,11,15,296.0,419.5,2.2,25.0,685.5,714.07,524.65
2017,4,18,11,30,298.0,428.0,2.2,25.0,701.0,731.32,535.78
2017,4,18,11,45,282.0,449.5,2.25,25.5,711.0,742.79,541.57
2017,4,18,12,0,266.0,471.0,2.3,26.0,721.0,752.51,546.23
2017,4,18,12,15,148.5,429.0,2.3,26.0,569.0,584.11,428.76
2017,4,18,12,30,31.0,387.0,2.3,26.0,417.0,413.19,305.32
2017,4,18,12,45,450.0,267.5,2.35,26.0,689.5,740.93,549.98
2017,4,18,13,0,869.0,148.0,2.4,26.0,962.0,1021.23,736.12
2017,4,18,13,15,865.5,147.0,2.45,26.0,949.0,1007.95,725.64
2017,4,18,13,30,862.0,146.0,2.5,26.0,936.0,991.19,715.99
2017,4,18,13,45,533.5,295.5,2.55,26.5,781.0,824.28,602.97
2017,4,18,14,0,205.0,445.0,2.6,27.0,626.0,639.08,468.18
2017,4,18,14,15,114.0,378.0,2.6,26.5,478.0,482.66,359.03
2017,4,18,14,30,23.0,311.0,2.6,26.0,330.0,315.6,236.65
2017,4,18,14,45,20.0,289.5,2.65,26.0,306.0,291.3,219.49
2017,4,18,15,0,17.0,268.0,2.7,26.0,282.0,267.23,201.88
2017,4,18,15,15,23.5,272.0,2.7,25.5,289.5,275.23,208.99
2017,4,18,15,30,30.0,276.0,2.7,25.0,297.0,288.19,219.79
2017,4,18,15,45,377.0,203.0,2.75,25.0,436.5,464.11,359.33
2017,4,18,16,0,724.0,130.0,2.8,25.0,576.0,589.61,454.49
2017,4,18,16,15,460.0,179.5,2.75,24.5,454.0,446.11,345.07
2017,4,18,16,30,196.0,229.0,2.7,24.0,332.0,323.11,250.38
2017,4,18,16,45,397.0,168.5,2.7,24.0,347.0,351.39,272.01
2017,4,18,17,0,598.0,108.0,2.7,24.0,362.0,350.33,267.17
2017,4,18,17,15,550.0,99.5,2.45,23.5,307.0,287.95,215.38
2017,4,18,17,30,502.0,91.0,2.2,23.0,252.0,230.66,167.16
2017,4,18,17,45,424.5,81.0,1.95,22.5,198.0,169.29,116.86
2017,4,18,18,0,347.0,71.0,1.7,22.0,144.0,119.19,77.2
2017,4,18,18,15,253.5,54.0,1.6,21.5,98.5,70.91,42.27
2017,4,18,18,30,160.0,37.0,1.5,21.0,53.0,34.53,18.73
2017,4,18,18,45,80.0,18.5,1.45,20.5,26.5,15.46,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.0,17.0,1.8,17.5,26.0,13.45,0.0
2017,4,19,6,30,184.0,34.0,2.0,18.0,52.0,31.4,16.53
2017,4,19,6,45,282.5,50.0,2.25,18.5,98.5,68.3,39.82
2017,4,19,7,0,381.0,66.0,2.5,19.0,145.0,117.71,75.6
2017,4,19,7,15,449.0,77.0,2.55,19.5,198.5,168.46,116.78
2017,4,19,7,30,517.0,88.0,2.6,20.0,252.0,229.29,167.77
2017,4,19,7,45,262.0,115.5,2.65,20.5,199.0,199.67,153.27
2017,4,19,8,0,7.0,143.0,2.7,21.0,146.0,136.09,106.18
2017,4,19,8,15,18.0,171.0,2.7,21.5,180.0,168.03,131.39
2017,4,19,8,30,29.0,199.0,2.7,22.0,214.0,204.28,159.5
2017,4,19,8,45,87.5,240.0,2.75,22.5,292.5,279.1,217.75
2017,4,19,9,0,146.0,281.0,2.8,23.0,371.0,365.22,283.35
2017,4,19,9,15,91.5,283.0,2.8,23.5,341.0,333.87,257.46
2017,4,19,9,30,37.0,285.0,2.8,24.0,311.0,301.76,231.01
2017,4,19,9,45,99.5,330.5,2.85,24.5,406.0,396.35,302.52
2017,4,19,10,0,162.0,376.0,2.9,25.0,501.0,503.42,380.65
2017,4,19,10,15,240.0,383.0,2.95,25.5,578.0,582.92,437.85
2017,4,19,10,30,318.0,390.0,3.0,26.0,655.0,675.16,502.62
2017,4,19,10,45,216.0,415.0,3.05,26.5,597.5,611.17,453.43
2017,4,19,11,0,114.0,440.0,3.1,27.0,540.0,548.63,405.4
2017,4,19,11,15,200.0,446.5,3.15,27.0,627.5,640.51,472.4
2017,4,19,11,30,286.0,453.0,3.2,27.0,715.0,744.44,545.23
2017,4,19,11,45,204.5,466.0,3.25,27.5,655.5,673.06,492.43
2017,4,19,12,0,123.0,479.0,3.3,28.0,596.0,608.0,444.28
2017,4,19,12,15,118.0,480.0,3.35,28.0,592.5,605.17,442.53
2017,4,19,12,30,113.0,481.0,3.4,28.0,589.0,591.19,432.85
2017,4,19,12,45,274.5,443.5,3.5,28.0,702.5,734.5,537.21
2017,4,19,13,0,436.0,406.0,3.6,28.0,816.0,862.77,627.67
2017,4,19,13,15,642.5,279.5,3.6,28.0,874.5,935.66,682.24
2017,4,19,13,30,849.0,153.0,3.6,28.0,933.0,992.92,720.85
2017,4,19,13,45,847.0,149.5,3.65,28.5,912.5,971.37,705.81
2017,4,19,14,0,845.0,146.0,3.7,29.0,892.0,946.45,689.24
2017,4,19,14,15,837.0,144.0,3.7,28.5,863.0,914.4,670.4
2017,4,19,14,30,829.0,142.0,3.7,28.0,834.0,879.57,649.58
2017,4,19,14,45,573.5,248.0,3.75,28.0,717.0,745.64,556.43
2017,4,19,15,0,318.0,354.0,3.8,28.0,600.0,613.94,458.91
2017,4,19,15,15,551.5,241.5,3.8,28.0,639.0,672.01,507.03
2017,4,19,15,30,785.0,129.0,3.8,28.0,678.0,702.76,533.7
2017,4,19,15,45,768.0,124.0,3.8,28.0,630.5,648.61,494.46
2017,4,19,16,0,751.0,119.0,3.8,28.0,583.0,593.9,454.33
2017,4,19,16,15,375.5,129.0,3.7,27.5,361.0,347.3,268.68
2017,4,19,16,30,0.0,139.0,3.6,27.0,139.0,129.87,97.95
2017,4,19,16,45,320.0,118.0,3.55,27.0,254.5,266.57,205.63
2017,4,19,17,0,640.0,97.0,3.5,27.0,370.0,355.54,268.63
2017,4,19,17,15,594.5,90.0,3.25,26.0,314.5,293.12,217.0
2017,4,19,17,30,549.0,83.0,3.0,25.0,259.0,235.4,168.62
2017,4,19,17,45,487.0,72.5,2.75,24.5,205.5,175.8,119.04
2017,4,19,18,0,425.0,62.0,2.5,24.0,152.0,123.66,77.0
2017,4,19,18,15,325.5,48.0,2.45,23.5,104.5,71.54,39.75
2017,4,19,18,30,226.0,34.0,2.4,23.0,57.0,33.35,16.79
2017,4,19,18,45,113.0,17.0,2.4,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,19.5,28.5,13.82,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,33.24,17.36
2017,4,20,6,45,323.0,48.5,3.45,20.5,105.0,70.67,39.87
2017,4,20,7,0,426.0,62.0,3.7,21.0,153.0,122.41,77.03
2017,4,20,7,15,213.0,69.0,3.8,21.5,114.5,110.57,77.86
2017,4,20,7,30,0.0,76.0,3.9,22.0,76.0,70.63,53.01
2017,4,20,7,45,0.0,63.0,4.05,22.5,63.0,58.59,42.92
2017,4,20,8,0,0.0,50.0,4.2,23.0,50.0,46.47,32.73
2017,4,20,8,15,0.0,100.0,4.2,23.5,100.0,93.19,70.55
2017,4,20,8,30,0.0,150.0,4.2,24.0,150.0,140.21,107.76
2017,4,20,8,45,0.0,140.5,4.2,24.5,140.5,131.34,100.06
2017,4,20,9,0,0.0,131.0,4.2,25.0,131.0,122.44,92.49
2017,4,20,9,15,1.5,153.5,4.15,25.0,154.5,144.75,109.8
2017,4,20,9,30,3.0,176.0,4.1,25.0,178.0,167.31,127.12
2017,4,20,9,45,13.0,232.5,4.05,25.5,242.5,229.04,174.41
2017,4,20,10,0,23.0,289.0,4.0,26.0,307.0,292.08,221.62
2017,4,20,10,15,22.5,299.5,3.95,26.5,318.0,302.82,228.63
2017,4,20,10,30,22.0,310.0,3.9,27.0,329.0,313.48,235.67
2017,4,20,10,45,157.5,369.5,3.85,27.5,508.5,512.2,384.12
2017,4,20,11,0,293.0,429.0,3.8,28.0,688.0,711.71,524.9
2017,4,20,11,15,285.0,442.5,3.75,28.0,699.5,725.69,532.39
2017,4,20,11,30,277.0,456.0,3.7,28.0,711.0,738.09,539.84
2017,4,20,11,45,159.5,435.0,3.7,28.5,582.5,596.68,438.19
2017,4,20,12,0,42.0,414.0,3.7,29.0,454.0,450.45,330.88
2017,4,20,12,15,460.0,278.5,3.65,29.0,715.0,760.75,562.2
2017,4,20,12,30,878.0,143.0,3.6,29.0,976.0,1030.59,742.66
2017,4,20,12,45,470.5,294.5,3.6,29.0,741.5,787.74,576.37
2017,4,20,13,0,63.0,446.0,3.6,29.0,507.0,503.94,368.41
2017,4,20,13,15,126.0,459.0,3.6,29.0,576.5,588.2,430.89
2017,4,20,13,30,189.0,472.0,3.6,29.0,646.0,659.92,482.13
2017,4,20,13,45,215.5,457.0,3.6,29.0,651.0,665.48,486.84
2017,4,20,14,0,242.0,442.0,3.6,29.0,656.0,669.03,490.55
2017,4,20,14,15,259.0,422.5,3.6,29.0,645.0,665.53,489.13
2017,4,20,14,30,276.0,403.0,3.6,29.0,634.0,651.4,480.52
2017,4,20,14,45,306.0,376.5,3.65,29.0,622.0,639.06,473.71
2017,4,20,15,0,336.0,350.0,3.7,29.0,610.0,623.57,464.54
2017,4,20,15,15,556.0,242.0,3.7,29.0,644.5,675.01,506.75
2017,4,20,15,30,776.0,134.0,3.7,29.0,679.0,700.38,529.24
2017,4,20,15,45,757.5,129.5,3.7,29.0,631.0,646.17,490.16
2017,4,20,16,0,739.0,125.0,3.7,29.0,583.0,591.96,450.57
2017,4,20,16,15,714.5,120.5,3.65,28.5,531.0,533.6,407.59
2017,4,20,16,30,690.0,116.0,3.6,28.0,479.0,476.12,363.91
2017,4,20,16,45,656.0,109.5,3.6,28.0,424.5,413.53,314.47
2017,4,20,17,0,622.0,103.0,3.6,28.0,370.0,353.59,265.75
2017,4,20,17,15,576.0,95.5,3.3,27.0,314.5,291.62,215.25
2017,4,20,17,30,530.0,88.0,3.0,26.0,259.0,234.42,167.65
2017,4,20,17,45,464.0,77.0,2.75,25.5,205.5,174.74,118.53
2017,4,20,18,0,398.0,66.0,2.5,25.0,152.0,121.55,76.15
2017,4,20,18,15,301.0,51.0,2.4,24.5,105.0,71.82,40.79
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,34.35,17.95
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,14.18,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,19.0,4.15,20.0,28.5,15.0,0.0
2017,4,21,6,30,186.0,38.0,4.3,20.0,57.0,35.33,19.48
2017,4,21,6,45,289.0,53.0,4.45,20.5,104.5,72.13,42.35
2017,4,21,7,0,392.0,68.0,4.6,21.0,152.0,121.92,78.18
2017,4,21,7,15,196.0,63.5,4.65,21.5,105.5,102.0,71.55
2017,4,21,7,30,0.0,59.0,4.7,22.0,59.0,54.86,39.99
2017,4,21,7,45,84.0,119.0,4.8,22.5,155.0,141.74,109.4
2017,4,21,8,0,168.0,179.0,4.9,23.0,251.0,237.75,185.63
2017,4,21,8,15,114.5,199.5,4.95,23.5,252.0,244.09,190.87
2017,4,21,8,30,61.0,220.0,5.0,24.0,253.0,240.56,187.45
2017,4,21,8,45,399.0,173.5,5.05,24.5,418.5,403.51,316.83
2017,4,21,9,0,737.0,127.0,5.1,25.0,584.0,591.65,462.03
2017,4,21,9,15,755.5,131.0,5.15,25.5,631.5,645.22,501.16
2017,4,21,9,30,774.0,135.0,5.2,26.0,679.0,698.83,539.79
2017,4,21,9,45,789.0,137.5,5.3,26.5,721.5,747.56,573.55
2017,4,21,10,0,804.0,140.0,5.4,27.0,764.0,794.99,605.13
2017,4,21,10,15,472.5,278.5,5.45,27.0,649.5,687.31,521.95
2017,4,21,10,30,141.0,417.0,5.5,27.0,535.0,539.34,405.53
2017,4,21,10,45,493.5,281.0,5.6,27.5,715.0,742.13,561.18
2017,4,21,11,0,846.0,145.0,5.7,28.0,895.0,937.09,699.0
2017,4,21,11,15,638.5,270.0,5.7,28.0,844.0,897.41,668.74
2017,4,21,11,30,431.0,395.0,5.7,28.0,793.0,832.34,616.81
2017,4,21,11,45,643.0,274.5,5.75,28.5,877.0,929.21,689.28
2017,4,21,12,0,855.0,154.0,5.8,29.0,961.0,1010.38,743.21
2017,4,21,12,15,482.5,318.5,5.75,29.0,774.5,823.37,610.29
2017,4,21,12,30,110.0,483.0,5.7,29.0,588.0,589.28,434.39
2017,4,21,12,45,486.0,317.0,5.7,29.5,776.0,825.35,612.26
2017,4,21,13,0,862.0,151.0,5.7,30.0,964.0,1014.44,742.8
2017,4,21,13,15,859.0,150.0,5.65,30.0,951.0,1001.64,733.18
2017,4,21,13,30,856.0,149.0,5.6,30.0,938.0,985.39,722.53
2017,4,21,13,45,854.5,145.5,5.55,30.0,918.0,964.73,709.04
2017,4,21,14,0,853.0,142.0,5.5,30.0,898.0,940.7,693.37
2017,4,21,14,15,845.5,140.0,5.45,30.0,869.0,909.46,672.86
2017,4,21,14,30,838.0,138.0,5.4,30.0,840.0,881.2,654.41
2017,4,21,14,45,827.5,136.0,5.35,30.0,804.0,841.41,628.0
2017,4,21,15,0,817.0,134.0,5.3,30.0,768.0,799.41,599.95
2017,4,21,15,15,803.0,131.0,5.2,30.0,725.5,751.75,567.52
2017,4,21,15,30,789.0,128.0,5.1,30.0,683.0,702.66,533.33
2017,4,21,15,45,771.5,124.0,5.05,30.0,635.0,649.08,494.43
2017,4,21,16,0,754.0,120.0,5.0,30.0,587.0,594.97,454.3
2017,4,21,16,15,729.5,115.0,4.85,29.5,535.0,535.66,409.94
2017,4,21,16,30,705.0,110.0,4.7,29.0,483.0,476.97,364.82
2017,4,21,16,45,672.0,104.5,4.55,29.0,428.5,415.1,315.36
2017,4,21,17,0,639.0,99.0,4.4,29.0,374.0,355.72,266.69
2017,4,21,17,15,593.5,91.5,3.95,28.0,318.5,293.01,215.45
2017,4,21,17,30,548.0,84.0,3.5,27.0,263.0,235.0,167.08
2017,4,21,17,45,482.0,74.5,3.05,26.5,209.0,175.73,118.22
2017,4,21,18,0,416.0,65.0,2.6,26.0,155.0,122.98,76.24
2017,4,21,18,15,318.5,50.5,2.4,25.5,107.5,72.62,40.64
2017,4,21,18,30,221.0,36.0,2.2,25.0,60.0,34.56,17.91
2017,4,21,18,45,110.5,18.0,2.05,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,5.35,15.0,27.0,17.47,0.0
2017,4,22,6,30,111.0,42.0,5.4,15.0,54.0,38.01,23.28
2017,4,22,6,45,192.0,64.0,5.45,15.0,100.0,73.81,48.55
2017,4,22,7,0,273.0,86.0,5.5,15.0,146.0,120.18,83.92
2017,4,22,7,15,337.0,102.5,5.45,15.0,198.0,169.34,124.51
2017,4,22,7,30,401.0,119.0,5.4,15.0,250.0,225.74,172.55
2017,4,22,7,45,200.5,96.0,5.4,15.0,161.5,160.71,126.21
2017,4,22,8,0,0.0,73.0,5.4,15.0,73.0,67.94,51.95
2017,4,22,8,15,0.0,85.5,5.4,15.0,85.5,79.63,61.61
2017,4,22,8,30,0.0,98.0,5.4,15.0,98.0,91.34,71.14
2017,4,22,8,45,0.0,108.5,5.4,15.5,108.5,101.22,78.91
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,111.12,86.62
2017,4,22,9,15,2.5,154.5,5.4,16.5,156.5,146.33,114.95
2017,4,22,9,30,5.0,190.0,5.4,17.0,194.0,181.98,143.2
2017,4,22,9,45,7.0,201.0,5.45,17.5,206.5,194.28,152.46
2017,4,22,10,0,9.0,212.0,5.5,18.0,219.0,206.77,161.83
2017,4,22,10,15,61.5,312.5,5.5,18.0,363.5,354.77,279.2
2017,4,22,10,30,114.0,413.0,5.5,18.0,508.0,511.4,399.19
2017,4,22,10,45,118.5,424.0,5.5,18.5,526.0,531.06,412.33
2017,4,22,11,0,123.0,435.0,5.5,19.0,544.0,550.49,425.64
2017,4,22,11,15,76.5,404.0,5.45,19.0,472.0,469.49,363.26
2017,4,22,11,30,30.0,373.0,5.4,19.0,400.0,395.06,305.24
2017,4,22,11,45,36.0,394.5,5.4,19.5,428.5,423.43,326.26
2017,4,22,12,0,42.0,416.0,5.4,20.0,457.0,451.82,346.87
2017,4,22,12,15,50.5,431.5,5.35,20.0,480.5,476.51,365.33
2017,4,22,12,30,59.0,447.0,5.3,20.0,504.0,500.97,383.57
2017,4,22,12,45,59.0,444.5,5.3,20.5,501.0,498.22,380.77
2017,4,22,13,0,59.0,442.0,5.3,21.0,498.0,495.09,377.83
2017,4,22,13,15,36.5,356.5,5.2,21.0,391.5,385.59,295.68
2017,4,22,13,30,14.0,271.0,5.1,21.0,285.0,270.51,207.76
2017,4,22,13,45,18.0,298.5,5.1,21.0,315.5,300.5,231.26
2017,4,22,14,0,22.0,326.0,5.1,21.0,346.0,330.33,254.3
2017,4,22,14,15,18.0,296.0,5.05,21.0,312.0,296.9,228.82
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,263.77,203.55
2017,4,22,14,45,11.0,236.5,4.95,21.0,245.5,232.31,179.42
2017,4,22,15,0,8.0,207.0,4.9,21.0,213.0,201.18,155.35
2017,4,22,15,15,16.5,237.0,4.9,20.5,249.0,235.85,183.49
2017,4,22,15,30,25.0,267.0,4.9,20.0,285.0,269.8,210.98
2017,4,22,15,45,13.0,217.5,4.9,20.0,227.0,213.12,166.56
2017,4,22,16,0,1.0,168.0,4.9,20.0,169.0,157.95,122.87
2017,4,22,16,15,14.5,185.0,4.85,19.5,193.0,181.49,142.71
2017,4,22,16,30,28.0,202.0,4.8,19.0,217.0,206.19,163.34
2017,4,22,16,45,14.0,138.5,4.8,19.0,146.0,135.55,106.44
2017,4,22,17,0,0.0,75.0,4.8,19.0,75.0,69.8,52.67
2017,4,22,17,15,0.0,64.0,4.6,18.5,64.0,59.52,44.41
2017,4,22,17,30,0.0,53.0,4.4,18.0,53.0,49.26,35.98
2017,4,22,17,45,190.0,62.5,4.25,17.5,104.0,99.69,71.06
2017,4,22,18,0,380.0,72.0,4.1,17.0,155.0,123.65,81.39
2017,4,22,18,15,286.5,56.0,3.85,16.5,108.0,74.51,45.13
2017,4,22,18,30,193.0,40.0,3.6,16.0,61.0,37.17,21.34
2017,4,22,18,45,96.5,20.0,3.4,15.5,30.5,15.76,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.5,3.65,9.5,36.0,14.66,0.0
2017,4,23,6,30,308.0,37.0,3.8,10.0,72.0,38.96,21.38
2017,4,23,6,45,413.0,49.0,4.0,11.0,124.0,81.09,46.6
2017,4,23,7,0,518.0,61.0,4.2,12.0,176.0,136.53,87.86
2017,4,23,7,15,584.5,69.0,4.35,12.5,234.0,192.96,135.85
2017,4,23,7,30,651.0,77.0,4.5,13.0,292.0,257.25,192.45
2017,4,23,7,45,696.0,83.0,4.65,14.0,351.5,319.81,248.04
2017,4,23,8,0,741.0,89.0,4.8,15.0,411.0,386.83,306.21
2017,4,23,8,15,772.0,93.5,4.85,15.5,469.0,450.72,360.95
2017,4,23,8,30,803.0,98.0,4.9,16.0,527.0,515.8,414.97
2017,4,23,8,45,827.0,101.5,5.0,17.0,582.0,577.58,464.01
