Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,0,851.0,105.0,5.1,18.0,637.0,639.9,511.8
2017,4,23,9,15,867.5,108.0,5.0,18.5,687.0,696.9,554.33
2017,4,23,9,30,884.0,111.0,4.9,19.0,737.0,750.2,592.19
2017,4,23,9,45,898.0,112.5,4.85,19.5,781.5,801.16,626.27
2017,4,23,10,0,912.0,114.0,4.8,20.0,826.0,850.39,658.49
2017,4,23,10,15,921.0,116.0,4.7,20.0,863.5,893.92,687.14
2017,4,23,10,30,930.0,118.0,4.6,20.0,901.0,934.82,713.59
2017,4,23,10,45,938.0,118.5,4.55,20.5,931.0,970.45,735.08
2017,4,23,11,0,946.0,119.0,4.5,21.0,961.0,1002.97,754.21
2017,4,23,11,15,950.0,120.0,4.4,21.0,983.0,1028.89,769.96
2017,4,23,11,30,954.0,121.0,4.3,21.0,1005.0,1051.18,783.47
2017,4,23,11,45,956.0,122.0,4.25,21.5,1017.5,1067.77,792.02
2017,4,23,12,0,958.0,123.0,4.2,22.0,1030.0,1080.5,798.08
2017,4,23,12,15,959.0,123.0,4.15,22.0,1034.5,1087.33,801.92
2017,4,23,12,30,960.0,123.0,4.1,22.0,1039.0,1090.21,803.34
2017,4,23,12,45,960.0,122.0,4.1,22.5,1034.5,1087.14,799.82
2017,4,23,13,0,960.0,121.0,4.1,23.0,1030.0,1080.11,793.9
2017,4,23,13,15,957.5,120.5,4.05,23.0,1016.5,1067.18,785.46
2017,4,23,13,30,955.0,120.0,4.0,23.0,1003.0,1050.4,774.66
2017,4,23,13,45,951.5,118.5,3.95,23.5,981.5,1027.89,758.7
2017,4,23,14,0,948.0,117.0,3.9,24.0,960.0,1001.73,740.49
2017,4,23,14,15,941.0,115.5,3.85,24.0,930.0,968.9,719.35
2017,4,23,14,30,934.0,114.0,3.8,24.0,900.0,932.89,696.06
2017,4,23,14,45,922.5,113.5,3.75,24.0,861.5,891.14,668.78
2017,4,23,15,0,911.0,113.0,3.7,24.0,823.0,846.95,639.67
2017,4,23,15,15,898.5,110.5,3.6,23.5,779.0,797.79,607.8
2017,4,23,15,30,886.0,108.0,3.5,23.0,735.0,746.79,574.2
2017,4,23,15,45,870.5,104.5,3.45,23.0,685.0,693.38,535.97
2017,4,23,16,0,855.0,101.0,3.4,23.0,635.0,636.3,493.51
2017,4,23,16,15,833.5,97.5,3.3,22.5,580.5,575.18,447.57
2017,4,23,16,30,812.0,94.0,3.2,22.0,526.0,514.34,400.32
2017,4,23,16,45,782.5,89.5,3.1,22.0,468.5,449.49,347.73
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,386.51,295.07
2017,4,23,17,15,710.5,79.0,2.6,21.0,352.0,318.84,238.27
2017,4,23,17,30,668.0,73.0,2.2,20.0,293.0,256.22,184.38
2017,4,23,17,45,604.0,65.5,1.8,19.5,235.0,192.09,129.72
2017,4,23,18,0,540.0,58.0,1.4,19.0,177.0,135.48,83.15
2017,4,23,18,15,435.0,47.0,1.3,18.0,125.0,79.87,43.47
2017,4,23,18,30,330.0,36.0,1.2,17.0,73.0,37.56,19.67
2017,4,23,18,45,165.0,18.0,1.2,16.0,36.5,14.23,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,36.5,15.29,1.76
2017,4,24,6,30,299.0,39.0,1.9,12.0,73.0,40.93,22.9
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.0,82.58,48.22
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,136.2,88.16
2017,4,24,7,15,552.5,74.0,2.6,14.5,232.0,191.31,134.4
2017,4,24,7,30,617.0,83.0,2.7,15.0,289.0,254.06,188.66
2017,4,24,7,45,654.5,92.0,2.8,16.0,346.0,314.95,241.75
2017,4,24,8,0,692.0,101.0,2.9,17.0,403.0,379.5,296.48
2017,4,24,8,15,723.5,106.5,3.0,18.0,460.0,441.16,347.37
2017,4,24,8,30,755.0,112.0,3.1,19.0,517.0,505.02,398.16
2017,4,24,8,45,773.5,118.5,3.25,20.0,569.5,564.36,443.84
2017,4,24,9,0,792.0,125.0,3.4,21.0,622.0,623.56,487.82
2017,4,24,9,15,809.0,128.5,3.4,21.5,671.0,678.52,527.84
2017,4,24,9,30,826.0,132.0,3.4,22.0,720.0,732.79,566.19
2017,4,24,9,45,671.0,208.0,3.4,22.5,704.5,729.66,559.06
2017,4,24,10,0,516.0,284.0,3.4,23.0,689.0,706.87,537.8
2017,4,24,10,15,691.5,215.0,3.45,23.0,783.0,808.82,613.68
2017,4,24,10,30,867.0,146.0,3.5,23.0,877.0,913.32,684.82
2017,4,24,10,45,870.5,149.5,3.55,23.5,905.0,946.55,704.43
2017,4,24,11,0,874.0,153.0,3.6,24.0,933.0,976.63,722.37
2017,4,24,11,15,695.0,268.0,3.65,24.5,897.5,946.95,700.06
2017,4,24,11,30,516.0,383.0,3.7,25.0,862.0,900.56,661.84
2017,4,24,11,45,710.0,264.5,3.75,25.5,933.0,982.67,721.74
2017,4,24,12,0,904.0,146.0,3.8,26.0,1004.0,1048.79,762.97
2017,4,24,12,15,904.0,146.5,3.85,26.0,1007.5,1054.71,766.43
2017,4,24,12,30,904.0,147.0,3.9,26.0,1011.0,1056.92,768.1
2017,4,24,12,45,898.5,149.0,4.0,26.5,1004.5,1051.39,763.74
2017,4,24,13,0,893.0,151.0,4.1,27.0,998.0,1042.23,757.18
2017,4,24,13,15,889.5,150.0,4.2,27.0,984.0,1028.54,749.29
2017,4,24,13,30,886.0,149.0,4.3,27.0,970.0,1011.31,739.15
2017,4,24,13,45,877.5,149.5,4.4,27.0,947.0,987.34,724.58
2017,4,24,14,0,869.0,150.0,4.5,27.0,924.0,960.21,707.92
2017,4,24,14,15,861.0,148.0,4.55,27.0,894.0,934.71,692.01
2017,4,24,14,30,853.0,146.0,4.6,27.0,864.0,899.18,669.46
2017,4,24,14,45,739.0,195.0,4.65,27.0,798.0,826.63,621.24
2017,4,24,15,0,625.0,244.0,4.7,27.0,732.0,754.79,569.67
2017,4,24,15,15,714.5,188.5,4.7,26.5,717.5,741.21,564.24
2017,4,24,15,30,804.0,133.0,4.7,26.0,703.0,715.47,549.29
2017,4,24,15,45,786.0,129.0,4.75,26.0,654.0,660.96,509.63
2017,4,24,16,0,768.0,125.0,4.8,26.0,605.0,605.94,468.71
2017,4,24,16,15,743.0,120.5,4.7,25.5,552.0,546.25,423.63
2017,4,24,16,30,718.0,116.0,4.6,25.0,499.0,487.2,377.71
2017,4,24,16,45,687.0,109.5,4.55,25.0,443.5,424.66,327.22
2017,4,24,17,0,656.0,103.0,4.5,25.0,388.0,364.37,277.19
2017,4,24,17,15,610.5,95.5,4.2,24.0,331.5,300.83,224.51
2017,4,24,17,30,565.0,88.0,3.9,23.0,275.0,241.97,174.73
2017,4,24,17,45,504.5,77.0,3.65,22.5,220.5,181.6,124.05
2017,4,24,18,0,444.0,66.0,3.4,22.0,166.0,128.45,80.87
2017,4,24,18,15,346.0,52.5,3.2,21.0,116.5,76.01,43.32
2017,4,24,18,30,248.0,39.0,3.0,20.0,67.0,37.22,20.42
2017,4,24,18,45,124.0,19.5,2.85,19.5,33.5,15.3,0.57
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.5,4.15,16.5,33.5,18.74,4.72
2017,4,25,6,30,182.0,45.0,4.4,17.0,67.0,42.04,25.23
2017,4,25,6,45,275.5,62.0,4.7,18.0,115.0,79.98,49.8
2017,4,25,7,0,369.0,79.0,5.0,19.0,163.0,129.71,86.46
2017,4,25,7,15,433.5,91.0,5.25,19.5,216.5,180.24,127.83
2017,4,25,7,30,498.0,103.0,5.5,20.0,270.0,238.43,177.0
2017,4,25,7,45,249.0,100.0,5.8,21.0,183.5,181.14,139.12
2017,4,25,8,0,0.0,97.0,6.1,22.0,97.0,90.3,68.78
2017,4,25,8,15,0.0,111.0,6.1,22.5,111.0,103.43,79.1
2017,4,25,8,30,0.0,125.0,6.1,23.0,125.0,116.61,89.26
2017,4,25,8,45,6.5,168.5,6.15,23.5,172.5,161.29,124.52
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,206.95,159.96
2017,4,25,9,15,28.5,256.0,6.2,24.5,276.0,264.35,204.17
2017,4,25,9,30,44.0,300.0,6.2,25.0,332.0,320.27,246.49
2017,4,25,9,45,99.0,342.5,6.2,26.0,419.5,406.34,311.38
2017,4,25,10,0,154.0,385.0,6.2,27.0,507.0,503.68,382.88
2017,4,25,10,15,291.0,368.0,6.1,27.5,610.5,615.39,466.4
2017,4,25,10,30,428.0,351.0,6.0,28.0,714.0,735.52,553.58
2017,4,25,10,45,259.5,395.0,5.95,28.5,617.0,635.4,475.81
2017,4,25,11,0,91.0,439.0,5.9,29.0,520.0,514.95,382.94
2017,4,25,11,15,235.5,430.0,5.8,29.0,647.5,662.92,492.89
2017,4,25,11,30,380.0,421.0,5.7,29.0,775.0,798.9,590.57
2017,4,25,11,45,610.0,295.0,5.6,29.5,872.0,913.51,673.84
2017,4,25,12,0,840.0,169.0,5.5,30.0,969.0,1016.46,742.02
2017,4,25,12,15,637.5,296.0,5.45,30.0,904.5,952.76,696.89
2017,4,25,12,30,435.0,423.0,5.4,30.0,840.0,877.36,639.26
2017,4,25,12,45,491.5,405.0,5.35,30.5,873.5,914.89,664.85
2017,4,25,13,0,548.0,387.0,5.3,31.0,907.0,949.45,687.57
2017,4,25,13,15,501.5,393.5,5.3,31.0,864.5,903.62,656.05
2017,4,25,13,30,455.0,400.0,5.3,31.0,822.0,856.55,623.89
2017,4,25,13,45,454.5,386.5,5.3,31.5,800.0,832.98,607.55
2017,4,25,14,0,454.0,373.0,5.3,32.0,778.0,807.45,589.76
2017,4,25,14,15,632.0,265.5,5.3,32.0,810.0,849.13,624.26
2017,4,25,14,30,810.0,158.0,5.3,32.0,842.0,872.92,642.97
2017,4,25,14,45,796.5,156.5,5.3,32.0,805.0,832.08,616.02
2017,4,25,15,0,783.0,155.0,5.3,32.0,768.0,789.34,587.89
2017,4,25,15,15,768.5,151.5,5.2,31.5,725.5,742.22,557.17
2017,4,25,15,30,754.0,148.0,5.1,31.0,683.0,695.03,524.56
2017,4,25,15,45,733.5,144.0,5.1,31.0,635.0,640.84,485.54
2017,4,25,16,0,713.0,140.0,5.1,31.0,587.0,586.54,445.56
2017,4,25,16,15,688.0,134.5,4.95,30.5,535.5,528.41,402.3
2017,4,25,16,30,663.0,129.0,4.8,30.0,484.0,471.29,358.63
2017,4,25,16,45,632.0,121.0,4.7,30.0,430.0,410.35,310.35
2017,4,25,17,0,601.0,113.0,4.6,30.0,376.0,351.77,262.77
2017,4,25,17,15,555.5,104.5,4.3,29.0,321.0,290.56,213.23
2017,4,25,17,30,510.0,96.0,4.0,28.0,266.0,234.1,166.7
2017,4,25,17,45,449.5,84.0,3.75,27.5,213.0,174.52,118.03
2017,4,25,18,0,389.0,72.0,3.5,27.0,160.0,124.04,78.05
2017,4,25,18,15,297.0,56.5,3.55,26.5,112.5,75.15,43.52
2017,4,25,18,30,205.0,41.0,3.6,26.0,65.0,37.82,21.01
2017,4,25,18,45,102.5,20.5,3.65,25.5,32.5,16.08,1.7
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,21.56,7.36
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,44.83,28.87
2017,4,26,6,45,154.0,74.0,3.3,22.5,105.5,79.61,53.34
2017,4,26,7,0,235.0,98.0,3.6,23.0,152.0,125.74,87.5
2017,4,26,7,15,297.5,115.0,3.9,23.5,203.5,171.87,123.9
2017,4,26,7,30,360.0,132.0,4.2,24.0,255.0,225.49,167.34
2017,4,26,7,45,438.0,136.0,4.55,24.5,312.0,281.69,213.04
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,344.9,264.44
2017,4,26,8,15,553.5,148.5,5.2,25.5,423.0,402.06,310.97
2017,4,26,8,30,591.0,157.0,5.5,26.0,477.0,465.04,360.98
2017,4,26,8,45,649.5,151.0,5.85,26.5,535.0,526.29,409.1
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,591.82,459.64
2017,4,26,9,15,730.0,149.0,6.35,27.5,642.0,646.77,500.52
2017,4,26,9,30,752.0,153.0,6.5,28.0,691.0,701.72,540.52
2017,4,26,9,45,790.5,145.0,6.65,28.5,740.5,755.29,578.8
2017,4,26,10,0,829.0,137.0,6.8,29.0,790.0,810.61,616.31
2017,4,26,10,15,841.5,139.5,6.85,29.0,828.0,854.86,646.5
2017,4,26,10,30,854.0,142.0,6.9,29.0,866.0,896.98,675.05
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.0,931.04,696.67
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,968.74,720.71
2017,4,26,11,15,904.5,132.0,7.15,30.0,958.5,995.71,738.55
2017,4,26,11,30,911.0,133.0,7.2,30.0,981.0,1019.34,754.2
2017,4,26,11,45,919.5,131.0,7.25,30.5,997.0,1038.51,765.33
2017,4,26,12,0,928.0,129.0,7.3,31.0,1013.0,1054.14,774.13
2017,4,26,12,15,930.0,129.5,7.3,31.0,1018.5,1062.1,779.23
2017,4,26,12,30,932.0,130.0,7.3,31.0,1024.0,1066.27,781.93
2017,4,26,12,45,933.0,129.5,7.35,31.0,1021.0,1064.65,781.16
2017,4,26,13,0,934.0,129.0,7.4,31.0,1018.0,1059.2,777.97
2017,4,26,13,15,933.0,128.5,7.3,31.0,1006.0,1047.95,770.24
2017,4,26,13,30,932.0,128.0,7.2,31.0,994.0,1032.94,760.12
2017,4,26,13,45,926.0,128.5,7.15,31.0,972.5,1010.46,745.33
2017,4,26,14,0,920.0,129.0,7.1,31.0,951.0,984.56,728.3
2017,4,26,14,15,913.0,127.5,7.05,30.5,921.5,952.5,708.56
2017,4,26,14,30,906.0,126.0,7.0,30.0,892.0,917.37,686.61
2017,4,26,14,45,899.0,122.5,7.0,30.0,855.0,877.39,659.95
2017,4,26,15,0,892.0,119.0,7.0,30.0,818.0,834.72,631.26
2017,4,26,15,15,878.0,116.5,6.9,29.5,773.5,785.3,598.43
2017,4,26,15,30,864.0,114.0,6.8,29.0,729.0,736.96,566.02
2017,4,26,15,45,843.0,112.0,6.75,28.5,678.0,679.87,524.9
2017,4,26,16,0,822.0,110.0,6.7,28.0,627.0,622.4,482.28
2017,4,26,16,15,798.0,106.0,6.55,27.5,572.5,561.2,435.5
2017,4,26,16,30,774.0,102.0,6.4,27.0,518.0,500.65,387.89
2017,4,26,16,45,736.5,98.5,6.3,26.5,460.0,434.71,334.88
2017,4,26,17,0,699.0,95.0,6.2,26.0,402.0,372.18,283.11
2017,4,26,17,15,654.0,88.5,5.9,25.0,344.0,307.45,228.93
2017,4,26,17,30,609.0,82.0,5.6,24.0,286.0,247.25,177.54
2017,4,26,17,45,543.0,73.5,5.3,23.5,229.5,185.57,125.6
2017,4,26,18,0,477.0,65.0,5.0,23.0,173.0,131.72,81.96
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,79.13,44.71
2017,4,26,18,30,272.0,40.0,4.0,21.0,72.0,38.3,21.03
2017,4,26,18,45,136.0,20.0,3.55,20.5,36.0,15.66,2.5
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.37,5.43
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,43.16,24.54
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,85.38,50.75
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,138.26,90.32
2017,4,27,7,15,545.0,75.5,2.85,14.5,236.0,192.21,135.7
2017,4,27,7,30,608.0,84.0,2.9,15.0,292.0,253.58,188.81
2017,4,27,7,45,645.5,92.0,2.95,16.0,348.5,312.83,240.44
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,375.7,293.75
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,436.41,344.37
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,499.27,394.99
2017,4,27,8,45,761.5,118.0,3.05,19.0,568.0,557.2,439.46
2017,4,27,9,0,778.0,125.0,3.1,20.0,619.0,614.9,482.12
2017,4,27,9,15,795.5,128.5,3.15,20.5,667.0,669.26,521.95
2017,4,27,9,30,813.0,132.0,3.2,21.0,715.0,723.01,560.23
2017,4,27,9,45,821.5,137.0,3.25,21.5,756.5,770.52,592.03
2017,4,27,10,0,830.0,142.0,3.3,22.0,798.0,816.09,621.55
2017,4,27,10,15,840.0,144.5,3.5,22.5,834.0,858.22,649.14
2017,4,27,10,30,850.0,147.0,3.7,23.0,870.0,898.05,674.94
2017,4,27,10,45,856.5,149.0,3.9,24.0,898.5,931.71,695.04
2017,4,27,11,0,863.0,151.0,4.1,25.0,927.0,955.26,708.21
2017,4,27,11,15,868.0,152.5,4.25,25.5,948.0,980.43,723.61
2017,4,27,11,30,873.0,154.0,4.4,26.0,969.0,1002.33,736.82
2017,4,27,11,45,882.0,151.0,4.55,26.5,983.0,1020.45,747.58
2017,4,27,12,0,891.0,148.0,4.7,27.0,997.0,1035.19,756.52
2017,4,27,12,15,892.0,148.0,4.85,27.0,1001.5,1041.38,761.62
2017,4,27,12,30,893.0,148.0,5.0,27.0,1006.0,1043.95,764.49
2017,4,27,12,45,893.0,147.0,5.15,27.5,1001.5,1040.92,762.22
2017,4,27,13,0,893.0,146.0,5.3,28.0,997.0,1034.24,757.65
2017,4,27,13,15,665.0,273.0,5.4,28.0,902.5,943.01,696.92
2017,4,27,13,30,437.0,400.0,5.5,28.0,808.0,837.24,618.73
2017,4,27,13,45,656.5,271.5,5.6,28.5,867.5,909.55,675.53
2017,4,27,14,0,876.0,143.0,5.7,29.0,927.0,956.65,708.21
2017,4,27,14,15,868.5,141.0,5.75,29.0,897.0,924.84,687.43
2017,4,27,14,30,861.0,139.0,5.8,29.0,867.0,890.16,664.99
2017,4,27,14,45,841.0,141.5,5.85,29.0,828.0,851.92,639.95
2017,4,27,15,0,821.0,144.0,5.9,29.0,789.0,806.52,609.68
2017,4,27,15,15,651.0,202.0,5.85,29.0,696.0,703.69,534.98
2017,4,27,15,30,481.0,260.0,5.8,29.0,603.0,606.87,461.92
2017,4,27,15,45,586.5,204.0,5.75,29.0,593.5,597.88,457.66
2017,4,27,16,0,692.0,148.0,5.7,29.0,584.0,579.89,445.47
2017,4,27,16,15,718.5,123.5,5.45,28.5,542.0,533.01,410.19
2017,4,27,16,30,745.0,99.0,5.2,28.0,500.0,482.22,370.67
2017,4,27,16,45,630.5,114.0,4.95,27.5,428.5,401.52,307.01
2017,4,27,17,0,516.0,129.0,4.7,27.0,357.0,330.25,250.22
2017,4,27,17,15,471.0,119.5,4.25,26.0,305.0,273.52,203.98
2017,4,27,17,30,426.0,110.0,3.8,25.0,253.0,221.54,161.03
2017,4,27,17,45,377.0,94.0,3.35,24.5,203.0,167.78,116.68
2017,4,27,18,0,328.0,78.0,2.9,24.0,153.0,119.9,78.26
2017,4,27,18,15,253.5,60.5,2.8,23.5,108.5,74.59,45.37
2017,4,27,18,30,179.0,43.0,2.7,23.0,64.0,38.7,22.56
2017,4,27,18,45,89.5,21.5,2.65,22.5,32.0,17.96,4.43
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.95,0.0
2017,4,28,6,15,0.0,10.5,2.6,20.5,10.5,9.72,1.06
2017,4,28,6,30,0.0,20.0,2.9,21.0,20.0,18.54,9.35
2017,4,28,6,45,0.0,34.5,3.2,21.5,34.5,32.03,20.81
2017,4,28,7,0,0.0,49.0,3.5,22.0,49.0,45.54,32.21
2017,4,28,7,15,0.0,65.0,3.75,22.5,65.0,60.38,44.5
2017,4,28,7,30,0.0,81.0,4.0,23.0,81.0,75.23,56.57
2017,4,28,7,45,8.0,120.5,4.25,24.0,124.0,114.57,87.98
2017,4,28,8,0,16.0,160.0,4.5,25.0,167.0,155.16,119.77
2017,4,28,8,15,15.5,176.0,4.6,25.5,184.0,171.16,131.83
2017,4,28,8,30,15.0,192.0,4.7,26.0,201.0,187.08,143.67
2017,4,28,8,45,118.0,241.5,4.85,26.5,316.5,300.48,231.93
2017,4,28,9,0,221.0,291.0,5.0,27.0,432.0,419.34,322.29
2017,4,28,9,15,251.0,310.5,5.0,27.5,482.0,475.5,363.18
2017,4,28,9,30,281.0,330.0,5.0,28.0,532.0,529.38,401.88
2017,4,28,9,45,491.0,264.0,5.0,28.5,642.5,644.02,488.14
2017,4,28,10,0,701.0,198.0,5.0,29.0,753.0,770.78,580.5
2017,4,28,10,15,713.0,201.5,4.95,29.5,788.0,811.39,606.44
2017,4,28,10,30,725.0,205.0,4.9,30.0,823.0,850.25,630.47
2017,4,28,10,45,744.0,201.5,4.9,30.5,853.5,886.37,652.57
2017,4,28,11,0,763.0,198.0,4.9,31.0,884.0,915.97,670.11
2017,4,28,11,15,768.5,199.5,4.9,31.0,904.5,939.96,685.25
2017,4,28,11,30,774.0,201.0,4.9,31.0,925.0,961.03,698.52
2017,4,28,11,45,772.5,205.0,4.9,31.5,936.0,974.65,705.49
2017,4,28,12,0,771.0,209.0,4.9,32.0,947.0,984.99,710.4
2017,4,28,12,15,772.0,209.5,4.85,32.0,950.5,991.12,713.78
2017,4,28,12,30,773.0,210.0,4.8,32.0,954.0,993.99,715.16
2017,4,28,12,45,553.5,335.5,4.8,32.5,867.0,904.89,651.46
2017,4,28,13,0,334.0,461.0,4.8,33.0,780.0,801.68,575.1
2017,4,28,13,15,546.5,335.0,4.7,33.0,849.0,886.85,638.92
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,957.99,689.3
2017,4,28,13,45,749.5,209.5,4.6,33.0,896.0,934.62,674.09
2017,4,28,14,0,740.0,210.0,4.6,33.0,874.0,908.55,657.72
2017,4,28,14,15,731.0,207.0,4.5,33.0,845.0,876.89,637.23
2017,4,28,14,30,722.0,204.0,4.4,33.0,816.0,842.9,615.18
2017,4,28,14,45,699.5,205.5,4.35,33.0,778.0,800.06,586.84
2017,4,28,15,0,677.0,207.0,4.3,33.0,740.0,756.23,557.01
2017,4,28,15,15,660.5,201.5,4.2,33.0,698.0,709.41,524.8
2017,4,28,15,30,644.0,196.0,4.1,33.0,656.0,661.83,491.56
2017,4,28,15,45,617.5,191.5,4.1,33.0,608.5,608.11,453.54
2017,4,28,16,0,591.0,187.0,4.1,33.0,561.0,555.14,415.29
2017,4,28,16,15,563.0,179.0,3.95,32.5,510.5,496.6,372.78
2017,4,28,16,30,535.0,171.0,3.8,32.0,460.0,442.32,332.28
2017,4,28,16,45,494.0,162.0,3.7,32.0,406.5,383.16,286.65
2017,4,28,17,0,453.0,153.0,3.6,32.0,353.0,327.72,243.03
2017,4,28,17,15,407.5,139.0,3.3,31.0,300.5,270.19,198.01
2017,4,28,17,30,362.0,125.0,3.0,30.0,248.0,217.61,156.26
2017,4,28,17,45,301.0,107.5,2.75,29.5,197.0,162.98,113.23
2017,4,28,18,0,240.0,90.0,2.5,29.0,146.0,117.12,78.1
2017,4,28,18,15,173.0,67.0,2.75,28.5,101.5,73.64,46.68
2017,4,28,18,30,106.0,44.0,3.0,28.0,57.0,39.03,23.36
2017,4,28,18,45,53.0,22.0,3.3,27.5,28.5,18.34,5.12
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,23.0,3.0,2.86,0.0
2017,4,29,6,15,27.0,27.0,5.4,23.0,30.5,24.08,11.46
2017,4,29,6,30,54.0,51.0,5.5,23.0,58.0,45.57,29.82
2017,4,29,6,45,112.5,80.5,5.6,23.5,104.5,81.71,56.58
2017,4,29,7,0,171.0,110.0,5.7,24.0,151.0,126.07,90.36
2017,4,29,7,15,92.0,116.5,5.9,24.0,139.0,127.78,95.87
2017,4,29,7,30,13.0,123.0,6.1,24.0,127.0,117.25,90.23
2017,4,29,7,45,6.5,123.5,6.3,24.5,125.5,116.81,89.7
2017,4,29,8,0,0.0,124.0,6.5,25.0,124.0,115.34,88.14
2017,4,29,8,15,75.0,184.5,6.6,25.5,225.5,208.23,161.58
2017,4,29,8,30,150.0,245.0,6.7,26.0,327.0,312.31,242.69
2017,4,29,8,45,141.0,277.0,6.8,27.0,360.5,347.28,268.25
2017,4,29,9,0,132.0,309.0,6.9,28.0,394.0,381.21,292.42
2017,4,29,9,15,281.0,297.0,6.8,28.0,495.0,482.13,370.61
2017,4,29,9,30,430.0,285.0,6.7,28.0,596.0,596.96,457.8
2017,4,29,9,45,498.0,281.0,6.65,28.5,661.0,665.41,507.42
2017,4,29,10,0,566.0,277.0,6.6,29.0,726.0,737.67,558.94
2017,4,29,10,15,454.0,338.0,6.45,29.5,709.0,726.05,545.34
2017,4,29,10,30,342.0,399.0,6.3,30.0,692.0,699.59,521.38
2017,4,29,10,45,477.5,347.5,6.2,30.5,770.5,788.72,585.94
2017,4,29,11,0,613.0,296.0,6.1,31.0,849.0,877.64,648.53
2017,4,29,11,15,334.0,364.5,5.95,31.0,667.5,687.86,509.06
2017,4,29,11,30,55.0,433.0,5.8,31.0,486.0,477.46,350.83
2017,4,29,11,45,132.5,463.5,5.65,31.5,590.5,594.29,435.45
2017,4,29,12,0,210.0,494.0,5.5,32.0,695.0,703.45,511.37
2017,4,29,12,15,151.0,488.5,5.35,32.0,633.5,640.88,465.49
2017,4,29,12,30,92.0,483.0,5.2,32.0,572.0,567.61,412.52
2017,4,29,12,45,167.5,485.5,5.1,32.0,646.5,654.08,474.98
2017,4,29,13,0,243.0,488.0,5.0,32.0,721.0,729.56,528.24
2017,4,29,13,15,278.5,471.5,4.85,32.0,735.0,752.84,544.31
2017,4,29,13,30,314.0,455.0,4.7,32.0,749.0,765.32,553.35
2017,4,29,13,45,281.5,452.0,4.6,32.5,711.0,724.61,523.81
2017,4,29,14,0,249.0,449.0,4.5,33.0,673.0,683.96,494.63
2017,4,29,14,15,242.0,434.5,4.3,33.0,646.0,647.78,470.13
2017,4,29,14,30,235.0,420.0,4.1,33.0,619.0,618.79,450.31
2017,4,29,14,45,293.5,386.0,3.9,33.0,625.0,631.14,460.66
2017,4,29,15,0,352.0,352.0,3.7,33.0,631.0,631.36,462.34
2017,4,29,15,15,234.5,345.5,3.55,32.5,527.0,514.94,379.74
2017,4,29,15,30,117.0,339.0,3.4,32.0,423.0,413.85,306.46
2017,4,29,15,45,106.5,313.0,3.25,32.0,385.5,370.09,275.36
2017,4,29,16,0,96.0,287.0,3.1,32.0,348.0,332.42,248.12
2017,4,29,16,15,158.5,261.5,3.35,31.5,352.0,340.7,256.21
2017,4,29,16,30,221.0,236.0,3.6,31.0,356.0,337.96,255.26
2017,4,29,16,45,110.5,121.0,3.85,30.5,181.0,165.82,124.76
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,5.56,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.63,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.7,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.78,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.85,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.92,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.53,0.0
2017,4,30,6,15,106.0,31.5,6.2,12.0,46.0,25.8,14.05
2017,4,30,6,30,212.0,53.0,6.3,12.0,82.0,50.64,32.19
2017,4,30,6,45,328.5,66.0,6.4,12.0,134.5,89.56,56.96
2017,4,30,7,0,445.0,79.0,6.5,12.0,187.0,142.9,96.96
2017,4,30,7,15,509.5,89.0,6.7,12.5,243.5,198.06,143.86
2017,4,30,7,30,574.0,99.0,6.9,13.0,300.0,259.11,197.37
2017,4,30,7,45,647.0,98.0,7.1,13.5,362.0,319.8,250.97
2017,4,30,8,0,720.0,97.0,7.3,14.0,424.0,388.13,310.73
2017,4,30,8,15,752.0,102.0,7.4,14.5,481.5,450.72,365.16
2017,4,30,8,30,784.0,107.0,7.5,15.0,539.0,516.04,420.34
2017,4,30,8,45,824.0,104.0,7.65,15.5,597.5,578.94,472.42
2017,4,30,9,0,864.0,101.0,7.8,16.0,656.0,643.91,524.88
2017,4,30,9,15,881.0,104.0,7.8,16.5,706.5,699.33,568.18
2017,4,30,9,30,898.0,107.0,7.8,17.0,757.0,755.28,609.83
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,807.53,645.66
2017,4,30,10,0,936.0,105.0,7.9,19.0,850.0,858.39,679.83
2017,4,30,10,15,945.5,106.5,7.8,19.5,887.5,902.11,709.05
2017,4,30,10,30,955.0,108.0,7.7,20.0,925.0,943.17,735.96
2017,4,30,10,45,962.0,109.0,7.65,20.5,955.0,978.58,758.71
2017,4,30,11,0,969.0,110.0,7.6,21.0,985.0,1010.75,778.97
2017,4,30,11,15,973.5,110.5,7.5,21.5,1006.5,1036.63,794.41
2017,4,30,11,30,978.0,111.0,7.4,22.0,1028.0,1058.84,807.2
2017,4,30,11,45,973.0,116.5,7.3,22.5,1038.5,1072.96,814.34
2017,4,30,12,0,968.0,122.0,7.2,23.0,1049.0,1082.99,818.72
2017,4,30,12,15,968.5,122.0,7.1,23.0,1053.0,1089.02,822.06
2017,4,30,12,30,969.0,122.0,7.0,23.0,1057.0,1091.11,822.82
2017,4,30,12,45,967.5,122.0,6.95,23.5,1051.5,1087.28,818.32
2017,4,30,13,0,966.0,122.0,6.9,24.0,1046.0,1079.53,811.31
2017,4,30,13,15,963.0,121.5,6.8,24.0,1032.0,1065.92,801.77
2017,4,30,13,30,960.0,121.0,6.7,24.0,1018.0,1048.5,789.75
2017,4,30,13,45,953.5,120.5,6.6,24.0,995.5,1024.04,772.99
2017,4,30,14,0,947.0,120.0,6.5,24.0,973.0,996.09,753.92
2017,4,30,14,15,940.0,119.0,6.35,24.0,942.5,963.85,731.66
2017,4,30,14,30,933.0,118.0,6.2,24.0,912.0,928.48,707.24
2017,4,30,14,45,921.5,117.0,6.1,24.5,873.5,886.44,676.99
2017,4,30,15,0,910.0,116.0,6.0,25.0,835.0,841.97,645.05
2017,4,30,15,15,897.5,113.5,5.8,25.0,790.5,793.11,610.71
2017,4,30,15,30,885.0,111.0,5.6,25.0,746.0,742.44,574.89
2017,4,30,15,45,868.5,108.0,5.45,25.0,696.0,689.03,535.05
2017,4,30,16,0,852.0,105.0,5.3,25.0,646.0,632.31,491.71
2017,4,30,16,15,830.5,101.5,5.05,24.5,592.0,571.75,445.12
2017,4,30,16,30,809.0,98.0,4.8,24.0,538.0,511.49,397.46
2017,4,30,16,45,778.0,93.5,4.55,24.0,480.0,446.62,344.26
2017,4,30,17,0,747.0,89.0,4.3,24.0,422.0,382.7,290.58
2017,4,30,17,15,705.5,83.5,3.65,23.0,363.5,317.63,235.85
2017,4,30,17,30,664.0,78.0,3.0,22.0,305.0,256.57,183.41
2017,4,30,17,45,598.5,70.5,2.4,21.0,247.0,192.91,129.89
2017,4,30,18,0,533.0,63.0,1.8,20.0,189.0,136.91,84.48
2017,4,30,18,15,435.5,52.0,1.65,19.5,136.5,82.9,46.02
2017,4,30,18,30,338.0,41.0,1.5,19.0,84.0,41.17,22.91
2017,4,30,18,45,169.0,20.5,1.35,18.5,42.0,15.97,5.06
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,12.0,15.0,12.39,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,22.58,11.99
2017,5,1,6,30,377.0,43.0,4.7,13.0,95.0,48.83,26.94
2017,5,1,6,45,470.5,53.0,4.9,14.0,148.5,92.89,53.41
2017,5,1,7,0,564.0,63.0,5.1,15.0,202.0,148.65,95.44
2017,5,1,7,15,622.0,70.0,5.2,16.0,260.0,205.12,143.43
2017,5,1,7,30,680.0,77.0,5.3,17.0,318.0,268.23,198.46
2017,5,1,7,45,719.5,82.5,5.4,18.0,376.0,329.82,252.65
2017,5,1,8,0,759.0,88.0,5.5,19.0,434.0,396.18,309.5
2017,5,1,8,15,787.0,92.0,5.65,20.0,491.0,457.83,361.22
2017,5,1,8,30,815.0,96.0,5.8,21.0,548.0,521.11,412.5
2017,5,1,8,45,835.5,99.5,5.95,22.0,601.0,580.9,459.42
2017,5,1,9,0,856.0,103.0,6.1,23.0,654.0,640.82,504.91
2017,5,1,9,15,871.0,105.5,6.05,23.5,703.0,693.93,544.48
2017,5,1,9,30,886.0,108.0,6.0,24.0,752.0,747.41,582.39
2017,5,1,9,45,897.0,110.5,6.0,25.0,795.0,796.49,614.07
2017,5,1,10,0,908.0,113.0,6.0,26.0,838.0,843.59,643.75
2017,5,1,10,15,916.5,115.0,5.9,26.5,874.0,885.88,670.36
2017,5,1,10,30,925.0,117.0,5.8,27.0,910.0,925.53,694.73
2017,5,1,10,45,930.5,118.5,5.75,27.5,938.5,959.12,714.93
2017,5,1,11,0,936.0,120.0,5.7,28.0,967.0,989.51,732.77
2017,5,1,11,15,940.0,121.0,5.65,28.5,987.5,1014.61,746.94
2017,5,1,11,30,944.0,122.0,5.6,29.0,1008.0,1036.15,758.69
2017,5,1,11,45,949.5,120.5,5.55,29.5,1021.5,1053.03,767.35
2017,5,1,12,0,955.0,119.0,5.5,30.0,1035.0,1066.2,773.62
2017,5,1,12,15,955.0,119.0,5.4,30.0,1038.5,1071.62,776.11
2017,5,1,12,30,955.0,119.0,5.3,30.0,1042.0,1073.15,776.21
2017,5,1,12,45,953.0,119.0,5.25,30.5,1036.5,1068.84,771.46
2017,5,1,13,0,951.0,119.0,5.2,31.0,1031.0,1060.67,764.39
2017,5,1,13,15,948.0,118.5,5.1,31.0,1017.5,1047.22,755.23
2017,5,1,13,30,945.0,118.0,5.0,31.0,1004.0,1030.01,743.77
2017,5,1,13,45,939.5,117.5,4.95,31.0,981.5,1006.78,728.9
2017,5,1,14,0,934.0,117.0,4.9,31.0,959.0,980.07,711.85
2017,5,1,14,15,927.5,115.5,4.8,31.0,929.0,948.15,691.02
2017,5,1,14,30,921.0,114.0,4.7,31.0,899.0,913.11,668.15
2017,5,1,14,45,909.5,113.5,4.65,31.5,861.0,872.0,640.18
2017,5,1,15,0,898.0,113.0,4.6,32.0,823.0,828.53,610.75
2017,5,1,15,15,886.0,110.5,4.5,31.5,779.5,780.57,580.27
2017,5,1,15,30,874.0,108.0,4.4,31.0,736.0,730.81,548.13
2017,5,1,15,45,854.5,106.5,4.3,31.0,686.0,677.39,509.98
2017,5,1,16,0,835.0,105.0,4.2,31.0,636.0,621.11,468.68
2017,5,1,16,15,813.5,101.0,4.0,30.5,582.5,560.99,424.26
2017,5,1,16,30,792.0,97.0,3.8,30.0,529.0,501.23,378.73
2017,5,1,16,45,759.5,93.5,3.6,29.5,472.0,437.71,329.0
2017,5,1,17,0,727.0,90.0,3.4,29.0,415.0,375.31,278.67
2017,5,1,17,15,685.5,84.0,3.05,28.0,357.5,311.01,226.09
2017,5,1,17,30,644.0,78.0,2.7,27.0,300.0,250.74,175.69
2017,5,1,17,45,581.0,70.5,2.35,26.0,243.0,188.92,124.81
2017,5,1,18,0,518.0,63.0,2.0,25.0,186.0,134.45,81.51
2017,5,1,18,15,423.5,52.0,2.05,24.0,134.5,81.7,44.69
2017,5,1,18,30,329.0,41.0,2.1,23.0,83.0,40.82,22.38
2017,5,1,18,45,187.0,25.0,2.2,22.0,46.5,19.6,7.78
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,8.58,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,12.39,0.0
2017,5,2,6,15,211.0,29.0,2.65,15.5,55.0,22.67,12.22
2017,5,2,6,30,349.0,45.0,2.8,16.0,94.0,50.01,28.08
2017,5,2,6,45,436.0,56.0,2.95,17.0,145.5,92.64,53.93
2017,5,2,7,0,523.0,67.0,3.1,18.0,197.0,146.17,93.91
2017,5,2,7,15,581.0,74.5,3.3,19.0,253.5,200.57,139.21
2017,5,2,7,30,639.0,82.0,3.5,20.0,310.0,261.64,191.29
2017,5,2,7,45,678.0,88.0,3.75,21.0,367.0,321.08,242.42
2017,5,2,8,0,717.0,94.0,4.0,22.0,424.0,384.19,295.39
2017,5,2,8,15,745.5,99.0,4.05,22.5,479.0,444.84,345.48
2017,5,2,8,30,774.0,104.0,4.1,23.0,534.0,507.9,395.83
2017,5,2,8,45,793.0,108.5,4.2,24.0,586.0,565.61,439.85
2017,5,2,9,0,812.0,113.0,4.3,25.0,638.0,623.4,482.38
2017,5,2,9,15,828.0,116.0,4.35,25.5,686.0,677.45,521.7
2017,5,2,9,30,844.0,119.0,4.4,26.0,734.0,730.64,559.25
2017,5,2,9,45,853.0,123.5,4.5,27.0,775.0,778.92,589.83
2017,5,2,10,0,862.0,128.0,4.6,28.0,816.0,821.21,615.9
2017,5,2,10,15,871.0,130.0,4.6,28.5,852.0,862.16,641.38
2017,5,2,10,30,880.0,132.0,4.6,29.0,888.0,900.65,664.88
2017,5,2,10,45,883.0,135.5,4.65,29.5,915.0,932.56,684.09
2017,5,2,11,0,886.0,139.0,4.7,30.0,942.0,961.27,701.12
2017,5,2,11,15,890.0,140.5,4.7,30.5,962.5,985.68,714.87
2017,5,2,11,30,894.0,142.0,4.7,31.0,983.0,1006.72,726.4
2017,5,2,11,45,899.0,141.0,4.75,31.5,996.0,1022.85,735.2
2017,5,2,12,0,904.0,140.0,4.8,32.0,1009.0,1035.48,741.83
2017,5,2,12,15,904.5,140.0,4.8,32.0,1012.5,1041.03,745.15
2017,5,2,12,30,905.0,140.0,4.8,32.0,1016.0,1042.95,746.29
2017,5,2,12,45,901.5,141.0,4.85,32.5,1010.0,1038.23,742.19
2017,5,2,13,0,898.0,142.0,4.9,33.0,1004.0,1029.9,735.93
2017,5,2,13,15,894.5,141.5,4.95,33.0,990.5,1016.56,728.11
2017,5,2,13,30,891.0,141.0,5.0,33.0,977.0,999.69,718.1
2017,5,2,13,45,883.5,141.0,5.05,33.0,954.5,976.11,703.76
2017,5,2,14,0,876.0,141.0,5.1,33.0,932.0,949.36,687.36
2017,5,2,14,15,703.5,232.0,5.1,33.0,854.5,872.94,637.35
2017,5,2,14,30,531.0,323.0,5.1,33.0,777.0,789.3,576.78
2017,5,2,14,45,495.5,315.0,5.1,33.0,724.0,732.41,538.22
2017,5,2,15,0,460.0,307.0,5.1,33.0,671.0,676.23,499.47
2017,5,2,15,15,632.0,219.5,5.05,32.5,691.0,701.84,522.86
2017,5,2,15,30,804.0,132.0,5.0,32.0,711.0,707.05,530.95
2017,5,2,15,45,786.5,128.0,5.0,32.0,663.0,653.3,492.2
2017,5,2,16,0,769.0,124.0,5.0,32.0,615.0,599.02,452.42
2017,5,2,16,15,745.5,119.5,4.95,31.5,562.5,540.35,409.13
2017,5,2,16,30,722.0,115.0,4.9,31.0,510.0,482.45,365.08
2017,5,2,16,45,692.0,109.0,4.85,31.0,455.5,421.21,316.56
2017,5,2,17,0,662.0,103.0,4.8,31.0,401.0,362.08,268.45
2017,5,2,17,15,619.0,96.0,4.5,30.0,345.0,300.13,218.12
2017,5,2,17,30,576.0,89.0,4.2,29.0,289.0,242.49,170.42
2017,5,2,17,45,515.5,79.5,3.9,28.5,234.0,183.47,122.07
2017,5,2,18,0,455.0,70.0,3.6,28.0,179.0,131.6,81.09
2017,5,2,18,15,364.0,57.5,3.45,27.0,129.5,80.46,45.43
2017,5,2,18,30,273.0,45.0,3.3,26.0,80.0,41.9,23.74
2017,5,2,18,45,152.5,27.0,3.15,25.0,45.0,21.18,9.1
2017,5,2,19,0,32.0,9.0,3.0,24.0,10.0,8.58,0.0
2017,5,2,19,15,16.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,8.58,0.0
2017,5,3,6,15,60.0,33.5,3.1,21.5,42.0,28.46,16.6
2017,5,3,6,30,120.0,58.0,3.2,22.0,75.0,52.83,34.53
2017,5,3,6,45,194.0,79.5,3.3,22.5,122.0,88.94,59.48
2017,5,3,7,0,268.0,101.0,3.4,23.0,169.0,134.46,93.39
2017,5,3,7,15,134.0,52.5,3.5,23.5,86.5,79.24,54.87
2017,5,3,7,30,0.0,4.0,3.6,24.0,4.0,3.71,0.0
2017,5,3,7,45,0.0,5.0,3.75,24.5,5.0,4.63,0.0
