Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,0,0.0,6.0,3.9,25.0,6.0,5.56,0.0
2017,5,3,8,15,26.5,118.5,3.9,25.5,133.5,123.73,94.26
2017,5,3,8,30,53.0,231.0,3.9,26.0,261.0,245.32,188.96
2017,5,3,8,45,131.5,264.0,3.95,26.5,347.0,328.62,252.48
2017,5,3,9,0,210.0,297.0,4.0,27.0,433.0,417.01,318.78
2017,5,3,9,15,254.0,313.5,3.95,27.5,490.5,478.63,363.56
2017,5,3,9,30,298.0,330.0,3.9,28.0,548.0,539.52,407.07
2017,5,3,9,45,477.0,276.0,3.85,28.5,648.0,642.78,483.21
2017,5,3,10,0,656.0,222.0,3.8,29.0,748.0,755.76,563.9
2017,5,3,10,15,481.0,315.0,3.7,29.0,710.0,723.99,535.96
2017,5,3,10,30,306.0,408.0,3.6,29.0,672.0,674.85,496.37
2017,5,3,10,45,191.5,422.0,3.55,29.5,589.5,589.48,433.02
2017,5,3,11,0,77.0,436.0,3.5,30.0,507.0,496.05,363.07
2017,5,3,11,15,65.0,434.0,3.45,30.5,494.5,485.02,354.21
2017,5,3,11,30,53.0,432.0,3.4,31.0,482.0,473.19,344.49
2017,5,3,11,45,48.0,429.0,3.4,31.5,474.5,466.5,338.81
2017,5,3,12,0,43.0,426.0,3.4,32.0,467.0,459.39,332.87
2017,5,3,12,15,382.5,333.0,3.4,32.0,704.0,728.73,529.43
2017,5,3,12,30,722.0,240.0,3.4,32.0,941.0,974.64,696.21
2017,5,3,12,45,719.5,241.0,3.4,32.0,936.0,971.21,692.14
2017,5,3,13,0,717.0,242.0,3.4,32.0,931.0,964.67,688.16
2017,5,3,13,15,532.0,342.0,3.55,32.0,849.5,874.69,626.54
2017,5,3,13,30,347.0,442.0,3.7,32.0,768.0,780.6,560.18
2017,5,3,13,45,524.5,336.5,3.85,32.0,816.5,842.22,608.4
2017,5,3,14,0,702.0,231.0,4.0,32.0,865.0,889.22,645.23
2017,5,3,14,15,693.0,228.0,4.35,32.0,837.5,858.61,626.8
2017,5,3,14,30,684.0,225.0,4.7,32.0,810.0,825.82,606.64
2017,5,3,14,45,674.0,219.5,5.05,32.0,775.5,787.77,583.03
2017,5,3,15,0,664.0,214.0,5.4,32.0,741.0,748.03,557.46
2017,5,3,15,15,449.0,276.0,5.7,31.5,624.0,616.71,462.79
2017,5,3,15,30,234.0,338.0,6.0,31.0,507.0,493.58,371.32
2017,5,3,15,45,415.0,263.5,6.35,30.5,538.5,537.65,409.01
2017,5,3,16,0,596.0,189.0,6.7,30.0,570.0,556.42,426.53
2017,5,3,16,15,373.0,216.0,6.8,29.5,448.0,418.85,321.7
2017,5,3,16,30,150.0,243.0,6.9,29.0,326.0,307.36,235.62
2017,5,3,16,45,283.5,198.5,7.0,28.5,334.0,317.84,244.04
2017,5,3,17,0,417.0,154.0,7.1,28.0,342.0,312.33,237.59
2017,5,3,17,15,415.5,138.0,6.9,27.0,304.0,269.95,202.31
2017,5,3,17,30,414.0,122.0,6.7,26.0,266.0,227.27,165.9
2017,5,3,17,45,381.5,103.0,6.55,25.5,217.0,175.22,122.44
2017,5,3,18,0,349.0,84.0,6.4,25.0,168.0,127.04,83.14
2017,5,3,18,15,269.0,67.0,6.05,24.0,121.5,80.65,49.84
2017,5,3,18,30,189.0,50.0,5.7,23.0,75.0,45.39,28.09
2017,5,3,18,45,107.5,29.5,5.35,22.5,42.5,24.26,11.82
2017,5,3,19,0,26.0,9.0,5.0,22.0,10.0,8.58,0.0
2017,5,3,19,15,13.0,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.4,13.0,19.0,14.3,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.0,23.79,13.74
2017,5,4,6,30,364.0,46.0,5.0,14.0,99.0,51.87,29.31
2017,5,4,6,45,451.0,56.5,5.35,14.5,151.5,95.03,55.88
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,149.04,97.06
2017,5,4,7,15,595.5,75.0,5.7,15.5,261.5,204.69,144.56
2017,5,4,7,30,653.0,83.0,5.7,16.0,319.0,266.92,199.13
2017,5,4,7,45,691.0,89.0,5.7,16.5,376.5,326.75,252.32
2017,5,4,8,0,729.0,95.0,5.7,17.0,434.0,390.11,307.44
2017,5,4,8,15,758.0,100.0,5.65,17.5,490.0,452.45,360.37
2017,5,4,8,30,787.0,105.0,5.6,18.0,546.0,515.45,412.22
2017,5,4,8,45,805.0,110.0,5.55,19.0,598.5,573.63,457.83
2017,5,4,9,0,823.0,115.0,5.5,20.0,651.0,631.76,501.73
2017,5,4,9,15,839.0,118.0,5.45,20.0,699.0,686.18,543.46
2017,5,4,9,30,855.0,121.0,5.4,20.0,747.0,739.73,583.47
2017,5,4,9,45,865.0,124.5,5.35,20.5,789.0,788.07,615.97
2017,5,4,10,0,875.0,128.0,5.3,21.0,831.0,830.53,643.71
2017,5,4,10,15,884.5,130.0,5.25,21.5,867.0,872.23,670.53
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,911.45,695.23
2017,5,4,10,45,647.5,263.5,5.2,22.5,831.5,856.5,652.5
2017,5,4,11,0,401.0,395.0,5.2,23.0,760.0,768.43,581.51
2017,5,4,11,15,660.0,265.0,5.2,23.0,881.0,902.54,683.65
2017,5,4,11,30,919.0,135.0,5.2,23.0,1002.0,1022.11,765.38
2017,5,4,11,45,924.0,134.0,5.25,23.5,1015.0,1038.49,774.09
2017,5,4,12,0,929.0,133.0,5.3,24.0,1028.0,1051.27,781.11
2017,5,4,12,15,929.5,133.0,5.35,24.0,1031.5,1056.9,785.02
2017,5,4,12,30,930.0,133.0,5.4,24.0,1035.0,1058.8,786.61
2017,5,4,12,45,931.0,131.5,5.5,24.5,1030.5,1056.01,784.0
2017,5,4,13,0,932.0,130.0,5.6,25.0,1026.0,1049.46,779.01
2017,5,4,13,15,929.0,129.0,5.6,25.0,1012.5,1035.73,770.14
2017,5,4,13,30,926.0,128.0,5.6,25.0,999.0,1018.34,758.93
2017,5,4,13,45,922.5,126.0,5.7,25.5,977.5,995.92,743.56
2017,5,4,14,0,919.0,124.0,5.8,26.0,956.0,970.01,725.86
2017,5,4,14,15,912.5,122.5,5.85,26.0,926.0,938.56,705.49
2017,5,4,14,30,906.0,121.0,5.9,26.0,896.0,904.07,682.94
2017,5,4,14,45,889.5,122.5,5.95,26.0,857.5,861.41,654.52
2017,5,4,15,0,873.0,124.0,6.0,26.0,819.0,816.81,624.48
2017,5,4,15,15,860.5,121.5,5.95,25.5,776.0,772.71,595.31
2017,5,4,15,30,848.0,119.0,5.9,25.0,733.0,723.29,561.54
2017,5,4,15,45,833.5,115.0,5.9,25.0,684.5,669.65,521.57
2017,5,4,16,0,819.0,111.0,5.9,25.0,636.0,615.07,479.97
2017,5,4,16,15,797.5,107.0,5.8,24.5,583.0,555.96,434.5
2017,5,4,16,30,776.0,103.0,5.7,24.0,530.0,497.23,387.99
2017,5,4,16,45,748.5,98.0,5.6,24.0,474.5,434.57,336.41
2017,5,4,17,0,721.0,93.0,5.5,24.0,419.0,374.39,285.48
2017,5,4,17,15,680.5,87.0,5.2,23.5,361.5,310.97,231.51
2017,5,4,17,30,640.0,81.0,4.9,23.0,304.0,251.48,180.03
2017,5,4,17,45,581.0,73.0,4.65,22.5,248.0,190.46,128.32
2017,5,4,18,0,522.0,65.0,4.4,22.0,192.0,136.29,84.14
2017,5,4,18,15,430.0,54.0,3.95,21.0,140.5,83.67,46.77
2017,5,4,18,30,338.0,43.0,3.5,20.0,89.0,42.57,24.09
2017,5,4,18,45,199.0,27.0,3.05,19.0,51.0,21.13,10.11
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,10.48,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.0,8.0,1.6,12.0,10.0,7.63,0.0
2017,5,5,6,0,84.0,16.0,1.7,13.0,20.0,12.63,0.0
2017,5,5,6,15,219.5,32.5,2.05,13.5,61.0,25.36,15.26
2017,5,5,6,30,355.0,49.0,2.4,14.0,102.0,54.59,31.72
2017,5,5,6,45,443.5,60.0,2.75,15.0,155.0,97.78,58.32
2017,5,5,7,0,532.0,71.0,3.1,16.0,208.0,152.04,99.22
2017,5,5,7,15,590.0,79.0,3.1,17.0,265.5,207.41,145.61
2017,5,5,7,30,648.0,87.0,3.1,18.0,323.0,269.44,198.63
2017,5,5,7,45,687.0,93.5,3.15,19.5,380.5,329.77,250.03
2017,5,5,8,0,726.0,100.0,3.2,21.0,438.0,393.77,302.86
2017,5,5,8,15,755.0,105.0,3.3,21.5,494.5,455.01,353.24
2017,5,5,8,30,784.0,110.0,3.4,22.0,551.0,518.7,403.89
2017,5,5,8,45,804.0,114.5,3.5,22.5,604.0,577.31,449.2
2017,5,5,9,0,824.0,119.0,3.6,23.0,657.0,636.07,493.23
2017,5,5,9,15,840.5,122.5,3.6,23.0,705.5,691.31,534.15
2017,5,5,9,30,857.0,126.0,3.6,23.0,754.0,745.73,573.47
2017,5,5,9,45,868.0,129.0,3.6,23.5,796.5,794.35,605.11
2017,5,5,10,0,879.0,132.0,3.6,24.0,839.0,837.04,632.07
2017,5,5,10,15,888.5,134.0,3.6,24.5,875.5,878.81,658.06
2017,5,5,10,30,898.0,136.0,3.6,25.0,912.0,918.09,682.02
2017,5,5,10,45,903.5,138.0,3.6,25.5,940.5,951.09,701.54
2017,5,5,11,0,909.0,140.0,3.6,26.0,969.0,980.98,718.88
2017,5,5,11,15,913.5,141.5,3.55,26.0,989.5,1006.17,734.15
2017,5,5,11,30,918.0,143.0,3.5,26.0,1010.0,1027.94,747.21
2017,5,5,11,45,922.5,142.5,3.45,26.5,1023.0,1044.25,755.28
2017,5,5,12,0,927.0,142.0,3.4,27.0,1036.0,1056.96,761.1
2017,5,5,12,15,927.5,142.0,3.35,27.0,1039.5,1062.54,763.98
2017,5,5,12,30,928.0,142.0,3.3,27.0,1043.0,1064.41,764.66
2017,5,5,12,45,927.0,141.5,3.3,27.5,1038.0,1060.61,760.78
2017,5,5,13,0,926.0,141.0,3.3,28.0,1033.0,1053.1,754.73
2017,5,5,13,15,923.0,140.5,3.25,28.0,1019.5,1039.95,746.33
2017,5,5,13,30,920.0,140.0,3.2,28.0,1006.0,1023.17,735.77
2017,5,5,13,45,915.0,138.5,3.15,28.5,984.0,999.98,719.76
2017,5,5,14,0,910.0,137.0,3.1,29.0,962.0,973.4,701.72
2017,5,5,14,15,903.0,135.5,3.05,29.0,932.0,941.8,681.88
2017,5,5,14,30,896.0,134.0,3.0,29.0,902.0,907.2,660.08
2017,5,5,14,45,883.5,133.0,3.0,29.0,864.0,865.75,633.99
2017,5,5,15,0,871.0,132.0,3.0,29.0,826.0,826.0,608.85
2017,5,5,15,15,858.5,129.0,2.95,28.5,782.5,777.86,578.62
2017,5,5,15,30,846.0,126.0,2.9,28.0,739.0,728.04,546.21
2017,5,5,15,45,832.5,121.0,2.85,28.0,690.5,674.19,508.06
2017,5,5,16,0,819.0,116.0,2.8,28.0,642.0,619.31,468.21
2017,5,5,16,15,796.5,112.0,2.7,27.5,588.5,559.69,424.47
2017,5,5,16,30,774.0,108.0,2.6,27.0,535.0,500.55,379.67
2017,5,5,16,45,750.5,101.0,2.55,27.0,480.0,437.88,330.24
2017,5,5,17,0,727.0,94.0,2.5,27.0,425.0,377.23,280.82
2017,5,5,17,15,685.5,88.0,2.15,26.0,366.5,313.2,228.39
2017,5,5,17,30,644.0,82.0,1.8,25.0,308.0,253.2,178.17
2017,5,5,17,45,591.5,73.0,1.45,24.0,252.0,192.41,127.72
2017,5,5,18,0,539.0,64.0,1.1,23.0,196.0,137.66,83.7
2017,5,5,18,15,446.0,53.5,1.1,22.0,143.5,84.42,46.47
2017,5,5,18,30,353.0,43.0,1.1,21.0,91.0,42.79,23.97
2017,5,5,18,45,213.0,27.5,1.15,20.0,52.5,21.51,10.64
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,11.44,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.75,12.5,10.5,7.63,0.0
2017,5,6,6,0,108.0,16.0,1.9,13.0,21.0,12.61,0.0
2017,5,6,6,15,237.5,31.5,2.1,14.0,61.5,24.51,14.69
2017,5,6,6,30,367.0,47.0,2.3,15.0,102.0,53.25,30.11
2017,5,6,6,45,451.0,57.5,2.55,16.0,154.5,96.34,56.57
2017,5,6,7,0,535.0,68.0,2.8,17.0,207.0,149.87,96.92
2017,5,6,7,15,590.5,75.5,2.85,18.0,263.0,204.35,142.51
2017,5,6,7,30,646.0,83.0,2.9,19.0,319.0,265.15,194.43
2017,5,6,7,45,685.5,88.5,3.0,20.0,376.0,324.47,245.33
2017,5,6,8,0,725.0,94.0,3.1,21.0,433.0,387.5,297.97
2017,5,6,8,15,753.0,98.5,3.15,22.0,488.5,448.55,347.49
2017,5,6,8,30,781.0,103.0,3.2,23.0,544.0,510.11,395.62
2017,5,6,8,45,802.0,106.5,3.3,24.0,596.5,568.02,439.44
2017,5,6,9,0,823.0,110.0,3.4,25.0,649.0,626.18,481.89
2017,5,6,9,15,838.5,113.0,3.25,25.5,696.5,680.08,519.99
2017,5,6,9,30,854.0,116.0,3.1,26.0,744.0,733.07,555.91
2017,5,6,9,45,866.0,118.5,3.0,26.5,786.5,778.66,584.36
2017,5,6,10,0,878.0,121.0,2.9,27.0,829.0,824.94,612.72
2017,5,6,10,15,886.5,123.0,2.75,27.5,864.5,865.77,636.49
2017,5,6,10,30,895.0,125.0,2.6,28.0,900.0,904.06,658.06
2017,5,6,10,45,901.5,126.5,2.5,28.5,928.0,937.32,676.32
2017,5,6,11,0,908.0,128.0,2.4,29.0,956.0,967.54,692.36
2017,5,6,11,15,912.0,129.0,2.25,29.0,976.5,991.72,705.24
2017,5,6,11,30,916.0,130.0,2.1,29.0,997.0,1012.47,715.82
2017,5,6,11,45,926.5,125.5,2.0,29.5,1011.5,1030.65,723.82
2017,5,6,12,0,937.0,121.0,1.9,30.0,1026.0,1045.35,729.63
2017,5,6,12,15,937.5,121.0,1.8,30.0,1029.5,1050.97,731.37
2017,5,6,12,30,938.0,121.0,1.7,30.0,1033.0,1052.84,730.96
2017,5,6,12,45,936.5,121.0,1.65,30.5,1028.0,1048.98,726.49
2017,5,6,13,0,935.0,121.0,1.6,31.0,1023.0,1041.38,719.94
2017,5,6,13,15,932.0,120.5,1.6,31.0,1009.5,1028.11,712.32
2017,5,6,13,30,929.0,120.0,1.6,31.0,996.0,1011.17,702.63
2017,5,6,13,45,924.5,119.0,1.6,31.5,974.5,988.75,688.29
2017,5,6,14,0,920.0,118.0,1.6,32.0,953.0,962.9,671.96
2017,5,6,14,15,914.0,116.5,1.65,32.0,923.5,931.92,654.47
2017,5,6,14,30,908.0,115.0,1.7,32.0,894.0,897.88,634.92
2017,5,6,14,45,891.0,117.5,1.75,32.0,855.5,855.83,610.07
2017,5,6,15,0,874.0,120.0,1.8,32.0,817.0,811.87,583.67
2017,5,6,15,15,862.0,117.5,1.85,31.5,774.5,765.12,556.14
2017,5,6,15,30,850.0,115.0,1.9,31.0,732.0,718.99,528.17
2017,5,6,15,45,834.5,111.5,2.0,31.0,684.0,665.23,491.91
2017,5,6,16,0,819.0,108.0,2.1,31.0,636.0,610.65,453.86
2017,5,6,16,15,798.0,104.5,2.15,30.5,583.5,552.46,412.53
2017,5,6,16,30,777.0,101.0,2.2,30.0,531.0,494.61,369.84
2017,5,6,16,45,749.0,96.0,2.25,30.0,475.5,432.81,321.99
2017,5,6,17,0,721.0,91.0,2.3,30.0,420.0,371.54,273.0
2017,5,6,17,15,681.5,85.5,2.05,29.0,363.0,309.11,222.53
2017,5,6,17,30,642.0,80.0,1.8,28.0,306.0,250.46,173.98
2017,5,6,17,45,586.0,72.0,1.55,27.0,250.5,190.1,124.63
2017,5,6,18,0,530.0,64.0,1.3,26.0,195.0,136.18,81.96
2017,5,6,18,15,441.5,53.5,1.3,25.0,143.5,83.93,45.7
2017,5,6,18,30,353.0,43.0,1.3,24.0,92.0,42.71,23.57
2017,5,6,18,45,218.0,28.0,1.35,23.0,53.5,21.89,10.97
2017,5,6,19,0,83.0,13.0,1.4,22.0,15.0,12.39,0.0
2017,5,6,19,15,41.5,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,8.58,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.23,0.0
2017,5,7,6,15,248.5,33.0,2.4,15.5,64.5,25.69,15.68
2017,5,7,6,30,377.0,48.0,2.4,16.0,106.0,54.73,30.88
2017,5,7,6,45,463.5,57.5,2.45,17.0,159.0,97.76,56.99
2017,5,7,7,0,550.0,67.0,2.5,18.0,212.0,151.53,97.25
2017,5,7,7,15,604.5,74.5,2.8,19.0,268.5,206.67,143.34
2017,5,7,7,30,659.0,82.0,3.1,20.0,325.0,267.97,195.69
2017,5,7,7,45,699.5,87.0,3.4,21.0,382.5,327.87,247.1
2017,5,7,8,0,740.0,92.0,3.7,22.0,440.0,391.55,300.41
2017,5,7,8,15,767.0,96.5,3.8,22.5,495.5,452.94,351.01
2017,5,7,8,30,794.0,101.0,3.9,23.0,551.0,514.66,400.3
2017,5,7,8,45,814.0,104.5,4.0,24.0,603.5,572.6,444.4
2017,5,7,9,0,834.0,108.0,4.1,25.0,656.0,630.66,487.04
2017,5,7,9,15,849.0,111.0,4.1,25.5,703.5,684.67,526.06
2017,5,7,9,30,864.0,114.0,4.1,26.0,751.0,735.3,561.25
2017,5,7,9,45,874.5,117.0,4.1,27.0,793.0,783.09,591.04
2017,5,7,10,0,885.0,120.0,4.1,28.0,835.0,828.93,618.88
2017,5,7,10,15,893.5,121.5,4.05,28.0,870.0,869.45,644.9
2017,5,7,10,30,902.0,123.0,4.0,28.0,905.0,907.41,668.99
2017,5,7,10,45,907.5,125.0,4.0,28.5,933.0,940.41,688.5
2017,5,7,11,0,913.0,127.0,4.0,29.0,961.0,970.3,705.82
2017,5,7,11,15,916.5,128.0,4.0,29.0,981.0,994.06,720.49
2017,5,7,11,30,920.0,129.0,4.0,29.0,1001.0,1014.36,732.98
2017,5,7,11,45,911.0,137.0,4.05,29.5,1009.0,1025.74,738.61
2017,5,7,12,0,902.0,145.0,4.1,30.0,1017.0,1033.18,741.85
2017,5,7,12,15,902.0,145.0,4.1,30.0,1020.0,1038.06,744.77
2017,5,7,12,30,902.0,145.0,4.1,30.0,1023.0,1039.36,745.52
2017,5,7,12,45,899.0,145.5,4.1,30.5,1017.5,1034.6,741.03
2017,5,7,13,0,896.0,146.0,4.1,31.0,1012.0,1026.28,734.44
2017,5,7,13,15,892.5,145.5,4.1,31.0,998.0,1012.99,726.27
2017,5,7,13,30,889.0,145.0,4.1,31.0,984.0,996.21,715.98
2017,5,7,13,45,883.5,144.0,4.2,31.0,962.0,973.67,702.59
2017,5,7,14,0,878.0,143.0,4.3,31.0,940.0,947.9,687.07
2017,5,7,14,15,870.5,141.0,4.3,31.0,910.5,916.28,667.16
2017,5,7,14,30,863.0,139.0,4.3,31.0,881.0,881.82,645.32
2017,5,7,14,45,850.0,138.5,4.3,31.0,843.5,846.22,622.6
2017,5,7,15,0,837.0,138.0,4.3,31.0,806.0,803.45,594.85
2017,5,7,15,15,684.5,191.5,4.3,30.5,719.5,709.61,530.24
2017,5,7,15,30,532.0,245.0,4.3,30.0,633.0,620.81,466.15
2017,5,7,15,45,544.5,221.0,4.35,30.0,595.0,579.4,437.36
2017,5,7,16,0,557.0,197.0,4.4,30.0,557.0,535.4,405.68
2017,5,7,16,15,641.5,157.0,4.4,29.5,538.5,515.95,392.18
2017,5,7,16,30,726.0,117.0,4.4,29.0,520.0,483.45,367.46
2017,5,7,16,45,597.5,131.0,4.4,29.0,440.0,397.74,300.76
2017,5,7,17,0,469.0,145.0,4.4,29.0,360.0,322.63,241.93
2017,5,7,17,15,525.0,118.5,4.1,28.0,329.0,286.65,210.86
2017,5,7,17,30,581.0,92.0,3.8,27.0,298.0,245.17,173.44
2017,5,7,17,45,522.5,82.5,3.55,26.5,243.5,186.59,125.15
2017,5,7,18,0,464.0,73.0,3.3,26.0,189.0,134.86,84.03
2017,5,7,18,15,379.5,60.5,3.15,25.0,139.0,83.92,48.13
2017,5,7,18,30,295.0,48.0,3.0,24.0,89.0,44.69,25.99
2017,5,7,18,45,147.5,31.5,2.85,23.5,52.0,24.65,13.25
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.58,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,16.48,0.0
2017,5,8,6,15,98.5,40.0,3.15,18.5,55.5,32.42,21.1
2017,5,8,6,30,197.0,62.0,3.3,19.0,93.0,59.54,38.66
2017,5,8,6,45,271.0,80.0,3.5,19.5,141.0,97.6,64.25
2017,5,8,7,0,345.0,98.0,3.7,20.0,189.0,144.87,99.89
2017,5,8,7,15,439.0,97.0,3.9,20.5,241.5,188.93,134.39
2017,5,8,7,30,533.0,96.0,4.1,21.0,294.0,245.31,180.68
2017,5,8,7,45,396.0,143.5,4.3,21.5,304.0,274.27,210.14
2017,5,8,8,0,259.0,191.0,4.5,22.0,314.0,286.2,223.02
2017,5,8,8,15,242.5,219.5,4.55,22.5,345.5,321.91,251.61
2017,5,8,8,30,226.0,248.0,4.6,23.0,377.0,352.62,275.31
2017,5,8,8,45,234.0,272.5,4.7,23.5,417.0,393.82,306.57
2017,5,8,9,0,242.0,297.0,4.8,24.0,457.0,435.44,337.51
2017,5,8,9,15,164.0,318.5,4.8,24.0,430.5,417.07,321.94
2017,5,8,9,30,86.0,340.0,4.8,24.0,404.0,386.24,296.58
2017,5,8,9,45,64.5,342.5,4.85,24.5,392.0,376.93,288.12
2017,5,8,10,0,43.0,345.0,4.9,25.0,380.0,365.57,278.02
2017,5,8,10,15,32.0,329.5,4.9,25.5,356.5,343.55,260.34
2017,5,8,10,30,21.0,314.0,4.9,26.0,333.0,314.64,237.57
2017,5,8,10,45,76.5,387.5,4.95,26.5,458.0,443.34,333.81
2017,5,8,11,0,132.0,461.0,5.0,27.0,583.0,576.85,430.05
2017,5,8,11,15,125.5,470.5,5.0,27.0,588.5,584.07,434.07
2017,5,8,11,30,119.0,480.0,5.0,27.0,594.0,590.45,438.0
2017,5,8,11,45,111.0,484.0,5.05,27.5,591.0,580.98,430.08
2017,5,8,12,0,103.0,488.0,5.1,28.0,588.0,578.63,427.26
2017,5,8,12,15,145.5,495.5,5.1,28.0,637.5,637.23,469.78
2017,5,8,12,30,188.0,503.0,5.1,28.0,687.0,686.97,505.53
2017,5,8,12,45,236.0,491.5,5.1,28.0,721.0,722.1,531.35
2017,5,8,13,0,284.0,480.0,5.1,28.0,755.0,763.18,561.06
2017,5,8,13,15,270.0,476.5,5.05,28.0,735.0,742.3,546.1
2017,5,8,13,30,256.0,473.0,5.0,28.0,715.0,720.46,530.79
2017,5,8,13,45,282.5,454.5,5.0,28.5,716.0,720.92,531.42
2017,5,8,14,0,309.0,436.0,5.0,29.0,717.0,719.09,530.38
2017,5,8,14,15,202.5,426.5,4.95,29.0,608.5,599.32,444.24
2017,5,8,14,30,96.0,417.0,4.9,29.0,500.0,485.19,360.57
2017,5,8,14,45,154.0,402.5,4.9,29.0,529.0,520.52,388.54
2017,5,8,15,0,212.0,388.0,4.9,29.0,558.0,544.76,407.84
2017,5,8,15,15,214.5,365.5,4.85,28.5,529.5,514.83,387.54
2017,5,8,15,30,217.0,343.0,4.8,28.0,501.0,484.11,366.53
2017,5,8,15,45,130.0,304.0,4.8,28.0,397.0,378.32,287.49
2017,5,8,16,0,43.0,265.0,4.8,28.0,293.0,277.02,210.51
2017,5,8,16,15,126.5,254.0,4.7,27.5,326.5,312.9,239.84
2017,5,8,16,30,210.0,243.0,4.6,27.0,360.0,335.97,258.19
2017,5,8,16,45,263.5,209.5,4.55,27.0,340.5,317.49,243.4
2017,5,8,17,0,317.0,176.0,4.5,27.0,321.0,290.02,220.54
2017,5,8,17,15,269.0,164.0,4.3,26.5,276.0,242.44,182.73
2017,5,8,17,30,221.0,152.0,4.1,26.0,231.0,200.08,149.12
2017,5,8,17,45,186.5,128.5,3.9,25.5,187.5,155.48,113.54
2017,5,8,18,0,152.0,105.0,3.7,25.0,144.0,115.97,82.47
2017,5,8,18,15,110.5,80.0,3.5,24.5,104.5,79.15,54.61
2017,5,8,18,30,69.0,55.0,3.3,24.0,65.0,48.04,31.97
2017,5,8,18,45,34.5,31.5,3.1,23.5,36.5,26.96,15.25
2017,5,8,19,0,0.0,8.0,2.9,23.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,2.95,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,11.5,6.0,3.15,18.5,6.5,5.72,0.0
2017,5,9,6,0,23.0,12.0,3.2,19.0,13.0,10.95,0.0
2017,5,9,6,15,76.0,36.5,3.3,19.0,47.5,31.13,20.12
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,56.2,37.57
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.0,93.04,64.43
2017,5,9,7,0,223.0,111.0,3.6,20.0,170.0,136.12,97.92
2017,5,9,7,15,111.5,88.5,3.75,20.5,118.0,107.2,79.48
2017,5,9,7,30,0.0,66.0,3.9,21.0,66.0,61.39,45.49
2017,5,9,7,45,0.0,94.0,4.05,21.5,94.0,87.36,66.61
2017,5,9,8,0,0.0,122.0,4.2,22.0,122.0,113.36,87.34
2017,5,9,8,15,0.0,92.0,4.25,22.5,92.0,85.69,64.45
2017,5,9,8,30,0.0,62.0,4.3,23.0,62.0,57.71,41.45
2017,5,9,8,45,0.0,60.0,4.4,24.0,60.0,55.86,39.64
2017,5,9,9,0,0.0,58.0,4.5,25.0,58.0,54.02,37.86
2017,5,9,9,15,0.0,52.0,4.5,25.5,52.0,48.44,33.2
2017,5,9,9,30,0.0,46.0,4.5,26.0,46.0,42.87,28.6
2017,5,9,9,45,0.0,48.5,4.55,26.5,48.5,45.22,30.32
2017,5,9,10,0,0.0,51.0,4.6,27.0,51.0,47.58,32.04
2017,5,9,10,15,0.0,74.5,4.6,27.0,74.5,69.58,49.26
2017,5,9,10,30,0.0,98.0,4.6,27.0,98.0,91.66,66.4
2017,5,9,10,45,6.5,175.0,4.65,27.5,181.0,170.12,126.86
2017,5,9,11,0,13.0,252.0,4.7,28.0,264.0,249.53,186.61
2017,5,9,11,15,14.0,256.5,4.75,28.0,270.0,255.2,190.61
2017,5,9,11,30,15.0,261.0,4.8,28.0,276.0,260.85,194.76
2017,5,9,11,45,11.5,220.5,4.85,28.0,231.5,219.13,163.28
2017,5,9,12,0,8.0,180.0,4.9,28.0,187.0,177.37,131.6
2017,5,9,12,15,22.5,298.5,5.0,28.0,320.0,311.71,232.89
2017,5,9,12,30,37.0,417.0,5.1,28.0,453.0,443.32,329.18
2017,5,9,12,45,35.0,410.0,5.2,28.5,444.5,434.18,321.67
2017,5,9,13,0,33.0,403.0,5.3,29.0,436.0,424.79,314.41
2017,5,9,13,15,16.5,261.5,5.35,28.5,278.0,263.03,195.96
2017,5,9,13,30,0.0,120.0,5.4,28.0,120.0,112.58,81.89
2017,5,9,13,45,8.5,212.5,5.5,28.0,220.5,208.03,155.38
2017,5,9,14,0,17.0,305.0,5.6,28.0,321.0,303.67,227.61
2017,5,9,14,15,8.5,200.0,5.6,28.0,208.0,195.48,145.97
2017,5,9,14,30,0.0,95.0,5.6,28.0,95.0,88.83,63.91
2017,5,9,14,45,10.5,192.5,5.7,28.0,201.5,189.22,141.95
2017,5,9,15,0,21.0,290.0,5.8,28.0,308.0,289.36,218.4
2017,5,9,15,15,12.0,231.0,5.8,28.0,241.0,225.62,170.11
2017,5,9,15,30,3.0,172.0,5.8,28.0,174.0,163.0,122.21
2017,5,9,15,45,1.5,108.5,5.85,28.0,109.5,102.23,75.21
2017,5,9,16,0,0.0,45.0,5.9,28.0,45.0,41.89,27.75
2017,5,9,16,15,7.5,119.5,5.85,27.5,123.5,115.56,86.52
2017,5,9,16,30,15.0,194.0,5.8,27.0,202.0,188.07,144.0
2017,5,9,16,45,9.5,171.5,5.8,27.0,176.5,163.5,125.04
2017,5,9,17,0,4.0,149.0,5.8,27.0,151.0,139.64,106.6
2017,5,9,17,15,2.0,128.5,5.65,26.5,129.5,119.5,91.1
2017,5,9,17,30,0.0,108.0,5.5,26.0,108.0,99.7,75.63
2017,5,9,17,45,87.0,109.0,5.35,25.5,131.0,117.83,87.29
2017,5,9,18,0,174.0,110.0,5.2,25.0,154.0,123.28,87.58
2017,5,9,18,15,127.5,82.0,5.0,24.5,110.0,82.18,56.46
2017,5,9,18,30,81.0,54.0,4.8,24.0,66.0,47.64,31.5
2017,5,9,18,45,40.5,30.0,4.6,24.0,36.0,25.9,14.57
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,3.5,20.0,3.5,3.34,0.0
2017,5,10,6,0,0.0,7.0,3.6,20.0,7.0,6.48,0.0
2017,5,10,6,15,0.0,23.5,3.7,20.5,23.5,21.81,12.4
2017,5,10,6,30,0.0,40.0,3.8,21.0,40.0,37.0,24.74
2017,5,10,6,45,0.0,61.0,3.95,21.5,61.0,55.99,40.79
2017,5,10,7,0,0.0,82.0,4.1,22.0,82.0,75.25,56.83
2017,5,10,7,15,2.0,104.0,4.35,22.5,105.0,96.05,73.74
2017,5,10,7,30,4.0,126.0,4.6,23.0,128.0,117.25,90.67
2017,5,10,7,45,9.0,147.5,4.9,23.5,152.0,139.4,108.03
2017,5,10,8,0,14.0,169.0,5.2,24.0,176.0,162.23,125.74
2017,5,10,8,15,17.0,190.0,5.35,24.5,199.5,184.31,142.63
2017,5,10,8,30,20.0,211.0,5.5,25.0,223.0,206.77,159.61
2017,5,10,8,45,21.5,230.5,5.65,25.5,244.5,227.32,174.9
2017,5,10,9,0,23.0,250.0,5.8,26.0,266.0,248.04,190.15
2017,5,10,9,15,25.5,268.0,5.8,26.5,286.5,268.14,204.75
2017,5,10,9,30,28.0,286.0,5.8,27.0,307.0,292.51,222.43
2017,5,10,9,45,29.0,302.0,5.85,27.5,324.5,310.54,235.15
2017,5,10,10,0,30.0,318.0,5.9,28.0,342.0,328.61,247.81
2017,5,10,10,15,31.0,331.5,5.85,28.0,358.0,344.28,259.05
2017,5,10,10,30,32.0,345.0,5.8,28.0,374.0,359.93,270.25
2017,5,10,10,45,19.5,259.0,5.8,28.5,277.0,266.4,199.49
2017,5,10,11,0,7.0,173.0,5.8,29.0,180.0,168.94,125.07
2017,5,10,11,15,7.5,176.5,5.75,29.0,184.0,172.97,128.13
2017,5,10,11,30,8.0,180.0,5.7,29.0,188.0,177.0,131.1
2017,5,10,11,45,8.5,181.0,5.7,29.5,190.0,178.63,132.02
2017,5,10,12,0,9.0,182.0,5.7,30.0,192.0,180.22,132.92
2017,5,10,12,15,16.0,273.0,5.65,30.0,289.5,274.02,203.27
2017,5,10,12,30,23.0,364.0,5.6,30.0,387.0,368.49,272.64
2017,5,10,12,45,11.5,242.0,5.6,30.0,253.5,239.91,177.45
2017,5,10,13,0,0.0,120.0,5.6,30.0,120.0,112.69,81.23
2017,5,10,13,15,63.5,300.5,5.55,30.0,361.0,352.19,263.17
2017,5,10,13,30,127.0,481.0,5.5,30.0,602.0,597.16,439.78
2017,5,10,13,45,100.0,457.5,5.5,30.0,551.5,538.03,396.73
2017,5,10,14,0,73.0,434.0,5.5,30.0,501.0,487.26,360.2
2017,5,10,14,15,41.0,323.5,5.5,30.0,361.0,347.92,258.94
2017,5,10,14,30,9.0,213.0,5.5,30.0,221.0,207.81,154.21
2017,5,10,14,45,52.5,297.5,5.55,30.0,340.0,328.34,246.19
2017,5,10,15,0,96.0,382.0,5.6,30.0,459.0,441.81,330.64
2017,5,10,15,15,49.5,274.0,5.6,29.5,313.5,298.2,224.46
2017,5,10,15,30,3.0,166.0,5.6,29.0,168.0,157.34,117.25
2017,5,10,15,45,3.5,173.0,5.65,29.0,175.5,163.96,122.82
2017,5,10,16,0,4.0,180.0,5.7,29.0,183.0,170.48,128.22
2017,5,10,16,15,2.0,150.5,5.7,28.5,152.0,141.42,106.21
2017,5,10,16,30,0.0,121.0,5.7,28.0,121.0,112.7,84.2
2017,5,10,16,45,0.0,109.0,5.75,27.5,109.0,101.45,75.77
2017,5,10,17,0,0.0,97.0,5.8,27.0,97.0,90.22,67.25
2017,5,10,17,15,0.0,83.5,5.7,26.5,83.5,77.65,57.5
2017,5,10,17,30,0.0,70.0,5.6,26.0,70.0,65.13,47.63
2017,5,10,17,45,0.0,56.5,5.5,26.0,56.5,52.53,37.43
2017,5,10,18,0,0.0,43.0,5.4,26.0,43.0,39.94,27.1
2017,5,10,18,15,0.0,31.0,5.2,25.5,31.0,28.77,17.84
2017,5,10,18,30,0.0,19.0,5.0,25.0,19.0,17.61,8.52
2017,5,10,18,45,0.0,10.5,4.8,24.5,10.5,9.72,1.99
2017,5,10,19,0,0.0,2.0,4.6,24.0,2.0,1.85,0.0
2017,5,10,19,15,0.0,1.0,4.5,23.5,1.0,0.95,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,8.0,0.7,20.5,8.5,7.63,0.0
2017,5,11,6,0,25.0,16.0,0.7,21.0,17.0,14.32,0.0
2017,5,11,6,15,81.5,41.5,0.7,21.5,53.0,34.9,23.25
2017,5,11,6,30,138.0,67.0,0.7,22.0,89.0,61.41,41.12
2017,5,11,6,45,188.0,91.5,0.75,22.5,134.5,98.88,67.79
2017,5,11,7,0,238.0,116.0,0.8,23.0,180.0,142.85,101.08
2017,5,11,7,15,155.0,132.5,0.75,23.0,178.5,155.72,115.66
2017,5,11,7,30,72.0,149.0,0.7,23.0,177.0,157.46,120.31
2017,5,11,7,45,36.0,127.0,0.7,23.5,141.0,130.61,99.73
2017,5,11,8,0,0.0,105.0,0.7,24.0,105.0,97.65,73.61
2017,5,11,8,15,0.0,121.0,0.75,24.0,121.0,112.6,85.32
2017,5,11,8,30,0.0,137.0,0.8,24.0,137.0,127.62,96.82
2017,5,11,8,45,10.5,189.5,0.85,24.5,197.0,182.72,139.21
2017,5,11,9,0,21.0,242.0,0.9,25.0,257.0,239.22,181.48
2017,5,11,9,15,10.5,191.0,1.05,25.0,198.5,185.6,140.16
2017,5,11,9,30,0.0,140.0,1.2,25.0,140.0,130.84,97.7
2017,5,11,9,45,0.5,143.0,1.35,25.5,144.0,134.12,100.0
2017,5,11,10,0,1.0,146.0,1.5,26.0,148.0,137.44,102.2
2017,5,11,10,15,0.5,115.5,1.6,26.5,116.5,108.45,79.47
2017,5,11,10,30,0.0,85.0,1.7,27.0,85.0,79.46,56.76
2017,5,11,10,45,0.0,91.0,1.85,27.5,91.0,85.13,61.0
2017,5,11,11,0,0.0,97.0,2.0,28.0,97.0,90.82,65.19
2017,5,11,11,15,6.5,176.0,2.1,28.0,182.5,171.54,126.97
2017,5,11,11,30,13.0,255.0,2.2,28.0,268.0,253.11,187.86
2017,5,11,11,45,6.5,192.0,2.3,28.5,198.5,187.12,137.94
2017,5,11,12,0,0.0,129.0,2.4,29.0,129.0,121.2,87.81
2017,5,11,12,15,5.0,168.5,2.4,29.0,174.0,163.55,120.15
2017,5,11,12,30,10.0,208.0,2.4,29.0,219.0,206.03,152.08
2017,5,11,12,45,18.5,294.0,2.4,29.5,312.5,296.5,218.47
2017,5,11,13,0,27.0,380.0,2.4,30.0,406.0,395.67,289.06
2017,5,11,13,15,20.5,323.5,2.3,30.0,343.0,326.18,238.88
2017,5,11,13,30,14.0,267.0,2.2,30.0,280.0,265.41,194.94
2017,5,11,13,45,12.5,244.0,2.15,30.5,255.5,241.65,177.42
2017,5,11,14,0,11.0,221.0,2.1,31.0,231.0,217.98,159.82
2017,5,11,14,15,76.5,325.5,2.0,30.5,392.0,380.99,280.84
2017,5,11,14,30,142.0,430.0,1.9,30.0,553.0,542.23,394.83
2017,5,11,14,45,138.0,410.5,1.85,30.0,526.5,513.83,374.48
2017,5,11,15,0,134.0,391.0,1.8,30.0,500.0,485.26,355.1
2017,5,11,15,15,67.0,206.0,1.75,29.5,260.5,250.25,186.68
2017,5,11,15,30,0.0,21.0,1.7,29.0,21.0,19.55,9.78
2017,5,11,15,45,1.0,94.5,1.65,29.0,95.0,88.81,64.37
2017,5,11,16,0,2.0,168.0,1.6,29.0,169.0,158.02,117.96
2017,5,11,16,15,5.5,175.5,1.5,28.5,178.5,166.65,125.04
2017,5,11,16,30,9.0,183.0,1.4,28.0,188.0,174.77,131.89
2017,5,11,16,45,133.5,185.0,1.35,28.0,247.5,234.19,177.59
2017,5,11,17,0,258.0,187.0,1.3,28.0,307.0,276.54,207.65
2017,5,11,17,15,216.0,172.5,1.15,27.5,264.0,230.98,172.23
2017,5,11,17,30,174.0,158.0,1.0,27.0,221.0,191.51,141.82
2017,5,11,17,45,191.5,135.0,0.9,26.5,193.0,161.84,117.09
2017,5,11,18,0,209.0,112.0,0.8,26.0,165.0,129.89,90.38
2017,5,11,18,15,150.5,87.0,0.7,25.5,120.0,88.09,59.9
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,53.88,36.19
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,30.46,18.44
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,9.4,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.5,16.0,14.5,10.01,0.0
2017,5,12,6,0,141.0,21.0,3.7,16.0,29.0,16.53,1.49
2017,5,12,6,15,260.0,35.5,4.05,16.5,71.0,27.48,17.57
2017,5,12,6,30,379.0,50.0,4.4,17.0,113.0,57.19,32.41
2017,5,12,6,45,458.0,60.0,4.75,17.5,164.5,100.05,59.04
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,152.63,99.07
2017,5,12,7,15,590.0,77.5,5.15,18.5,272.0,206.43,144.59
2017,5,12,7,30,643.0,85.0,5.2,19.0,328.0,266.19,196.38
2017,5,12,7,45,682.0,90.0,5.3,20.0,384.5,324.34,246.82
2017,5,12,8,0,721.0,95.0,5.4,21.0,441.0,386.09,299.13
2017,5,12,8,15,748.0,99.5,5.35,21.5,495.5,446.15,349.25
2017,5,12,8,30,775.0,104.0,5.3,22.0,550.0,506.47,398.06
2017,5,12,8,45,796.5,107.5,5.3,22.5,602.0,563.9,443.27
2017,5,12,9,0,818.0,111.0,5.3,23.0,654.0,621.64,487.34
2017,5,12,9,15,833.0,114.0,5.25,23.5,701.0,674.53,526.38
2017,5,12,9,30,848.0,117.0,5.2,24.0,748.0,726.47,563.55
2017,5,12,9,45,859.5,119.0,5.2,25.0,789.0,770.71,591.66
2017,5,12,10,0,871.0,121.0,5.2,26.0,830.0,815.44,619.61
2017,5,12,10,15,879.5,123.0,5.2,26.0,865.0,855.63,646.46
2017,5,12,10,30,888.0,125.0,5.2,26.0,900.0,893.32,671.41
2017,5,12,10,45,893.5,126.5,5.2,26.5,927.5,925.15,690.82
2017,5,12,11,0,899.0,128.0,5.2,27.0,955.0,953.94,708.03
2017,5,12,11,15,903.0,129.0,5.2,27.5,974.5,977.64,721.74
2017,5,12,11,30,907.0,130.0,5.2,28.0,994.0,997.97,733.19
2017,5,12,11,45,914.0,127.5,5.2,28.5,1007.5,1014.35,742.03
2017,5,12,12,0,921.0,125.0,5.2,29.0,1021.0,1027.26,748.64
2017,5,12,12,15,921.5,125.0,5.2,29.0,1024.0,1032.65,751.94
2017,5,12,12,30,922.0,125.0,5.2,29.0,1027.0,1034.41,753.02
2017,5,12,12,45,920.5,125.0,5.2,29.5,1022.0,1030.58,749.03
2017,5,12,13,0,919.0,125.0,5.2,30.0,1017.0,1023.12,742.81
2017,5,12,13,15,916.0,124.5,5.2,30.0,1004.0,1010.11,734.62
2017,5,12,13,30,913.0,124.0,5.2,30.0,991.0,993.54,724.2
2017,5,12,13,45,908.0,123.5,5.25,30.5,969.5,971.6,709.19
2017,5,12,14,0,903.0,123.0,5.3,31.0,948.0,946.34,692.05
2017,5,12,14,15,897.0,121.5,5.25,31.0,919.5,916.04,672.35
2017,5,12,14,30,891.0,120.0,5.2,31.0,891.0,882.75,650.64
2017,5,12,14,45,884.0,117.5,5.2,31.0,856.0,844.84,626.0
2017,5,12,15,0,877.0,115.0,5.2,31.0,821.0,804.38,599.45
2017,5,12,15,15,866.0,112.5,5.15,30.5,779.0,758.6,569.93
2017,5,12,15,30,855.0,110.0,5.1,30.0,737.0,711.02,538.56
2017,5,12,15,45,839.0,107.5,5.05,30.0,689.5,660.08,501.33
2017,5,12,16,0,823.0,105.0,5.0,30.0,642.0,606.39,461.31
2017,5,12,16,15,803.0,101.5,4.85,29.5,590.0,549.0,418.18
2017,5,12,16,30,783.0,98.0,4.7,29.0,538.0,491.83,373.96
2017,5,12,16,45,755.0,94.0,4.6,29.0,483.5,431.15,325.21
2017,5,12,17,0,727.0,90.0,4.5,29.0,429.0,370.83,275.56
2017,5,12,17,15,689.0,84.5,4.05,28.0,372.5,309.0,224.57
2017,5,12,17,30,651.0,79.0,3.6,27.0,316.0,250.72,175.53
2017,5,12,17,45,595.5,72.0,3.2,26.5,260.5,191.25,126.01
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,138.09,83.4
2017,5,12,18,15,455.5,55.0,2.5,25.0,153.5,86.27,47.15
2017,5,12,18,30,371.0,45.0,2.2,24.0,102.0,44.86,24.91
2017,5,12,18,45,240.0,31.0,1.9,23.0,62.0,24.11,13.69
2017,5,12,19,0,109.0,17.0,1.6,22.0,22.0,13.42,0.0
2017,5,12,19,15,54.5,8.5,1.6,21.5,11.0,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.1,15.5,15.5,10.48,0.0
2017,5,13,6,0,142.0,22.0,1.2,16.0,31.0,17.32,2.9
2017,5,13,6,15,263.0,36.5,1.3,16.5,73.5,28.24,18.32
2017,5,13,6,30,384.0,51.0,1.4,17.0,116.0,58.39,33.26
2017,5,13,6,45,463.0,61.5,1.5,18.0,168.5,102.0,60.23
2017,5,13,7,0,542.0,72.0,1.6,19.0,221.0,155.33,100.26
2017,5,13,7,15,595.0,79.5,1.6,19.5,277.0,209.4,145.19
2017,5,13,7,30,648.0,87.0,1.6,20.0,333.0,269.42,196.01
2017,5,13,7,45,686.0,92.5,1.6,21.0,389.5,327.96,245.26
2017,5,13,8,0,724.0,98.0,1.6,22.0,446.0,389.97,295.84
2017,5,13,8,15,751.0,102.5,1.6,22.5,501.0,450.17,344.05
2017,5,13,8,30,778.0,107.0,1.6,23.0,556.0,510.6,390.74
2017,5,13,8,45,798.5,110.5,1.65,24.0,607.5,567.57,432.68
2017,5,13,9,0,819.0,114.0,1.7,25.0,659.0,624.73,473.18
