Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,15,834.5,117.0,1.75,25.5,706.0,677.95,510.47
2017,5,13,9,30,850.0,120.0,1.8,26.0,753.0,730.25,546.07
2017,5,13,9,45,862.0,122.5,1.9,26.5,795.0,775.31,574.72
2017,5,13,10,0,874.0,125.0,2.0,27.0,837.0,820.97,603.4
2017,5,13,10,15,882.5,126.5,2.0,27.5,872.0,860.72,626.95
2017,5,13,10,30,891.0,128.0,2.0,28.0,907.0,897.97,648.6
2017,5,13,10,45,898.5,129.0,2.05,28.5,935.5,931.13,667.89
2017,5,13,11,0,906.0,130.0,2.1,29.0,964.0,961.34,685.21
2017,5,13,11,15,910.5,131.0,2.1,29.0,984.0,985.62,699.58
2017,5,13,11,30,915.0,132.0,2.1,29.0,1004.0,1006.51,711.9
2017,5,13,11,45,921.0,130.0,2.1,29.5,1017.5,1022.49,719.79
2017,5,13,12,0,927.0,128.0,2.1,30.0,1031.0,1034.95,725.6
2017,5,13,12,15,927.5,128.5,2.05,30.0,1034.5,1040.84,728.32
2017,5,13,12,30,928.0,129.0,2.0,30.0,1038.0,1043.08,728.97
2017,5,13,12,45,928.5,127.5,2.0,30.5,1033.5,1039.76,725.52
2017,5,13,13,0,929.0,126.0,2.0,31.0,1029.0,1032.77,720.01
2017,5,13,13,15,926.5,125.5,2.0,31.0,1015.5,1020.15,712.66
2017,5,13,13,30,924.0,125.0,2.0,31.0,1002.0,1003.92,703.23
2017,5,13,13,45,920.5,123.5,2.0,31.5,981.0,982.24,689.11
2017,5,13,14,0,917.0,122.0,2.0,32.0,960.0,957.12,672.98
2017,5,13,14,15,910.5,120.5,2.0,32.0,931.0,926.05,654.51
2017,5,13,14,30,904.0,119.0,2.0,32.0,902.0,891.98,634.09
2017,5,13,14,45,886.5,122.0,2.05,32.0,863.5,850.47,609.22
2017,5,13,15,0,869.0,125.0,2.1,32.0,825.0,807.12,582.85
2017,5,13,15,15,857.0,122.0,2.1,31.5,782.5,760.48,554.69
2017,5,13,15,30,845.0,119.0,2.1,31.0,740.0,714.36,525.78
2017,5,13,15,45,831.0,115.5,2.15,31.0,692.5,662.26,490.11
2017,5,13,16,0,817.0,112.0,2.2,31.0,645.0,609.2,452.71
2017,5,13,16,15,796.0,108.0,2.25,30.5,593.0,551.11,411.34
2017,5,13,16,30,775.0,104.0,2.3,30.0,541.0,493.35,368.67
2017,5,13,16,45,748.5,99.0,2.4,30.0,486.5,432.83,321.81
2017,5,13,17,0,722.0,94.0,2.5,30.0,432.0,372.51,273.57
2017,5,13,17,15,684.0,88.0,2.3,29.0,375.5,310.52,223.5
2017,5,13,17,30,646.0,82.0,2.1,28.0,319.0,252.1,175.19
2017,5,13,17,45,592.5,74.5,1.9,27.5,263.0,192.91,126.49
2017,5,13,18,0,539.0,67.0,1.7,27.0,207.0,139.79,84.28
2017,5,13,18,15,456.5,57.0,1.65,25.5,155.5,88.23,48.55
2017,5,13,18,30,374.0,47.0,1.6,24.0,104.0,46.86,26.42
2017,5,13,18,45,247.0,32.0,1.6,23.0,63.5,24.89,14.42
2017,5,13,19,0,120.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,60.0,8.5,1.7,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,16.0,15.5,10.96,0.0
2017,5,14,6,0,128.0,23.0,1.9,17.0,31.0,18.1,4.13
2017,5,14,6,15,239.5,38.5,1.9,17.5,72.5,29.78,19.58
2017,5,14,6,30,351.0,54.0,1.9,18.0,114.0,58.6,34.09
2017,5,14,6,45,429.0,65.0,1.9,18.5,165.5,101.77,61.36
2017,5,14,7,0,507.0,76.0,1.9,19.0,217.0,153.27,100.13
2017,5,14,7,15,560.0,84.5,2.35,20.0,272.0,206.11,143.85
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,264.94,193.53
2017,5,14,7,45,653.0,98.5,3.25,22.5,383.0,322.08,241.64
2017,5,14,8,0,693.0,104.0,3.7,24.0,439.0,382.97,291.62
2017,5,14,8,15,721.0,109.0,3.75,24.5,493.0,441.27,339.12
2017,5,14,8,30,749.0,114.0,3.8,25.0,547.0,501.29,386.48
2017,5,14,8,45,770.5,118.0,3.85,26.0,598.0,558.59,429.54
2017,5,14,9,0,792.0,122.0,3.9,27.0,649.0,615.42,470.78
2017,5,14,9,15,807.5,125.0,3.85,27.5,696.0,667.32,507.83
2017,5,14,9,30,823.0,128.0,3.8,28.0,743.0,718.38,543.2
2017,5,14,9,45,835.5,130.5,3.75,28.5,784.0,765.56,573.82
2017,5,14,10,0,848.0,133.0,3.7,29.0,825.0,811.1,602.33
2017,5,14,10,15,857.0,135.0,3.65,29.5,859.5,847.03,623.87
2017,5,14,10,30,866.0,137.0,3.6,30.0,894.0,884.31,646.09
2017,5,14,10,45,872.5,138.5,3.55,30.5,922.0,916.29,664.52
2017,5,14,11,0,879.0,140.0,3.5,31.0,950.0,945.36,680.88
2017,5,14,11,15,883.5,141.0,3.45,31.5,969.5,969.01,693.61
2017,5,14,11,30,888.0,142.0,3.4,32.0,989.0,989.38,704.21
2017,5,14,11,45,889.0,143.5,3.4,32.5,1000.5,1003.47,711.18
2017,5,14,12,0,890.0,145.0,3.4,33.0,1012.0,1014.06,716.02
2017,5,14,12,15,890.5,145.0,3.35,33.0,1015.0,1019.23,718.67
2017,5,14,12,30,891.0,145.0,3.3,33.0,1018.0,1020.93,719.28
2017,5,14,12,45,889.5,145.0,3.3,33.5,1013.0,1017.21,715.54
2017,5,14,13,0,888.0,145.0,3.3,34.0,1008.0,1010.02,709.78
2017,5,14,13,15,885.0,144.0,3.3,34.0,995.0,996.95,701.93
2017,5,14,13,30,882.0,143.0,3.3,34.0,982.0,980.44,692.04
2017,5,14,13,45,877.0,142.0,3.3,34.0,960.5,958.71,678.91
2017,5,14,14,0,872.0,141.0,3.3,34.0,939.0,933.76,663.79
2017,5,14,14,15,865.0,139.5,3.3,34.0,910.5,903.5,645.24
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,870.42,624.83
2017,5,14,14,45,852.0,133.5,3.3,34.0,847.0,832.64,601.22
2017,5,14,15,0,846.0,129.0,3.3,34.0,812.0,795.76,578.06
2017,5,14,15,15,834.0,126.5,3.3,33.5,770.0,750.02,549.84
2017,5,14,15,30,822.0,124.0,3.3,33.0,728.0,702.67,519.23
2017,5,14,15,45,806.5,120.5,3.35,33.0,681.0,650.7,482.97
2017,5,14,16,0,791.0,117.0,3.4,33.0,634.0,597.97,445.2
2017,5,14,16,15,770.0,113.0,3.35,32.5,583.0,541.24,404.07
2017,5,14,16,30,749.0,109.0,3.3,32.0,532.0,484.91,361.89
2017,5,14,16,45,722.0,103.5,3.3,32.0,478.0,423.99,314.43
2017,5,14,17,0,695.0,98.0,3.3,32.0,424.0,365.69,267.6
2017,5,14,17,15,657.0,92.0,3.05,31.0,368.5,305.3,218.98
2017,5,14,17,30,619.0,86.0,2.8,30.0,313.0,248.51,172.25
2017,5,14,17,45,566.5,77.5,2.55,29.5,258.5,190.26,124.61
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,137.99,83.33
2017,5,14,18,15,433.5,58.5,2.15,28.0,153.5,87.7,48.49
2017,5,14,18,30,353.0,48.0,2.0,27.0,103.0,47.35,26.71
2017,5,14,18,45,233.5,33.0,1.9,26.0,63.5,25.64,14.89
2017,5,14,19,0,114.0,18.0,1.8,25.0,24.0,14.19,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.5,2.4,18.5,17.0,11.91,0.0
2017,5,15,6,0,146.0,25.0,2.7,19.0,34.0,19.72,5.72
2017,5,15,6,15,261.0,39.5,2.95,19.5,76.5,30.57,20.09
2017,5,15,6,30,376.0,54.0,3.2,20.0,119.0,60.94,35.05
2017,5,15,6,45,458.0,63.5,3.45,20.5,171.0,103.36,61.02
2017,5,15,7,0,540.0,73.0,3.7,21.0,223.0,155.87,100.32
2017,5,15,7,15,591.0,80.0,3.8,21.5,278.0,208.81,144.46
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,267.42,194.46
2017,5,15,7,45,494.5,134.5,4.0,23.0,341.5,298.92,226.18
2017,5,15,8,0,347.0,182.0,4.1,24.0,350.0,312.09,240.15
2017,5,15,8,15,558.5,143.5,4.1,24.5,451.0,399.28,308.09
2017,5,15,8,30,770.0,105.0,4.1,25.0,552.0,503.74,389.04
2017,5,15,8,45,570.0,189.0,4.15,26.0,536.0,510.06,392.21
2017,5,15,9,0,370.0,273.0,4.2,27.0,520.0,492.97,376.23
2017,5,15,9,15,602.5,196.0,4.2,27.5,631.5,599.88,457.6
2017,5,15,9,30,835.0,119.0,4.2,28.0,743.0,717.27,544.38
2017,5,15,9,45,844.0,122.5,4.25,28.5,783.0,760.39,572.02
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,803.82,599.76
2017,5,15,10,15,860.5,128.0,4.25,29.5,856.5,842.38,623.43
2017,5,15,10,30,868.0,130.0,4.2,30.0,890.0,878.44,645.11
2017,5,15,10,45,873.0,131.5,4.2,30.5,916.5,909.12,663.21
2017,5,15,11,0,878.0,133.0,4.2,31.0,943.0,936.8,679.23
2017,5,15,11,15,881.5,134.0,4.2,31.0,962.0,959.47,693.29
2017,5,15,11,30,885.0,135.0,4.2,31.0,981.0,978.84,705.26
2017,5,15,11,45,895.5,129.5,4.2,31.5,994.5,995.34,713.99
2017,5,15,12,0,906.0,124.0,4.2,32.0,1008.0,1008.53,720.65
2017,5,15,12,15,906.0,124.5,4.2,32.5,1011.0,1013.8,722.31
2017,5,15,12,30,906.0,125.0,4.2,33.0,1014.0,1015.52,721.85
2017,5,15,12,45,905.0,124.0,4.2,33.5,1008.5,1011.28,717.74
2017,5,15,13,0,904.0,123.0,4.2,34.0,1003.0,1003.5,711.53
2017,5,15,13,15,900.5,122.5,4.25,34.0,989.5,990.23,703.69
2017,5,15,13,30,897.0,122.0,4.3,34.0,976.0,973.5,693.71
2017,5,15,13,45,598.0,282.0,4.35,34.0,846.0,846.84,609.57
2017,5,15,14,0,299.0,442.0,4.4,34.0,716.0,711.0,510.87
2017,5,15,14,15,304.5,425.5,4.4,34.0,697.0,690.45,498.38
2017,5,15,14,30,310.0,409.0,4.4,34.0,678.0,668.43,484.23
2017,5,15,14,45,213.5,400.0,4.45,34.0,582.0,563.62,410.55
2017,5,15,15,0,117.0,391.0,4.5,34.0,486.0,470.48,343.72
2017,5,15,15,15,434.0,270.0,4.55,33.5,594.5,592.08,438.98
2017,5,15,15,30,751.0,149.0,4.6,33.0,703.0,677.15,505.15
2017,5,15,15,45,732.0,145.5,4.65,33.0,656.5,626.35,468.37
2017,5,15,16,0,713.0,142.0,4.7,33.0,610.0,574.73,430.85
2017,5,15,16,15,690.0,137.0,4.7,32.5,560.0,519.52,390.44
2017,5,15,16,30,667.0,132.0,4.7,32.0,510.0,465.09,349.41
2017,5,15,16,45,556.5,143.5,4.75,32.0,437.5,388.61,290.49
2017,5,15,17,0,446.0,155.0,4.8,32.0,365.0,320.84,237.88
2017,5,15,17,15,413.5,141.0,4.65,31.5,316.5,269.02,196.6
2017,5,15,17,30,381.0,127.0,4.5,31.0,268.0,220.53,157.41
2017,5,15,17,45,340.5,110.5,4.4,30.5,220.5,171.66,118.31
2017,5,15,18,0,300.0,94.0,4.3,30.0,173.0,127.53,83.86
2017,5,15,18,15,244.0,75.5,4.15,29.0,130.0,86.17,54.27
2017,5,15,18,30,188.0,57.0,4.0,28.0,87.0,51.42,32.36
2017,5,15,18,45,94.0,38.0,3.85,27.5,53.0,30.92,19.06
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,17.33,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,9.53,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,17.69,5.05
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,38.8,26.86
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,67.33,46.22
2017,5,16,6,45,190.0,97.0,4.75,21.5,143.5,103.62,72.12
2017,5,16,7,0,244.0,121.0,5.0,22.0,190.0,147.89,106.02
2017,5,16,7,15,122.0,102.5,5.15,22.5,137.0,121.84,90.49
2017,5,16,7,30,0.0,84.0,5.3,23.0,84.0,78.0,58.71
2017,5,16,7,45,61.0,145.5,5.45,23.5,175.0,155.84,120.43
2017,5,16,8,0,122.0,207.0,5.6,24.0,266.0,242.43,188.49
2017,5,16,8,15,61.0,173.5,5.65,24.5,203.0,190.2,147.22
2017,5,16,8,30,0.0,140.0,5.7,25.0,140.0,130.35,99.1
2017,5,16,8,45,10.0,190.5,5.8,25.5,197.5,183.2,140.35
2017,5,16,9,0,20.0,241.0,5.9,26.0,255.0,237.34,181.83
2017,5,16,9,15,11.5,204.5,5.9,26.5,213.0,198.77,151.06
2017,5,16,9,30,3.0,168.0,5.9,27.0,171.0,159.19,119.64
2017,5,16,9,45,4.5,177.0,5.9,27.5,181.0,169.03,126.81
2017,5,16,10,0,6.0,186.0,5.9,28.0,191.0,178.99,134.0
2017,5,16,10,15,8.0,203.5,5.9,28.0,210.5,197.5,147.98
2017,5,16,10,30,10.0,221.0,5.9,28.0,230.0,216.17,162.01
2017,5,16,10,45,8.5,199.5,5.95,28.5,207.5,194.93,145.32
2017,5,16,11,0,7.0,178.0,6.0,29.0,185.0,173.55,128.63
2017,5,16,11,15,4.5,159.5,6.0,29.0,164.5,153.98,113.54
2017,5,16,11,30,2.0,141.0,6.0,29.0,144.0,134.3,98.34
2017,5,16,11,45,5.0,162.5,6.0,29.5,168.0,157.61,115.98
2017,5,16,12,0,8.0,184.0,6.0,30.0,192.0,181.02,133.51
2017,5,16,12,15,9.5,183.5,6.05,30.0,193.0,182.11,134.36
2017,5,16,12,30,11.0,183.0,6.1,30.0,194.0,183.13,135.2
2017,5,16,12,45,14.0,244.5,6.15,30.5,258.0,244.49,181.0
2017,5,16,13,0,17.0,306.0,6.2,31.0,322.0,305.98,226.15
2017,5,16,13,15,15.0,281.0,6.25,31.0,295.5,279.83,206.83
2017,5,16,13,30,13.0,256.0,6.3,31.0,269.0,253.71,187.58
2017,5,16,13,45,15.0,280.5,6.35,31.0,295.5,278.5,206.23
2017,5,16,14,0,17.0,305.0,6.4,31.0,322.0,303.14,224.68
2017,5,16,14,15,172.5,354.5,6.5,31.0,505.5,498.87,373.23
2017,5,16,14,30,328.0,404.0,6.6,31.0,689.0,678.27,504.75
2017,5,16,14,45,196.5,386.0,6.7,31.0,555.0,535.83,400.13
2017,5,16,15,0,65.0,368.0,6.8,31.0,421.0,402.45,300.35
2017,5,16,15,15,56.5,341.5,6.8,30.5,386.0,367.17,275.45
2017,5,16,15,30,48.0,315.0,6.8,30.0,351.0,332.56,250.58
2017,5,16,15,45,25.5,244.5,6.85,30.0,264.0,247.9,186.88
2017,5,16,16,0,3.0,174.0,6.9,30.0,177.0,164.12,122.79
2017,5,16,16,15,1.5,156.0,6.85,29.5,157.5,146.17,109.51
2017,5,16,16,30,0.0,138.0,6.8,29.0,138.0,128.44,96.21
2017,5,16,16,45,0.0,115.0,6.8,29.0,115.0,106.97,79.65
2017,5,16,17,0,0.0,92.0,6.8,29.0,92.0,85.6,62.98
2017,5,16,17,15,0.0,79.5,6.65,28.5,79.5,73.98,54.05
2017,5,16,17,30,0.0,67.0,6.5,28.0,67.0,62.33,44.94
2017,5,16,17,45,149.0,84.5,6.4,27.5,124.0,108.51,76.84
2017,5,16,18,0,298.0,102.0,6.3,27.0,181.0,134.47,90.76
2017,5,16,18,15,230.5,82.5,6.1,26.5,135.0,90.8,59.14
2017,5,16,18,30,163.0,63.0,5.9,26.0,89.0,55.49,36.29
2017,5,16,18,45,96.0,40.0,5.75,25.5,53.5,32.44,20.56
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,15.08,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,5.09,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.41,0.55
2017,5,17,7,15,0.0,28.5,1.0,22.5,28.5,26.44,16.43
2017,5,17,7,30,0.0,49.0,1.0,23.0,49.0,45.53,32.1
2017,5,17,7,45,0.0,55.0,1.05,23.5,55.0,51.13,36.47
2017,5,17,8,0,0.0,61.0,1.1,24.0,61.0,56.74,40.8
2017,5,17,8,15,0.0,69.0,1.25,24.5,69.0,64.23,46.57
2017,5,17,8,30,0.0,77.0,1.4,25.0,77.0,71.72,52.28
2017,5,17,8,45,0.0,96.0,1.55,25.5,96.0,89.5,66.1
2017,5,17,9,0,0.0,115.0,1.7,26.0,115.0,107.27,79.7
2017,5,17,9,15,4.0,161.0,1.65,26.5,164.0,153.01,114.85
2017,5,17,9,30,8.0,207.0,1.6,27.0,213.0,199.33,149.61
2017,5,17,9,45,15.5,255.0,1.6,28.0,267.5,250.73,187.17
2017,5,17,10,0,23.0,303.0,1.6,29.0,322.0,302.95,224.34
2017,5,17,10,15,22.0,308.5,1.45,29.5,327.0,308.48,227.04
2017,5,17,10,30,21.0,314.0,1.3,30.0,332.0,313.85,229.79
2017,5,17,10,45,55.0,382.5,1.2,30.5,432.5,417.0,302.53
2017,5,17,11,0,89.0,451.0,1.1,31.0,533.0,517.1,369.69
2017,5,17,11,15,65.0,433.5,0.95,31.0,494.5,480.13,342.18
2017,5,17,11,30,41.0,416.0,0.8,31.0,456.0,441.86,314.73
2017,5,17,11,45,177.0,448.0,0.65,31.5,621.5,612.84,430.85
2017,5,17,12,0,313.0,480.0,0.5,32.0,787.0,785.54,537.91
2017,5,17,12,15,254.0,493.5,0.5,32.0,743.0,743.3,507.97
2017,5,17,12,30,195.0,507.0,0.5,32.0,699.0,692.56,475.2
2017,5,17,12,45,530.5,329.0,0.55,32.5,847.0,857.81,587.97
2017,5,17,13,0,866.0,151.0,0.6,33.0,995.0,991.3,668.84
2017,5,17,13,15,863.0,150.5,0.7,33.0,982.0,979.04,662.12
2017,5,17,13,30,860.0,150.0,0.8,33.0,969.0,963.45,655.45
2017,5,17,13,45,856.5,147.5,0.95,33.5,948.5,942.22,644.89
2017,5,17,14,0,853.0,145.0,1.1,34.0,928.0,917.8,632.16
2017,5,17,14,15,846.0,143.5,1.25,34.0,899.5,888.18,617.17
2017,5,17,14,30,839.0,142.0,1.4,34.0,871.0,860.68,603.12
2017,5,17,14,45,826.0,141.0,1.55,34.0,835.0,820.78,580.77
2017,5,17,15,0,813.0,140.0,1.7,34.0,799.0,778.94,556.67
2017,5,17,15,15,799.5,137.0,1.85,33.5,757.5,733.06,530.35
2017,5,17,15,30,786.0,134.0,2.0,33.0,716.0,685.8,500.95
2017,5,17,15,45,762.0,133.5,2.15,33.0,667.5,633.04,465.36
2017,5,17,16,0,738.0,133.0,2.3,33.0,619.0,580.11,428.49
2017,5,17,16,15,584.5,169.5,2.4,32.5,535.0,491.83,364.96
2017,5,17,16,30,431.0,206.0,2.5,32.0,451.0,414.5,308.35
2017,5,17,16,45,348.5,198.0,2.7,31.5,383.5,342.3,255.26
2017,5,17,17,0,266.0,190.0,2.9,31.0,316.0,281.26,209.62
2017,5,17,17,15,247.5,169.0,2.95,30.5,274.5,238.41,176.42
2017,5,17,17,30,229.0,148.0,3.0,30.0,233.0,197.53,144.14
2017,5,17,17,45,318.0,117.0,3.15,29.5,214.0,172.51,120.13
2017,5,17,18,0,407.0,86.0,3.3,29.0,195.0,136.35,86.67
2017,5,17,18,15,329.0,72.0,3.35,28.0,147.0,89.65,54.02
2017,5,17,18,30,251.0,58.0,3.4,27.0,99.0,52.4,32.21
2017,5,17,18,45,148.0,39.0,3.45,26.5,61.0,31.77,20.02
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,17.48,0.0
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,9.53,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,23.0,15.5,12.39,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,21.49,8.34
2017,5,18,6,15,157.0,46.5,3.7,23.0,71.0,37.51,25.66
2017,5,18,6,30,244.0,67.0,3.9,23.0,111.0,64.99,41.21
2017,5,18,6,45,308.0,83.5,4.15,23.5,158.5,103.94,66.95
2017,5,18,7,0,372.0,100.0,4.4,24.0,206.0,150.68,102.03
2017,5,18,7,15,186.0,84.0,4.6,24.5,137.0,119.38,85.44
2017,5,18,7,30,0.0,68.0,4.8,25.0,68.0,63.26,46.21
2017,5,18,7,45,0.0,62.5,5.0,26.0,62.5,58.13,41.72
2017,5,18,8,0,0.0,57.0,5.2,27.0,57.0,53.01,37.25
2017,5,18,8,15,0.0,87.5,5.3,27.5,87.5,81.52,59.79
2017,5,18,8,30,0.0,118.0,5.4,28.0,118.0,109.9,81.86
2017,5,18,8,45,0.0,107.5,5.5,28.5,107.5,100.22,73.8
2017,5,18,9,0,0.0,97.0,5.6,29.0,97.0,90.47,65.79
2017,5,18,9,15,47.5,223.5,5.6,29.0,259.5,242.92,184.22
2017,5,18,9,30,95.0,350.0,5.6,29.0,422.0,399.77,301.93
2017,5,18,9,45,55.5,311.0,5.7,29.5,353.5,337.73,253.87
2017,5,18,10,0,16.0,272.0,5.8,30.0,285.0,268.0,200.08
2017,5,18,10,15,44.0,342.0,5.85,30.5,380.0,363.68,271.14
2017,5,18,10,30,72.0,412.0,5.9,31.0,475.0,457.74,339.1
2017,5,18,10,45,130.0,440.5,5.95,31.5,559.0,545.92,402.61
2017,5,18,11,0,188.0,469.0,6.0,32.0,643.0,630.87,462.59
2017,5,18,11,15,111.0,434.5,6.0,32.0,538.0,530.61,389.4
2017,5,18,11,30,34.0,400.0,6.0,32.0,433.0,419.26,307.39
2017,5,18,11,45,156.0,443.5,6.05,32.5,596.0,587.75,430.65
2017,5,18,12,0,278.0,487.0,6.1,33.0,759.0,757.7,549.7
2017,5,18,12,15,291.0,485.0,6.1,33.0,771.0,770.4,557.99
2017,5,18,12,30,304.0,483.0,6.1,33.0,783.0,781.68,565.98
2017,5,18,12,45,226.0,492.5,6.15,33.0,715.0,707.26,513.05
2017,5,18,13,0,148.0,502.0,6.2,33.0,647.0,639.08,463.91
2017,5,18,13,15,87.0,436.5,6.2,33.0,521.5,506.62,370.02
2017,5,18,13,30,26.0,371.0,6.2,33.0,396.0,382.97,280.15
2017,5,18,13,45,347.0,313.0,6.2,33.0,632.5,641.98,475.88
2017,5,18,14,0,668.0,255.0,6.2,33.0,869.0,867.39,638.48
2017,5,18,14,15,659.5,252.0,6.2,33.0,842.5,838.62,618.06
2017,5,18,14,30,651.0,249.0,6.2,33.0,816.0,807.79,597.21
2017,5,18,14,45,501.5,305.0,6.2,33.0,731.5,715.66,530.05
2017,5,18,15,0,352.0,361.0,6.2,33.0,647.0,628.15,465.43
2017,5,18,15,15,295.5,353.5,6.25,33.0,585.0,563.54,419.11
2017,5,18,15,30,239.0,346.0,6.3,33.0,523.0,498.51,371.88
2017,5,18,15,45,272.5,315.5,6.35,33.0,505.0,482.53,361.47
2017,5,18,16,0,306.0,285.0,6.4,33.0,487.0,458.77,344.84
2017,5,18,16,15,401.0,243.0,6.4,32.5,485.5,454.22,342.92
2017,5,18,16,30,496.0,201.0,6.4,32.0,484.0,441.97,333.92
2017,5,18,16,45,363.5,198.5,6.4,31.5,395.0,349.24,263.47
2017,5,18,17,0,231.0,196.0,6.4,31.0,306.0,273.05,205.55
2017,5,18,17,15,289.0,173.5,6.3,30.5,293.0,256.0,190.46
2017,5,18,17,30,347.0,151.0,6.2,30.0,280.0,231.93,168.39
2017,5,18,17,45,296.0,132.5,6.15,29.5,230.0,181.39,128.41
2017,5,18,18,0,245.0,114.0,6.1,29.0,180.0,136.8,94.05
2017,5,18,18,15,183.5,91.5,5.95,28.5,134.5,94.13,63.09
2017,5,18,18,30,122.0,69.0,5.8,28.0,89.0,60.45,40.56
2017,5,18,18,45,67.5,42.5,5.65,27.5,53.0,35.6,23.08
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,14.89,0.0
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,12.0,4.6,23.0,13.0,11.44,0.0
2017,5,19,6,0,33.0,24.0,4.6,23.0,26.0,20.92,8.38
2017,5,19,6,15,94.0,49.5,4.75,23.0,64.0,41.1,28.67
2017,5,19,6,30,155.0,75.0,4.9,23.0,102.0,68.63,46.45
2017,5,19,6,45,77.5,46.0,5.1,23.5,59.5,50.13,32.5
2017,5,19,7,0,0.0,17.0,5.3,24.0,17.0,15.75,7.4
2017,5,19,7,15,0.0,21.5,5.45,24.5,21.5,19.94,10.83
2017,5,19,7,30,0.0,26.0,5.6,25.0,26.0,24.13,14.21
2017,5,19,7,45,50.0,116.5,5.8,25.5,141.0,125.56,95.46
2017,5,19,8,0,100.0,207.0,6.0,26.0,256.0,231.71,178.87
2017,5,19,8,15,162.5,231.5,6.05,26.5,322.0,291.59,225.01
2017,5,19,8,30,225.0,256.0,6.1,27.0,388.0,356.85,275.08
2017,5,19,8,45,170.5,282.5,6.15,28.0,387.5,364.19,279.11
2017,5,19,9,0,116.0,309.0,6.2,29.0,387.0,365.73,278.13
2017,5,19,9,15,151.5,334.0,6.25,29.5,443.5,419.98,318.26
2017,5,19,9,30,187.0,359.0,6.3,30.0,500.0,477.19,359.92
2017,5,19,9,45,454.0,275.5,6.35,30.5,642.0,615.82,465.81
2017,5,19,10,0,721.0,192.0,6.4,31.0,784.0,766.58,577.5
2017,5,19,10,15,486.5,311.0,6.4,31.5,717.5,713.79,532.3
2017,5,19,10,30,252.0,430.0,6.4,32.0,651.0,640.08,472.25
2017,5,19,10,45,322.0,417.5,6.45,32.5,709.5,698.57,514.21
2017,5,19,11,0,392.0,405.0,6.5,33.0,768.0,759.34,556.76
2017,5,19,11,15,208.0,383.0,6.5,33.0,576.5,576.19,424.14
2017,5,19,11,30,24.0,361.0,6.5,33.0,385.0,364.43,266.77
2017,5,19,11,45,69.0,428.5,6.5,33.5,496.5,481.6,351.94
2017,5,19,12,0,114.0,496.0,6.5,34.0,608.0,592.98,430.25
2017,5,19,12,15,196.0,494.0,6.45,34.0,686.5,679.27,492.22
2017,5,19,12,30,278.0,492.0,6.4,34.0,765.0,764.41,552.4
2017,5,19,12,45,146.5,387.0,6.4,34.5,531.0,525.42,383.27
2017,5,19,13,0,15.0,282.0,6.4,35.0,297.0,280.92,203.91
2017,5,19,13,15,15.0,286.0,6.35,35.0,301.0,284.44,206.87
2017,5,19,13,30,15.0,290.0,6.3,35.0,305.0,287.86,209.44
2017,5,19,13,45,93.0,378.0,6.25,35.0,464.5,457.45,334.14
2017,5,19,14,0,171.0,466.0,6.2,35.0,624.0,610.51,443.12
2017,5,19,14,15,171.5,450.5,6.15,34.5,604.5,590.16,429.78
2017,5,19,14,30,172.0,435.0,6.1,34.0,585.0,569.12,416.4
2017,5,19,14,45,225.5,408.5,6.1,34.0,597.0,579.94,426.13
2017,5,19,15,0,279.0,382.0,6.1,34.0,609.0,591.13,435.8
2017,5,19,15,15,276.5,361.0,6.05,33.5,576.0,556.28,412.31
2017,5,19,15,30,274.0,340.0,6.0,33.0,543.0,520.83,388.15
2017,5,19,15,45,165.5,311.0,6.0,33.0,431.5,404.93,302.68
2017,5,19,16,0,57.0,282.0,6.0,33.0,320.0,299.77,223.8
2017,5,19,16,15,29.0,220.5,5.9,32.5,240.0,222.94,166.74
2017,5,19,16,30,1.0,159.0,5.8,32.0,160.0,148.34,110.25
2017,5,19,16,45,114.0,178.0,5.7,31.5,232.5,218.1,164.58
2017,5,19,17,0,227.0,197.0,5.6,31.0,305.0,272.28,204.84
2017,5,19,17,15,200.0,178.0,5.45,30.5,264.5,229.83,171.64
2017,5,19,17,30,173.0,159.0,5.3,30.0,224.0,191.58,141.66
2017,5,19,17,45,152.0,135.0,5.15,29.5,185.0,153.39,111.53
2017,5,19,18,0,131.0,111.0,5.0,29.0,146.0,117.85,83.69
2017,5,19,18,15,99.0,87.0,4.8,28.5,110.0,84.16,58.32
2017,5,19,18,30,67.0,63.0,4.6,28.0,74.0,54.84,37.02
2017,5,19,18,45,33.5,40.0,4.45,27.5,45.5,34.99,22.67
2017,5,19,19,0,0.0,17.0,4.3,27.0,17.0,15.78,1.05
2017,5,19,19,15,0.0,8.5,4.15,26.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,5.0,1.65,22.5,5.0,4.77,0.0
2017,5,20,6,0,0.0,10.0,1.7,23.0,10.0,9.26,0.72
2017,5,20,6,15,0.0,24.0,1.75,23.0,24.0,22.27,13.03
2017,5,20,6,30,0.0,38.0,1.8,23.0,38.0,35.3,23.33
2017,5,20,6,45,0.0,55.0,1.9,23.0,55.0,50.93,36.48
2017,5,20,7,0,0.0,72.0,2.0,23.0,72.0,66.5,49.43
2017,5,20,7,15,0.0,57.0,2.1,23.0,57.0,52.99,38.28
2017,5,20,7,30,0.0,42.0,2.2,23.0,42.0,39.01,26.68
2017,5,20,7,45,0.0,44.0,2.3,23.5,44.0,40.88,28.05
2017,5,20,8,0,0.0,46.0,2.4,24.0,46.0,42.76,29.4
2017,5,20,8,15,0.0,38.5,2.6,24.0,38.5,35.79,23.6
2017,5,20,8,30,0.0,31.0,2.8,24.0,31.0,28.82,17.84
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,26.97,16.23
2017,5,20,9,0,0.0,27.0,3.2,25.0,27.0,25.12,14.63
2017,5,20,9,15,0.0,30.5,3.3,25.5,30.5,28.4,17.16
2017,5,20,9,30,0.0,34.0,3.4,26.0,34.0,31.68,19.67
2017,5,20,9,45,3.0,109.5,3.5,26.5,112.5,104.53,77.04
2017,5,20,10,0,6.0,185.0,3.6,27.0,191.0,177.96,133.41
2017,5,20,10,15,3.0,155.0,3.1,27.0,158.0,147.6,109.64
2017,5,20,10,30,0.0,125.0,2.6,27.0,125.0,117.01,85.82
2017,5,20,10,45,0.0,123.0,2.1,27.5,123.0,115.2,84.12
2017,5,20,11,0,0.0,121.0,1.6,28.0,121.0,113.38,82.4
2017,5,20,11,15,3.0,143.5,1.55,28.0,146.5,137.44,100.77
2017,5,20,11,30,6.0,166.0,1.5,28.0,172.0,161.66,119.07
2017,5,20,11,45,11.5,240.5,1.45,28.5,252.0,237.77,175.44
2017,5,20,12,0,17.0,315.0,1.4,29.0,332.0,314.41,230.41
2017,5,20,12,15,24.5,361.0,1.4,29.0,386.0,373.3,272.1
2017,5,20,12,30,32.0,407.0,1.4,29.0,440.0,425.91,308.79
2017,5,20,12,45,121.0,453.5,1.4,29.0,573.0,565.66,407.26
2017,5,20,13,0,210.0,500.0,1.4,29.0,706.0,696.1,495.07
2017,5,20,13,15,170.0,492.5,1.4,28.5,658.0,647.56,461.99
2017,5,20,13,30,130.0,485.0,1.4,28.0,610.0,599.19,430.08
2017,5,20,13,45,76.5,412.0,1.4,28.0,485.5,468.31,340.36
2017,5,20,14,0,23.0,339.0,1.4,28.0,361.0,340.7,249.9
2017,5,20,14,15,17.5,294.0,1.7,28.0,310.5,292.16,216.08
2017,5,20,14,30,12.0,249.0,2.0,28.0,260.0,244.08,181.31
2017,5,20,14,45,167.0,309.5,2.4,28.0,446.5,436.69,327.62
2017,5,20,15,0,322.0,370.0,2.8,28.0,633.0,612.58,455.2
2017,5,20,15,15,208.0,357.0,3.35,27.5,524.0,497.28,372.92
2017,5,20,15,30,94.0,344.0,3.9,27.0,415.0,391.42,295.65
2017,5,20,15,45,186.0,318.0,4.5,26.5,445.5,424.59,324.12
2017,5,20,16,0,278.0,292.0,5.1,26.0,476.0,447.95,344.51
2017,5,20,16,15,338.0,253.5,5.2,25.5,460.0,428.88,331.43
2017,5,20,16,30,398.0,215.0,5.3,25.0,444.0,405.7,314.2
2017,5,20,16,45,368.5,211.0,5.45,24.5,407.0,362.68,280.48
2017,5,20,17,0,339.0,207.0,5.6,24.0,370.0,324.57,249.99
2017,5,20,17,15,302.0,188.5,5.35,23.0,320.0,273.55,209.33
2017,5,20,17,30,265.0,170.0,5.1,22.0,270.0,226.46,171.45
2017,5,20,17,45,224.0,146.5,4.85,21.5,221.5,178.35,132.62
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,135.39,98.53
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,94.08,66.98
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,59.17,41.49
2017,5,20,18,45,54.0,42.0,3.45,20.0,50.0,35.36,23.88
2017,5,20,19,0,19.0,16.0,3.1,20.0,17.0,14.37,1.42
2017,5,20,19,15,9.5,8.0,2.9,19.5,8.5,7.63,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.45,18.0,2.0,1.91,0.0
2017,5,21,6,0,0.0,4.0,3.6,18.0,4.0,3.7,0.0
2017,5,21,6,15,0.0,13.5,3.7,18.0,13.5,12.5,5.04
2017,5,21,6,30,0.0,23.0,3.8,18.0,23.0,21.32,12.2
2017,5,21,6,45,0.0,35.5,3.9,18.5,35.5,32.95,22.12
2017,5,21,7,0,0.0,48.0,4.0,19.0,48.0,44.6,31.94
2017,5,21,7,15,0.0,68.5,4.2,19.0,68.5,63.7,47.91
2017,5,21,7,30,0.0,89.0,4.4,19.0,89.0,82.57,63.46
2017,5,21,7,45,0.0,105.5,4.6,19.5,105.5,97.88,75.73
2017,5,21,8,0,0.0,122.0,4.8,20.0,122.0,113.25,87.86
2017,5,21,8,15,0.0,116.0,4.9,20.0,116.0,107.92,83.18
2017,5,21,8,30,0.0,110.0,5.0,20.0,110.0,102.47,78.46
2017,5,21,8,45,0.0,122.0,5.15,20.5,122.0,113.71,87.12
2017,5,21,9,0,0.0,134.0,5.3,21.0,134.0,124.98,95.73
2017,5,21,9,15,3.0,162.5,5.25,21.0,165.0,153.7,118.41
2017,5,21,9,30,6.0,191.0,5.2,21.0,196.0,182.79,141.18
2017,5,21,9,45,5.5,182.5,5.2,21.5,187.5,174.85,134.32
2017,5,21,10,0,5.0,174.0,5.2,22.0,179.0,166.81,127.49
2017,5,21,10,15,6.0,181.0,5.1,22.0,187.0,174.52,133.34
2017,5,21,10,30,7.0,188.0,5.0,22.0,195.0,182.29,139.22
2017,5,21,10,45,18.5,280.5,4.95,22.5,298.5,280.35,214.66
2017,5,21,11,0,30.0,373.0,4.9,23.0,402.0,386.2,293.76
2017,5,21,11,15,54.5,419.0,4.8,23.0,471.5,455.09,344.87
2017,5,21,11,30,79.0,465.0,4.7,23.0,541.0,524.95,395.9
2017,5,21,11,45,67.5,459.5,4.65,23.0,525.0,510.14,384.2
2017,5,21,12,0,56.0,454.0,4.6,23.0,509.0,494.66,372.37
2017,5,21,12,15,166.0,472.5,4.6,23.0,636.0,627.94,472.11
2017,5,21,12,30,276.0,491.0,4.6,23.0,763.0,760.15,567.59
2017,5,21,12,45,168.0,474.5,4.7,23.0,640.0,631.59,473.9
2017,5,21,13,0,60.0,458.0,4.8,23.0,517.0,502.24,378.03
2017,5,21,13,15,65.5,457.5,4.85,22.5,521.0,505.9,382.35
2017,5,21,13,30,71.0,457.0,4.9,22.0,525.0,509.05,385.89
2017,5,21,13,45,100.0,459.5,4.95,22.0,553.0,536.28,407.16
2017,5,21,14,0,129.0,462.0,5.0,22.0,581.0,567.98,431.49
2017,5,21,14,15,94.5,430.0,4.9,21.5,515.5,496.26,378.91
2017,5,21,14,30,60.0,398.0,4.8,21.0,450.0,432.39,331.64
2017,5,21,14,45,62.0,383.0,4.75,21.0,435.5,416.67,320.53
2017,5,21,15,0,64.0,368.0,4.7,21.0,421.0,400.63,309.0
2017,5,21,15,15,54.5,340.0,4.65,20.5,383.5,363.35,281.59
2017,5,21,15,30,45.0,312.0,4.6,20.0,346.0,326.84,254.5
2017,5,21,15,45,22.5,209.5,4.6,20.0,226.5,212.43,165.58
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,99.79,75.73
2017,5,21,16,15,0.0,121.0,4.6,19.5,121.0,112.75,86.74
2017,5,21,16,30,0.0,135.0,4.6,19.0,135.0,125.61,97.66
2017,5,21,16,45,0.0,88.0,4.6,19.0,88.0,81.98,62.29
2017,5,21,17,0,0.0,41.0,4.6,19.0,41.0,38.1,26.18
2017,5,21,17,15,0.0,35.5,4.3,18.5,35.5,32.97,22.07
2017,5,21,17,30,0.0,30.0,4.0,18.0,30.0,27.84,17.89
2017,5,21,17,45,0.0,24.0,3.75,18.0,24.0,22.26,13.22
2017,5,21,18,0,0.0,18.0,3.5,18.0,18.0,16.68,8.49
2017,5,21,18,15,0.0,13.0,3.5,17.5,13.0,12.04,4.53
2017,5,21,18,30,0.0,8.0,3.5,17.0,8.0,7.4,0.54
2017,5,21,18,45,0.0,4.5,3.5,17.0,4.5,4.16,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,3.45,17.0,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,20.0,12.5,3.2,15.0,14.0,11.91,0.0
2017,5,22,6,0,40.0,25.0,3.1,15.0,28.0,21.79,10.39
2017,5,22,6,15,97.5,50.5,3.1,15.0,66.0,41.96,30.59
2017,5,22,6,30,155.0,76.0,3.1,15.0,104.0,69.37,48.69
2017,5,22,6,45,77.5,53.5,3.1,15.5,67.5,56.6,39.15
2017,5,22,7,0,0.0,31.0,3.1,16.0,31.0,28.76,18.9
2017,5,22,7,15,0.0,43.0,3.1,16.5,43.0,39.94,28.33
2017,5,22,7,30,0.0,55.0,3.1,17.0,55.0,51.13,37.61
2017,5,22,7,45,0.0,62.0,3.15,17.5,62.0,57.67,42.86
2017,5,22,8,0,0.0,69.0,3.2,18.0,69.0,64.21,48.03
2017,5,22,8,15,6.5,133.5,3.35,18.0,137.0,127.04,99.45
2017,5,22,8,30,13.0,198.0,3.5,18.0,205.0,190.57,150.37
2017,5,22,8,45,6.5,152.5,3.65,18.5,156.0,145.73,113.58
2017,5,22,9,0,0.0,107.0,3.8,19.0,107.0,99.8,76.0
2017,5,22,9,15,5.0,166.0,3.95,19.5,170.0,158.27,122.66
2017,5,22,9,30,10.0,225.0,4.1,20.0,233.0,217.47,168.85
2017,5,22,9,45,8.0,204.0,4.35,20.5,210.5,196.89,152.0
2017,5,22,10,0,6.0,183.0,4.6,21.0,188.0,176.04,135.14
2017,5,22,10,15,14.0,252.0,4.6,21.0,264.5,248.04,191.24
2017,5,22,10,30,22.0,321.0,4.6,21.0,341.0,320.96,246.91
2017,5,22,10,45,18.0,299.0,4.7,21.5,315.5,297.43,228.05
2017,5,22,11,0,14.0,277.0,4.8,22.0,290.0,273.57,209.19
2017,5,22,11,15,19.0,320.5,4.9,22.0,339.0,320.14,244.65
2017,5,22,11,30,24.0,364.0,5.0,22.0,388.0,367.02,279.88
2017,5,22,11,45,18.0,302.0,5.1,22.5,320.5,302.51,230.5
2017,5,22,12,0,12.0,240.0,5.2,23.0,253.0,237.92,180.86
2017,5,22,12,15,10.5,214.5,5.0,23.0,225.5,212.37,161.22
2017,5,22,12,30,9.0,189.0,4.8,23.0,198.0,186.74,141.42
2017,5,22,12,45,9.5,194.0,4.6,23.5,203.5,191.92,145.14
2017,5,22,13,0,10.0,199.0,4.4,24.0,209.0,197.01,148.76
2017,5,22,13,15,10.0,202.0,4.05,24.0,212.0,199.66,150.74
2017,5,22,13,30,10.0,205.0,3.7,24.0,215.0,202.24,152.72
2017,5,22,13,45,10.5,219.0,3.4,24.5,229.5,215.65,162.68
2017,5,22,14,0,11.0,233.0,3.1,25.0,244.0,228.98,172.48
2017,5,22,14,15,12.5,252.0,3.0,25.0,264.0,247.83,186.87
2017,5,22,14,30,14.0,271.0,2.9,25.0,284.0,266.52,201.11
2017,5,22,14,45,10.5,230.0,2.85,25.0,239.5,224.24,169.29
2017,5,22,15,0,7.0,189.0,2.8,25.0,195.0,182.36,137.56
2017,5,22,15,15,4.5,173.5,2.8,25.0,177.0,165.55,124.86
2017,5,22,15,30,2.0,158.0,2.8,25.0,159.0,148.97,112.24
2017,5,22,15,45,1.0,155.5,2.8,25.0,156.0,145.77,110.03
2017,5,22,16,0,0.0,153.0,2.8,25.0,153.0,142.65,107.89
2017,5,22,16,15,0.0,143.0,2.8,24.5,143.0,133.19,101.01
2017,5,22,16,30,0.0,133.0,2.8,24.0,133.0,123.75,94.08
2017,5,22,16,45,0.0,139.0,2.8,24.0,139.0,129.07,98.68
2017,5,22,17,0,0.0,145.0,2.8,24.0,145.0,134.2,103.14
2017,5,22,17,15,0.0,126.5,2.65,23.5,126.5,116.88,89.78
2017,5,22,17,30,0.0,108.0,2.5,23.0,108.0,99.65,76.3
2017,5,22,17,45,238.5,92.5,2.4,23.0,158.5,134.45,95.72
2017,5,22,18,0,477.0,77.0,2.3,23.0,209.0,140.62,89.28
2017,5,22,18,15,403.5,65.5,2.0,22.0,160.0,91.32,53.72
2017,5,22,18,30,330.0,54.0,1.7,21.0,111.0,51.94,30.97
2017,5,22,18,45,224.0,38.5,1.45,20.5,71.0,29.73,19.29
2017,5,22,19,0,118.0,23.0,1.2,20.0,31.0,18.06,4.78
2017,5,22,19,15,59.0,11.5,1.2,19.5,15.5,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,59.5,14.0,0.5,17.5,19.0,13.34,0.0
2017,5,23,6,0,119.0,28.0,0.5,18.0,38.0,21.92,10.59
2017,5,23,6,15,209.5,45.5,0.65,18.5,78.5,35.03,24.33
2017,5,23,6,30,300.0,63.0,0.8,19.0,119.0,63.77,39.55
2017,5,23,6,45,150.0,59.0,1.0,19.5,87.0,67.48,44.49
2017,5,23,7,0,0.0,55.0,1.2,20.0,55.0,51.13,37.26
2017,5,23,7,15,3.0,93.5,1.3,20.5,94.5,86.9,66.65
2017,5,23,7,30,6.0,132.0,1.4,21.0,134.0,123.01,95.66
2017,5,23,7,45,49.0,170.0,1.55,21.5,194.0,173.23,134.67
2017,5,23,8,0,92.0,208.0,1.7,22.0,254.0,228.89,177.7
2017,5,23,8,15,47.0,187.0,1.7,22.5,210.5,195.62,151.35
