Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,30,2.0,166.0,1.7,23.0,167.0,155.36,119.08
2017,5,23,8,45,4.5,181.0,1.75,23.5,184.0,171.06,130.88
2017,5,23,9,0,7.0,196.0,1.8,24.0,201.0,187.04,142.65
2017,5,23,9,15,11.0,223.5,1.8,24.0,232.0,215.97,164.55
2017,5,23,9,30,15.0,251.0,1.8,24.0,263.0,245.35,186.52
2017,5,23,9,45,10.0,212.5,1.8,24.5,221.0,206.34,156.0
2017,5,23,10,0,5.0,174.0,1.8,25.0,179.0,166.78,125.19
2017,5,23,10,15,30.5,286.5,1.85,25.5,314.0,298.33,224.65
2017,5,23,10,30,56.0,399.0,1.9,26.0,449.0,430.21,319.67
2017,5,23,10,45,422.5,289.5,1.95,26.5,680.5,666.39,494.42
2017,5,23,11,0,789.0,180.0,2.0,27.0,912.0,900.41,652.9
2017,5,23,11,15,794.0,181.5,2.1,27.0,931.5,923.44,665.82
2017,5,23,11,30,799.0,183.0,2.2,27.0,951.0,943.53,679.02
2017,5,23,11,45,806.5,180.5,2.3,27.0,963.5,959.1,689.41
2017,5,23,12,0,814.0,178.0,2.4,27.0,976.0,971.59,697.96
2017,5,23,12,15,463.0,339.0,2.45,27.0,793.0,797.71,579.23
2017,5,23,12,30,112.0,500.0,2.5,27.0,610.0,594.78,431.99
2017,5,23,12,45,198.0,492.5,2.65,27.5,686.5,677.48,492.2
2017,5,23,13,0,284.0,485.0,2.8,28.0,763.0,757.52,547.66
2017,5,23,13,15,263.0,483.5,3.0,28.0,738.5,732.25,530.74
2017,5,23,13,30,242.0,482.0,3.2,28.0,714.0,700.26,509.86
2017,5,23,13,45,352.0,434.0,3.4,28.0,763.5,755.32,551.94
2017,5,23,14,0,462.0,386.0,3.6,28.0,813.0,803.55,588.51
2017,5,23,14,15,235.0,289.0,4.05,27.5,506.5,492.59,370.65
2017,5,23,14,30,8.0,192.0,4.5,27.0,200.0,186.77,139.42
2017,5,23,14,45,17.0,252.0,5.0,26.5,267.0,250.25,189.14
2017,5,23,15,0,26.0,312.0,5.5,26.0,334.0,317.16,240.8
2017,5,23,15,15,22.0,286.5,5.95,25.0,304.5,284.61,217.46
2017,5,23,15,30,18.0,261.0,6.4,24.0,275.0,256.56,197.28
2017,5,23,15,45,9.5,209.5,6.85,23.5,217.0,201.71,155.3
2017,5,23,16,0,1.0,158.0,7.3,23.0,159.0,147.9,113.36
2017,5,23,16,15,0.5,122.5,7.2,22.0,123.0,114.41,87.3
2017,5,23,16,30,0.0,87.0,7.1,21.0,87.0,81.07,60.85
2017,5,23,16,45,0.0,78.5,7.05,20.5,78.5,73.1,54.68
2017,5,23,17,0,0.0,70.0,7.0,20.0,70.0,65.14,48.44
2017,5,23,17,15,0.0,61.0,6.6,19.5,61.0,56.73,41.74
2017,5,23,17,30,0.0,52.0,6.2,19.0,52.0,48.33,34.95
2017,5,23,17,45,220.0,67.0,5.8,18.5,128.5,107.43,76.05
2017,5,23,18,0,440.0,82.0,5.4,18.0,205.0,138.47,91.23
2017,5,23,18,15,369.0,70.0,5.15,17.5,157.0,92.25,56.97
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,54.5,34.16
2017,5,23,18,45,206.5,41.0,4.7,17.0,70.5,31.69,21.28
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,18.84,5.98
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,11.44,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,14.5,3.7,12.5,21.5,13.82,0.0
2017,5,24,6,0,171.0,29.0,3.9,13.0,43.0,22.75,11.67
2017,5,24,6,15,282.5,43.5,3.85,13.5,87.0,33.48,23.49
2017,5,24,6,30,394.0,58.0,3.8,14.0,131.0,64.84,38.81
2017,5,24,6,45,464.5,68.5,3.75,15.0,183.0,107.75,65.91
2017,5,24,7,0,535.0,79.0,3.7,16.0,235.0,159.25,105.3
2017,5,24,7,15,586.5,86.5,3.8,17.0,290.5,211.98,149.54
2017,5,24,7,30,638.0,94.0,3.9,18.0,346.0,270.41,199.58
2017,5,24,7,45,676.5,99.5,4.05,19.5,402.0,327.87,248.56
2017,5,24,8,0,715.0,105.0,4.2,21.0,458.0,388.85,299.12
2017,5,24,8,15,742.0,109.5,4.25,21.5,512.0,446.79,347.08
2017,5,24,8,30,769.0,114.0,4.3,22.0,566.0,507.3,395.55
2017,5,24,8,45,791.0,117.0,4.4,23.0,618.0,563.48,438.69
2017,5,24,9,0,813.0,120.0,4.5,24.0,670.0,620.03,480.68
2017,5,24,9,15,828.5,123.0,4.45,24.5,716.5,672.33,518.67
2017,5,24,9,30,844.0,126.0,4.4,25.0,763.0,723.76,555.0
2017,5,24,9,45,857.0,127.5,4.4,25.5,804.5,770.69,586.34
2017,5,24,10,0,870.0,129.0,4.4,26.0,846.0,812.72,613.21
2017,5,24,10,15,878.5,131.0,4.35,26.0,880.5,852.35,639.15
2017,5,24,10,30,887.0,133.0,4.3,26.0,915.0,889.52,663.18
2017,5,24,10,45,896.5,132.0,4.3,26.5,943.5,922.04,682.79
2017,5,24,11,0,906.0,131.0,4.3,27.0,972.0,951.77,700.4
2017,5,24,11,15,910.0,132.0,4.25,27.0,991.5,975.32,714.96
2017,5,24,11,30,914.0,133.0,4.2,27.0,1011.0,995.52,727.33
2017,5,24,11,45,925.0,127.5,4.2,27.5,1025.5,1012.78,736.66
2017,5,24,12,0,936.0,122.0,4.2,28.0,1040.0,1026.66,743.83
2017,5,24,12,15,936.5,122.0,4.15,28.0,1043.5,1032.12,746.81
2017,5,24,12,30,937.0,122.0,4.1,28.0,1047.0,1033.99,747.62
2017,5,24,12,45,938.5,119.5,4.05,28.5,1043.0,1030.85,743.84
2017,5,24,13,0,940.0,117.0,4.0,29.0,1039.0,1024.08,737.87
2017,5,24,13,15,937.5,116.5,3.9,29.0,1025.5,1011.7,729.59
2017,5,24,13,30,935.0,116.0,3.8,29.0,1012.0,995.71,719.1
2017,5,24,13,45,933.0,113.5,3.75,29.5,991.5,974.69,704.36
2017,5,24,14,0,931.0,111.0,3.7,30.0,971.0,950.16,687.47
2017,5,24,14,15,924.5,110.0,3.6,30.0,942.0,919.77,667.88
2017,5,24,14,30,918.0,109.0,3.5,30.0,913.0,886.36,646.33
2017,5,24,14,45,909.5,107.5,3.45,30.0,877.5,848.01,621.7
2017,5,24,15,0,901.0,106.0,3.4,30.0,842.0,807.15,595.26
2017,5,24,15,15,890.0,104.0,3.2,29.5,800.0,761.69,565.91
2017,5,24,15,30,879.0,102.0,3.0,29.0,758.0,714.37,534.94
2017,5,24,15,45,866.5,98.5,2.9,29.0,711.5,663.02,498.12
2017,5,24,16,0,854.0,95.0,2.8,29.0,665.0,610.47,459.58
2017,5,24,16,15,836.0,92.0,2.6,28.5,613.5,554.43,418.01
2017,5,24,16,30,818.0,89.0,2.4,28.0,562.0,497.91,374.83
2017,5,24,16,45,794.5,85.0,2.2,28.0,508.0,438.19,327.31
2017,5,24,17,0,771.0,81.0,2.0,28.0,454.0,379.61,279.39
2017,5,24,17,15,737.5,76.5,1.7,27.5,398.0,318.69,229.07
2017,5,24,17,30,704.0,72.0,1.4,27.0,342.0,260.67,180.2
2017,5,24,17,45,656.0,66.5,1.1,27.0,286.5,199.83,129.47
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,146.01,86.11
2017,5,24,18,15,535.0,53.0,0.7,26.0,178.5,93.13,48.97
2017,5,24,18,30,462.0,45.0,0.6,25.0,126.0,49.0,25.36
2017,5,24,18,45,341.5,34.0,0.55,24.5,82.5,26.38,16.25
2017,5,24,19,0,221.0,23.0,0.5,24.0,39.0,18.45,5.98
2017,5,24,19,15,110.5,11.5,0.65,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,12.87,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,21.73,10.8
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,29.47,19.64
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,59.55,31.83
2017,5,25,6,45,539.5,56.5,5.35,18.5,189.5,104.28,59.03
2017,5,25,7,0,609.0,64.0,5.5,19.0,242.0,157.3,99.51
2017,5,25,7,15,654.5,69.5,5.85,20.0,297.0,211.13,145.15
2017,5,25,7,30,700.0,75.0,6.2,21.0,352.0,271.63,197.58
2017,5,25,7,45,731.5,80.0,6.6,22.0,407.0,329.42,248.11
2017,5,25,8,0,763.0,85.0,7.0,23.0,462.0,389.83,299.81
2017,5,25,8,15,785.5,88.5,7.05,23.5,515.0,446.98,348.13
2017,5,25,8,30,808.0,92.0,7.1,24.0,568.0,505.11,395.83
2017,5,25,8,45,821.5,96.5,7.2,25.0,617.0,559.85,438.75
2017,5,25,9,0,835.0,101.0,7.3,26.0,666.0,614.05,479.84
2017,5,25,9,15,848.0,103.5,7.25,26.5,711.5,664.04,517.34
2017,5,25,9,30,861.0,106.0,7.2,27.0,757.0,713.48,553.26
2017,5,25,9,45,866.5,110.5,7.2,27.5,795.5,757.87,583.2
2017,5,25,10,0,872.0,115.0,7.2,28.0,834.0,799.98,611.14
2017,5,25,10,15,879.5,117.0,7.15,28.5,867.5,838.83,636.29
2017,5,25,10,30,887.0,119.0,7.1,29.0,901.0,875.18,659.37
2017,5,25,10,45,889.5,122.0,7.05,30.0,927.0,905.38,676.57
2017,5,25,11,0,892.0,125.0,7.0,31.0,953.0,932.44,691.39
2017,5,25,11,15,896.0,126.0,6.9,31.0,972.5,955.71,706.13
2017,5,25,11,30,900.0,127.0,6.8,31.0,992.0,975.67,718.63
2017,5,25,11,45,900.0,129.0,6.75,31.5,1003.0,989.38,725.67
2017,5,25,12,0,900.0,131.0,6.7,32.0,1014.0,999.55,730.41
2017,5,25,12,15,900.5,131.5,6.6,32.0,1017.5,1005.29,733.51
2017,5,25,12,30,901.0,132.0,6.5,32.0,1021.0,1007.59,734.42
2017,5,25,12,45,899.0,132.0,6.4,32.5,1016.0,1003.58,729.73
2017,5,25,13,0,897.0,132.0,6.3,33.0,1011.0,996.14,722.91
2017,5,25,13,15,894.0,131.5,6.2,33.0,998.0,983.82,714.49
2017,5,25,13,30,891.0,131.0,6.1,33.0,985.0,968.07,703.92
2017,5,25,13,45,885.5,130.5,6.0,33.5,964.0,946.65,688.23
2017,5,25,14,0,880.0,130.0,5.9,34.0,943.0,922.05,670.57
2017,5,25,14,15,873.5,128.5,5.8,34.0,915.0,892.57,651.12
2017,5,25,14,30,867.0,127.0,5.7,34.0,887.0,860.25,629.79
2017,5,25,14,45,853.5,127.5,5.6,34.0,851.0,821.5,604.05
2017,5,25,15,0,840.0,128.0,5.5,34.0,815.0,780.76,576.87
2017,5,25,15,15,828.0,125.0,5.4,34.0,774.0,738.56,548.53
2017,5,25,15,30,816.0,122.0,5.3,34.0,733.0,691.69,515.76
2017,5,25,15,45,800.5,119.0,5.25,34.0,687.0,641.23,479.37
2017,5,25,16,0,785.0,116.0,5.2,34.0,641.0,590.03,441.67
2017,5,25,16,15,765.0,112.5,5.05,33.5,591.0,535.39,401.18
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,481.04,359.77
2017,5,25,16,45,717.5,104.5,4.8,33.0,488.0,421.62,312.91
2017,5,25,17,0,690.0,100.0,4.7,33.0,435.0,365.01,267.05
2017,5,25,17,15,654.0,94.0,4.45,32.0,380.5,306.19,219.58
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,250.67,173.87
2017,5,25,17,45,566.5,81.0,4.0,30.5,272.5,194.52,127.94
2017,5,25,18,0,515.0,74.0,3.8,30.0,219.0,144.13,88.07
2017,5,25,18,15,442.0,64.0,3.65,29.0,169.0,95.02,53.6
2017,5,25,18,30,369.0,54.0,3.5,28.0,119.0,53.74,30.42
2017,5,25,18,45,258.5,39.5,3.35,27.5,77.5,30.45,19.33
2017,5,25,19,0,148.0,25.0,3.2,27.0,36.0,19.62,7.01
2017,5,25,19,15,74.0,12.5,3.45,26.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,4.5,3.25,22.5,4.5,4.29,0.0
2017,5,26,6,0,0.0,9.0,3.5,23.0,9.0,8.33,0.58
2017,5,26,6,15,0.0,19.0,3.7,23.5,19.0,17.61,9.16
2017,5,26,6,30,0.0,29.0,3.9,24.0,29.0,26.91,16.4
2017,5,26,6,45,0.0,41.0,4.15,24.5,41.0,38.08,25.73
2017,5,26,7,0,0.0,53.0,4.4,25.0,53.0,49.26,34.93
2017,5,26,7,15,0.0,66.0,4.5,25.5,66.0,61.39,44.73
2017,5,26,7,30,0.0,79.0,4.6,26.0,79.0,73.45,54.28
2017,5,26,7,45,0.0,92.5,4.7,26.5,92.5,85.96,64.03
2017,5,26,8,0,0.0,106.0,4.8,27.0,106.0,98.52,73.67
2017,5,26,8,15,0.0,115.5,4.8,27.5,115.5,107.43,80.29
2017,5,26,8,30,0.0,125.0,4.8,28.0,125.0,116.36,86.85
2017,5,26,8,45,0.0,139.0,4.8,28.5,139.0,129.48,96.61
2017,5,26,9,0,0.0,153.0,4.8,29.0,153.0,142.65,106.3
2017,5,26,9,15,14.0,222.0,4.75,29.0,232.5,216.42,162.81
2017,5,26,9,30,28.0,291.0,4.7,29.0,312.0,294.99,221.77
2017,5,26,9,45,30.0,305.5,4.7,29.5,329.5,312.2,233.56
2017,5,26,10,0,32.0,320.0,4.7,30.0,347.0,329.51,245.47
2017,5,26,10,15,33.0,333.0,4.6,30.0,361.5,344.64,256.08
2017,5,26,10,30,34.0,346.0,4.5,30.0,376.0,359.73,266.62
2017,5,26,10,45,34.5,356.5,4.45,30.5,388.0,371.93,274.53
2017,5,26,11,0,35.0,367.0,4.4,31.0,400.0,384.02,282.35
2017,5,26,11,15,28.0,339.0,4.3,31.5,366.0,351.66,257.98
2017,5,26,11,30,21.0,311.0,4.2,32.0,332.0,318.81,233.39
2017,5,26,11,45,21.5,316.0,4.15,32.5,337.5,324.78,237.17
2017,5,26,12,0,22.0,321.0,4.1,33.0,343.0,330.62,240.76
2017,5,26,12,15,20.0,324.0,4.0,33.0,344.5,325.75,237.05
2017,5,26,12,30,18.0,327.0,3.9,33.0,346.0,326.74,237.61
2017,5,26,12,45,45.0,399.5,3.8,33.5,444.0,429.83,311.06
2017,5,26,13,0,72.0,472.0,3.7,34.0,542.0,526.32,377.55
2017,5,26,13,15,80.0,458.0,3.6,34.0,535.0,518.96,372.42
2017,5,26,13,30,88.0,444.0,3.5,34.0,528.0,511.03,367.37
2017,5,26,13,45,74.0,435.5,3.45,34.0,505.5,487.61,350.91
2017,5,26,14,0,60.0,427.0,3.4,34.0,483.0,464.43,334.66
2017,5,26,14,15,165.0,425.0,3.35,34.0,571.5,557.37,402.49
2017,5,26,14,30,270.0,423.0,3.3,34.0,660.0,642.77,463.06
2017,5,26,14,45,521.5,287.5,3.3,34.5,722.0,711.15,515.16
2017,5,26,15,0,773.0,152.0,3.3,35.0,784.0,755.17,548.99
2017,5,26,15,15,536.5,244.5,3.3,34.5,673.0,638.56,466.49
2017,5,26,15,30,300.0,337.0,3.3,34.0,562.0,533.89,390.57
2017,5,26,15,45,239.0,323.0,3.3,34.0,495.5,462.42,340.08
2017,5,26,16,0,178.0,309.0,3.3,34.0,429.0,399.58,294.81
2017,5,26,16,15,351.0,244.0,3.3,33.5,456.0,426.17,316.74
2017,5,26,16,30,524.0,179.0,3.3,33.0,483.0,434.26,323.05
2017,5,26,16,45,549.0,154.0,3.3,33.0,446.0,391.74,289.83
2017,5,26,17,0,574.0,129.0,3.3,33.0,409.0,347.5,254.11
2017,5,26,17,15,536.0,120.5,3.1,32.5,357.0,292.18,210.02
2017,5,26,17,30,498.0,112.0,2.9,32.0,305.0,238.87,167.0
2017,5,26,17,45,436.0,103.5,2.75,31.5,253.0,186.11,125.34
2017,5,26,18,0,374.0,95.0,2.6,31.0,201.0,140.32,90.4
2017,5,26,18,15,308.5,79.5,2.5,30.0,154.0,95.37,58.71
2017,5,26,18,30,243.0,64.0,2.4,29.0,107.0,58.32,36.22
2017,5,26,18,45,158.5,44.0,2.3,28.5,68.5,35.67,23.53
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,19.96,7.59
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,13.82,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,23.9,12.28
2017,5,27,6,15,149.0,50.5,3.9,24.5,74.0,40.56,28.29
2017,5,27,6,30,221.0,72.0,4.1,25.0,113.0,68.82,44.73
2017,5,27,6,45,110.5,59.0,4.35,25.5,79.5,63.11,41.49
2017,5,27,7,0,0.0,46.0,4.6,26.0,46.0,42.73,29.43
2017,5,27,7,15,217.0,90.5,4.7,26.0,176.5,131.1,93.24
2017,5,27,7,30,434.0,135.0,4.8,26.0,307.0,247.29,181.14
2017,5,27,7,45,235.5,163.0,4.95,26.5,258.5,231.53,175.18
2017,5,27,8,0,37.0,191.0,5.1,27.0,210.0,191.16,146.44
2017,5,27,8,15,116.5,226.0,5.1,27.5,293.5,263.95,202.3
2017,5,27,8,30,196.0,261.0,5.1,28.0,377.0,344.42,263.44
2017,5,27,8,45,199.5,286.0,5.2,28.5,412.5,381.43,290.77
2017,5,27,9,0,203.0,311.0,5.3,29.0,448.0,418.46,317.69
2017,5,27,9,15,165.0,335.0,5.25,29.5,451.5,427.28,322.47
2017,5,27,9,30,127.0,359.0,5.2,30.0,455.0,432.28,324.15
2017,5,27,9,45,135.0,374.0,5.2,30.5,481.0,459.33,342.86
2017,5,27,10,0,143.0,389.0,5.2,31.0,507.0,486.58,361.45
2017,5,27,10,15,83.0,349.5,5.15,31.5,419.0,401.11,297.28
2017,5,27,10,30,23.0,310.0,5.1,32.0,331.0,315.6,232.5
2017,5,27,10,45,22.0,321.5,5.05,32.5,342.0,321.98,236.49
2017,5,27,11,0,21.0,333.0,5.0,33.0,353.0,332.85,243.52
2017,5,27,11,15,23.5,337.5,4.95,33.0,360.5,345.92,252.78
2017,5,27,11,30,26.0,342.0,4.9,33.0,368.0,353.49,258.09
2017,5,27,11,45,32.0,381.0,4.85,33.5,413.0,397.96,289.24
2017,5,27,12,0,38.0,420.0,4.8,34.0,458.0,442.54,319.93
2017,5,27,12,15,44.0,435.0,4.75,34.0,479.0,463.54,334.54
2017,5,27,12,30,50.0,450.0,4.7,34.0,500.0,484.24,348.98
2017,5,27,12,45,78.5,472.0,4.7,34.0,549.5,533.17,383.84
2017,5,27,13,0,107.0,494.0,4.7,34.0,599.0,581.35,417.75
2017,5,27,13,15,93.5,480.0,4.65,34.0,571.0,553.14,397.82
2017,5,27,13,30,80.0,466.0,4.6,34.0,543.0,524.83,378.07
2017,5,27,13,45,141.0,466.0,4.6,34.5,598.5,584.83,420.95
2017,5,27,14,0,202.0,466.0,4.6,35.0,654.0,635.28,456.32
2017,5,27,14,15,227.5,447.0,4.55,35.0,652.0,632.72,455.48
2017,5,27,14,30,253.0,428.0,4.5,35.0,650.0,632.88,456.63
2017,5,27,14,45,489.0,304.5,4.5,35.0,712.5,700.67,509.91
2017,5,27,15,0,725.0,181.0,4.5,35.0,775.0,747.26,547.31
2017,5,27,15,15,711.0,177.0,4.4,34.5,735.5,703.59,517.84
2017,5,27,15,30,697.0,173.0,4.3,34.0,696.0,658.85,487.49
2017,5,27,15,45,677.0,169.0,4.25,34.0,650.5,609.38,452.27
2017,5,27,16,0,657.0,165.0,4.2,34.0,605.0,559.9,416.34
2017,5,27,16,15,633.5,159.0,4.1,33.5,557.0,506.87,377.78
2017,5,27,16,30,610.0,153.0,4.0,33.0,509.0,454.77,338.87
2017,5,27,16,45,569.0,149.0,3.95,33.0,456.0,398.0,294.99
2017,5,27,17,0,528.0,145.0,3.9,33.0,403.0,342.67,251.44
2017,5,27,17,15,489.5,135.5,3.6,32.5,352.0,288.85,208.69
2017,5,27,17,30,451.0,126.0,3.3,32.0,301.0,238.81,168.43
2017,5,27,17,45,365.0,119.5,3.05,31.5,247.0,185.31,127.37
2017,5,27,18,0,279.0,113.0,2.8,31.0,193.0,141.94,95.63
2017,5,27,18,15,222.5,92.5,2.75,30.5,147.5,99.46,65.12
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,63.94,41.93
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,39.38,26.48
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,20.31,8.13
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,13.34,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.25,12.76
2017,5,28,6,15,122.0,51.5,1.35,23.5,71.5,41.27,29.07
2017,5,28,6,30,185.0,75.0,1.3,24.0,110.0,69.52,46.42
2017,5,28,6,45,163.5,93.5,1.3,24.5,132.0,97.13,67.07
2017,5,28,7,0,142.0,112.0,1.3,25.0,154.0,122.85,88.49
2017,5,28,7,15,149.0,136.5,1.4,25.0,188.5,156.29,115.63
2017,5,28,7,30,156.0,161.0,1.5,25.0,223.0,190.72,143.52
2017,5,28,7,45,292.0,172.5,1.6,25.5,310.0,259.07,194.71
2017,5,28,8,0,428.0,184.0,1.7,26.0,397.0,343.84,258.86
2017,5,28,8,15,397.0,207.5,1.65,26.5,422.5,375.53,283.65
2017,5,28,8,30,366.0,231.0,1.6,27.0,448.0,404.74,305.55
2017,5,28,8,45,270.0,272.5,1.55,27.5,440.0,410.49,308.68
2017,5,28,9,0,174.0,314.0,1.5,28.0,432.0,403.29,301.43
2017,5,28,9,15,256.5,322.0,1.4,28.0,509.5,478.03,355.55
2017,5,28,9,30,339.0,330.0,1.3,28.0,587.0,556.59,410.58
2017,5,28,9,45,320.0,356.0,1.2,28.5,609.0,583.06,425.82
2017,5,28,10,0,301.0,382.0,1.1,29.0,631.0,607.1,439.3
2017,5,28,10,15,196.5,404.0,1.05,29.0,569.0,550.67,397.86
2017,5,28,10,30,92.0,426.0,1.0,29.0,507.0,485.71,350.45
2017,5,28,10,45,136.5,448.0,0.95,29.5,573.0,554.99,397.6
2017,5,28,11,0,181.0,470.0,0.9,30.0,639.0,620.92,440.17
2017,5,28,11,15,268.0,456.5,0.9,30.0,712.0,698.57,492.1
2017,5,28,11,30,355.0,443.0,0.9,30.0,785.0,772.89,540.66
2017,5,28,11,45,267.5,474.0,0.9,30.0,733.5,725.4,506.95
2017,5,28,12,0,180.0,505.0,0.9,30.0,682.0,668.85,468.36
2017,5,28,12,15,200.0,487.5,0.9,30.0,685.0,672.58,472.09
2017,5,28,12,30,220.0,470.0,0.9,30.0,688.0,675.33,474.62
2017,5,28,12,45,129.0,445.0,0.95,30.5,572.5,562.24,397.91
2017,5,28,13,0,38.0,420.0,1.0,31.0,457.0,442.25,314.93
2017,5,28,13,15,83.5,453.5,1.05,31.0,534.0,517.43,368.5
2017,5,28,13,30,129.0,487.0,1.1,31.0,611.0,597.23,422.59
2017,5,28,13,45,209.5,467.5,1.2,31.0,664.0,648.86,459.35
2017,5,28,14,0,290.0,448.0,1.3,31.0,717.0,701.82,496.71
2017,5,28,14,15,197.5,438.5,1.35,31.0,619.0,598.11,426.65
2017,5,28,14,30,105.0,429.0,1.4,31.0,521.0,498.91,358.73
2017,5,28,14,45,191.5,407.0,1.5,31.0,567.5,548.12,396.29
2017,5,28,15,0,278.0,385.0,1.6,31.0,614.0,589.99,427.3
2017,5,28,15,15,239.5,370.5,1.6,31.0,560.5,531.25,386.65
2017,5,28,15,30,201.0,356.0,1.6,31.0,507.0,479.18,350.65
2017,5,28,15,45,100.5,238.5,1.65,31.0,314.0,293.12,217.57
2017,5,28,16,0,0.0,121.0,1.7,31.0,121.0,112.82,81.97
2017,5,28,16,15,0.0,87.0,1.7,31.0,87.0,81.09,57.99
2017,5,28,16,30,0.0,53.0,1.7,31.0,53.0,49.32,33.36
2017,5,28,16,45,0.0,80.5,1.7,31.0,80.5,74.97,53.7
2017,5,28,17,0,0.0,108.0,1.7,31.0,108.0,100.33,73.75
2017,5,28,17,15,0.0,94.0,1.55,30.5,94.0,87.31,63.9
2017,5,28,17,30,0.0,80.0,1.4,30.0,80.0,74.34,53.99
2017,5,28,17,45,0.0,66.5,1.25,29.5,66.5,61.86,44.29
2017,5,28,18,0,0.0,53.0,1.1,29.0,53.0,49.26,34.29
2017,5,28,18,15,0.0,40.5,1.0,28.5,40.5,37.61,24.87
2017,5,28,18,30,0.0,28.0,0.9,28.0,28.0,25.98,15.31
2017,5,28,18,45,0.0,17.5,0.85,27.5,17.5,16.22,7.76
2017,5,28,19,0,0.0,7.0,0.8,27.0,7.0,6.48,0.0
2017,5,28,19,15,0.0,3.5,0.85,26.5,3.5,3.34,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,4.36
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,29.72,19.71
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,45.93,32.51
2017,5,29,6,45,0.0,71.5,3.6,20.0,71.5,65.3,48.93
2017,5,29,7,0,0.0,93.0,3.7,20.0,93.0,84.94,65.36
2017,5,29,7,15,0.0,96.5,3.75,20.0,96.5,88.88,68.55
2017,5,29,7,30,0.0,100.0,3.8,20.0,100.0,92.52,71.37
2017,5,29,7,45,5.0,133.5,3.85,20.0,136.5,124.97,97.59
2017,5,29,8,0,10.0,167.0,3.9,20.0,173.0,158.2,124.1
2017,5,29,8,15,14.0,188.5,3.8,20.0,197.0,180.78,141.78
2017,5,29,8,30,18.0,210.0,3.7,20.0,221.0,203.87,159.7
2017,5,29,8,45,19.0,227.0,3.65,20.0,239.5,221.58,173.21
2017,5,29,9,0,20.0,244.0,3.6,20.0,258.0,239.39,186.7
2017,5,29,9,15,22.5,264.5,3.35,20.5,281.5,261.52,202.99
2017,5,29,9,30,25.0,285.0,3.1,21.0,305.0,283.88,219.22
2017,5,29,9,45,41.0,326.0,2.9,21.5,360.0,339.45,260.67
2017,5,29,10,0,57.0,367.0,2.7,22.0,415.0,393.47,299.94
2017,5,29,10,15,62.0,388.5,2.45,22.5,442.0,421.07,318.66
2017,5,29,10,30,67.0,410.0,2.2,23.0,469.0,448.87,337.23
2017,5,29,10,45,114.0,440.0,2.0,23.5,544.5,527.27,392.72
2017,5,29,11,0,161.0,470.0,1.8,24.0,620.0,602.53,443.89
2017,5,29,11,15,208.0,475.0,1.75,24.0,673.0,655.19,480.14
2017,5,29,11,30,255.0,480.0,1.7,24.0,726.0,714.38,520.24
2017,5,29,11,45,215.5,492.0,1.7,24.5,702.0,687.14,499.08
2017,5,29,12,0,176.0,504.0,1.7,25.0,678.0,663.62,481.08
2017,5,29,12,15,295.0,470.0,1.7,25.0,761.5,752.81,544.51
2017,5,29,12,30,414.0,436.0,1.7,25.0,845.0,835.51,601.32
2017,5,29,12,45,340.5,463.0,1.7,25.5,798.5,789.72,567.34
2017,5,29,13,0,267.0,490.0,1.7,26.0,752.0,742.8,533.65
2017,5,29,13,15,194.0,487.5,1.55,26.0,676.5,661.85,477.44
2017,5,29,13,30,121.0,485.0,1.4,26.0,601.0,587.5,425.04
2017,5,29,13,45,440.5,341.5,1.3,26.0,752.0,749.7,543.93
2017,5,29,14,0,760.0,198.0,1.2,26.0,903.0,883.54,634.6
2017,5,29,14,15,556.0,298.5,1.05,26.0,806.0,785.61,564.78
2017,5,29,14,30,352.0,399.0,0.9,26.0,709.0,687.72,494.76
2017,5,29,14,45,524.5,301.0,0.8,26.5,742.0,725.37,523.5
2017,5,29,15,0,697.0,203.0,0.7,27.0,775.0,746.32,538.89
2017,5,29,15,15,682.5,198.5,0.6,27.0,735.5,702.92,508.76
2017,5,29,15,30,668.0,194.0,0.5,27.0,696.0,658.55,478.35
2017,5,29,15,45,653.5,186.0,0.45,27.0,652.0,610.14,445.4
2017,5,29,16,0,639.0,178.0,0.4,27.0,608.0,561.29,411.43
2017,5,29,16,15,615.0,172.0,0.5,27.0,559.5,508.91,375.44
2017,5,29,16,30,591.0,166.0,0.6,27.0,511.0,457.55,338.8
2017,5,29,16,45,560.5,157.5,0.7,27.0,460.5,400.25,296.54
2017,5,29,17,0,530.0,149.0,0.8,27.0,410.0,347.33,256.03
2017,5,29,17,15,489.5,139.5,0.8,26.5,358.0,292.75,213.43
2017,5,29,17,30,449.0,130.0,0.8,26.0,306.0,242.17,173.16
2017,5,29,17,45,391.5,118.5,0.85,25.5,254.5,190.41,132.5
2017,5,29,18,0,334.0,107.0,0.9,25.0,203.0,145.15,97.77
2017,5,29,18,15,266.5,90.0,0.95,24.5,156.0,101.91,66.8
2017,5,29,18,30,199.0,73.0,1.0,24.0,109.0,66.15,44.02
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,40.48,28.25
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,24.1,11.82
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.5,18.0,15.25,0.0
2017,5,30,6,0,49.0,32.0,0.6,21.0,36.0,27.27,15.46
2017,5,30,6,15,117.5,55.5,0.55,21.5,75.5,44.21,31.87
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,72.42,49.21
2017,5,30,6,45,257.5,96.5,0.45,22.5,163.0,108.9,73.21
2017,5,30,7,0,329.0,114.0,0.4,23.0,211.0,153.89,105.82
2017,5,30,7,15,381.0,127.5,0.65,23.5,262.0,199.47,141.54
2017,5,30,7,30,433.0,141.0,0.9,24.0,313.0,251.32,183.08
2017,5,30,7,45,478.0,149.5,1.15,24.5,366.0,301.91,224.01
2017,5,30,8,0,523.0,158.0,1.4,25.0,419.0,356.97,268.01
2017,5,30,8,15,554.0,166.5,1.5,25.5,470.0,409.88,309.4
2017,5,30,8,30,585.0,175.0,1.6,26.0,521.0,465.12,351.46
2017,5,30,8,45,616.0,178.0,1.75,26.5,570.5,519.3,391.93
2017,5,30,9,0,647.0,181.0,1.9,27.0,620.0,573.08,431.19
2017,5,30,9,15,666.0,186.0,1.95,27.0,665.0,622.22,466.61
2017,5,30,9,30,685.0,191.0,2.0,27.0,710.0,671.25,501.22
2017,5,30,9,45,704.5,192.0,2.15,27.5,750.5,716.4,532.18
2017,5,30,10,0,724.0,193.0,2.3,28.0,791.0,760.85,562.14
2017,5,30,10,15,734.5,196.0,2.35,28.0,824.5,798.94,587.69
2017,5,30,10,30,745.0,199.0,2.4,28.0,858.0,835.19,611.06
2017,5,30,10,45,565.5,303.0,2.5,28.5,812.0,799.94,582.24
2017,5,30,11,0,386.0,407.0,2.6,29.0,766.0,748.77,542.21
2017,5,30,11,15,581.5,305.5,2.65,29.0,859.0,844.88,612.15
2017,5,30,11,30,777.0,204.0,2.7,29.0,952.0,936.75,674.34
2017,5,30,11,45,585.5,319.5,2.75,29.0,887.0,881.08,634.31
2017,5,30,12,0,394.0,435.0,2.8,29.0,822.0,811.15,582.94
2017,5,30,12,15,391.5,438.0,2.8,29.0,824.0,814.32,585.35
2017,5,30,12,30,389.0,441.0,2.8,29.0,826.0,815.64,586.05
2017,5,30,12,45,265.5,471.5,2.85,29.0,734.5,725.07,522.69
2017,5,30,13,0,142.0,502.0,2.9,29.0,643.0,628.4,454.32
2017,5,30,13,15,197.5,490.5,2.9,29.0,683.0,667.74,483.61
2017,5,30,13,30,253.0,479.0,2.9,29.0,723.0,710.36,513.97
2017,5,30,13,45,149.5,443.5,2.9,29.0,587.0,569.98,415.76
2017,5,30,14,0,46.0,408.0,2.9,29.0,451.0,432.76,317.38
2017,5,30,14,15,25.5,288.5,2.85,28.5,312.5,297.8,220.9
2017,5,30,14,30,5.0,169.0,2.8,28.0,174.0,162.51,120.19
2017,5,30,14,45,2.5,152.0,2.8,28.0,154.5,144.25,106.58
2017,5,30,15,0,0.0,135.0,2.8,28.0,135.0,126.2,92.86
2017,5,30,15,15,1.5,149.0,2.75,28.0,150.5,140.32,103.98
2017,5,30,15,30,3.0,163.0,2.7,28.0,166.0,154.28,114.95
2017,5,30,15,45,1.5,137.5,2.7,28.0,139.0,129.25,95.88
2017,5,30,16,0,0.0,112.0,2.7,28.0,112.0,104.44,76.85
2017,5,30,16,15,0.0,100.5,2.6,28.0,100.5,93.68,68.68
2017,5,30,16,30,0.0,89.0,2.5,28.0,89.0,82.94,60.46
2017,5,30,16,45,0.0,105.5,2.4,28.0,105.5,98.17,72.73
2017,5,30,17,0,0.0,122.0,2.3,28.0,122.0,113.15,84.82
2017,5,30,17,15,0.0,106.5,1.95,27.5,106.5,98.72,73.8
2017,5,30,17,30,0.0,91.0,1.6,27.0,91.0,84.34,62.71
2017,5,30,17,45,0.0,76.0,1.3,26.5,76.0,70.48,51.83
2017,5,30,18,0,0.0,61.0,1.0,26.0,61.0,56.69,40.8
2017,5,30,18,15,0.0,47.0,0.95,25.5,47.0,43.68,30.18
2017,5,30,18,30,0.0,33.0,0.9,25.0,33.0,30.63,19.36
2017,5,30,18,45,0.0,21.5,0.85,24.5,21.5,19.94,11.06
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.16
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,5.5,0.45,20.5,5.5,5.24,0.0
2017,5,31,6,0,0.0,11.0,0.4,21.0,11.0,10.19,2.29
2017,5,31,6,15,0.0,22.5,0.45,21.5,22.5,20.87,12.15
2017,5,31,6,30,0.0,34.0,0.5,22.0,34.0,31.56,20.5
2017,5,31,6,45,0.0,48.5,0.6,22.5,48.5,45.07,31.82
2017,5,31,7,0,0.0,63.0,0.7,23.0,63.0,58.52,42.89
2017,5,31,7,15,116.5,109.0,0.85,23.5,155.5,125.08,92.49
2017,5,31,7,30,233.0,155.0,1.0,24.0,248.0,206.72,154.27
2017,5,31,7,45,216.0,182.5,1.15,24.5,278.5,240.79,182.06
2017,5,31,8,0,199.0,210.0,1.3,25.0,309.0,272.95,207.64
2017,5,31,8,15,259.0,226.0,1.45,25.5,370.0,328.92,250.1
2017,5,31,8,30,319.0,242.0,1.6,26.0,431.0,389.91,295.78
2017,5,31,8,45,249.0,277.5,1.75,26.5,433.0,402.3,304.24
2017,5,31,9,0,179.0,313.0,1.9,27.0,435.0,404.51,304.6
2017,5,31,9,15,154.0,336.0,1.95,27.0,446.0,419.82,315.08
2017,5,31,9,30,129.0,359.0,2.0,27.0,457.0,432.52,323.31
2017,5,31,9,45,104.0,371.5,2.1,27.0,453.5,428.9,319.86
2017,5,31,10,0,79.0,384.0,2.2,27.0,450.0,426.44,317.2
2017,5,31,10,15,78.5,401.0,2.15,27.0,468.5,446.09,330.63
2017,5,31,10,30,78.0,418.0,2.1,27.0,487.0,465.46,343.66
2017,5,31,10,45,56.5,402.5,2.1,27.5,453.5,434.79,320.23
2017,5,31,11,0,35.0,387.0,2.1,28.0,420.0,402.61,295.91
2017,5,31,11,15,80.5,437.0,2.05,28.0,514.5,494.35,361.76
2017,5,31,11,30,126.0,487.0,2.0,28.0,609.0,593.87,430.46
2017,5,31,11,45,138.5,495.5,2.0,28.0,631.0,616.58,445.3
2017,5,31,12,0,151.0,504.0,2.0,28.0,653.0,638.86,460.35
2017,5,31,12,15,268.0,473.5,1.95,28.0,738.5,729.13,523.79
2017,5,31,12,30,385.0,443.0,1.9,28.0,824.0,813.19,581.06
2017,5,31,12,45,291.0,473.0,1.85,28.0,760.5,750.68,536.39
2017,5,31,13,0,197.0,503.0,1.8,28.0,697.0,681.78,488.26
2017,5,31,13,15,121.5,465.0,1.8,28.0,584.0,570.55,412.29
2017,5,31,13,30,46.0,427.0,1.8,28.0,471.0,454.2,330.62
2017,5,31,13,45,55.0,429.5,1.85,28.0,481.5,463.43,338.42
2017,5,31,14,0,64.0,432.0,1.9,28.0,492.0,472.0,345.08
2017,5,31,14,15,46.0,389.0,1.9,28.0,431.5,412.36,302.91
2017,5,31,14,30,28.0,346.0,1.9,28.0,371.0,353.77,261.16
2017,5,31,14,45,28.5,334.0,1.95,28.0,358.5,341.06,252.71
2017,5,31,15,0,29.0,322.0,2.0,28.0,346.0,328.22,243.92
2017,5,31,15,15,27.0,302.5,2.0,27.5,324.5,306.31,228.78
2017,5,31,15,30,25.0,283.0,2.0,27.0,303.0,281.71,211.51
2017,5,31,15,45,12.5,211.0,2.0,27.0,221.0,204.9,154.09
2017,5,31,16,0,0.0,139.0,2.0,27.0,139.0,129.57,96.55
2017,5,31,16,15,271.0,156.5,1.9,26.5,315.5,302.6,232.88
2017,5,31,16,30,542.0,174.0,1.8,26.0,492.0,438.63,333.12
2017,5,31,16,45,418.5,184.0,1.7,26.0,416.0,361.64,273.26
2017,5,31,17,0,295.0,194.0,1.6,26.0,340.0,295.55,222.81
2017,5,31,17,15,256.5,181.0,1.4,25.5,297.0,251.9,188.89
2017,5,31,17,30,218.0,168.0,1.2,25.0,254.0,212.03,157.71
2017,5,31,17,45,195.0,144.5,1.05,25.0,212.5,171.28,125.22
2017,5,31,18,0,172.0,121.0,0.9,25.0,171.0,133.31,95.22
2017,5,31,18,15,133.5,98.0,0.85,24.5,132.0,97.2,68.28
2017,5,31,18,30,95.0,75.0,0.8,24.0,93.0,66.04,46.06
2017,5,31,18,45,53.0,51.0,0.8,23.5,60.5,42.4,29.93
2017,5,31,19,0,11.0,27.0,0.8,23.0,28.0,24.24,12.47
2017,5,31,19,15,5.5,13.5,0.9,23.0,14.0,12.87,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.0,15.5,1.15,20.5,23.0,14.77,0.0
2017,6,1,6,0,172.0,31.0,1.3,21.0,46.0,24.24,13.24
2017,6,1,6,15,275.0,44.5,1.4,21.0,88.0,34.1,23.38
2017,6,1,6,30,378.0,58.0,1.5,21.0,130.0,61.54,35.85
2017,6,1,6,45,453.0,66.5,1.65,21.5,180.5,102.72,60.65
2017,6,1,7,0,528.0,75.0,1.8,22.0,231.0,151.89,96.83
2017,6,1,7,15,274.5,109.0,1.85,22.5,191.5,159.26,114.65
2017,6,1,7,30,21.0,143.0,1.9,23.0,152.0,136.8,105.48
2017,6,1,7,45,43.5,173.5,1.95,23.5,194.5,173.72,134.1
2017,6,1,8,0,66.0,204.0,2.0,24.0,237.0,213.84,164.88
2017,6,1,8,15,54.0,220.5,2.0,24.5,249.5,228.46,175.67
2017,6,1,8,30,42.0,237.0,2.0,25.0,262.0,241.67,185.08
2017,6,1,8,45,47.5,262.0,2.0,26.0,292.5,271.12,206.29
2017,6,1,9,0,53.0,287.0,2.0,27.0,323.0,301.16,227.47
2017,6,1,9,15,60.5,313.0,2.0,27.0,357.0,333.97,251.3
2017,6,1,9,30,68.0,339.0,2.0,27.0,391.0,367.44,275.34
2017,6,1,9,45,36.5,255.5,2.05,27.5,284.0,268.84,201.37
2017,6,1,10,0,5.0,172.0,2.1,28.0,177.0,164.76,122.1
2017,6,1,10,15,10.0,224.5,2.15,28.5,234.0,218.48,162.44
2017,6,1,10,30,15.0,277.0,2.2,29.0,291.0,272.74,202.04
2017,6,1,10,45,40.5,356.0,2.25,29.5,394.0,375.8,276.65
2017,6,1,11,0,66.0,435.0,2.3,30.0,497.0,476.76,347.21
2017,6,1,11,15,479.5,275.0,2.35,30.0,736.5,720.7,526.77
2017,6,1,11,30,893.0,115.0,2.4,30.0,976.0,951.58,679.76
2017,6,1,11,45,541.5,309.5,2.45,30.5,834.0,829.63,594.37
2017,6,1,12,0,190.0,504.0,2.5,31.0,692.0,675.9,481.64
2017,6,1,12,15,206.5,504.0,2.5,31.0,709.0,693.37,494.69
2017,6,1,12,30,223.0,504.0,2.5,31.0,726.0,709.84,505.92
2017,6,1,12,45,184.5,504.0,2.55,31.0,687.0,672.05,479.87
2017,6,1,13,0,146.0,504.0,2.6,31.0,648.0,633.56,453.45
2017,6,1,13,15,517.5,310.0,2.6,31.0,810.0,806.74,581.36
2017,6,1,13,30,889.0,116.0,2.6,31.0,972.0,947.6,675.43
2017,6,1,13,45,884.5,115.0,2.65,31.0,952.0,927.0,661.91
2017,6,1,14,0,880.0,114.0,2.7,31.0,932.0,903.2,647.75
2017,6,1,14,15,874.0,113.0,2.7,31.0,905.0,875.02,630.35
2017,6,1,14,30,868.0,112.0,2.7,31.0,878.0,843.99,611.06
2017,6,1,14,45,842.0,120.5,2.75,31.0,840.0,803.26,585.54
2017,6,1,15,0,816.0,129.0,2.8,31.0,802.0,764.32,560.99
2017,6,1,15,15,804.5,126.5,2.8,31.0,762.5,721.26,533.08
2017,6,1,15,30,793.0,124.0,2.8,31.0,723.0,676.65,502.66
2017,6,1,15,45,776.0,121.5,2.8,31.0,678.0,627.16,467.7
2017,6,1,16,0,759.0,119.0,2.8,31.0,633.0,577.12,431.5
2017,6,1,16,15,739.0,115.5,2.8,30.5,584.5,524.17,393.06
2017,6,1,16,30,719.0,112.0,2.8,30.0,536.0,470.38,352.77
2017,6,1,16,45,689.0,108.5,2.8,30.0,484.0,413.64,308.38
2017,6,1,17,0,659.0,105.0,2.8,30.0,432.0,358.88,264.34
2017,6,1,17,15,624.0,99.0,2.7,29.5,379.0,302.39,218.5
2017,6,1,17,30,589.0,93.0,2.6,29.0,326.0,249.09,174.39
2017,6,1,17,45,531.5,87.5,2.55,28.5,273.5,194.86,130.37
2017,6,1,18,0,474.0,82.0,2.5,28.0,221.0,147.07,92.77
2017,6,1,18,15,405.0,71.0,2.35,27.5,172.5,98.64,58.0
2017,6,1,18,30,336.0,60.0,2.2,27.0,124.0,59.5,35.0
2017,6,1,18,45,232.5,45.5,2.05,26.5,83.0,34.94,23.38
2017,6,1,19,0,129.0,31.0,1.9,26.0,42.0,25.48,13.38
2017,6,1,19,15,64.5,15.5,2.05,25.5,21.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.65,21.5,9.0,8.58,0.0
2017,6,2,6,0,0.0,18.0,1.8,22.0,18.0,16.7,7.35
2017,6,2,6,15,0.0,35.0,1.85,22.0,35.0,32.39,21.83
2017,6,2,6,30,0.0,52.0,1.9,22.0,52.0,47.65,33.67
2017,6,2,6,45,0.0,73.0,2.0,22.5,73.0,66.58,49.49
2017,6,2,7,0,0.0,94.0,2.1,23.0,94.0,85.78,65.22
