Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,15,127.0,123.5,2.15,23.0,174.5,139.67,104.2
2017,6,2,7,30,254.0,153.0,2.2,23.0,255.0,210.36,157.79
2017,6,2,7,45,306.5,169.0,2.25,23.5,309.5,259.37,196.51
2017,6,2,8,0,359.0,185.0,2.3,24.0,364.0,314.03,239.49
2017,6,2,8,15,301.0,220.5,2.3,24.5,382.5,342.16,262.06
2017,6,2,8,30,243.0,256.0,2.3,25.0,401.0,363.74,278.31
2017,6,2,8,45,255.0,279.0,2.35,25.5,442.0,406.3,309.77
2017,6,2,9,0,267.0,302.0,2.4,26.0,483.0,449.59,340.99
2017,6,2,9,15,258.5,327.0,2.4,26.5,512.5,481.99,363.26
2017,6,2,9,30,250.0,352.0,2.4,27.0,542.0,513.0,384.05
2017,6,2,9,45,241.5,374.5,2.4,27.5,566.0,536.47,399.15
2017,6,2,10,0,233.0,397.0,2.4,28.0,590.0,562.05,415.44
2017,6,2,10,15,283.0,402.5,2.35,28.5,646.5,621.96,456.42
2017,6,2,10,30,333.0,408.0,2.3,29.0,703.0,680.02,495.11
2017,6,2,10,45,246.0,439.0,2.25,29.5,660.5,644.99,467.02
2017,6,2,11,0,159.0,470.0,2.2,30.0,618.0,599.3,432.22
2017,6,2,11,15,185.5,479.5,2.1,30.0,656.0,637.31,458.12
2017,6,2,11,30,212.0,489.0,2.0,30.0,694.0,675.54,483.25
2017,6,2,11,45,321.0,462.0,1.95,30.5,776.0,762.01,541.44
2017,6,2,12,0,430.0,435.0,1.9,31.0,858.0,848.06,597.2
2017,6,2,12,15,359.5,462.0,1.85,31.0,816.5,805.25,566.6
2017,6,2,12,30,289.0,489.0,1.8,31.0,775.0,764.2,538.03
2017,6,2,12,45,543.0,335.0,1.75,31.0,870.0,864.38,610.45
2017,6,2,13,0,797.0,181.0,1.7,31.0,965.0,949.36,666.4
2017,6,2,13,15,529.5,329.5,1.7,31.0,848.5,836.57,590.61
2017,6,2,13,30,262.0,478.0,1.7,31.0,732.0,716.67,506.16
2017,6,2,13,45,370.5,432.5,1.75,31.0,782.0,766.34,543.35
2017,6,2,14,0,479.0,387.0,1.8,31.0,832.0,814.85,577.8
2017,6,2,14,15,621.0,280.5,1.8,31.0,840.0,823.75,588.07
2017,6,2,14,30,763.0,174.0,1.8,31.0,848.0,819.67,588.61
2017,6,2,14,45,501.0,284.5,1.85,31.0,720.5,689.57,499.05
2017,6,2,15,0,239.0,395.0,1.9,31.0,593.0,564.1,409.16
2017,6,2,15,15,150.5,364.5,1.95,30.5,487.0,459.49,337.06
2017,6,2,15,30,62.0,334.0,2.0,30.0,381.0,358.13,264.68
2017,6,2,15,45,165.5,317.0,2.1,30.0,432.0,408.42,304.06
2017,6,2,16,0,269.0,300.0,2.2,30.0,483.0,447.93,333.99
2017,6,2,16,15,454.5,221.5,2.2,29.5,502.0,464.74,348.32
2017,6,2,16,30,640.0,143.0,2.2,29.0,521.0,460.69,345.65
2017,6,2,16,45,609.5,137.5,2.2,29.0,470.0,405.88,302.97
2017,6,2,17,0,579.0,132.0,2.2,29.0,419.0,353.26,261.17
2017,6,2,17,15,542.0,124.0,2.1,28.5,367.5,298.65,217.45
2017,6,2,17,30,505.0,116.0,2.0,28.0,316.0,245.88,174.55
2017,6,2,17,45,453.0,106.0,1.9,28.0,265.0,193.53,132.18
2017,6,2,18,0,401.0,96.0,1.8,28.0,214.0,146.94,95.56
2017,6,2,18,15,335.0,82.0,1.8,27.5,166.5,101.51,62.98
2017,6,2,18,30,269.0,68.0,1.8,27.0,119.0,63.93,39.9
2017,6,2,18,45,186.0,49.5,1.85,26.5,79.5,39.89,27.5
2017,6,2,19,0,103.0,31.0,1.9,26.0,40.0,25.47,13.58
2017,6,2,19,15,51.5,15.5,2.0,25.5,20.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.25,21.5,10.5,10.01,0.0
2017,6,3,6,0,0.0,21.0,1.4,22.0,21.0,19.49,9.57
2017,6,3,6,15,0.0,41.0,1.45,22.5,41.0,37.31,25.94
2017,6,3,6,30,0.0,61.0,1.5,23.0,61.0,55.06,39.58
2017,6,3,6,45,7.5,82.5,1.6,23.5,85.0,75.31,56.09
2017,6,3,7,0,15.0,104.0,1.7,24.0,109.0,96.75,73.19
2017,6,3,7,15,221.0,115.0,1.75,24.5,203.0,152.25,110.13
2017,6,3,7,30,427.0,126.0,1.8,25.0,297.0,234.7,170.59
2017,6,3,7,45,213.5,135.0,1.85,25.5,220.5,197.15,148.08
2017,6,3,8,0,0.0,144.0,1.9,26.0,144.0,133.24,101.14
2017,6,3,8,15,19.0,189.0,1.9,26.5,200.5,183.31,139.69
2017,6,3,8,30,38.0,234.0,1.9,27.0,257.0,236.7,179.88
2017,6,3,8,45,61.0,269.0,1.95,27.5,309.0,284.82,215.43
2017,6,3,9,0,84.0,304.0,2.0,28.0,361.0,335.4,252.25
2017,6,3,9,15,88.0,327.5,2.0,28.0,391.0,365.13,273.43
2017,6,3,9,30,92.0,351.0,2.0,28.0,421.0,395.09,294.61
2017,6,3,9,45,57.0,327.0,2.0,28.5,371.0,351.5,261.24
2017,6,3,10,0,22.0,303.0,2.0,29.0,321.0,300.96,222.85
2017,6,3,10,15,15.5,255.0,1.95,29.0,268.0,251.59,186.3
2017,6,3,10,30,9.0,207.0,1.9,29.0,215.0,201.61,148.92
2017,6,3,10,45,210.5,301.5,1.85,29.5,497.5,480.99,356.67
2017,6,3,11,0,412.0,396.0,1.8,30.0,780.0,763.55,547.96
2017,6,3,11,15,343.0,436.0,1.75,30.0,760.0,744.57,530.27
2017,6,3,11,30,274.0,476.0,1.7,30.0,740.0,725.85,515.3
2017,6,3,11,45,284.0,479.5,1.65,30.5,756.5,743.41,525.45
2017,6,3,12,0,294.0,483.0,1.6,31.0,773.0,759.87,534.49
2017,6,3,12,15,240.5,496.0,1.55,31.0,734.0,717.64,505.13
2017,6,3,12,30,187.0,509.0,1.5,31.0,695.0,679.26,478.49
2017,6,3,12,45,243.0,495.0,1.45,31.0,735.5,719.01,506.02
2017,6,3,13,0,299.0,481.0,1.4,31.0,776.0,762.59,534.84
2017,6,3,13,15,280.0,480.0,1.3,31.0,753.5,739.91,518.65
2017,6,3,13,30,261.0,479.0,1.2,31.0,731.0,716.37,502.55
2017,6,3,13,45,277.0,464.0,1.2,31.0,726.0,710.79,500.05
2017,6,3,14,0,293.0,449.0,1.2,31.0,721.0,703.41,496.22
2017,6,3,14,15,204.0,441.5,1.15,31.0,628.5,605.2,429.96
2017,6,3,14,30,115.0,434.0,1.1,31.0,536.0,516.04,368.86
2017,6,3,14,45,262.5,386.5,1.1,31.0,607.0,589.19,423.25
2017,6,3,15,0,410.0,339.0,1.1,31.0,678.0,650.85,467.29
2017,6,3,15,15,469.5,298.5,1.1,30.5,668.5,638.84,461.39
2017,6,3,15,30,529.0,258.0,1.1,30.0,659.0,620.56,451.56
2017,6,3,15,45,384.5,282.0,1.1,30.0,564.0,520.48,381.24
2017,6,3,16,0,240.0,306.0,1.1,30.0,469.0,433.38,319.07
2017,6,3,16,15,231.5,284.5,1.05,29.5,432.0,395.13,292.83
2017,6,3,16,30,223.0,263.0,1.0,29.0,395.0,357.29,265.97
2017,6,3,16,45,259.0,229.5,0.95,29.0,369.5,330.41,245.96
2017,6,3,17,0,295.0,196.0,0.9,29.0,344.0,297.59,220.47
2017,6,3,17,15,269.0,178.5,0.85,28.5,301.0,254.13,187.26
2017,6,3,17,30,243.0,161.0,0.8,28.0,258.0,213.32,155.68
2017,6,3,17,45,218.0,139.5,0.75,28.0,216.5,172.11,123.31
2017,6,3,18,0,193.0,118.0,0.7,28.0,175.0,133.84,93.51
2017,6,3,18,15,156.5,96.0,0.65,27.5,136.0,98.35,67.36
2017,6,3,18,30,120.0,74.0,0.6,27.0,97.0,66.72,45.37
2017,6,3,18,45,75.0,51.5,0.55,26.5,64.5,42.94,30.07
2017,6,3,19,0,30.0,29.0,0.5,26.0,32.0,25.04,13.46
2017,6,3,19,15,15.0,14.5,0.5,25.5,16.0,13.82,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,20.5,15.25,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,41.0,26.27,14.88
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.0,41.02,29.12
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,66.1,42.49
2017,6,4,6,45,167.5,91.5,2.35,22.5,128.0,94.97,65.86
2017,6,4,7,0,74.0,113.0,2.5,23.0,135.0,112.75,84.03
2017,6,4,7,15,74.0,136.0,2.6,23.5,162.0,138.77,105.2
2017,6,4,7,30,74.0,159.0,2.7,24.0,189.0,164.95,126.24
2017,6,4,7,45,94.0,185.5,2.8,24.5,229.5,201.02,154.34
2017,6,4,8,0,114.0,212.0,2.9,25.0,270.0,240.37,184.71
2017,6,4,8,15,226.5,225.0,2.95,25.5,354.5,310.85,238.35
2017,6,4,8,30,339.0,238.0,3.0,26.0,439.0,394.73,301.83
2017,6,4,8,45,306.5,269.5,3.1,26.5,463.0,425.31,324.11
2017,6,4,9,0,274.0,301.0,3.2,27.0,487.0,452.12,342.96
2017,6,4,9,15,213.5,331.0,3.15,27.0,482.0,452.71,342.11
2017,6,4,9,30,153.0,361.0,3.1,27.0,477.0,449.98,338.44
2017,6,4,9,45,307.0,340.0,3.1,27.5,588.5,555.04,416.28
2017,6,4,10,0,461.0,319.0,3.1,28.0,700.0,671.85,499.72
2017,6,4,10,15,243.0,326.5,3.05,28.0,528.5,516.1,385.08
2017,6,4,10,30,25.0,334.0,3.0,28.0,357.0,339.45,251.79
2017,6,4,10,45,66.5,397.5,2.95,28.0,459.5,437.99,324.46
2017,6,4,11,0,108.0,461.0,2.9,28.0,562.0,538.95,395.97
2017,6,4,11,15,87.0,458.0,2.8,28.0,540.5,519.9,380.94
2017,6,4,11,30,66.0,455.0,2.7,28.0,519.0,499.6,365.63
2017,6,4,11,45,457.0,300.0,2.65,28.5,749.0,738.59,542.0
2017,6,4,12,0,848.0,145.0,2.6,29.0,979.0,954.84,685.45
2017,6,4,12,15,848.5,145.0,2.55,29.0,983.0,959.99,686.18
2017,6,4,12,30,849.0,145.0,2.5,29.0,987.0,961.99,686.9
2017,6,4,12,45,850.5,143.5,2.45,29.0,983.5,960.46,685.51
2017,6,4,13,0,852.0,142.0,2.4,29.0,980.0,955.74,682.22
2017,6,4,13,15,524.5,316.5,2.3,29.0,830.5,818.39,588.96
2017,6,4,13,30,197.0,491.0,2.2,29.0,681.0,662.66,475.87
2017,6,4,13,45,112.0,426.5,2.15,29.0,534.0,518.11,376.7
2017,6,4,14,0,27.0,362.0,2.1,29.0,387.0,370.73,271.46
2017,6,4,14,15,115.0,400.0,2.0,29.0,502.5,487.9,357.77
2017,6,4,14,30,203.0,438.0,1.9,29.0,618.0,593.62,432.03
2017,6,4,14,45,103.5,301.5,1.85,29.0,393.5,375.07,277.37
2017,6,4,15,0,4.0,165.0,1.8,29.0,169.0,157.39,115.65
2017,6,4,15,15,2.0,128.0,1.75,28.5,130.0,121.03,88.75
2017,6,4,15,30,0.0,91.0,1.7,28.0,91.0,84.94,61.19
2017,6,4,15,45,0.0,57.5,1.65,28.0,57.5,53.59,36.82
2017,6,4,16,0,0.0,24.0,1.6,28.0,24.0,22.33,12.17
2017,6,4,16,15,0.0,81.0,1.5,28.0,81.0,75.49,54.41
2017,6,4,16,30,0.0,138.0,1.4,28.0,138.0,128.32,95.91
2017,6,4,16,45,8.5,157.0,1.35,28.0,161.5,149.31,112.42
2017,6,4,17,0,17.0,176.0,1.3,28.0,185.0,168.88,127.77
2017,6,4,17,15,13.5,156.0,1.2,27.5,162.5,147.92,112.0
2017,6,4,17,30,10.0,136.0,1.1,27.0,140.0,127.43,96.48
2017,6,4,17,45,5.0,116.0,1.0,27.0,118.0,107.09,80.73
2017,6,4,18,0,0.0,96.0,0.9,27.0,96.0,87.47,65.34
2017,6,4,18,15,0.0,75.5,0.85,26.5,75.5,68.67,50.26
2017,6,4,18,30,0.0,55.0,0.8,26.0,55.0,50.14,35.06
2017,6,4,18,45,0.0,37.0,0.75,25.5,37.0,34.05,22.86
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,17.63,7.97
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.5,15.0,2.35,19.5,23.5,14.3,0.0
2017,6,5,6,0,185.0,30.0,2.7,20.0,47.0,23.4,12.8
2017,6,5,6,15,280.5,43.5,2.75,20.5,88.0,33.27,22.73
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,59.67,34.72
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,99.61,58.47
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,147.38,93.57
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,196.97,134.12
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,251.6,179.9
2017,6,5,7,45,653.0,90.5,3.35,25.0,386.5,305.21,225.03
2017,6,5,8,0,692.0,94.0,3.5,26.0,440.0,362.37,272.12
2017,6,5,8,15,716.5,98.5,3.5,26.5,491.0,418.64,317.85
2017,6,5,8,30,741.0,103.0,3.5,27.0,542.0,474.6,361.99
2017,6,5,8,45,762.0,105.0,3.55,27.5,591.0,527.23,402.46
2017,6,5,9,0,783.0,107.0,3.6,28.0,640.0,580.21,441.98
2017,6,5,9,15,797.0,110.0,3.55,28.5,684.0,629.67,477.52
2017,6,5,9,30,811.0,113.0,3.5,29.0,728.0,676.76,510.38
2017,6,5,9,45,822.0,115.0,3.5,29.5,767.0,720.51,539.25
2017,6,5,10,0,833.0,117.0,3.5,30.0,806.0,762.6,565.87
2017,6,5,10,15,841.0,119.0,3.45,30.0,839.0,800.37,590.15
2017,6,5,10,30,849.0,121.0,3.4,30.0,872.0,835.82,612.66
2017,6,5,10,45,642.0,256.5,3.4,30.5,835.0,818.52,597.18
2017,6,5,11,0,435.0,392.0,3.4,31.0,798.0,779.26,563.1
2017,6,5,11,15,434.5,405.5,3.4,31.0,818.0,802.17,578.05
2017,6,5,11,30,434.0,419.0,3.4,31.0,838.0,823.23,591.32
2017,6,5,11,45,425.0,426.5,3.45,31.0,841.0,828.73,594.52
2017,6,5,12,0,416.0,434.0,3.5,31.0,844.0,832.11,596.48
2017,6,5,12,15,417.0,437.5,3.5,31.0,849.5,839.31,601.05
2017,6,5,12,30,418.0,441.0,3.5,31.0,855.0,840.74,601.94
2017,6,5,12,45,396.0,442.5,3.5,31.5,834.0,820.06,586.67
2017,6,5,13,0,374.0,444.0,3.5,32.0,813.0,797.71,570.48
2017,6,5,13,15,276.0,468.5,3.5,31.5,738.5,724.35,520.3
2017,6,5,13,30,178.0,493.0,3.5,31.0,664.0,646.64,466.48
2017,6,5,13,45,319.5,442.5,3.5,31.0,742.5,728.41,526.89
2017,6,5,14,0,461.0,392.0,3.5,31.0,821.0,802.51,580.11
2017,6,5,14,15,396.0,400.5,3.45,30.5,762.0,737.1,535.63
2017,6,5,14,30,331.0,409.0,3.4,30.0,703.0,677.88,495.4
2017,6,5,14,45,170.5,316.5,3.4,30.0,468.0,443.47,329.45
2017,6,5,15,0,10.0,224.0,3.4,30.0,233.0,217.35,160.79
2017,6,5,15,15,93.0,293.0,3.35,29.5,364.0,349.45,262.08
2017,6,5,15,30,176.0,362.0,3.3,29.0,495.0,466.59,348.93
2017,6,5,15,45,92.0,282.5,3.3,29.0,352.0,325.29,244.53
2017,6,5,16,0,8.0,203.0,3.3,29.0,209.0,193.81,145.12
2017,6,5,16,15,4.0,144.5,3.2,28.5,147.5,136.73,102.03
2017,6,5,16,30,0.0,86.0,3.1,28.0,86.0,80.14,58.2
2017,6,5,16,45,0.0,69.0,3.05,28.0,69.0,64.23,45.83
2017,6,5,17,0,0.0,52.0,3.0,28.0,52.0,48.35,33.32
2017,6,5,17,15,0.0,45.5,2.8,27.5,45.5,42.28,28.64
2017,6,5,17,30,0.0,39.0,2.6,27.0,39.0,36.22,23.9
2017,6,5,17,45,0.0,33.0,2.45,26.5,33.0,30.63,19.47
2017,6,5,18,0,0.0,27.0,2.3,26.0,27.0,25.04,14.96
2017,6,5,18,15,0.0,21.0,2.05,25.5,21.0,19.47,10.38
2017,6,5,18,30,0.0,15.0,1.8,25.0,15.0,13.89,5.73
2017,6,5,18,45,0.0,10.0,1.6,24.5,10.0,9.26,2.15
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.62,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,15.5,2.85,20.5,23.5,14.77,0.0
2017,6,6,6,0,176.0,31.0,3.0,21.0,47.0,24.2,13.38
2017,6,6,6,15,270.0,45.5,3.1,21.5,88.5,34.84,23.96
2017,6,6,6,30,364.0,60.0,3.2,22.0,130.0,61.38,36.36
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,102.03,60.83
2017,6,6,7,0,505.0,79.0,3.5,23.0,229.0,149.94,95.98
2017,6,6,7,15,552.5,86.5,3.6,23.5,281.5,199.22,136.26
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,253.71,182.05
2017,6,6,7,45,637.0,99.0,3.85,25.0,387.5,307.26,227.09
2017,6,6,8,0,674.0,104.0,4.0,26.0,441.0,364.17,273.95
2017,6,6,8,15,508.5,170.5,4.05,26.5,440.5,389.45,296.74
2017,6,6,8,30,343.0,237.0,4.1,27.0,440.0,395.03,301.74
2017,6,6,8,45,554.5,179.0,4.2,27.5,541.0,481.87,368.57
2017,6,6,9,0,766.0,121.0,4.3,28.0,642.0,582.9,445.2
2017,6,6,9,15,781.5,124.5,4.35,28.0,686.5,633.06,482.42
2017,6,6,9,30,797.0,128.0,4.4,28.0,731.0,682.53,518.55
2017,6,6,9,45,808.0,130.5,4.45,28.5,771.0,726.72,548.89
2017,6,6,10,0,819.0,133.0,4.5,29.0,811.0,769.31,576.43
2017,6,6,10,15,828.0,135.0,4.55,29.0,844.5,804.33,599.62
2017,6,6,10,30,837.0,137.0,4.6,29.0,878.0,840.2,623.34
2017,6,6,10,45,524.5,302.0,4.7,29.5,771.5,758.78,561.37
2017,6,6,11,0,212.0,467.0,4.8,30.0,665.0,642.49,470.76
2017,6,6,11,15,264.5,466.5,4.85,30.0,718.5,700.79,512.85
2017,6,6,11,30,317.0,466.0,4.9,30.0,772.0,755.01,551.04
2017,6,6,11,45,278.5,481.5,5.0,30.5,753.0,738.87,537.66
2017,6,6,12,0,240.0,497.0,5.1,31.0,734.0,715.24,519.57
2017,6,6,12,15,239.5,499.5,5.1,31.0,736.5,719.09,522.17
2017,6,6,12,30,239.0,502.0,5.1,31.0,739.0,721.69,523.85
2017,6,6,12,45,553.0,322.0,5.2,31.5,868.0,859.49,627.14
2017,6,6,13,0,867.0,142.0,5.3,32.0,997.0,969.15,702.53
2017,6,6,13,15,539.5,315.5,5.3,32.0,845.5,830.87,605.95
2017,6,6,13,30,212.0,489.0,5.3,32.0,694.0,674.26,489.36
2017,6,6,13,45,537.0,310.5,5.35,32.0,814.5,805.3,590.75
2017,6,6,14,0,862.0,132.0,5.4,32.0,935.0,902.8,660.96
2017,6,6,14,15,855.5,130.5,5.35,32.0,908.0,874.49,641.76
2017,6,6,14,30,849.0,129.0,5.3,32.0,881.0,843.4,621.34
2017,6,6,14,45,844.5,124.5,5.3,32.0,848.0,808.48,598.49
2017,6,6,15,0,840.0,120.0,5.3,32.0,815.0,770.97,573.74
2017,6,6,15,15,567.0,231.5,5.2,31.5,690.5,648.48,485.08
2017,6,6,15,30,294.0,343.0,5.1,31.0,566.0,533.85,398.57
2017,6,6,15,45,545.0,225.0,5.1,31.0,607.5,574.6,433.15
2017,6,6,16,0,796.0,107.0,5.1,31.0,649.0,588.38,445.93
2017,6,6,16,15,524.5,181.5,5.0,30.5,527.5,466.45,353.44
2017,6,6,16,30,253.0,256.0,4.9,30.0,406.0,367.85,278.2
2017,6,6,16,45,484.5,173.5,4.85,30.0,428.0,382.29,288.25
2017,6,6,17,0,716.0,91.0,4.8,30.0,450.0,371.11,275.1
2017,6,6,17,15,684.0,86.5,4.5,29.5,397.0,312.45,226.42
2017,6,6,17,30,652.0,82.0,4.2,29.0,344.0,258.12,180.57
2017,6,6,17,45,607.0,76.0,3.95,29.0,291.0,202.54,133.97
2017,6,6,18,0,562.0,70.0,3.7,29.0,238.0,151.77,92.71
2017,6,6,18,15,497.0,61.5,3.25,28.0,188.0,101.79,56.58
2017,6,6,18,30,432.0,53.0,2.8,27.0,138.0,59.52,32.12
2017,6,6,18,45,331.0,41.5,2.35,26.5,94.5,32.13,21.17
2017,6,6,19,0,230.0,30.0,1.9,26.0,51.0,23.39,12.56
2017,6,6,19,15,115.0,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.5,15.0,1.2,20.5,25.0,14.3,0.0
2017,6,7,6,0,223.0,30.0,1.3,21.0,50.0,23.42,12.82
2017,6,7,6,15,324.0,42.0,1.35,21.5,93.5,32.69,22.17
2017,6,7,6,30,425.0,54.0,1.4,22.0,137.0,59.01,33.12
2017,6,7,6,45,465.5,64.0,1.5,23.0,181.0,99.65,57.47
2017,6,7,7,0,506.0,74.0,1.6,24.0,225.0,145.09,91.38
2017,6,7,7,15,530.0,87.5,1.55,25.0,274.0,194.79,132.1
2017,6,7,7,30,554.0,101.0,1.5,26.0,323.0,246.98,175.37
2017,6,7,7,45,637.0,97.5,1.5,27.0,388.0,305.28,221.68
2017,6,7,8,0,720.0,94.0,1.5,28.0,453.0,372.06,273.93
2017,6,7,8,15,744.5,98.0,1.65,28.5,505.0,429.35,319.46
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,486.25,363.45
2017,6,7,8,45,786.0,105.5,1.95,29.5,606.0,539.52,403.55
2017,6,7,9,0,803.0,109.0,2.1,30.0,655.0,592.7,442.41
2017,6,7,9,15,817.0,112.0,2.2,30.5,700.0,643.08,478.02
2017,6,7,9,30,831.0,115.0,2.3,31.0,745.0,691.01,511.04
2017,6,7,9,45,841.5,117.5,2.4,31.5,784.5,735.7,540.15
2017,6,7,10,0,852.0,120.0,2.5,32.0,824.0,778.63,567.02
2017,6,7,10,15,860.0,122.0,2.6,32.0,858.0,817.08,591.82
2017,6,7,10,30,868.0,124.0,2.7,32.0,892.0,853.15,614.98
2017,6,7,10,45,874.0,125.0,2.8,32.5,919.0,883.97,633.36
2017,6,7,11,0,880.0,126.0,2.9,33.0,946.0,911.94,649.85
2017,6,7,11,15,884.0,127.0,2.95,33.0,965.5,935.08,664.21
2017,6,7,11,30,888.0,128.0,3.0,33.0,985.0,955.0,676.59
2017,6,7,11,45,891.0,128.0,3.05,33.5,997.0,969.74,684.36
2017,6,7,12,0,894.0,128.0,3.1,34.0,1009.0,981.08,690.09
2017,6,7,12,15,894.0,128.5,3.1,34.0,1012.5,986.63,693.32
2017,6,7,12,30,894.0,129.0,3.1,34.0,1016.0,988.82,694.59
2017,6,7,12,45,620.0,294.0,3.15,34.0,908.0,895.31,633.85
2017,6,7,13,0,346.0,459.0,3.2,34.0,800.0,784.85,554.63
2017,6,7,13,15,615.0,294.0,3.2,34.0,891.0,880.46,626.25
2017,6,7,13,30,884.0,129.0,3.2,34.0,982.0,952.93,674.33
2017,6,7,13,45,877.5,129.0,3.2,34.0,961.5,931.91,660.84
2017,6,7,14,0,871.0,129.0,3.2,34.0,941.0,907.8,646.12
2017,6,7,14,15,864.0,127.5,3.2,34.0,913.5,878.88,628.29
2017,6,7,14,30,857.0,126.0,3.2,34.0,886.0,847.18,608.62
2017,6,7,14,45,831.0,134.0,3.25,34.0,848.0,806.54,583.19
2017,6,7,15,0,805.0,142.0,3.3,34.0,810.0,768.15,559.05
2017,6,7,15,15,793.0,139.5,3.3,33.5,770.0,725.46,532.53
2017,6,7,15,30,781.0,137.0,3.3,33.0,730.0,681.27,503.15
2017,6,7,15,45,764.0,134.0,3.35,33.0,685.0,632.09,468.69
2017,6,7,16,0,747.0,131.0,3.4,33.0,640.0,582.37,433.0
2017,6,7,16,15,726.5,126.5,3.35,32.5,591.5,528.14,393.75
2017,6,7,16,30,706.0,122.0,3.3,32.0,543.0,474.86,354.0
2017,6,7,16,45,680.0,117.0,3.25,32.0,491.5,419.32,310.74
2017,6,7,17,0,654.0,112.0,3.2,32.0,440.0,365.33,267.57
2017,6,7,17,15,619.0,105.5,2.95,31.5,387.0,308.76,221.98
2017,6,7,17,30,584.0,99.0,2.7,31.0,334.0,255.35,178.17
2017,6,7,17,45,538.5,90.5,2.45,30.5,282.0,201.24,134.17
2017,6,7,18,0,493.0,82.0,2.2,30.0,230.0,152.11,95.21
2017,6,7,18,15,427.0,71.5,2.0,29.0,181.0,103.28,60.2
2017,6,7,18,30,361.0,61.0,1.8,28.0,132.0,63.19,36.45
2017,6,7,18,45,269.0,46.5,1.6,27.0,90.5,35.55,23.98
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,24.94,13.88
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.5,1.95,21.5,22.0,15.73,0.0
2017,6,8,6,0,123.0,33.0,2.3,22.0,44.0,27.05,15.59
2017,6,8,6,15,205.5,50.5,2.4,22.5,84.0,38.75,27.16
2017,6,8,6,30,288.0,68.0,2.5,23.0,124.0,64.57,40.75
2017,6,8,6,45,354.5,81.0,2.65,24.0,172.0,102.38,64.0
2017,6,8,7,0,421.0,94.0,2.8,25.0,220.0,148.03,97.1
2017,6,8,7,15,469.5,104.0,2.75,25.5,271.0,194.87,134.45
2017,6,8,7,30,518.0,114.0,2.7,26.0,322.0,247.03,177.11
2017,6,8,7,45,552.5,123.0,2.65,26.5,373.5,300.35,221.05
2017,6,8,8,0,587.0,132.0,2.6,27.0,425.0,355.31,265.51
2017,6,8,8,15,615.0,138.5,2.4,27.5,475.5,408.0,307.02
2017,6,8,8,30,643.0,145.0,2.2,28.0,526.0,462.61,348.52
2017,6,8,8,45,660.5,152.0,2.0,28.5,573.0,513.54,385.8
2017,6,8,9,0,678.0,159.0,1.8,29.0,620.0,564.74,421.74
2017,6,8,9,15,695.5,163.5,1.65,29.5,664.0,613.53,454.82
2017,6,8,9,30,713.0,168.0,1.5,30.0,708.0,662.02,486.41
2017,6,8,9,45,721.5,174.5,1.4,30.5,746.0,705.3,513.54
2017,6,8,10,0,730.0,181.0,1.3,31.0,784.0,747.04,538.76
2017,6,8,10,15,740.5,184.0,1.25,31.0,817.5,785.24,562.41
2017,6,8,10,30,751.0,187.0,1.2,31.0,851.0,819.22,582.39
2017,6,8,10,45,759.5,188.5,1.2,31.5,878.0,849.96,599.54
2017,6,8,11,0,768.0,190.0,1.2,32.0,905.0,878.35,615.08
2017,6,8,11,15,773.5,191.5,1.2,32.0,925.0,901.48,628.53
2017,6,8,11,30,779.0,193.0,1.2,32.0,945.0,921.81,640.3
2017,6,8,11,45,524.0,341.5,1.2,32.5,850.0,840.16,583.51
2017,6,8,12,0,269.0,490.0,1.2,33.0,755.0,740.8,512.7
2017,6,8,12,15,201.5,498.5,1.2,33.0,697.5,681.06,473.74
2017,6,8,12,30,134.0,507.0,1.2,33.0,640.0,624.94,435.98
2017,6,8,12,45,461.5,349.5,1.25,33.0,805.0,797.37,557.86
2017,6,8,13,0,789.0,192.0,1.3,33.0,970.0,949.39,656.55
2017,6,8,13,15,515.0,338.0,1.35,33.0,843.5,828.82,576.72
2017,6,8,13,30,241.0,484.0,1.4,33.0,717.0,696.07,485.92
2017,6,8,13,45,231.5,475.0,1.5,33.0,695.0,673.5,473.36
2017,6,8,14,0,222.0,466.0,1.6,33.0,673.0,650.31,459.22
2017,6,8,14,15,280.5,437.5,1.65,33.0,691.5,671.75,475.83
2017,6,8,14,30,339.0,409.0,1.7,33.0,710.0,684.17,486.14
2017,6,8,14,45,292.5,402.5,1.8,33.0,655.0,627.99,448.93
2017,6,8,15,0,246.0,396.0,1.9,33.0,600.0,573.82,412.84
2017,6,8,15,15,494.0,274.5,1.95,32.5,659.0,634.07,461.43
2017,6,8,15,30,742.0,153.0,2.0,32.0,718.0,669.77,491.36
2017,6,8,15,45,729.5,147.0,2.05,32.0,674.5,622.26,458.25
2017,6,8,16,0,717.0,141.0,2.1,32.0,631.0,573.63,424.08
2017,6,8,16,15,696.5,136.5,2.1,32.0,583.5,521.41,386.14
2017,6,8,16,30,676.0,132.0,2.1,32.0,536.0,469.64,347.48
2017,6,8,16,45,654.0,125.0,2.15,32.0,486.0,415.56,306.18
2017,6,8,17,0,632.0,118.0,2.2,32.0,436.0,362.67,264.55
2017,6,8,17,15,597.0,111.0,2.1,31.5,384.0,306.85,220.15
2017,6,8,17,30,562.0,104.0,2.0,31.0,332.0,254.23,177.46
2017,6,8,17,45,519.0,94.5,1.9,30.5,281.0,201.01,134.48
2017,6,8,18,0,476.0,85.0,1.8,30.0,230.0,152.51,96.14
2017,6,8,18,15,411.5,74.0,1.7,29.0,181.0,104.19,61.48
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,64.59,37.77
2017,6,8,18,45,259.0,48.0,1.5,27.5,91.0,36.7,24.89
2017,6,8,19,0,171.0,33.0,1.4,27.0,50.0,25.72,14.51
2017,6,8,19,15,85.5,16.5,1.5,26.5,25.0,13.01,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,10.0,3.25,22.0,10.0,9.27,0.0
2017,6,9,6,0,0.0,20.0,3.5,22.0,20.0,18.56,8.92
2017,6,9,6,15,0.0,39.0,3.7,22.5,39.0,35.72,24.59
2017,6,9,6,30,0.0,58.0,3.9,23.0,58.0,52.61,37.57
2017,6,9,6,45,4.5,80.0,4.1,23.5,81.0,72.87,54.25
2017,6,9,7,0,9.0,102.0,4.3,24.0,104.0,93.97,71.29
2017,6,9,7,15,21.0,125.5,4.35,24.5,133.5,118.74,90.74
2017,6,9,7,30,33.0,149.0,4.4,25.0,163.0,144.56,110.85
2017,6,9,7,45,18.5,153.0,4.5,25.5,161.0,146.79,112.6
2017,6,9,8,0,4.0,157.0,4.6,26.0,159.0,146.52,112.05
2017,6,9,8,15,114.0,207.5,4.55,26.0,275.0,243.79,187.58
2017,6,9,8,30,224.0,258.0,4.5,26.0,391.0,352.18,270.79
2017,6,9,8,45,122.5,252.0,4.5,26.5,326.0,304.34,233.25
2017,6,9,9,0,21.0,246.0,4.5,27.0,261.0,241.32,183.27
2017,6,9,9,15,16.5,240.0,4.45,27.0,252.0,234.3,177.52
2017,6,9,9,30,12.0,234.0,4.4,27.0,243.0,226.69,171.24
2017,6,9,9,45,13.5,245.5,4.4,27.5,256.5,239.33,180.18
2017,6,9,10,0,15.0,257.0,4.4,28.0,270.0,252.07,189.11
2017,6,9,10,15,91.5,348.5,4.35,28.0,429.5,404.84,304.12
2017,6,9,10,30,168.0,440.0,4.3,28.0,589.0,564.87,419.82
2017,6,9,10,45,158.5,454.5,4.25,28.5,598.0,576.7,425.81
2017,6,9,11,0,149.0,469.0,4.2,29.0,607.0,587.41,431.58
2017,6,9,11,15,116.5,469.0,4.15,29.0,579.0,562.13,412.45
2017,6,9,11,30,84.0,469.0,4.1,29.0,551.0,529.16,388.03
2017,6,9,11,45,235.0,454.0,4.05,29.0,685.0,670.22,490.96
2017,6,9,12,0,386.0,439.0,4.0,29.0,819.0,802.73,584.15
2017,6,9,12,15,302.0,472.5,3.9,29.0,770.5,757.36,549.67
2017,6,9,12,30,218.0,506.0,3.8,29.0,722.0,704.58,511.07
2017,6,9,12,45,181.0,505.0,3.75,29.5,684.5,667.55,483.94
2017,6,9,13,0,144.0,504.0,3.7,30.0,647.0,629.77,456.17
2017,6,9,13,15,192.0,494.5,3.55,30.0,681.5,663.86,480.94
2017,6,9,13,30,240.0,485.0,3.4,30.0,716.0,695.93,503.69
2017,6,9,13,45,276.5,464.5,3.25,30.0,726.0,709.4,513.46
2017,6,9,14,0,313.0,444.0,3.1,30.0,736.0,715.22,518.17
2017,6,9,14,15,299.5,433.5,2.95,30.0,706.5,684.29,496.77
2017,6,9,14,30,286.0,423.0,2.8,30.0,677.0,652.91,475.19
2017,6,9,14,45,305.0,400.0,2.7,30.0,661.5,635.64,464.27
2017,6,9,15,0,324.0,377.0,2.6,30.0,646.0,616.1,451.58
2017,6,9,15,15,490.0,286.5,2.55,29.5,671.0,642.45,474.97
2017,6,9,15,30,656.0,196.0,2.5,29.0,696.0,651.94,485.67
2017,6,9,15,45,639.5,190.5,2.5,29.0,653.0,605.65,452.69
2017,6,9,16,0,623.0,185.0,2.5,29.0,610.0,559.11,419.16
2017,6,9,16,15,600.5,178.0,2.4,29.0,563.5,507.82,381.14
2017,6,9,16,30,578.0,171.0,2.3,29.0,517.0,457.41,342.94
2017,6,9,16,45,552.5,162.0,2.2,29.0,468.0,402.97,300.98
2017,6,9,17,0,527.0,153.0,2.1,29.0,419.0,352.25,260.86
2017,6,9,17,15,490.5,143.0,1.95,28.5,368.0,298.89,218.56
2017,6,9,17,30,454.0,133.0,1.8,28.0,317.0,249.01,178.38
2017,6,9,17,45,409.0,120.0,1.65,27.5,267.5,198.31,137.82
2017,6,9,18,0,364.0,107.0,1.5,27.0,218.0,152.6,101.97
2017,6,9,18,15,303.5,91.5,1.45,26.5,171.0,108.32,69.74
2017,6,9,18,30,243.0,76.0,1.4,26.0,124.0,72.77,47.17
2017,6,9,18,45,171.0,55.5,1.4,25.5,84.5,44.36,31.54
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,28.6,17.02
2017,6,9,19,15,49.5,17.5,1.45,25.0,22.5,14.66,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,3.4,20.5,20.5,13.83,0.0
2017,6,10,6,0,89.0,33.0,3.5,21.0,41.0,27.02,15.64
2017,6,10,6,15,165.0,53.0,3.65,21.5,80.5,42.47,30.42
2017,6,10,6,30,241.0,73.0,3.8,22.0,120.0,68.18,45.12
2017,6,10,6,45,309.0,88.0,4.0,22.5,167.5,103.33,67.12
2017,6,10,7,0,377.0,103.0,4.2,23.0,215.0,148.22,100.02
2017,6,10,7,15,426.5,114.5,4.2,23.5,265.5,194.02,136.64
2017,6,10,7,30,476.0,126.0,4.2,24.0,316.0,245.31,178.78
2017,6,10,7,45,322.5,169.0,4.25,24.5,306.0,262.14,198.19
2017,6,10,8,0,169.0,212.0,4.3,25.0,296.0,260.7,200.3
2017,6,10,8,15,144.5,237.0,4.25,25.5,314.5,283.67,218.24
2017,6,10,8,30,120.0,262.0,4.2,26.0,333.0,303.87,233.25
2017,6,10,8,45,172.0,285.0,4.2,27.0,396.5,361.51,276.12
2017,6,10,9,0,224.0,308.0,4.2,28.0,460.0,424.1,321.83
2017,6,10,9,15,206.5,333.5,4.15,28.5,481.5,448.76,338.52
2017,6,10,9,30,189.0,359.0,4.1,29.0,503.0,471.4,353.42
2017,6,10,9,45,213.0,377.0,4.05,29.5,547.5,515.35,384.2
2017,6,10,10,0,237.0,395.0,4.0,30.0,592.0,560.59,415.31
2017,6,10,10,15,273.0,404.5,4.0,30.5,640.0,612.59,451.05
2017,6,10,10,30,309.0,414.0,4.0,31.0,688.0,662.16,484.56
2017,6,10,10,45,316.5,428.0,4.0,31.5,716.0,692.4,503.68
2017,6,10,11,0,324.0,442.0,4.0,32.0,744.0,721.85,522.12
2017,6,10,11,15,560.0,311.0,4.0,32.0,845.5,824.43,597.86
2017,6,10,11,30,796.0,180.0,4.0,32.0,947.0,924.07,666.31
2017,6,10,11,45,603.5,306.5,4.05,32.5,892.5,879.4,632.36
2017,6,10,12,0,411.0,433.0,4.1,33.0,838.0,820.41,586.26
2017,6,10,12,15,607.5,307.5,4.1,33.0,909.0,894.49,641.69
2017,6,10,12,30,804.0,182.0,4.1,33.0,980.0,959.25,685.61
2017,6,10,12,45,582.0,316.5,4.15,33.5,893.0,878.71,628.77
2017,6,10,13,0,360.0,451.0,4.2,34.0,806.0,789.68,562.53
2017,6,10,13,15,357.0,447.0,4.2,34.0,796.0,778.88,556.02
2017,6,10,13,30,354.0,443.0,4.2,34.0,786.0,766.56,548.09
2017,6,10,13,45,262.5,457.0,4.25,34.0,708.5,689.25,494.34
2017,6,10,14,0,171.0,471.0,4.3,34.0,631.0,609.34,438.26
2017,6,10,14,15,471.0,322.5,4.3,34.0,744.5,731.8,531.4
2017,6,10,14,30,771.0,174.0,4.3,34.0,858.0,825.38,600.14
2017,6,10,14,45,490.0,288.5,4.3,34.0,717.5,683.65,498.97
2017,6,10,15,0,209.0,403.0,4.3,34.0,577.0,547.82,398.86
2017,6,10,15,15,256.5,372.5,4.3,34.0,575.5,548.01,401.13
2017,6,10,15,30,304.0,342.0,4.3,34.0,574.0,539.84,396.79
2017,6,10,15,45,335.5,311.5,4.3,34.0,553.0,516.49,381.17
2017,6,10,16,0,367.0,281.0,4.3,34.0,532.0,489.53,362.54
2017,6,10,16,15,328.0,266.0,4.25,33.5,478.0,434.06,322.69
2017,6,10,16,30,289.0,251.0,4.2,33.0,424.0,381.74,284.55
2017,6,10,16,45,441.0,191.5,4.2,32.5,428.0,380.13,283.11
2017,6,10,17,0,593.0,132.0,4.2,32.0,432.0,361.12,266.07
2017,6,10,17,15,556.5,124.5,4.05,31.5,380.0,306.47,222.2
2017,6,10,17,30,520.0,117.0,3.9,31.0,328.0,253.6,179.22
2017,6,10,17,45,470.5,107.5,3.75,31.0,277.0,201.32,136.84
2017,6,10,18,0,421.0,98.0,3.6,31.0,226.0,154.43,99.85
2017,6,10,18,15,355.5,85.0,3.4,30.0,178.0,108.46,66.9
2017,6,10,18,30,290.0,72.0,3.2,29.0,130.0,70.19,43.29
2017,6,10,18,45,207.0,54.5,3.05,28.5,89.5,41.76,28.98
2017,6,10,19,0,124.0,37.0,2.9,28.0,49.0,30.14,18.04
2017,6,10,19,15,62.0,18.5,3.05,27.5,24.5,15.46,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,17.0,3.35,21.5,23.0,14.23,0.0
2017,6,11,6,0,130.0,34.0,3.5,22.0,46.0,27.82,16.17
2017,6,11,6,15,225.5,50.0,3.7,22.5,87.0,38.38,26.83
2017,6,11,6,30,321.0,66.0,3.9,23.0,128.0,63.31,39.29
2017,6,11,6,45,160.5,79.5,4.15,23.5,110.5,83.39,56.58
2017,6,11,7,0,0.0,93.0,4.4,24.0,93.0,84.83,64.22
2017,6,11,7,15,286.5,98.0,4.45,24.5,212.5,149.08,105.38
2017,6,11,7,30,573.0,103.0,4.5,25.0,332.0,252.01,180.78
2017,6,11,7,45,421.0,152.0,4.6,26.0,333.5,279.85,209.05
2017,6,11,8,0,269.0,201.0,4.7,27.0,335.0,290.2,220.62
2017,6,11,8,15,310.0,217.5,4.65,27.5,388.5,340.31,259.45
2017,6,11,8,30,351.0,234.0,4.6,28.0,442.0,394.34,300.6
2017,6,11,8,45,240.5,273.0,4.55,28.5,421.0,389.82,296.29
2017,6,11,9,0,130.0,312.0,4.5,29.0,400.0,371.43,280.58
2017,6,11,9,15,468.5,218.0,4.45,29.0,567.0,515.24,391.9
2017,6,11,9,30,807.0,124.0,4.4,29.0,734.0,681.88,516.66
2017,6,11,9,45,822.0,124.0,4.35,29.5,774.5,726.94,546.59
2017,6,11,10,0,837.0,124.0,4.3,30.0,815.0,768.06,572.62
2017,6,11,10,15,845.5,126.0,4.25,30.5,849.0,806.42,596.41
2017,6,11,10,30,854.0,128.0,4.2,31.0,883.0,842.51,618.34
2017,6,11,10,45,498.5,298.0,4.2,31.5,742.5,729.91,535.02
2017,6,11,11,0,143.0,468.0,4.2,32.0,602.0,580.67,420.92
2017,6,11,11,15,267.5,445.5,4.15,32.0,702.0,681.64,494.22
2017,6,11,11,30,392.0,423.0,4.1,32.0,802.0,781.37,563.94
2017,6,11,11,45,638.0,277.0,4.1,32.5,902.0,883.79,637.69
2017,6,11,12,0,884.0,131.0,4.1,33.0,1002.0,972.32,694.35
2017,6,11,12,15,884.5,131.0,4.1,33.0,1006.0,977.96,697.18
2017,6,11,12,30,885.0,131.0,4.1,33.0,1010.0,980.3,698.59
2017,6,11,12,45,884.5,131.0,4.1,33.5,1006.5,978.47,696.01
2017,6,11,13,0,884.0,131.0,4.1,34.0,1003.0,973.36,691.48
2017,6,11,13,15,881.5,130.5,4.1,34.0,991.0,962.51,684.81
2017,6,11,13,30,879.0,130.0,4.1,34.0,979.0,948.31,676.1
2017,6,11,13,45,874.5,129.0,4.1,34.5,959.5,928.49,662.47
2017,6,11,14,0,870.0,128.0,4.1,35.0,940.0,905.5,646.91
2017,6,11,14,15,864.0,126.5,4.05,35.0,913.5,877.7,629.35
2017,6,11,14,30,858.0,125.0,4.0,35.0,887.0,847.07,609.94
2017,6,11,14,45,849.0,123.5,4.0,35.0,853.5,811.35,587.3
2017,6,11,15,0,840.0,122.0,4.0,35.0,820.0,773.34,563.0
2017,6,11,15,15,829.0,120.0,3.95,34.5,781.0,731.32,536.69
2017,6,11,15,30,818.0,118.0,3.9,34.0,742.0,689.19,509.24
2017,6,11,15,45,803.0,115.5,3.9,34.0,697.5,640.43,474.78
2017,6,11,16,0,788.0,113.0,3.9,34.0,653.0,590.84,438.93
2017,6,11,16,15,769.0,109.5,3.85,33.5,604.0,537.49,400.22
2017,6,11,16,30,750.0,106.0,3.8,33.0,555.0,484.27,360.4
2017,6,11,16,45,724.0,102.0,3.8,33.0,503.5,427.82,316.4
2017,6,11,17,0,698.0,98.0,3.8,33.0,452.0,371.13,271.11
2017,6,11,17,15,665.0,93.0,3.6,32.5,399.0,314.32,225.12
2017,6,11,17,30,632.0,88.0,3.4,32.0,346.0,260.35,180.56
2017,6,11,17,45,585.0,81.5,3.2,31.5,293.0,204.98,135.32
2017,6,11,18,0,538.0,75.0,3.0,31.0,240.0,154.66,95.2
2017,6,11,18,15,473.0,66.5,2.65,30.0,190.5,105.95,60.12
2017,6,11,18,30,408.0,58.0,2.3,29.0,141.0,64.96,35.98
2017,6,11,18,45,310.5,45.5,2.0,28.5,97.5,34.69,23.16
2017,6,11,19,0,213.0,33.0,1.7,28.0,54.0,25.68,14.63
2017,6,11,19,15,106.5,16.5,1.8,27.5,27.0,12.97,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,16.0,2.4,21.5,25.0,15.25,0.0
2017,6,12,6,0,200.0,32.0,2.7,22.0,50.0,25.03,13.98
2017,6,12,6,15,302.5,44.5,2.85,22.5,93.0,34.09,23.21
2017,6,12,6,30,405.0,57.0,3.0,23.0,136.0,59.39,34.41
2017,6,12,6,45,480.0,64.5,3.15,24.0,187.0,99.53,56.85
2017,6,12,7,0,555.0,72.0,3.3,25.0,238.0,148.63,91.94
2017,6,12,7,15,601.5,78.5,3.3,25.5,291.0,199.42,133.16
2017,6,12,7,30,648.0,85.0,3.3,26.0,344.0,255.22,179.85
