Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,45,425.0,147.0,3.3,26.5,327.0,276.25,205.09
2017,6,12,8,0,202.0,209.0,3.3,27.0,310.0,270.4,205.33
2017,6,12,8,15,260.5,225.0,3.25,27.5,370.0,324.9,246.92
2017,6,12,8,30,319.0,241.0,3.2,28.0,430.0,384.53,291.76
2017,6,12,8,45,572.5,169.5,3.2,28.5,544.5,479.45,363.8
2017,6,12,9,0,826.0,98.0,3.2,29.0,659.0,591.83,447.82
2017,6,12,9,15,840.0,100.5,3.15,29.5,704.0,642.27,483.43
2017,6,12,9,30,854.0,103.0,3.1,30.0,749.0,691.72,517.56
2017,6,12,9,45,591.5,237.5,3.1,30.5,696.5,667.85,494.48
2017,6,12,10,0,329.0,372.0,3.1,31.0,644.0,612.69,449.12
2017,6,12,10,15,611.5,240.0,3.1,31.5,771.0,732.88,537.68
2017,6,12,10,30,894.0,108.0,3.1,32.0,898.0,856.12,620.07
2017,6,12,10,45,661.0,249.5,3.15,32.5,843.5,824.14,595.02
2017,6,12,11,0,428.0,391.0,3.2,33.0,789.0,768.82,550.55
2017,6,12,11,15,671.5,250.5,3.2,33.0,891.0,867.25,622.64
2017,6,12,11,30,915.0,110.0,3.2,33.0,993.0,960.09,681.8
2017,6,12,11,45,909.5,115.5,3.25,33.5,1003.0,972.67,687.61
2017,6,12,12,0,904.0,121.0,3.3,34.0,1013.0,981.53,691.78
2017,6,12,12,15,665.5,281.5,3.35,34.0,939.5,924.93,655.06
2017,6,12,12,30,427.0,442.0,3.4,34.0,866.0,851.6,600.62
2017,6,12,12,45,666.5,281.0,3.45,34.5,940.0,925.92,655.94
2017,6,12,13,0,906.0,120.0,3.5,35.0,1014.0,983.75,692.01
2017,6,12,13,15,637.0,278.0,3.55,35.0,903.0,884.83,627.72
2017,6,12,13,30,368.0,436.0,3.6,35.0,792.0,772.55,547.36
2017,6,12,13,45,261.0,453.5,3.65,35.0,703.5,684.28,487.18
2017,6,12,14,0,154.0,471.0,3.7,35.0,615.0,594.0,424.21
2017,6,12,14,15,280.5,422.0,3.7,35.0,675.0,656.56,471.15
2017,6,12,14,30,407.0,373.0,3.7,35.0,735.0,710.61,510.85
2017,6,12,14,45,621.0,251.0,3.7,35.0,779.5,754.96,546.42
2017,6,12,15,0,835.0,129.0,3.7,35.0,824.0,776.3,564.14
2017,6,12,15,15,824.0,126.5,3.7,35.0,784.5,736.36,538.1
2017,6,12,15,30,813.0,124.0,3.7,35.0,745.0,691.88,508.12
2017,6,12,15,45,798.5,121.0,3.75,35.0,700.5,643.19,474.16
2017,6,12,16,0,784.0,118.0,3.8,35.0,656.0,593.64,438.73
2017,6,12,16,15,765.0,114.5,3.8,34.5,607.5,540.5,400.52
2017,6,12,16,30,746.0,111.0,3.8,34.0,559.0,487.49,361.18
2017,6,12,16,45,721.0,106.5,3.85,34.0,507.5,429.76,316.58
2017,6,12,17,0,696.0,102.0,3.9,34.0,456.0,374.59,272.66
2017,6,12,17,15,663.0,96.5,3.7,33.5,402.5,317.4,226.63
2017,6,12,17,30,630.0,91.0,3.5,33.0,349.0,263.05,182.01
2017,6,12,17,45,584.5,84.5,3.35,32.5,296.0,208.1,137.27
2017,6,12,18,0,539.0,78.0,3.2,32.0,243.0,158.03,97.44
2017,6,12,18,15,474.0,68.5,2.95,31.0,193.0,108.3,61.66
2017,6,12,18,30,409.0,59.0,2.7,30.0,143.0,66.3,36.72
2017,6,12,18,45,314.0,46.5,2.5,29.0,99.5,35.45,23.76
2017,6,12,19,0,219.0,34.0,2.3,28.0,56.0,26.47,15.31
2017,6,12,19,15,109.5,17.0,2.5,27.5,28.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.0,16.5,2.7,23.5,24.0,15.73,0.0
2017,6,13,6,0,174.0,33.0,3.0,24.0,48.0,25.83,14.44
2017,6,13,6,15,273.5,46.5,3.25,24.5,90.0,35.65,24.3
2017,6,13,6,30,373.0,60.0,3.5,25.0,132.0,59.56,35.06
2017,6,13,6,45,199.0,83.0,3.75,25.5,123.0,89.49,59.56
2017,6,13,7,0,25.0,106.0,4.0,26.0,114.0,98.73,73.85
2017,6,13,7,15,12.5,80.0,4.0,26.5,84.0,76.75,56.47
2017,6,13,7,30,0.0,54.0,4.0,27.0,54.0,50.2,35.22
2017,6,13,7,45,359.0,72.5,4.05,27.5,251.5,186.85,136.89
2017,6,13,8,0,718.0,91.0,4.1,28.0,449.0,366.22,272.78
2017,6,13,8,15,365.5,145.0,4.1,28.5,328.0,299.33,226.94
2017,6,13,8,30,13.0,199.0,4.1,29.0,207.0,190.75,143.89
2017,6,13,8,45,410.5,151.5,4.1,29.5,429.0,371.54,284.05
2017,6,13,9,0,808.0,104.0,4.1,30.0,651.0,586.46,444.58
2017,6,13,9,15,821.5,106.5,4.1,30.5,695.5,635.45,479.16
2017,6,13,9,30,835.0,109.0,4.1,31.0,740.0,683.76,513.01
2017,6,13,9,45,587.5,239.0,4.15,31.5,695.0,665.8,494.33
2017,6,13,10,0,340.0,369.0,4.2,32.0,650.0,617.94,454.13
2017,6,13,10,15,608.5,241.0,4.25,32.5,769.0,730.91,538.16
2017,6,13,10,30,877.0,113.0,4.3,33.0,888.0,846.14,616.66
2017,6,13,10,45,885.5,112.0,4.35,33.5,915.5,877.6,635.02
2017,6,13,11,0,894.0,111.0,4.4,34.0,943.0,906.34,651.96
2017,6,13,11,15,897.0,112.0,4.45,34.0,962.5,929.09,666.29
2017,6,13,11,30,900.0,113.0,4.5,34.0,982.0,948.56,678.56
2017,6,13,11,45,882.5,127.5,4.6,34.5,988.5,958.16,683.35
2017,6,13,12,0,865.0,142.0,4.7,35.0,995.0,963.66,685.62
2017,6,13,12,15,865.5,142.5,4.75,35.0,999.0,969.7,689.54
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,972.53,691.54
2017,6,13,12,45,533.5,323.5,4.85,35.5,852.5,840.03,600.25
2017,6,13,13,0,201.0,504.0,4.9,36.0,702.0,683.58,485.26
2017,6,13,13,15,246.0,488.0,4.95,36.0,728.0,708.05,504.14
2017,6,13,13,30,291.0,472.0,5.0,36.0,754.0,735.44,524.04
2017,6,13,13,45,580.0,298.5,5.05,36.0,845.5,831.38,597.54
2017,6,13,14,0,869.0,125.0,5.1,36.0,937.0,901.75,647.32
2017,6,13,14,15,862.5,123.5,5.1,36.0,910.5,873.64,629.05
2017,6,13,14,30,856.0,122.0,5.1,36.0,884.0,842.73,609.43
2017,6,13,14,45,855.5,115.5,5.15,36.0,852.5,809.27,588.27
2017,6,13,15,0,855.0,109.0,5.2,36.0,821.0,772.91,564.99
2017,6,13,15,15,844.5,107.0,5.2,35.5,782.0,730.78,538.48
2017,6,13,15,30,834.0,105.0,5.2,35.0,743.0,686.88,510.16
2017,6,13,15,45,820.0,103.0,5.2,35.0,699.0,639.15,475.98
2017,6,13,16,0,806.0,101.0,5.2,35.0,655.0,590.74,440.52
2017,6,13,16,15,788.5,98.0,5.2,34.5,606.5,537.96,401.9
2017,6,13,16,30,771.0,95.0,5.2,34.0,558.0,485.11,362.02
2017,6,13,16,45,743.0,93.0,5.2,34.0,506.0,428.68,317.59
2017,6,13,17,0,715.0,91.0,5.2,34.0,454.0,373.85,273.28
2017,6,13,17,15,683.5,86.5,5.1,33.5,401.5,315.51,225.89
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,261.44,180.95
2017,6,13,17,45,598.5,78.0,4.95,32.5,295.5,205.76,135.45
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,155.83,95.73
2017,6,13,18,15,480.0,65.5,4.75,31.5,192.5,106.62,60.02
2017,6,13,18,30,415.0,57.0,4.6,31.0,143.0,65.11,35.34
2017,6,13,18,45,308.5,46.0,4.45,30.5,99.5,35.02,23.24
2017,6,13,19,0,202.0,35.0,4.3,30.0,56.0,27.24,15.8
2017,6,13,19,15,101.0,17.5,4.3,29.5,28.0,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,17.0,3.7,24.5,22.0,16.2,0.0
2017,6,14,6,0,113.0,34.0,3.8,25.0,44.0,27.8,15.84
2017,6,14,6,15,203.5,50.5,4.05,25.0,84.0,38.77,26.84
2017,6,14,6,30,294.0,67.0,4.3,25.0,124.0,62.35,39.08
2017,6,14,6,45,172.0,88.5,4.55,25.5,124.5,91.24,62.07
2017,6,14,7,0,50.0,110.0,4.8,26.0,125.0,105.77,78.51
2017,6,14,7,15,292.0,109.5,4.85,26.5,224.0,160.09,113.06
2017,6,14,7,30,534.0,109.0,4.9,27.0,323.0,245.43,175.24
2017,6,14,7,45,346.0,160.0,5.0,28.0,306.5,260.53,193.99
2017,6,14,8,0,158.0,211.0,5.1,29.0,290.0,254.77,193.03
2017,6,14,8,15,104.0,226.0,5.1,29.5,280.5,254.13,192.85
2017,6,14,8,30,50.0,241.0,5.1,30.0,271.0,248.08,187.63
2017,6,14,8,45,392.0,186.5,5.15,30.5,450.0,393.98,299.93
2017,6,14,9,0,734.0,132.0,5.2,31.0,629.0,568.92,431.57
2017,6,14,9,15,470.0,244.0,5.2,31.5,570.5,539.23,405.63
2017,6,14,9,30,206.0,356.0,5.2,32.0,512.0,479.31,356.64
2017,6,14,9,45,187.0,379.0,5.2,32.5,526.5,497.31,368.16
2017,6,14,10,0,168.0,402.0,5.2,33.0,541.0,513.29,377.74
2017,6,14,10,15,493.5,272.0,5.2,33.0,703.5,666.61,493.93
2017,6,14,10,30,819.0,142.0,5.2,33.0,866.0,828.98,609.61
2017,6,14,10,45,548.0,296.5,5.2,33.5,788.0,769.92,562.56
2017,6,14,11,0,277.0,451.0,5.2,34.0,710.0,687.48,496.92
2017,6,14,11,15,278.5,462.0,5.2,34.0,726.5,706.69,509.96
2017,6,14,11,30,280.0,473.0,5.2,34.0,743.0,724.77,521.78
2017,6,14,11,45,223.0,488.5,5.2,34.5,706.0,685.91,492.46
2017,6,14,12,0,166.0,504.0,5.2,35.0,669.0,649.65,465.0
2017,6,14,12,15,92.5,419.0,5.15,35.0,511.0,492.08,354.97
2017,6,14,12,30,19.0,334.0,5.1,35.0,353.0,333.66,241.04
2017,6,14,12,45,101.0,419.5,5.1,35.5,520.0,507.23,365.92
2017,6,14,13,0,183.0,505.0,5.1,36.0,687.0,667.28,475.87
2017,6,14,13,15,520.0,321.5,5.1,36.0,827.0,816.47,586.34
2017,6,14,13,30,857.0,138.0,5.1,36.0,967.0,935.03,668.16
2017,6,14,13,45,435.5,206.5,5.1,36.5,628.0,611.43,446.77
2017,6,14,14,0,14.0,275.0,5.1,37.0,289.0,270.96,194.53
2017,6,14,14,15,18.0,299.0,5.05,37.0,316.0,296.54,213.8
2017,6,14,14,30,22.0,323.0,5.0,37.0,343.0,321.77,232.13
2017,6,14,14,45,16.5,277.5,5.0,37.0,292.5,273.42,197.52
2017,6,14,15,0,11.0,232.0,5.0,37.0,242.0,225.59,163.01
2017,6,14,15,15,107.0,297.5,4.95,36.5,380.0,363.85,266.43
2017,6,14,15,30,203.0,363.0,4.9,36.0,518.0,486.3,355.6
2017,6,14,15,45,192.0,340.5,4.85,36.0,480.0,447.51,327.83
2017,6,14,16,0,181.0,318.0,4.8,36.0,442.0,409.26,300.67
2017,6,14,16,15,263.5,279.5,4.7,35.5,445.5,411.19,303.71
2017,6,14,16,30,346.0,241.0,4.6,35.0,449.0,402.05,297.66
2017,6,14,16,45,479.0,184.5,4.55,35.0,444.5,392.04,289.16
2017,6,14,17,0,612.0,128.0,4.5,35.0,440.0,366.55,267.0
2017,6,14,17,15,576.5,120.5,4.3,34.5,388.0,311.2,222.99
2017,6,14,17,30,541.0,113.0,4.1,34.0,336.0,259.12,180.93
2017,6,14,17,45,500.5,102.5,3.9,33.5,285.5,205.25,137.63
2017,6,14,18,0,460.0,92.0,3.7,33.0,235.0,157.22,99.7
2017,6,14,18,15,395.0,80.5,3.4,32.0,186.0,110.21,66.02
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,70.79,41.93
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,40.47,27.73
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,28.82,17.1
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,14.56,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.0,3.55,23.5,12.0,11.44,0.0
2017,6,15,6,0,0.0,24.0,3.7,24.0,24.0,22.25,11.6
2017,6,15,6,15,9.0,46.0,3.9,24.5,47.5,41.28,28.99
2017,6,15,6,30,18.0,68.0,4.1,25.0,71.0,59.8,42.69
2017,6,15,6,45,37.5,89.5,4.3,25.5,99.5,82.34,60.18
2017,6,15,7,0,57.0,111.0,4.5,26.0,128.0,107.57,79.65
2017,6,15,7,15,209.5,123.5,4.6,26.5,204.5,154.48,111.58
2017,6,15,7,30,362.0,136.0,4.7,27.0,281.0,221.17,161.01
2017,6,15,7,45,371.5,157.5,4.8,27.5,324.5,266.88,198.71
2017,6,15,8,0,381.0,179.0,4.9,28.0,368.0,313.36,236.34
2017,6,15,8,15,310.0,217.0,4.95,28.5,382.0,338.54,257.17
2017,6,15,8,30,239.0,255.0,5.0,29.0,396.0,356.88,271.28
2017,6,15,8,45,302.5,265.5,5.05,30.0,460.0,415.54,314.76
2017,6,15,9,0,366.0,276.0,5.1,31.0,524.0,479.85,361.57
2017,6,15,9,15,343.5,304.5,5.0,31.5,550.0,511.06,382.82
2017,6,15,9,30,321.0,333.0,4.9,32.0,576.0,539.45,401.47
2017,6,15,9,45,542.5,247.0,4.85,32.5,683.5,638.28,475.03
2017,6,15,10,0,764.0,161.0,4.8,33.0,791.0,748.22,554.38
2017,6,15,10,15,773.5,163.0,4.7,33.5,824.5,785.49,576.73
2017,6,15,10,30,783.0,165.0,4.6,34.0,858.0,820.79,597.98
2017,6,15,10,45,794.0,164.5,4.55,34.5,885.5,852.78,616.96
2017,6,15,11,0,805.0,164.0,4.5,35.0,913.0,882.46,634.22
2017,6,15,11,15,810.0,165.5,4.4,35.0,933.0,906.12,648.53
2017,6,15,11,30,815.0,167.0,4.3,35.0,953.0,926.86,660.93
2017,6,15,11,45,818.0,167.5,4.25,35.5,965.5,941.73,668.4
2017,6,15,12,0,821.0,168.0,4.2,36.0,978.0,953.44,673.9
2017,6,15,12,15,533.5,334.0,4.15,36.0,861.5,849.2,601.95
2017,6,15,12,30,246.0,500.0,4.1,36.0,745.0,724.66,511.31
2017,6,15,12,45,536.5,332.5,4.1,36.5,863.0,851.26,603.3
2017,6,15,13,0,827.0,165.0,4.1,37.0,981.0,957.97,674.03
2017,6,15,13,15,824.5,164.0,4.1,37.0,970.0,947.06,666.61
2017,6,15,13,30,822.0,163.0,4.1,37.0,959.0,932.94,658.02
2017,6,15,13,45,819.5,160.5,4.1,37.0,940.5,914.22,646.55
2017,6,15,14,0,817.0,158.0,4.1,37.0,922.0,892.43,633.18
2017,6,15,14,15,810.5,156.5,4.1,37.0,896.5,865.17,616.26
2017,6,15,14,30,804.0,155.0,4.1,37.0,871.0,835.27,597.61
2017,6,15,14,45,814.5,141.5,4.1,37.0,843.0,804.98,578.64
2017,6,15,15,0,825.0,128.0,4.1,37.0,815.0,768.34,555.34
2017,6,15,15,15,814.0,125.5,4.1,37.0,776.5,728.88,529.98
2017,6,15,15,30,803.0,123.0,4.1,37.0,738.0,684.93,500.44
2017,6,15,15,45,789.5,119.5,4.1,37.0,694.5,636.97,466.94
2017,6,15,16,0,776.0,116.0,4.1,37.0,651.0,588.07,432.0
2017,6,15,16,15,757.5,112.5,4.05,36.5,603.0,535.7,394.43
2017,6,15,16,30,739.0,109.0,4.0,36.0,555.0,483.42,355.77
2017,6,15,16,45,715.0,105.0,4.0,36.0,504.0,427.06,312.4
2017,6,15,17,0,691.0,101.0,4.0,36.0,453.0,373.15,269.68
2017,6,15,17,15,658.5,95.5,3.8,35.5,400.5,316.43,224.39
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,262.5,180.44
2017,6,15,17,45,581.0,83.5,3.45,34.5,295.5,207.86,136.26
2017,6,15,18,0,536.0,77.0,3.3,34.0,243.0,158.02,96.83
2017,6,15,18,15,471.5,68.0,2.95,33.0,193.5,108.86,61.56
2017,6,15,18,30,407.0,59.0,2.6,32.0,144.0,67.33,36.84
2017,6,15,18,45,311.0,47.0,2.3,31.0,100.5,35.77,23.82
2017,6,15,19,0,215.0,35.0,2.0,30.0,57.0,27.21,15.89
2017,6,15,19,15,107.5,17.5,2.15,29.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,16.5,3.9,23.5,22.5,15.73,0.0
2017,6,16,6,0,137.0,33.0,4.1,24.0,45.0,25.82,14.32
2017,6,16,6,15,232.0,48.0,4.2,24.5,85.5,36.82,25.25
2017,6,16,6,30,327.0,63.0,4.3,25.0,126.0,59.53,36.38
2017,6,16,6,45,403.0,73.0,4.4,25.5,175.5,97.42,58.05
2017,6,16,7,0,479.0,83.0,4.5,26.0,225.0,145.28,92.13
2017,6,16,7,15,528.0,91.0,4.5,26.5,276.5,193.29,130.51
2017,6,16,7,30,577.0,99.0,4.5,27.0,328.0,246.73,174.68
2017,6,16,7,45,622.0,102.0,4.5,27.5,382.0,299.35,218.66
2017,6,16,8,0,667.0,105.0,4.5,28.0,436.0,356.25,265.52
2017,6,16,8,15,693.0,109.5,4.45,28.5,487.5,410.2,309.32
2017,6,16,8,30,719.0,114.0,4.4,29.0,539.0,465.72,353.06
2017,6,16,8,45,740.0,117.5,4.4,30.0,587.5,519.83,393.75
2017,6,16,9,0,761.0,121.0,4.4,31.0,636.0,573.1,432.45
2017,6,16,9,15,776.5,124.0,4.35,31.5,680.5,622.5,467.93
2017,6,16,9,30,792.0,127.0,4.3,32.0,725.0,671.24,501.94
2017,6,16,9,45,804.5,129.0,4.3,32.5,765.0,715.89,532.32
2017,6,16,10,0,817.0,131.0,4.3,33.0,805.0,759.1,559.71
2017,6,16,10,15,826.0,133.0,4.2,33.0,839.0,794.45,582.21
2017,6,16,10,30,835.0,135.0,4.1,33.0,873.0,830.44,604.97
2017,6,16,10,45,842.5,136.0,4.1,33.5,900.5,861.82,623.6
2017,6,16,11,0,850.0,137.0,4.1,34.0,928.0,890.56,640.36
2017,6,16,11,15,854.5,138.5,4.1,34.5,948.0,914.24,653.72
2017,6,16,11,30,859.0,140.0,4.1,35.0,968.0,934.86,665.07
2017,6,16,11,45,874.5,132.0,4.1,35.5,984.0,953.77,675.32
2017,6,16,12,0,890.0,124.0,4.1,36.0,1000.0,969.67,683.66
2017,6,16,12,15,891.0,124.0,4.05,36.0,1005.0,976.06,687.16
2017,6,16,12,30,892.0,124.0,4.0,36.0,1010.0,979.13,688.71
2017,6,16,12,45,892.0,123.5,4.0,36.5,1007.0,977.53,686.28
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,972.62,681.91
2017,6,16,13,15,890.0,122.5,4.0,37.0,992.5,962.42,675.73
2017,6,16,13,30,888.0,122.0,4.0,37.0,981.0,948.81,667.51
2017,6,16,13,45,884.5,120.5,4.0,37.0,962.5,929.52,655.75
2017,6,16,14,0,881.0,119.0,4.0,37.0,944.0,907.0,641.99
2017,6,16,14,15,875.5,117.5,3.95,37.0,917.5,879.6,624.85
2017,6,16,14,30,870.0,116.0,3.9,37.0,891.0,849.32,605.85
2017,6,16,14,45,850.0,121.5,3.9,37.5,855.0,811.25,580.68
2017,6,16,15,0,830.0,127.0,3.9,38.0,819.0,771.57,554.4
2017,6,16,15,15,819.0,124.5,3.9,37.5,780.0,731.93,530.24
2017,6,16,15,30,808.0,122.0,3.9,37.0,741.0,687.82,501.86
2017,6,16,15,45,793.0,119.0,3.9,37.0,697.0,639.19,467.97
2017,6,16,16,0,778.0,116.0,3.9,37.0,653.0,589.73,432.73
2017,6,16,16,15,760.0,112.5,3.9,36.5,605.0,537.57,395.49
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,485.44,357.08
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,428.48,313.34
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,374.07,270.31
2017,6,16,17,15,659.5,95.5,3.7,35.5,402.5,317.3,225.01
2017,6,16,17,30,627.0,90.0,3.5,35.0,350.0,263.3,181.04
2017,6,16,17,45,581.5,83.5,3.3,34.5,297.5,208.47,136.73
2017,6,16,18,0,536.0,77.0,3.1,34.0,245.0,158.5,97.2
2017,6,16,18,15,473.0,68.0,2.85,33.0,195.0,109.46,61.92
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,67.86,37.04
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,35.75,23.76
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,27.19,15.83
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.0,4.25,24.5,21.0,16.2,0.0
2017,6,17,6,0,94.0,34.0,4.4,25.0,42.0,27.77,15.69
2017,6,17,6,15,178.5,52.5,4.55,25.0,82.0,42.11,29.59
2017,6,17,6,30,263.0,71.0,4.7,25.0,122.0,63.81,41.22
2017,6,17,6,45,345.5,82.5,4.85,25.5,171.0,99.85,62.33
2017,6,17,7,0,428.0,94.0,5.0,26.0,220.0,145.56,94.54
2017,6,17,7,15,478.5,103.5,5.05,26.5,271.5,192.38,131.69
2017,6,17,7,30,529.0,113.0,5.1,27.0,323.0,244.73,174.66
2017,6,17,7,45,581.0,115.5,5.15,27.5,377.5,297.99,218.73
2017,6,17,8,0,633.0,118.0,5.2,28.0,432.0,354.85,265.38
2017,6,17,8,15,660.5,123.5,5.2,28.5,483.0,408.61,309.1
2017,6,17,8,30,688.0,129.0,5.2,29.0,534.0,464.17,353.03
2017,6,17,8,45,716.5,129.5,5.2,29.5,584.0,516.98,393.81
2017,6,17,9,0,745.0,130.0,5.2,30.0,634.0,571.67,434.86
2017,6,17,9,15,761.0,133.5,5.15,30.5,678.5,621.17,470.81
2017,6,17,9,30,777.0,137.0,5.1,31.0,723.0,670.1,505.35
2017,6,17,9,45,791.5,138.0,5.1,31.5,763.0,714.66,536.17
2017,6,17,10,0,806.0,139.0,5.1,32.0,803.0,757.96,564.4
2017,6,17,10,15,815.0,141.0,5.05,32.5,836.5,796.32,588.26
2017,6,17,10,30,824.0,143.0,5.0,33.0,870.0,832.56,610.35
2017,6,17,10,45,831.5,144.0,5.0,33.5,897.5,859.39,626.15
2017,6,17,11,0,839.0,145.0,5.0,34.0,925.0,887.88,642.99
2017,6,17,11,15,843.5,146.0,5.0,34.0,944.5,910.88,657.46
2017,6,17,11,30,848.0,147.0,5.0,34.0,964.0,930.84,669.97
2017,6,17,11,45,828.5,162.5,5.0,34.5,970.0,946.14,678.06
2017,6,17,12,0,809.0,178.0,5.0,35.0,976.0,951.14,679.51
2017,6,17,12,15,810.0,178.5,4.95,35.0,980.0,957.74,683.25
2017,6,17,12,30,811.0,179.0,4.9,35.0,984.0,961.23,685.03
2017,6,17,12,45,628.0,310.5,4.9,35.5,932.5,915.76,652.0
2017,6,17,13,0,445.0,442.0,4.9,36.0,881.0,864.48,611.24
2017,6,17,13,15,625.5,308.0,4.85,36.0,917.5,901.62,641.89
2017,6,17,13,30,806.0,174.0,4.8,36.0,954.0,928.72,661.55
2017,6,17,13,45,803.0,171.0,4.8,36.0,935.5,909.44,649.3
2017,6,17,14,0,800.0,168.0,4.8,36.0,917.0,887.17,635.41
2017,6,17,14,15,793.0,166.5,4.75,36.0,891.0,859.98,618.06
2017,6,17,14,30,786.0,165.0,4.7,36.0,865.0,830.22,599.05
2017,6,17,14,45,786.5,156.5,4.7,36.0,835.0,797.41,578.12
2017,6,17,15,0,787.0,148.0,4.7,36.0,805.0,761.86,555.24
2017,6,17,15,15,775.0,145.0,4.65,36.0,766.5,719.81,527.41
2017,6,17,15,30,763.0,142.0,4.6,36.0,728.0,676.29,497.17
2017,6,17,15,45,750.5,137.5,4.6,36.0,685.0,629.77,464.41
2017,6,17,16,0,738.0,133.0,4.6,36.0,642.0,582.31,430.25
2017,6,17,16,15,718.5,128.5,4.5,35.5,594.5,529.38,392.0
2017,6,17,16,30,699.0,124.0,4.4,35.0,547.0,477.28,353.28
2017,6,17,16,45,677.0,118.0,4.3,35.0,497.0,423.17,311.33
2017,6,17,17,0,655.0,112.0,4.2,35.0,447.0,370.16,269.18
2017,6,17,17,15,588.5,112.5,4.0,34.5,388.0,309.26,221.37
2017,6,17,17,30,522.0,113.0,3.8,34.0,329.0,255.02,178.38
2017,6,17,17,45,482.5,102.5,3.6,33.5,279.5,202.46,136.18
2017,6,17,18,0,443.0,92.0,3.4,33.0,230.0,155.61,99.17
2017,6,17,18,15,386.5,79.5,3.3,32.5,183.0,109.58,65.64
2017,6,17,18,30,330.0,67.0,3.2,32.0,136.0,70.16,40.93
2017,6,17,18,45,248.5,52.0,3.1,31.5,95.5,39.58,26.91
2017,6,17,19,0,167.0,37.0,3.0,31.0,55.0,28.74,17.09
2017,6,17,19,15,83.5,18.5,3.15,30.5,27.5,14.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,17.0,4.35,24.0,22.0,16.2,0.0
2017,6,18,6,0,112.0,34.0,4.5,24.0,44.0,27.78,15.72
2017,6,18,6,15,203.0,51.0,4.65,24.5,84.0,39.23,27.24
2017,6,18,6,30,294.0,68.0,4.8,25.0,124.0,61.99,39.27
2017,6,18,6,45,379.0,77.5,4.95,25.5,174.0,98.29,59.81
2017,6,18,7,0,464.0,87.0,5.1,26.0,224.0,144.47,92.15
2017,6,18,7,15,514.0,95.5,5.15,26.5,276.0,193.55,131.27
2017,6,18,7,30,564.0,104.0,5.2,27.0,328.0,246.83,175.26
2017,6,18,7,45,612.0,107.0,5.3,27.5,382.5,299.63,219.4
2017,6,18,8,0,660.0,110.0,5.4,28.0,437.0,357.09,266.89
2017,6,18,8,15,686.5,114.5,5.35,28.5,488.0,410.89,310.84
2017,6,18,8,30,713.0,119.0,5.3,29.0,539.0,466.32,354.82
2017,6,18,8,45,739.0,120.5,5.25,29.5,589.0,520.95,396.96
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,575.21,437.64
2017,6,18,9,15,780.0,125.0,5.1,30.5,683.5,624.51,473.34
2017,6,18,9,30,795.0,128.0,5.0,31.0,728.0,673.09,507.46
2017,6,18,9,45,808.5,129.5,4.9,32.0,768.0,718.15,537.05
2017,6,18,10,0,822.0,131.0,4.8,33.0,808.0,761.82,563.38
2017,6,18,10,15,830.0,133.0,4.7,33.5,841.5,796.63,584.26
2017,6,18,10,30,838.0,135.0,4.6,34.0,875.0,831.98,605.46
2017,6,18,10,45,844.5,136.5,4.5,34.5,902.0,863.13,623.59
2017,6,18,11,0,851.0,138.0,4.4,35.0,929.0,891.58,639.75
2017,6,18,11,15,855.0,139.5,4.3,35.0,949.0,914.91,653.77
2017,6,18,11,30,859.0,141.0,4.2,35.0,969.0,935.15,665.76
2017,6,18,11,45,865.0,139.0,4.15,35.5,982.0,950.83,673.7
2017,6,18,12,0,871.0,137.0,4.1,36.0,995.0,963.32,679.63
2017,6,18,12,15,650.5,291.0,4.1,36.0,933.5,918.07,649.11
2017,6,18,12,30,430.0,445.0,4.1,36.0,872.0,856.23,602.01
2017,6,18,12,45,438.0,443.0,4.15,36.5,877.0,861.39,604.9
2017,6,18,13,0,446.0,441.0,4.2,37.0,882.0,864.46,606.07
2017,6,18,13,15,654.5,289.0,4.25,37.0,927.5,911.24,643.66
2017,6,18,13,30,863.0,137.0,4.3,37.0,973.0,939.78,663.6
2017,6,18,13,45,645.0,266.5,4.35,37.0,885.0,860.83,611.84
2017,6,18,14,0,427.0,396.0,4.4,37.0,797.0,774.78,549.7
2017,6,18,14,15,433.0,380.0,4.4,37.0,776.0,753.17,536.55
2017,6,18,14,30,439.0,364.0,4.4,37.0,755.0,729.57,521.63
2017,6,18,14,45,395.0,369.0,4.45,37.0,711.0,679.43,487.64
2017,6,18,15,0,351.0,374.0,4.5,37.0,667.0,634.78,457.04
2017,6,18,15,15,444.5,317.5,4.5,36.5,670.5,639.14,463.75
2017,6,18,15,30,538.0,261.0,4.5,36.0,674.0,631.59,461.67
2017,6,18,15,45,556.0,234.5,4.5,36.0,639.5,593.24,435.39
2017,6,18,16,0,574.0,208.0,4.5,36.0,605.0,551.84,406.41
2017,6,18,16,15,589.5,184.0,4.5,35.5,565.5,510.3,377.17
2017,6,18,16,30,605.0,160.0,4.5,35.0,526.0,464.04,343.44
2017,6,18,16,45,577.5,150.5,4.55,35.0,474.5,408.91,301.34
2017,6,18,17,0,550.0,141.0,4.6,35.0,423.0,355.68,259.73
2017,6,18,17,15,456.0,142.5,4.55,34.5,358.5,289.89,209.41
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,235.63,168.01
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,190.69,132.45
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,149.25,100.03
2017,6,18,18,15,263.0,93.0,4.15,32.0,163.5,109.03,70.38
2017,6,18,18,30,224.0,75.0,3.9,31.0,122.0,73.51,46.65
2017,6,18,18,45,163.5,56.5,3.7,30.5,85.5,45.15,31.63
2017,6,18,19,0,103.0,38.0,3.5,30.0,49.0,30.95,18.97
2017,6,18,19,15,51.5,19.0,3.45,29.5,24.5,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,16.5,2.6,24.5,21.5,15.73,0.0
2017,6,19,6,0,107.0,33.0,2.8,25.0,43.0,27.01,15.0
2017,6,19,6,15,195.5,51.0,2.95,25.0,83.0,41.02,28.67
2017,6,19,6,30,284.0,69.0,3.1,25.0,123.0,62.21,39.76
2017,6,19,6,45,199.0,90.5,3.3,25.5,134.5,94.25,63.53
2017,6,19,7,0,114.0,112.0,3.5,26.0,146.0,115.52,83.57
2017,6,19,7,15,229.5,125.0,3.45,26.5,210.5,159.02,114.22
2017,6,19,7,30,345.0,138.0,3.4,27.0,275.0,216.96,157.68
2017,6,19,7,45,232.5,174.0,3.4,27.5,272.0,234.45,175.65
2017,6,19,8,0,120.0,210.0,3.4,28.0,269.0,238.51,181.0
2017,6,19,8,15,60.5,186.0,3.15,28.5,216.0,198.53,150.39
2017,6,19,8,30,1.0,162.0,2.9,29.0,163.0,150.82,113.01
2017,6,19,8,45,8.0,195.5,2.65,29.5,201.5,185.85,139.35
2017,6,19,9,0,15.0,229.0,2.4,30.0,240.0,221.73,165.71
2017,6,19,9,15,9.5,199.5,2.2,30.5,206.5,191.95,142.37
2017,6,19,9,30,4.0,170.0,2.0,31.0,173.0,161.36,118.64
2017,6,19,9,45,5.0,174.5,1.8,31.5,178.5,166.6,122.1
2017,6,19,10,0,6.0,179.0,1.6,32.0,184.0,171.91,125.51
2017,6,19,10,15,13.0,244.5,1.4,32.5,256.0,239.32,174.62
2017,6,19,10,30,20.0,310.0,1.2,33.0,328.0,307.47,222.5
2017,6,19,10,45,24.0,336.5,1.05,33.5,358.5,341.36,244.99
2017,6,19,11,0,28.0,363.0,0.9,34.0,389.0,371.56,264.56
2017,6,19,11,15,24.0,349.0,0.85,34.0,371.5,355.64,252.92
2017,6,19,11,30,20.0,335.0,0.8,34.0,354.0,334.18,237.75
2017,6,19,11,45,18.0,320.5,0.75,34.0,338.5,319.04,227.05
2017,6,19,12,0,16.0,306.0,0.7,34.0,323.0,303.73,216.22
2017,6,19,12,15,14.5,273.5,0.95,34.0,288.5,271.66,194.35
2017,6,19,12,30,13.0,241.0,1.2,34.0,254.0,239.49,171.97
2017,6,19,12,45,30.0,341.5,1.45,34.5,371.5,356.95,255.39
2017,6,19,13,0,47.0,442.0,1.7,35.0,489.0,470.3,332.8
2017,6,19,13,15,57.0,449.5,1.75,35.0,506.0,486.17,343.44
2017,6,19,13,30,67.0,457.0,1.8,35.0,523.0,501.46,354.27
2017,6,19,13,45,102.5,464.0,1.9,35.0,561.5,538.91,381.0
2017,6,19,14,0,138.0,471.0,2.0,35.0,600.0,579.63,409.56
2017,6,19,14,15,195.5,452.0,2.05,34.5,629.5,606.89,430.59
2017,6,19,14,30,253.0,433.0,2.1,34.0,659.0,634.77,451.99
2017,6,19,14,45,387.5,369.5,2.15,34.0,701.0,673.99,482.16
2017,6,19,15,0,522.0,306.0,2.2,34.0,743.0,707.51,507.83
2017,6,19,15,15,530.0,283.5,2.25,34.0,708.5,670.83,484.03
2017,6,19,15,30,538.0,261.0,2.3,34.0,674.0,631.91,458.71
2017,6,19,15,45,634.5,196.5,2.35,34.0,655.5,611.03,446.7
2017,6,19,16,0,731.0,132.0,2.4,34.0,637.0,578.05,425.27
2017,6,19,16,15,609.5,165.5,2.4,33.5,566.0,504.56,372.25
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,439.18,324.45
2017,6,19,16,45,569.0,155.0,2.45,33.0,470.0,409.68,301.83
2017,6,19,17,0,650.0,111.0,2.5,33.0,445.0,368.27,268.41
2017,6,19,17,15,617.0,105.0,2.45,32.5,393.5,313.12,224.55
2017,6,19,17,30,584.0,99.0,2.4,32.0,342.0,260.85,182.1
2017,6,19,17,45,543.0,90.5,2.35,31.5,291.0,207.6,138.91
2017,6,19,18,0,502.0,82.0,2.3,31.0,240.0,158.73,99.92
2017,6,19,18,15,439.0,72.5,2.15,30.5,191.5,111.11,65.14
2017,6,19,18,30,376.0,63.0,2.0,30.0,143.0,69.92,39.57
2017,6,19,18,45,288.5,50.0,1.85,29.5,100.5,38.01,25.9
2017,6,19,19,0,201.0,37.0,1.7,29.0,58.0,28.74,17.35
2017,6,19,19,15,100.5,18.5,1.8,28.5,29.0,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,14.3,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,23.45,12.29
2017,6,20,6,15,282.0,42.5,2.4,24.5,87.0,32.55,21.66
2017,6,20,6,30,381.0,55.0,2.5,25.0,128.0,53.94,31.47
2017,6,20,6,45,453.0,63.5,2.65,26.0,177.0,92.76,52.42
2017,6,20,7,0,525.0,72.0,2.8,27.0,226.0,140.17,85.55
2017,6,20,7,15,572.0,79.0,2.85,27.5,278.5,189.4,124.77
2017,6,20,7,30,619.0,86.0,2.9,28.0,331.0,243.74,169.62
2017,6,20,7,45,654.0,91.0,3.0,29.0,384.0,297.19,213.97
2017,6,20,8,0,689.0,96.0,3.1,30.0,437.0,353.78,259.93
2017,6,20,8,15,714.5,100.0,3.2,30.5,488.0,409.67,304.84
2017,6,20,8,30,740.0,104.0,3.3,31.0,539.0,465.27,348.28
2017,6,20,8,45,465.0,206.5,3.4,31.5,488.0,449.86,336.89
2017,6,20,9,0,190.0,309.0,3.5,32.0,437.0,402.6,299.56
2017,6,20,9,15,203.0,331.0,3.55,32.5,476.5,442.01,327.53
2017,6,20,9,30,216.0,353.0,3.6,33.0,516.0,482.15,355.26
2017,6,20,9,45,237.0,370.5,3.7,33.5,558.5,524.43,384.33
2017,6,20,10,0,258.0,388.0,3.8,34.0,601.0,571.42,416.19
2017,6,20,10,15,557.5,254.0,3.85,34.0,738.5,699.49,511.52
2017,6,20,10,30,857.0,120.0,3.9,34.0,876.0,832.7,603.82
2017,6,20,10,45,555.0,288.0,4.0,34.5,783.5,765.81,553.1
2017,6,20,11,0,253.0,456.0,4.1,35.0,691.0,669.88,478.96
2017,6,20,11,15,229.5,471.5,4.1,35.0,688.5,665.51,475.47
2017,6,20,11,30,206.0,487.0,4.1,35.0,686.0,663.9,473.34
2017,6,20,11,45,541.5,309.0,4.15,35.5,840.5,821.73,587.92
2017,6,20,12,0,877.0,131.0,4.2,36.0,995.0,963.11,680.91
2017,6,20,12,15,878.0,131.0,4.2,36.0,1000.0,969.58,683.9
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,972.79,685.83
2017,6,20,12,45,463.5,287.5,4.2,36.5,748.5,737.27,527.19
2017,6,20,13,0,48.0,444.0,4.2,37.0,492.0,473.2,335.42
2017,6,20,13,15,461.5,286.0,4.2,37.0,734.0,726.72,521.87
2017,6,20,13,30,875.0,128.0,4.2,37.0,976.0,942.78,666.24
2017,6,20,13,45,870.0,127.5,4.25,37.0,957.0,923.51,653.14
2017,6,20,14,0,865.0,127.0,4.3,37.0,938.0,901.11,639.6
2017,6,20,14,15,859.0,125.5,4.35,37.0,912.0,873.88,622.91
2017,6,20,14,30,853.0,124.0,4.4,37.0,886.0,843.83,604.33
2017,6,20,14,45,843.5,123.0,4.45,37.0,853.0,808.76,582.33
2017,6,20,15,0,834.0,122.0,4.5,37.0,820.0,771.44,558.67
2017,6,20,15,15,530.0,241.5,4.5,36.5,678.0,631.42,460.54
2017,6,20,15,30,226.0,361.0,4.5,36.0,536.0,501.16,364.89
2017,6,20,15,45,258.5,332.0,4.5,36.0,520.5,486.75,356.15
2017,6,20,16,0,291.0,303.0,4.5,36.0,505.0,465.65,341.91
2017,6,20,16,15,520.5,204.0,4.45,35.5,532.5,489.21,361.82
2017,6,20,16,30,750.0,105.0,4.4,35.0,560.0,487.83,361.38
2017,6,20,16,45,727.5,101.0,4.35,35.0,509.5,433.11,318.67
2017,6,20,17,0,705.0,97.0,4.3,35.0,459.0,377.75,274.6
2017,6,20,17,15,674.0,92.0,4.15,34.5,407.0,321.26,229.2
2017,6,20,17,30,643.0,87.0,4.0,34.0,355.0,267.32,184.92
2017,6,20,17,45,600.0,80.5,3.9,33.5,302.5,212.06,139.82
2017,6,20,18,0,557.0,74.0,3.8,33.0,250.0,161.33,99.19
2017,6,20,18,15,496.0,66.0,3.4,32.0,200.0,111.98,63.16
2017,6,20,18,30,435.0,58.0,3.0,31.0,150.0,69.81,37.52
2017,6,20,18,45,342.0,46.5,2.7,30.5,106.0,35.85,24.0
2017,6,20,19,0,249.0,35.0,2.4,30.0,62.0,27.15,16.02
2017,6,20,19,15,124.5,17.5,2.4,29.5,31.0,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.0,2.05,22.5,23.5,13.34,0.0
2017,6,21,6,0,217.0,28.0,2.4,23.0,47.0,21.87,11.08
2017,6,21,6,15,320.0,40.0,2.45,24.0,89.5,31.08,20.47
2017,6,21,6,30,423.0,52.0,2.5,25.0,132.0,51.94,29.3
2017,6,21,6,45,494.0,60.0,2.55,26.0,183.0,92.71,50.87
2017,6,21,7,0,565.0,68.0,2.6,27.0,234.0,141.9,85.21
2017,6,21,7,15,611.5,74.0,2.75,27.5,287.0,192.43,125.59
2017,6,21,7,30,658.0,80.0,2.9,28.0,340.0,247.96,171.67
2017,6,21,7,45,335.0,124.0,3.05,28.5,257.0,222.81,163.74
2017,6,21,8,0,12.0,168.0,3.2,29.0,174.0,159.29,120.31
2017,6,21,8,15,166.5,203.0,3.25,29.5,300.0,260.87,197.24
2017,6,21,8,30,321.0,238.0,3.3,30.0,426.0,379.96,286.25
2017,6,21,8,45,569.5,169.5,3.4,31.0,539.5,473.32,355.8
2017,6,21,9,0,818.0,101.0,3.5,32.0,653.0,584.3,437.51
2017,6,21,9,15,832.0,103.5,3.6,32.0,698.0,634.32,474.1
2017,6,21,9,30,846.0,106.0,3.7,32.0,743.0,683.56,509.61
2017,6,21,9,45,857.5,108.0,3.8,32.5,784.0,729.32,540.01
2017,6,21,10,0,869.0,110.0,3.9,33.0,825.0,773.4,568.05
2017,6,21,10,15,877.0,111.5,4.0,33.5,859.0,812.31,592.27
2017,6,21,10,30,885.0,113.0,4.1,34.0,893.0,848.84,614.69
2017,6,21,10,45,892.0,114.0,4.25,34.5,921.5,881.45,634.58
2017,6,21,11,0,899.0,115.0,4.4,35.0,950.0,911.26,652.54
2017,6,21,11,15,903.0,116.0,4.45,35.0,970.5,935.36,667.65
2017,6,21,11,30,907.0,117.0,4.5,35.0,991.0,956.22,680.72
2017,6,21,11,45,909.0,118.0,4.6,35.5,1004.0,971.85,689.32
2017,6,21,12,0,911.0,119.0,4.7,36.0,1017.0,984.01,695.77
2017,6,21,12,15,912.0,119.5,4.75,36.0,1022.0,991.27,700.39
2017,6,21,12,30,913.0,120.0,4.8,36.0,1027.0,995.11,702.91
2017,6,21,12,45,913.5,119.0,4.85,36.5,1024.0,993.73,700.92
2017,6,21,13,0,914.0,118.0,4.9,37.0,1021.0,988.96,696.92
2017,6,21,13,15,718.5,258.0,4.9,37.0,962.5,942.54,667.44
2017,6,21,13,30,523.0,398.0,4.9,37.0,904.0,884.75,624.34
2017,6,21,13,45,486.5,397.0,4.9,37.0,861.0,840.61,595.52
2017,6,21,14,0,450.0,396.0,4.9,37.0,818.0,795.77,565.88
2017,6,21,14,15,671.5,254.0,4.85,37.0,864.0,842.27,603.59
2017,6,21,14,30,893.0,112.0,4.8,37.0,910.0,866.44,620.9
2017,6,21,14,45,883.5,111.5,4.8,37.0,876.5,830.64,597.97
2017,6,21,15,0,874.0,111.0,4.8,37.0,843.0,792.46,573.65
2017,6,21,15,15,864.0,109.0,4.75,36.5,804.0,750.31,547.38
2017,6,21,15,30,854.0,107.0,4.7,36.0,765.0,706.27,519.52
2017,6,21,15,45,734.5,150.5,4.7,36.0,692.5,633.56,466.75
2017,6,21,16,0,615.0,194.0,4.7,36.0,620.0,566.83,417.68
2017,6,21,16,15,477.5,219.5,4.7,35.5,535.5,479.85,354.71
2017,6,21,16,30,340.0,245.0,4.7,35.0,451.0,404.47,299.38
2017,6,21,16,45,280.0,230.5,4.7,34.5,390.5,343.68,254.74
2017,6,21,17,0,220.0,216.0,4.7,34.0,330.0,287.94,213.33
2017,6,21,17,15,212.0,192.5,4.6,33.5,292.5,249.82,184.21
2017,6,21,17,30,204.0,169.0,4.5,33.0,255.0,212.48,155.12
2017,6,21,17,45,195.0,145.0,4.4,32.5,217.5,175.38,125.88
2017,6,21,18,0,186.0,121.0,4.3,32.0,180.0,138.51,96.76
2017,6,21,18,15,166.0,99.0,4.0,31.0,144.0,103.77,70.44
2017,6,21,18,30,146.0,77.0,3.7,30.0,108.0,71.67,47.46
2017,6,21,18,45,113.5,57.0,3.45,29.5,76.5,45.45,32.06
2017,6,21,19,0,81.0,37.0,3.2,29.0,45.0,30.19,18.55
2017,6,21,19,15,40.5,18.5,3.15,28.5,22.5,16.35,0.45
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
