Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,12.0,13.5,2.95,22.5,14.5,12.87,0.0
2017,6,22,6,0,24.0,27.0,3.1,23.0,29.0,24.33,12.86
2017,6,22,6,15,52.5,47.0,3.05,23.5,55.5,39.62,27.65
2017,6,22,6,30,81.0,67.0,3.0,24.0,82.0,58.52,40.78
2017,6,22,6,45,98.0,89.0,3.0,25.0,113.5,85.27,60.34
2017,6,22,7,0,115.0,111.0,3.0,26.0,145.0,114.42,82.62
2017,6,22,7,15,163.0,133.0,2.95,26.5,191.5,152.18,111.17
2017,6,22,7,30,211.0,155.0,2.9,27.0,238.0,195.44,144.54
2017,6,22,7,45,218.5,179.0,2.9,28.0,276.5,233.66,174.75
2017,6,22,8,0,226.0,203.0,2.9,29.0,315.0,272.67,204.87
2017,6,22,8,15,163.0,229.5,2.85,29.5,315.0,282.95,213.32
2017,6,22,8,30,100.0,256.0,2.8,30.0,315.0,285.48,214.84
2017,6,22,8,45,105.5,281.5,2.75,30.5,348.5,318.38,238.63
2017,6,22,9,0,111.0,307.0,2.7,31.0,382.0,351.74,262.23
2017,6,22,9,15,228.5,315.5,2.7,31.5,483.5,443.56,329.4
2017,6,22,9,30,346.0,324.0,2.7,32.0,585.0,546.2,402.43
2017,6,22,9,45,600.5,214.5,2.7,32.5,696.5,648.3,477.05
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,757.48,552.54
2017,6,22,10,15,863.0,107.0,2.75,33.5,842.0,796.41,575.81
2017,6,22,10,30,871.0,109.0,2.8,34.0,876.0,833.01,597.79
2017,6,22,10,45,879.5,108.5,2.85,34.5,904.0,865.11,616.64
2017,6,22,11,0,888.0,108.0,2.9,35.0,932.0,894.53,633.66
2017,6,22,11,15,892.0,108.5,2.95,35.0,952.5,917.97,648.13
2017,6,22,11,30,896.0,109.0,3.0,35.0,973.0,938.22,660.64
2017,6,22,11,45,881.0,122.5,3.05,35.5,980.5,949.7,666.32
2017,6,22,12,0,866.0,136.0,3.1,36.0,988.0,957.16,669.6
2017,6,22,12,15,867.0,136.0,3.05,36.0,993.5,963.64,673.07
2017,6,22,12,30,868.0,136.0,3.0,36.0,999.0,966.91,674.62
2017,6,22,12,45,870.5,134.0,3.0,36.5,996.5,966.63,673.04
2017,6,22,13,0,873.0,132.0,3.0,37.0,994.0,963.14,669.61
2017,6,22,13,15,871.0,131.5,2.9,37.0,983.5,953.44,663.08
2017,6,22,13,30,869.0,131.0,2.8,37.0,973.0,940.42,654.62
2017,6,22,13,45,867.0,129.0,2.7,37.5,955.5,922.68,641.98
2017,6,22,14,0,865.0,127.0,2.6,38.0,938.0,901.7,627.46
2017,6,22,14,15,859.5,125.5,2.5,38.0,912.5,875.0,610.74
2017,6,22,14,30,854.0,124.0,2.4,38.0,887.0,845.44,592.27
2017,6,22,14,45,848.0,121.0,2.3,38.0,855.0,811.35,570.9
2017,6,22,15,0,842.0,118.0,2.2,38.0,823.0,774.76,547.88
2017,6,22,15,15,832.0,116.0,2.05,38.0,785.0,733.84,521.6
2017,6,22,15,30,822.0,114.0,1.9,38.0,747.0,691.11,493.68
2017,6,22,15,45,808.5,111.5,1.75,38.0,703.5,645.03,461.85
2017,6,22,16,0,795.0,109.0,1.6,38.0,660.0,596.44,427.75
2017,6,22,16,15,777.5,105.5,1.45,37.5,612.0,543.88,391.01
2017,6,22,16,30,760.0,102.0,1.3,37.0,564.0,491.23,353.15
2017,6,22,16,45,734.5,99.0,1.2,37.0,512.5,435.59,311.59
2017,6,22,17,0,709.0,96.0,1.1,37.0,461.0,379.62,268.73
2017,6,22,17,15,528.0,122.0,1.0,36.5,377.0,299.55,210.36
2017,6,22,17,30,347.0,148.0,0.9,36.0,293.0,235.93,165.07
2017,6,22,17,45,326.0,129.0,0.8,35.5,249.5,191.86,131.06
2017,6,22,18,0,305.0,110.0,0.7,35.0,206.0,150.13,98.89
2017,6,22,18,15,272.0,91.5,0.7,34.0,165.0,109.92,69.63
2017,6,22,18,30,239.0,73.0,0.7,33.0,124.0,73.75,45.6
2017,6,22,18,45,186.0,55.0,0.75,32.5,87.5,44.09,30.51
2017,6,22,19,0,133.0,37.0,0.8,32.0,51.0,30.25,18.36
2017,6,22,19,15,66.5,18.5,0.85,31.5,25.5,15.54,0.38
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,1.0,13.5,3.55,24.5,13.5,12.87,0.0
2017,6,23,6,0,2.0,27.0,3.8,25.0,27.0,24.6,12.82
2017,6,23,6,15,32.0,49.0,3.95,25.5,55.0,42.44,29.72
2017,6,23,6,30,62.0,71.0,4.1,26.0,83.0,60.82,42.61
2017,6,23,6,45,106.5,90.5,4.3,27.0,118.5,87.01,60.95
2017,6,23,7,0,151.0,110.0,4.5,28.0,154.0,118.68,83.9
2017,6,23,7,15,324.5,113.0,4.55,28.5,233.0,166.57,115.73
2017,6,23,7,30,498.0,116.0,4.6,29.0,312.0,236.35,167.15
2017,6,23,7,45,551.0,119.0,4.65,29.5,366.0,288.52,209.67
2017,6,23,8,0,604.0,122.0,4.7,30.0,420.0,344.37,254.89
2017,6,23,8,15,632.0,128.0,4.65,30.5,470.5,397.19,297.27
2017,6,23,8,30,660.0,134.0,4.6,31.0,521.0,451.95,339.96
2017,6,23,8,45,687.0,136.5,4.6,32.0,570.0,504.46,379.18
2017,6,23,9,0,714.0,139.0,4.6,33.0,619.0,558.14,417.96
2017,6,23,9,15,730.0,142.5,4.45,33.5,663.0,606.64,452.42
2017,6,23,9,30,746.0,146.0,4.3,34.0,707.0,654.62,485.5
2017,6,23,9,45,760.0,148.5,4.2,35.0,747.0,699.15,514.34
2017,6,23,10,0,774.0,151.0,4.1,36.0,787.0,742.5,541.17
2017,6,23,10,15,783.5,153.5,3.9,36.5,820.5,780.83,563.89
2017,6,23,10,30,793.0,156.0,3.7,37.0,854.0,817.17,584.85
2017,6,23,10,45,800.5,157.0,3.55,37.5,881.0,848.16,602.14
2017,6,23,11,0,808.0,158.0,3.4,38.0,908.0,876.65,617.56
2017,6,23,11,15,812.5,159.0,3.2,38.0,927.5,899.77,630.36
2017,6,23,11,30,817.0,160.0,3.0,38.0,947.0,919.96,641.16
2017,6,23,11,45,800.0,174.5,2.9,38.5,953.5,929.98,644.85
2017,6,23,12,0,783.0,189.0,2.8,39.0,960.0,936.25,646.3
2017,6,23,12,15,784.0,189.5,2.75,39.0,964.5,942.95,649.84
2017,6,23,12,30,785.0,190.0,2.7,39.0,969.0,946.62,651.59
2017,6,23,12,45,782.5,191.0,2.65,39.5,965.5,944.44,648.47
2017,6,23,13,0,780.0,192.0,2.6,40.0,962.0,939.28,643.69
2017,6,23,13,15,777.0,191.0,2.6,40.0,951.0,928.73,637.47
2017,6,23,13,30,774.0,190.0,2.6,40.0,940.0,915.16,629.52
2017,6,23,13,45,765.5,191.0,2.65,40.0,921.0,895.48,618.22
2017,6,23,14,0,757.0,192.0,2.7,40.0,902.0,873.13,605.28
2017,6,23,14,15,749.5,189.5,2.75,40.0,876.0,845.82,589.19
2017,6,23,14,30,742.0,187.0,2.8,40.0,850.0,816.1,571.5
2017,6,23,14,45,714.0,195.5,2.9,40.0,814.0,780.18,549.8
2017,6,23,15,0,686.0,204.0,3.0,40.0,778.0,741.04,524.64
2017,6,23,15,15,672.0,200.0,3.05,40.0,740.5,699.92,497.98
2017,6,23,15,30,658.0,196.0,3.1,40.0,703.0,657.77,470.11
2017,6,23,15,45,633.0,194.5,3.2,40.0,659.0,609.96,437.83
2017,6,23,16,0,608.0,193.0,3.3,40.0,615.0,562.57,405.12
2017,6,23,16,15,585.5,186.5,3.35,39.5,568.5,512.66,370.66
2017,6,23,16,30,563.0,180.0,3.4,39.0,522.0,461.66,334.47
2017,6,23,16,45,528.0,174.0,3.45,38.5,472.5,408.41,295.64
2017,6,23,17,0,493.0,168.0,3.5,38.0,423.0,357.84,257.8
2017,6,23,17,15,457.0,157.5,3.5,37.5,373.0,305.84,218.14
2017,6,23,17,30,421.0,147.0,3.5,37.0,323.0,257.26,180.44
2017,6,23,17,45,374.0,133.5,3.55,36.5,273.5,207.11,141.8
2017,6,23,18,0,327.0,120.0,3.6,36.0,224.0,162.72,108.09
2017,6,23,18,15,270.5,102.5,3.45,35.5,177.5,119.01,76.64
2017,6,23,18,30,214.0,85.0,3.3,35.0,131.0,81.96,52.36
2017,6,23,18,45,150.0,63.0,3.2,34.5,91.0,49.89,34.93
2017,6,23,19,0,86.0,41.0,3.1,34.0,51.0,34.55,21.55
2017,6,23,19,15,43.0,20.5,3.1,33.5,25.5,17.94,1.53
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,25.0,6.5,6.2,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,12.05,3.35
2017,6,24,6,15,0.0,27.5,1.85,25.5,27.5,25.53,15.67
2017,6,24,6,30,0.0,42.0,1.9,26.0,42.0,39.03,26.06
2017,6,24,6,45,0.0,60.0,1.95,26.5,60.0,55.27,39.47
2017,6,24,7,0,0.0,78.0,2.0,27.0,78.0,71.68,52.78
2017,6,24,7,15,0.0,76.5,2.25,27.5,76.5,70.9,51.99
2017,6,24,7,30,0.0,75.0,2.5,28.0,75.0,69.78,50.85
2017,6,24,7,45,0.0,55.0,2.8,28.5,55.0,51.14,35.63
2017,6,24,8,0,0.0,35.0,3.1,29.0,35.0,32.52,20.51
2017,6,24,8,15,3.5,109.0,3.15,29.5,111.5,102.87,76.06
2017,6,24,8,30,7.0,183.0,3.2,30.0,188.0,172.97,129.85
2017,6,24,8,45,21.0,224.0,3.25,30.5,238.5,218.99,164.2
2017,6,24,9,0,35.0,265.0,3.3,31.0,289.0,268.19,200.4
2017,6,24,9,15,88.0,310.0,2.95,31.0,375.0,346.34,258.09
2017,6,24,9,30,141.0,355.0,2.6,31.0,461.0,432.53,320.0
2017,6,24,9,45,74.0,273.5,2.3,31.5,329.5,311.51,230.26
2017,6,24,10,0,7.0,192.0,2.0,32.0,198.0,184.82,134.99
2017,6,24,10,15,22.0,279.0,1.75,32.0,299.0,282.15,206.67
2017,6,24,10,30,37.0,366.0,1.5,32.0,400.0,378.89,274.78
2017,6,24,10,45,58.5,404.5,1.25,32.5,459.0,436.09,312.86
2017,6,24,11,0,80.0,443.0,1.0,33.0,518.0,494.46,350.46
2017,6,24,11,15,89.0,459.0,1.2,33.0,544.0,520.64,368.52
2017,6,24,11,30,98.0,475.0,1.4,33.0,570.0,546.84,386.78
2017,6,24,11,45,101.5,483.5,1.65,33.5,583.0,560.48,395.96
2017,6,24,12,0,105.0,492.0,1.9,34.0,596.0,573.74,404.88
2017,6,24,12,15,118.0,498.5,2.15,33.5,615.5,599.55,424.09
2017,6,24,12,30,131.0,505.0,2.4,33.0,635.0,618.92,439.03
2017,6,24,12,45,113.0,497.5,2.7,32.5,609.5,588.27,419.86
2017,6,24,13,0,95.0,490.0,3.0,32.0,584.0,562.93,404.06
2017,6,24,13,15,178.5,485.0,3.25,31.5,659.0,641.49,462.02
2017,6,24,13,30,262.0,480.0,3.5,31.0,734.0,716.43,516.47
2017,6,24,13,45,229.5,475.5,3.8,30.5,695.0,672.08,487.48
2017,6,24,14,0,197.0,471.0,4.1,30.0,656.0,632.88,461.98
2017,6,24,14,15,207.5,455.5,4.15,29.5,645.5,621.25,455.92
2017,6,24,14,30,218.0,440.0,4.2,29.0,635.0,608.28,448.72
2017,6,24,14,45,201.0,424.0,4.3,29.0,598.5,571.05,422.89
2017,6,24,15,0,184.0,408.0,4.4,29.0,562.0,534.23,397.18
2017,6,24,15,15,216.5,383.0,4.3,28.5,556.0,526.29,393.61
2017,6,24,15,30,249.0,358.0,4.2,28.0,550.0,518.47,389.75
2017,6,24,15,45,255.5,334.0,4.15,28.0,521.0,487.53,367.8
2017,6,24,16,0,262.0,310.0,4.1,28.0,492.0,455.39,344.7
2017,6,24,16,15,313.0,274.5,4.05,27.5,476.5,436.57,332.16
2017,6,24,16,30,364.0,239.0,4.0,27.0,461.0,412.22,314.56
2017,6,24,16,45,231.5,229.0,3.95,27.0,366.0,320.78,244.74
2017,6,24,17,0,99.0,219.0,3.9,27.0,271.0,241.27,184.16
2017,6,24,17,15,49.5,152.5,3.9,27.0,178.5,157.72,119.75
2017,6,24,17,30,0.0,86.0,3.9,27.0,86.0,79.89,59.07
2017,6,24,17,45,0.0,73.0,3.9,27.0,73.0,67.88,49.62
2017,6,24,18,0,0.0,60.0,3.9,27.0,60.0,55.79,39.91
2017,6,24,18,15,161.0,65.5,3.85,26.5,100.0,75.93,49.55
2017,6,24,18,30,322.0,71.0,3.8,26.0,140.0,75.36,45.81
2017,6,24,18,45,238.0,55.5,3.75,26.0,98.5,42.2,29.88
2017,6,24,19,0,154.0,40.0,3.7,26.0,57.0,32.55,20.81
2017,6,24,19,15,77.0,20.0,3.65,25.5,28.5,16.74,1.55
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,15.0,3.45,22.0,20.0,14.3,0.0
2017,6,25,6,0,124.0,30.0,3.5,22.0,40.0,24.7,12.86
2017,6,25,6,15,216.0,45.0,3.5,22.0,79.0,34.57,23.53
2017,6,25,6,30,308.0,60.0,3.5,22.0,118.0,53.67,33.73
2017,6,25,6,45,227.5,84.5,3.5,22.5,135.0,90.47,60.32
2017,6,25,7,0,147.0,109.0,3.5,23.0,152.0,116.95,84.33
2017,6,25,7,15,78.5,121.0,3.4,23.5,144.5,125.07,93.92
2017,6,25,7,30,10.0,133.0,3.3,24.0,137.0,124.31,95.59
2017,6,25,7,45,23.0,160.0,3.25,24.5,171.5,153.97,118.58
2017,6,25,8,0,36.0,187.0,3.2,25.0,206.0,185.22,142.57
2017,6,25,8,15,18.5,175.0,3.2,25.5,185.0,169.7,129.93
2017,6,25,8,30,1.0,163.0,3.2,26.0,164.0,151.71,115.22
2017,6,25,8,45,14.0,208.0,3.2,26.5,217.5,200.51,152.61
2017,6,25,9,0,27.0,253.0,3.2,27.0,271.0,252.37,191.55
2017,6,25,9,15,98.0,303.5,3.2,27.0,376.5,346.58,262.95
2017,6,25,9,30,169.0,354.0,3.2,27.0,482.0,450.51,339.8
2017,6,25,9,45,110.0,355.0,3.25,27.5,440.0,417.77,313.39
2017,6,25,10,0,51.0,356.0,3.3,28.0,398.0,375.72,280.41
2017,6,25,10,15,78.0,391.0,3.25,28.5,458.5,433.25,321.82
2017,6,25,10,30,105.0,426.0,3.2,29.0,519.0,492.57,363.34
2017,6,25,10,45,154.0,444.5,3.2,29.5,585.0,561.18,411.38
2017,6,25,11,0,203.0,463.0,3.2,30.0,651.0,627.42,456.79
2017,6,25,11,15,236.0,467.5,3.15,30.0,691.5,667.32,484.05
2017,6,25,11,30,269.0,472.0,3.1,30.0,732.0,712.5,514.65
2017,6,25,11,45,330.0,452.5,3.05,30.5,775.0,755.94,543.78
2017,6,25,12,0,391.0,433.0,3.0,31.0,818.0,799.34,572.44
2017,6,25,12,15,268.5,470.0,2.95,31.0,735.0,721.14,516.48
2017,6,25,12,30,146.0,507.0,2.9,31.0,652.0,635.32,455.25
2017,6,25,12,45,213.0,496.5,2.85,31.0,707.5,689.21,493.93
2017,6,25,13,0,280.0,486.0,2.8,31.0,763.0,746.66,533.49
2017,6,25,13,15,539.0,329.5,2.75,31.0,855.5,842.86,604.73
2017,6,25,13,30,798.0,173.0,2.7,31.0,948.0,921.85,659.19
2017,6,25,13,45,404.0,194.5,2.7,31.5,587.0,571.91,421.44
2017,6,25,14,0,10.0,216.0,2.7,32.0,226.0,211.72,153.86
2017,6,25,14,15,396.5,189.5,2.7,32.0,544.5,541.53,403.58
2017,6,25,14,30,783.0,163.0,2.7,32.0,863.0,828.65,600.78
2017,6,25,14,45,740.5,181.0,2.7,32.0,823.5,786.63,571.53
2017,6,25,15,0,698.0,199.0,2.7,32.0,784.0,746.53,544.71
2017,6,25,15,15,520.5,267.0,2.7,31.5,691.5,650.41,477.16
2017,6,25,15,30,343.0,335.0,2.7,31.0,599.0,563.16,414.59
2017,6,25,15,45,496.0,255.0,2.7,31.0,612.5,575.77,426.97
2017,6,25,16,0,649.0,175.0,2.7,31.0,626.0,571.74,426.06
2017,6,25,16,15,627.5,169.0,2.65,30.5,579.5,520.97,389.4
2017,6,25,16,30,606.0,163.0,2.6,30.0,533.0,470.84,352.45
2017,6,25,16,45,581.0,155.0,2.6,30.0,483.5,418.16,312.05
2017,6,25,17,0,556.0,147.0,2.6,30.0,434.0,365.21,270.51
2017,6,25,17,15,521.0,138.0,2.45,29.5,383.5,311.55,227.97
2017,6,25,17,30,486.0,129.0,2.3,29.0,333.0,261.11,187.23
2017,6,25,17,45,436.5,119.0,2.15,29.0,282.5,209.8,145.83
2017,6,25,18,0,387.0,109.0,2.0,29.0,232.0,163.87,109.48
2017,6,25,18,15,328.5,94.0,1.8,28.0,184.5,118.17,75.83
2017,6,25,18,30,270.0,79.0,1.6,27.0,137.0,79.36,50.24
2017,6,25,18,45,196.0,60.0,1.4,26.5,96.0,47.79,34.48
2017,6,25,19,0,122.0,41.0,1.2,26.0,55.0,33.27,21.43
2017,6,25,19,15,61.0,20.5,1.2,25.5,27.5,17.13,1.94
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,26,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,6,15,0.0,1.0,1.95,23.5,1.0,0.92,0.0
2017,6,26,6,30,0.0,2.0,2.0,24.0,2.0,1.85,0.0
2017,6,26,6,45,0.0,2.5,2.1,24.5,2.5,2.31,0.0
2017,6,26,7,0,0.0,3.0,2.2,25.0,3.0,2.78,0.0
2017,6,26,7,15,0.0,4.0,2.15,25.5,4.0,3.7,0.0
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2017,6,26,7,45,0.0,6.0,2.1,26.5,6.0,5.56,0.0
2017,6,26,8,0,0.0,7.0,2.1,27.0,7.0,6.49,0.0
2017,6,26,8,15,67.5,132.0,2.05,27.5,171.5,152.96,115.86
2017,6,26,8,30,135.0,257.0,2.0,28.0,336.0,304.43,230.67
2017,6,26,8,45,139.5,278.5,2.0,28.5,366.5,335.39,252.57
2017,6,26,9,0,144.0,300.0,2.0,29.0,397.0,366.58,274.67
2017,6,26,9,15,106.5,316.5,2.0,29.5,391.0,364.0,271.24
2017,6,26,9,30,69.0,333.0,2.0,30.0,385.0,359.97,266.62
2017,6,26,9,45,55.0,338.0,2.05,30.5,381.0,358.59,264.43
2017,6,26,10,0,41.0,343.0,2.1,31.0,377.0,355.8,261.19
2017,6,26,10,15,243.5,347.5,2.15,31.0,560.5,531.77,390.37
2017,6,26,10,30,446.0,352.0,2.2,31.0,744.0,717.32,519.34
2017,6,26,10,45,384.0,393.5,2.3,31.5,738.5,714.13,513.21
2017,6,26,11,0,322.0,435.0,2.4,32.0,733.0,710.42,507.96
2017,6,26,11,15,249.0,461.5,2.45,32.0,695.0,678.19,484.43
2017,6,26,11,30,176.0,488.0,2.5,32.0,657.0,637.05,454.9
2017,6,26,11,45,233.5,484.5,2.6,32.0,712.5,691.18,493.17
2017,6,26,12,0,291.0,481.0,2.7,32.0,768.0,750.79,533.97
2017,6,26,12,15,239.0,494.0,2.75,32.0,731.0,711.09,506.07
2017,6,26,12,30,187.0,507.0,2.8,32.0,694.0,674.76,480.72
2017,6,26,12,45,224.5,499.5,2.85,32.5,722.5,703.26,500.29
2017,6,26,13,0,262.0,492.0,2.9,33.0,751.0,735.42,521.62
2017,6,26,13,15,345.5,455.5,2.95,32.5,793.0,776.3,552.38
2017,6,26,13,30,429.0,419.0,3.0,32.0,835.0,817.84,583.3
2017,6,26,13,45,615.5,289.0,3.05,32.0,873.5,856.86,615.26
2017,6,26,14,0,802.0,159.0,3.1,32.0,912.0,882.93,634.97
2017,6,26,14,15,795.5,157.5,3.1,32.0,886.5,856.48,618.1
2017,6,26,14,30,789.0,156.0,3.1,32.0,861.0,827.43,599.87
2017,6,26,14,45,673.5,224.5,3.15,32.0,811.0,776.49,565.8
2017,6,26,15,0,558.0,293.0,3.2,32.0,761.0,725.81,529.23
2017,6,26,15,15,284.0,257.0,3.25,31.5,495.0,461.05,342.99
2017,6,26,15,30,10.0,221.0,3.3,31.0,229.0,213.36,157.56
2017,6,26,15,45,29.5,256.0,3.35,31.0,277.0,260.18,193.8
2017,6,26,16,0,49.0,291.0,3.4,31.0,325.0,302.49,225.76
2017,6,26,16,15,134.0,279.5,3.35,30.5,363.5,338.46,254.21
2017,6,26,16,30,219.0,268.0,3.3,30.0,402.0,363.04,273.34
2017,6,26,16,45,183.5,245.0,3.3,30.0,350.5,312.24,235.08
2017,6,26,17,0,148.0,222.0,3.3,30.0,299.0,265.01,199.41
2017,6,26,17,15,74.0,165.0,3.1,29.5,203.5,177.6,133.42
2017,6,26,17,30,0.0,108.0,2.9,29.0,108.0,99.83,74.34
2017,6,26,17,45,0.0,91.5,2.75,28.5,91.5,84.56,62.63
2017,6,26,18,0,0.0,75.0,2.6,28.0,75.0,69.38,50.68
2017,6,26,18,15,0.0,60.0,2.45,27.5,60.0,55.62,39.65
2017,6,26,18,30,0.0,45.0,2.3,27.0,45.0,41.82,28.36
2017,6,26,18,45,0.0,31.5,2.2,26.5,31.5,29.24,18.98
2017,6,26,19,0,0.0,18.0,2.1,26.0,18.0,16.69,7.96
2017,6,26,19,15,0.0,9.0,2.1,25.5,9.0,8.33,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,5.0,1.2,22.5,5.0,4.77,0.0
2017,6,27,6,0,0.0,10.0,1.4,23.0,10.0,9.26,1.16
2017,6,27,6,15,0.0,20.0,1.4,23.0,20.0,18.54,9.97
2017,6,27,6,30,0.0,30.0,1.4,23.0,30.0,27.84,17.25
2017,6,27,6,45,0.0,42.0,1.45,23.5,42.0,39.01,26.63
2017,6,27,7,0,0.0,54.0,1.5,24.0,54.0,50.2,35.87
2017,6,27,7,15,118.0,101.5,1.55,24.5,147.5,115.61,84.31
2017,6,27,7,30,236.0,149.0,1.6,25.0,241.0,195.72,144.7
2017,6,27,7,45,209.0,177.0,1.65,25.5,267.5,227.73,171.31
2017,6,27,8,0,182.0,205.0,1.7,26.0,294.0,256.37,194.42
2017,6,27,8,15,119.0,222.5,1.8,26.5,283.5,257.11,195.6
2017,6,27,8,30,56.0,240.0,1.9,27.0,273.0,249.31,189.31
2017,6,27,8,45,69.5,268.5,2.0,27.5,312.5,286.84,217.05
2017,6,27,9,0,83.0,297.0,2.1,28.0,352.0,325.78,245.3
2017,6,27,9,15,132.5,325.0,2.2,28.0,421.0,390.98,293.47
2017,6,27,9,30,182.0,353.0,2.3,28.0,490.0,458.25,342.4
2017,6,27,9,45,197.5,373.0,2.45,28.5,529.0,497.5,369.57
2017,6,27,10,0,213.0,393.0,2.6,29.0,568.0,537.46,397.03
2017,6,27,10,15,242.0,406.0,2.7,29.5,613.0,586.06,430.32
2017,6,27,10,30,271.0,419.0,2.8,30.0,658.0,632.07,461.36
2017,6,27,10,45,245.5,439.5,2.9,30.5,661.0,639.33,464.28
2017,6,27,11,0,220.0,460.0,3.0,31.0,664.0,639.58,462.66
2017,6,27,11,15,142.0,455.0,3.05,31.0,588.0,570.26,413.03
2017,6,27,11,30,64.0,450.0,3.1,31.0,512.0,491.25,356.09
2017,6,27,11,45,450.5,298.5,3.2,31.0,741.5,726.01,530.46
2017,6,27,12,0,837.0,147.0,3.3,31.0,971.0,940.04,675.59
2017,6,27,12,15,838.5,147.5,3.35,31.0,976.5,947.48,678.85
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,951.81,681.83
2017,6,27,12,45,839.5,147.5,3.5,31.5,979.0,950.31,680.11
2017,6,27,13,0,839.0,147.0,3.6,32.0,976.0,945.76,676.55
2017,6,27,13,15,836.5,146.5,3.65,32.0,966.0,936.15,670.9
2017,6,27,13,30,834.0,146.0,3.7,32.0,956.0,923.35,663.28
2017,6,27,13,45,832.0,144.0,3.75,32.0,938.0,906.46,653.06
2017,6,27,14,0,830.0,142.0,3.8,32.0,920.0,886.44,640.84
2017,6,27,14,15,509.0,293.0,3.85,32.0,766.5,739.26,539.04
2017,6,27,14,30,188.0,444.0,3.9,32.0,613.0,587.28,426.8
2017,6,27,14,45,494.0,289.5,3.95,32.0,709.5,691.41,508.6
2017,6,27,15,0,800.0,135.0,4.0,32.0,806.0,763.97,563.99
2017,6,27,15,15,653.0,203.5,4.0,31.5,734.0,691.16,512.74
2017,6,27,15,30,506.0,272.0,4.0,31.0,662.0,622.97,463.15
2017,6,27,15,45,382.5,291.5,4.0,31.0,576.5,532.46,397.34
2017,6,27,16,0,259.0,311.0,4.0,31.0,491.0,455.28,340.2
2017,6,27,16,15,378.5,254.0,4.0,30.5,496.0,455.64,342.85
2017,6,27,16,30,498.0,197.0,4.0,30.0,501.0,445.92,336.43
2017,6,27,16,45,536.5,166.0,4.0,30.0,467.0,406.9,305.92
2017,6,27,17,0,575.0,135.0,4.0,30.0,433.0,364.67,271.65
2017,6,27,17,15,548.0,125.0,3.9,29.5,383.5,311.82,229.06
2017,6,27,17,30,521.0,115.0,3.8,29.0,334.0,259.78,186.34
2017,6,27,17,45,525.5,96.5,3.7,28.5,290.5,212.96,146.3
2017,6,27,18,0,530.0,78.0,3.6,28.0,247.0,163.73,104.46
2017,6,27,18,15,470.0,69.0,3.3,27.5,198.0,114.82,67.55
2017,6,27,18,30,410.0,60.0,3.0,27.0,149.0,72.96,40.67
2017,6,27,18,45,326.5,48.0,2.75,26.5,106.0,36.38,24.95
2017,6,27,19,0,243.0,36.0,2.5,26.0,63.0,27.87,17.07
2017,6,27,19,15,121.5,18.0,2.45,25.5,31.5,14.06,0.82
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,13.34,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.95,10.39
2017,6,28,6,15,267.0,41.0,1.6,22.5,81.0,31.51,20.87
2017,6,28,6,30,369.0,54.0,1.7,23.0,121.0,49.93,30.19
2017,6,28,6,45,184.5,63.5,1.8,23.5,97.0,69.26,44.45
2017,6,28,7,0,0.0,73.0,1.9,24.0,73.0,67.26,49.82
2017,6,28,7,15,0.0,90.5,1.9,24.5,90.5,83.33,62.78
2017,6,28,7,30,0.0,108.0,1.9,25.0,108.0,99.51,75.53
2017,6,28,7,45,16.5,146.0,1.95,25.5,154.5,139.37,106.52
2017,6,28,8,0,33.0,184.0,2.0,26.0,201.0,181.33,138.71
2017,6,28,8,15,86.5,220.5,2.05,26.5,270.0,240.25,183.31
2017,6,28,8,30,140.0,257.0,2.1,27.0,339.0,306.67,233.06
2017,6,28,8,45,109.0,275.5,2.2,27.5,343.0,314.33,237.95
2017,6,28,9,0,78.0,294.0,2.3,28.0,347.0,320.05,241.15
2017,6,28,9,15,169.0,318.0,2.35,28.5,442.0,407.52,305.86
2017,6,28,9,30,260.0,342.0,2.4,29.0,537.0,503.81,375.11
2017,6,28,9,45,543.0,231.5,2.5,29.5,667.5,619.78,461.55
2017,6,28,10,0,826.0,121.0,2.6,30.0,798.0,748.82,553.18
2017,6,28,10,15,522.0,275.5,2.7,30.5,710.0,689.05,505.33
2017,6,28,10,30,218.0,430.0,2.8,31.0,622.0,594.39,431.8
2017,6,28,10,45,116.5,358.5,2.9,31.5,462.0,446.87,326.95
2017,6,28,11,0,15.0,287.0,3.0,32.0,302.0,282.95,206.52
2017,6,28,11,15,442.5,207.0,3.05,32.0,633.0,614.39,455.19
2017,6,28,11,30,870.0,127.0,3.1,32.0,964.0,931.09,667.41
2017,6,28,11,45,486.0,308.5,3.15,32.5,777.5,769.14,553.35
2017,6,28,12,0,102.0,490.0,3.2,33.0,591.0,569.13,406.57
2017,6,28,12,15,497.0,304.5,3.2,33.0,797.5,785.59,565.86
2017,6,28,12,30,892.0,119.0,3.2,33.0,1004.0,975.03,691.07
2017,6,28,12,45,465.0,271.0,3.25,33.5,732.5,723.49,521.35
2017,6,28,13,0,38.0,423.0,3.3,34.0,461.0,443.55,317.41
2017,6,28,13,15,198.5,432.0,3.3,34.0,625.5,609.7,437.99
2017,6,28,13,30,359.0,441.0,3.3,34.0,790.0,770.27,548.24
2017,6,28,13,45,249.0,456.5,3.35,34.0,696.0,677.39,483.18
2017,6,28,14,0,139.0,472.0,3.4,34.0,602.0,582.47,416.88
2017,6,28,14,15,504.5,292.0,3.35,34.0,746.0,734.74,531.55
2017,6,28,14,30,870.0,112.0,3.3,34.0,890.0,850.45,612.06
2017,6,28,14,45,809.0,142.5,3.3,34.0,845.0,806.98,583.4
2017,6,28,15,0,748.0,173.0,3.3,34.0,800.0,760.59,553.63
2017,6,28,15,15,736.0,169.5,3.25,34.0,762.5,720.73,526.77
2017,6,28,15,30,724.0,166.0,3.2,34.0,725.0,678.09,497.48
2017,6,28,15,45,501.0,237.0,3.2,34.0,613.0,563.56,414.59
2017,6,28,16,0,278.0,308.0,3.2,34.0,501.0,464.48,341.56
2017,6,28,16,15,464.0,227.5,3.15,33.5,523.0,482.59,357.56
2017,6,28,16,30,650.0,147.0,3.1,33.0,545.0,480.14,356.46
2017,6,28,16,45,624.5,140.5,3.1,33.0,495.0,426.35,315.17
2017,6,28,17,0,599.0,134.0,3.1,33.0,445.0,374.1,274.22
2017,6,28,17,15,564.5,126.5,2.95,32.5,393.5,319.56,231.14
2017,6,28,17,30,530.0,119.0,2.8,32.0,342.0,266.53,188.5
2017,6,28,17,45,482.5,110.0,2.7,31.5,291.0,214.02,146.45
2017,6,28,18,0,435.0,101.0,2.6,31.0,240.0,166.6,109.02
2017,6,28,18,15,374.5,88.0,2.35,30.0,191.5,119.47,74.36
2017,6,28,18,30,314.0,75.0,2.1,29.0,143.0,79.42,48.32
2017,6,28,18,45,236.5,58.0,1.85,28.5,101.0,44.15,31.17
2017,6,28,19,0,159.0,41.0,1.6,28.0,59.0,33.31,21.29
2017,6,28,19,15,79.5,20.5,1.75,27.5,29.5,17.14,2.27
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,2.2,23.5,19.0,13.82,0.0
2017,6,29,6,0,112.0,29.0,2.5,24.0,38.0,23.88,11.45
2017,6,29,6,15,205.5,45.5,2.6,24.5,77.5,35.07,23.6
2017,6,29,6,30,299.0,62.0,2.7,25.0,117.0,53.83,34.17
2017,6,29,6,45,383.0,72.0,2.85,25.5,166.0,89.93,53.48
2017,6,29,7,0,467.0,82.0,3.0,26.0,215.0,135.85,84.85
2017,6,29,7,15,517.0,90.0,3.05,26.5,266.5,184.09,122.78
2017,6,29,7,30,567.0,98.0,3.1,27.0,318.0,236.74,165.91
2017,6,29,7,45,615.0,101.0,3.15,28.0,372.5,289.42,209.19
2017,6,29,8,0,663.0,104.0,3.2,29.0,427.0,346.8,255.6
2017,6,29,8,15,690.0,109.0,3.2,29.5,478.5,401.43,299.63
2017,6,29,8,30,717.0,114.0,3.2,30.0,530.0,457.8,343.68
2017,6,29,8,45,535.5,194.0,3.25,30.5,520.5,473.13,355.22
2017,6,29,9,0,354.0,274.0,3.3,31.0,511.0,467.32,349.32
2017,6,29,9,15,578.0,198.0,3.3,31.5,616.0,561.32,419.56
2017,6,29,9,30,802.0,122.0,3.3,32.0,721.0,667.21,496.62
2017,6,29,9,45,818.0,121.5,3.35,32.5,762.5,712.72,527.21
2017,6,29,10,0,834.0,121.0,3.4,33.0,804.0,754.67,553.59
2017,6,29,10,15,843.0,123.0,3.45,33.0,838.0,793.94,579.04
2017,6,29,10,30,852.0,125.0,3.5,33.0,872.0,831.02,602.86
2017,6,29,10,45,861.0,124.5,3.55,33.5,900.5,863.33,622.14
2017,6,29,11,0,870.0,124.0,3.6,34.0,929.0,893.06,639.62
2017,6,29,11,15,620.5,277.0,3.65,34.0,857.5,842.77,604.27
2017,6,29,11,30,371.0,430.0,3.7,34.0,786.0,766.62,546.63
2017,6,29,11,45,631.0,276.0,3.75,34.5,892.0,873.84,624.44
2017,6,29,12,0,891.0,122.0,3.8,35.0,998.0,968.35,684.59
2017,6,29,12,15,892.0,122.0,3.8,35.0,1003.0,975.4,688.19
2017,6,29,12,30,893.0,122.0,3.8,35.0,1008.0,979.1,690.4
2017,6,29,12,45,892.5,121.5,3.85,35.5,1005.5,977.62,688.32
2017,6,29,13,0,892.0,121.0,3.9,36.0,1003.0,972.84,684.3
2017,6,29,13,15,889.5,120.5,3.9,36.0,992.0,962.78,678.17
2017,6,29,13,30,887.0,120.0,3.9,36.0,981.0,949.32,670.01
2017,6,29,13,45,883.0,119.5,3.95,36.5,962.5,931.13,657.8
2017,6,29,14,0,879.0,119.0,4.0,37.0,944.0,909.71,643.62
2017,6,29,14,15,873.0,118.0,4.0,37.0,918.5,882.95,627.13
2017,6,29,14,30,867.0,117.0,4.0,37.0,893.0,853.3,608.75
2017,6,29,14,45,860.0,115.0,4.05,37.0,860.5,819.15,587.55
2017,6,29,15,0,853.0,113.0,4.1,37.0,828.0,782.51,564.55
2017,6,29,15,15,842.5,110.5,4.1,36.5,789.5,740.49,538.68
2017,6,29,15,30,832.0,108.0,4.1,36.0,751.0,696.64,511.2
2017,6,29,15,45,817.5,106.5,4.1,36.0,707.5,649.52,478.26
2017,6,29,16,0,803.0,105.0,4.1,36.0,664.0,601.92,444.13
2017,6,29,16,15,785.5,102.0,4.1,35.5,616.0,549.49,406.6
2017,6,29,16,30,768.0,99.0,4.1,35.0,568.0,496.94,367.79
2017,6,29,16,45,744.0,95.5,4.1,35.0,517.0,441.03,324.63
2017,6,29,17,0,720.0,92.0,4.1,35.0,466.0,386.26,281.15
2017,6,29,17,15,689.5,87.5,4.0,34.5,413.0,327.87,234.45
2017,6,29,17,30,659.0,83.0,3.9,34.0,360.0,273.51,189.83
2017,6,29,17,45,614.0,78.0,3.8,33.5,307.5,217.95,144.41
2017,6,29,18,0,569.0,73.0,3.7,33.0,255.0,167.08,103.46
2017,6,29,18,15,508.0,65.0,3.4,32.0,204.5,116.53,66.03
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,73.12,38.74
2017,6,29,18,45,348.5,46.5,2.85,30.5,109.5,35.6,23.84
2017,6,29,19,0,250.0,36.0,2.6,30.0,65.0,27.87,16.73
2017,6,29,19,15,125.0,18.0,2.8,29.5,32.5,14.05,0.84
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,4.35,25.5,19.0,13.82,0.0
2017,6,30,6,0,123.0,29.0,4.6,26.0,38.0,22.78,10.31
2017,6,30,6,15,225.5,44.0,4.75,26.0,78.0,33.92,22.44
2017,6,30,6,30,328.0,59.0,4.9,26.0,118.0,51.64,32.06
2017,6,30,6,45,201.5,83.0,5.1,26.5,123.0,86.02,56.88
2017,6,30,7,0,75.0,107.0,5.3,27.0,128.0,105.5,76.91
2017,6,30,7,15,42.5,119.0,5.35,27.5,131.5,115.8,86.51
2017,6,30,7,30,10.0,131.0,5.4,28.0,135.0,122.44,92.75
2017,6,30,7,45,36.0,163.5,5.45,28.5,181.0,160.67,122.0
2017,6,30,8,0,62.0,196.0,5.5,29.0,227.0,202.72,154.1
2017,6,30,8,15,172.5,218.5,5.5,29.5,316.0,276.2,209.72
2017,6,30,8,30,283.0,241.0,5.5,30.0,405.0,362.42,274.97
2017,6,30,8,45,154.5,245.5,5.55,30.5,336.5,312.99,237.05
2017,6,30,9,0,26.0,250.0,5.6,31.0,268.0,247.43,185.59
2017,6,30,9,15,127.0,298.5,5.6,31.5,393.0,362.85,272.76
2017,6,30,9,30,228.0,347.0,5.6,32.0,518.0,483.64,361.47
2017,6,30,9,45,529.5,234.0,5.6,32.5,659.5,612.18,459.0
2017,6,30,10,0,831.0,121.0,5.6,33.0,801.0,752.21,560.77
2017,6,30,10,15,839.0,123.0,5.55,33.5,834.5,790.63,584.4
2017,6,30,10,30,847.0,125.0,5.5,34.0,868.0,826.8,606.61
2017,6,30,10,45,525.0,293.5,5.45,34.5,759.0,744.27,543.61
2017,6,30,11,0,203.0,462.0,5.4,35.0,650.0,626.64,452.1
2017,6,30,11,15,533.0,297.5,5.35,35.0,806.0,783.22,569.05
2017,6,30,11,30,863.0,133.0,5.3,35.0,962.0,930.49,669.65
2017,6,30,11,45,519.5,317.5,5.3,35.5,819.0,809.61,582.81
2017,6,30,12,0,176.0,502.0,5.3,36.0,676.0,657.19,468.34
2017,6,30,12,15,511.0,326.5,5.25,36.0,833.5,820.77,589.54
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,961.19,685.01
2017,6,30,12,45,520.0,327.5,5.2,36.5,844.0,831.95,594.03
2017,6,30,13,0,194.0,504.0,5.2,37.0,697.0,677.71,480.19
2017,6,30,13,15,513.0,329.0,5.15,37.0,829.0,819.28,585.59
2017,6,30,13,30,832.0,154.0,5.1,37.0,961.0,930.18,662.08
2017,6,30,13,45,822.0,156.0,5.1,37.0,941.0,916.5,652.98
2017,6,30,14,0,812.0,158.0,5.1,37.0,921.0,892.93,638.19
2017,6,30,14,15,506.0,300.5,5.1,36.5,772.0,745.05,537.26
2017,6,30,14,30,200.0,443.0,5.1,36.0,623.0,597.16,429.73
2017,6,30,14,45,253.0,414.5,5.1,36.0,633.5,610.04,441.06
2017,6,30,15,0,306.0,386.0,5.1,36.0,644.0,614.19,445.68
2017,6,30,15,15,254.5,376.0,5.1,35.5,583.5,553.1,403.46
2017,6,30,15,30,203.0,366.0,5.1,35.0,523.0,491.77,360.66
2017,6,30,15,45,416.0,276.0,5.2,35.0,573.5,544.61,403.0
2017,6,30,16,0,629.0,186.0,5.3,35.0,624.0,572.68,425.89
2017,6,30,16,15,508.0,210.0,5.3,34.5,547.5,492.29,366.78
2017,6,30,16,30,387.0,234.0,5.3,34.0,471.0,421.68,314.41
2017,6,30,16,45,455.0,197.0,5.35,34.0,451.0,398.97,296.81
2017,6,30,17,0,523.0,160.0,5.4,34.0,431.0,366.13,270.1
2017,6,30,17,15,485.0,150.5,5.35,33.5,380.5,312.52,227.91
2017,6,30,17,30,447.0,141.0,5.3,33.0,330.0,262.5,187.95
2017,6,30,17,45,402.5,128.5,5.3,32.5,280.0,212.1,147.83
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,166.55,112.08
2017,6,30,18,15,294.0,101.0,5.1,31.5,183.0,122.5,79.78
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,85.28,55.1
2017,6,30,18,45,162.0,65.5,4.75,30.5,95.5,51.72,37.13
2017,6,30,19,0,94.0,45.0,4.6,30.0,55.0,37.47,24.4
2017,6,30,19,15,47.0,22.5,4.45,29.5,27.5,19.52,3.4
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,12.87,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.03,11.0
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,42.86,29.86
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,65.2,45.41
2017,7,1,6,45,213.0,94.5,2.95,26.5,148.0,95.81,64.31
2017,7,1,7,0,289.0,112.0,3.0,27.0,194.0,136.92,92.86
2017,7,1,7,15,343.0,126.0,3.0,27.0,243.5,179.66,125.63
2017,7,1,7,30,397.0,140.0,3.0,27.0,293.0,228.49,164.5
2017,7,1,7,45,296.0,171.0,3.0,27.5,294.5,249.39,185.41
2017,7,1,8,0,195.0,202.0,3.0,28.0,296.0,258.04,194.83
2017,7,1,8,15,381.5,185.5,3.05,28.5,396.5,337.99,254.92
2017,7,1,8,30,568.0,169.0,3.1,29.0,497.0,435.26,328.17
2017,7,1,8,45,438.5,226.0,3.2,29.5,493.5,450.49,339.39
2017,7,1,9,0,309.0,283.0,3.3,30.0,490.0,449.16,337.15
2017,7,1,9,15,349.5,294.5,3.4,30.5,543.5,502.07,375.43
2017,7,1,9,30,390.0,306.0,3.5,31.0,597.0,557.79,414.84
2017,7,1,9,45,455.0,299.5,3.65,31.5,657.5,620.25,458.99
2017,7,1,10,0,520.0,293.0,3.8,32.0,718.0,683.31,502.86
2017,7,1,10,15,548.0,285.0,3.9,32.0,750.5,718.59,527.55
2017,7,1,10,30,576.0,277.0,4.0,32.0,783.0,754.26,552.44
2017,7,1,10,45,507.5,330.0,4.1,32.5,786.0,764.12,555.64
2017,7,1,11,0,439.0,383.0,4.2,33.0,789.0,768.4,555.07
2017,7,1,11,15,292.0,434.0,4.25,33.5,707.0,691.14,497.83
2017,7,1,11,30,145.0,485.0,4.3,34.0,625.0,605.93,434.61
2017,7,1,11,45,250.0,467.5,4.4,34.5,712.0,695.96,498.24
2017,7,1,12,0,355.0,450.0,4.5,35.0,799.0,782.44,557.44
2017,7,1,12,15,398.0,445.5,4.55,35.0,839.0,822.4,584.43
2017,7,1,12,30,441.0,441.0,4.6,35.0,879.0,864.63,612.9
2017,7,1,12,45,438.0,438.5,4.65,35.0,872.0,859.13,609.25
2017,7,1,13,0,435.0,436.0,4.7,35.0,865.0,851.6,604.6
2017,7,1,13,15,582.5,332.5,4.7,35.0,901.5,888.91,634.25
2017,7,1,13,30,730.0,229.0,4.7,35.0,938.0,919.32,657.74
2017,7,1,13,45,725.0,227.5,4.7,35.5,920.0,901.01,644.68
2017,7,1,14,0,720.0,226.0,4.7,36.0,902.0,880.02,630.25
2017,7,1,14,15,712.5,223.5,4.7,36.0,877.0,853.29,613.39
2017,7,1,14,30,705.0,221.0,4.7,36.0,852.0,824.25,594.71
2017,7,1,14,45,697.0,216.0,4.7,36.0,821.0,790.26,572.39
2017,7,1,15,0,689.0,211.0,4.7,36.0,790.0,754.36,548.51
2017,7,1,15,15,675.0,207.0,4.65,35.5,752.0,713.19,521.56
2017,7,1,15,30,661.0,203.0,4.6,35.0,714.0,670.94,493.35
2017,7,1,15,45,645.5,196.5,4.6,35.0,671.5,624.51,460.8
2017,7,1,16,0,630.0,190.0,4.6,35.0,629.0,577.65,427.3
2017,7,1,16,15,607.0,184.0,4.5,34.5,582.0,526.81,390.85
2017,7,1,16,30,584.0,178.0,4.4,34.0,535.0,476.79,354.08
2017,7,1,16,45,561.0,168.0,4.3,34.0,486.5,422.19,312.46
2017,7,1,17,0,538.0,158.0,4.2,34.0,438.0,370.97,272.41
2017,7,1,17,15,500.0,149.0,3.9,33.5,386.5,316.96,230.07
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,266.51,189.9
2017,7,1,17,45,421.5,126.5,3.3,32.5,285.0,215.27,149.12
2017,7,1,18,0,381.0,113.0,3.0,32.0,235.0,168.44,112.28
2017,7,1,18,15,315.0,99.0,2.75,31.0,186.5,122.66,79.01
2017,7,1,18,30,249.0,85.0,2.5,30.0,138.0,85.87,55.09
2017,7,1,18,45,175.5,65.0,2.25,29.5,97.5,51.39,37.01
2017,7,1,19,0,102.0,45.0,2.0,29.0,57.0,36.23,23.53
2017,7,1,19,15,51.0,22.5,2.2,28.5,28.5,19.53,3.45
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
