Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,13.34,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,23.98,10.75
2017,7,2,6,15,127.5,48.5,2.8,24.5,69.5,38.97,26.74
2017,7,2,6,30,208.0,69.0,3.0,25.0,107.0,58.77,39.7
2017,7,2,6,45,286.5,83.0,3.2,25.5,153.5,90.68,57.81
2017,7,2,7,0,365.0,97.0,3.4,26.0,200.0,133.58,87.38
2017,7,2,7,15,182.5,63.0,3.55,26.5,114.5,92.11,62.21
2017,7,2,7,30,0.0,29.0,3.7,27.0,29.0,26.91,16.33
2017,7,2,7,45,78.0,116.0,3.85,27.5,154.0,131.91,98.79
2017,7,2,8,0,156.0,203.0,4.0,28.0,279.0,244.34,185.46
2017,7,2,8,15,397.0,171.5,4.0,28.5,393.5,331.64,250.87
2017,7,2,8,30,638.0,140.0,4.0,29.0,508.0,443.42,335.6
2017,7,2,8,45,319.0,148.0,4.05,29.5,332.5,313.94,239.33
2017,7,2,9,0,0.0,156.0,4.1,30.0,157.0,145.27,107.67
2017,7,2,9,15,268.5,201.0,4.1,30.0,402.0,363.01,276.67
2017,7,2,9,30,537.0,246.0,4.1,30.0,647.0,604.27,454.31
2017,7,2,9,45,404.5,313.0,4.1,30.5,624.5,596.5,444.02
2017,7,2,10,0,272.0,380.0,4.1,31.0,602.0,573.66,423.64
2017,7,2,10,15,286.0,394.5,4.1,31.5,637.5,610.2,448.26
2017,7,2,10,30,300.0,409.0,4.1,32.0,673.0,646.73,472.25
2017,7,2,10,45,182.5,418.5,4.15,32.5,580.5,561.04,408.81
2017,7,2,11,0,65.0,428.0,4.2,33.0,488.0,467.03,338.86
2017,7,2,11,15,60.0,432.5,4.15,33.0,489.0,469.08,340.1
2017,7,2,11,30,55.0,437.0,4.1,33.0,490.0,470.63,340.69
2017,7,2,11,45,456.5,286.5,4.1,33.5,734.5,720.72,525.11
2017,7,2,12,0,858.0,136.0,4.1,34.0,979.0,950.93,678.95
2017,7,2,12,15,859.5,136.0,4.05,34.0,984.5,958.34,681.66
2017,7,2,12,30,861.0,136.0,4.0,34.0,990.0,962.52,683.93
2017,7,2,12,45,859.5,136.5,4.0,34.0,987.5,961.16,683.04
2017,7,2,13,0,858.0,137.0,4.0,34.0,985.0,956.65,680.27
2017,7,2,13,15,855.5,136.5,3.95,34.0,974.5,947.03,674.06
2017,7,2,13,30,853.0,136.0,3.9,34.0,964.0,934.14,665.88
2017,7,2,13,45,848.5,135.5,3.85,34.5,946.0,916.18,653.17
2017,7,2,14,0,844.0,135.0,3.8,35.0,928.0,895.12,638.59
2017,7,2,14,15,838.0,133.5,3.7,35.0,902.5,868.82,621.74
2017,7,2,14,30,832.0,132.0,3.6,35.0,877.0,839.74,603.1
2017,7,2,14,45,810.5,138.5,3.55,35.0,842.0,806.79,582.13
2017,7,2,15,0,789.0,145.0,3.5,35.0,807.0,768.25,557.35
2017,7,2,15,15,777.5,142.0,3.4,35.0,769.5,726.82,530.26
2017,7,2,15,30,766.0,139.0,3.3,35.0,732.0,683.82,500.8
2017,7,2,15,45,754.0,134.5,3.25,35.0,689.5,637.72,468.65
2017,7,2,16,0,742.0,130.0,3.2,35.0,647.0,590.58,435.09
2017,7,2,16,15,723.0,126.0,3.05,34.5,600.0,538.34,397.67
2017,7,2,16,30,704.0,122.0,2.9,34.0,553.0,486.76,359.69
2017,7,2,16,45,679.5,117.0,2.75,34.0,503.0,432.08,317.73
2017,7,2,17,0,655.0,112.0,2.6,34.0,453.0,378.72,275.74
2017,7,2,17,15,622.0,106.5,2.3,33.5,401.0,323.44,231.85
2017,7,2,17,30,589.0,101.0,2.0,33.0,349.0,271.01,189.36
2017,7,2,17,45,545.0,93.5,1.75,32.5,297.5,217.19,145.97
2017,7,2,18,0,501.0,86.0,1.5,32.0,246.0,168.08,106.9
2017,7,2,18,15,437.0,76.5,1.55,31.5,196.5,118.57,70.45
2017,7,2,18,30,373.0,67.0,1.6,31.0,147.0,77.52,44.24
2017,7,2,18,45,282.0,53.5,1.65,30.5,104.0,40.63,27.99
2017,7,2,19,0,191.0,40.0,1.7,30.0,61.0,31.04,19.28
2017,7,2,19,15,95.5,20.0,2.0,29.5,30.5,15.66,1.59
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,13.34,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,23.06,9.74
2017,7,3,6,15,200.5,44.0,4.0,25.0,74.0,33.99,22.52
2017,7,3,6,30,301.0,60.0,4.1,25.0,113.0,51.06,32.59
2017,7,3,6,45,395.0,68.0,4.25,25.5,163.0,86.12,50.25
2017,7,3,7,0,489.0,76.0,4.4,26.0,213.0,133.02,81.74
2017,7,3,7,15,540.5,83.5,4.45,26.5,265.5,181.14,119.62
2017,7,3,7,30,592.0,91.0,4.5,27.0,318.0,235.02,164.04
2017,7,3,7,45,643.0,92.5,4.6,27.5,373.5,288.63,208.96
2017,7,3,8,0,694.0,94.0,4.7,28.0,429.0,347.24,257.58
2017,7,3,8,15,464.5,170.5,4.7,28.5,406.0,359.29,271.63
2017,7,3,8,30,235.0,247.0,4.7,29.0,383.0,342.96,260.43
2017,7,3,8,45,518.0,174.5,4.7,30.0,509.0,444.71,337.79
2017,7,3,9,0,801.0,102.0,4.7,31.0,635.0,570.15,431.57
2017,7,3,9,15,815.5,104.5,4.7,31.5,680.5,620.71,468.06
2017,7,3,9,30,830.0,107.0,4.7,32.0,726.0,669.37,502.48
2017,7,3,9,45,591.5,232.0,4.7,32.5,685.5,656.15,487.35
2017,7,3,10,0,353.0,357.0,4.7,33.0,645.0,613.29,450.78
2017,7,3,10,15,614.5,234.0,4.65,33.5,761.0,724.14,532.8
2017,7,3,10,30,876.0,111.0,4.6,34.0,877.0,837.31,609.68
2017,7,3,10,45,883.5,111.0,4.55,34.5,905.5,869.73,628.34
2017,7,3,11,0,891.0,111.0,4.5,35.0,934.0,899.42,645.46
2017,7,3,11,15,894.5,112.0,4.45,35.0,954.5,923.54,660.18
2017,7,3,11,30,898.0,113.0,4.4,35.0,975.0,944.43,672.82
2017,7,3,11,45,882.0,126.0,4.35,35.5,982.5,955.08,677.49
2017,7,3,12,0,866.0,139.0,4.3,36.0,990.0,961.67,679.68
2017,7,3,12,15,866.5,139.0,4.2,36.0,994.5,968.22,683.1
2017,7,3,12,30,867.0,139.0,4.1,36.0,999.0,971.51,684.52
2017,7,3,12,45,865.5,139.0,4.0,36.5,995.5,969.72,681.4
2017,7,3,13,0,864.0,139.0,3.9,37.0,992.0,964.75,676.41
2017,7,3,13,15,860.5,138.5,3.85,37.0,981.0,954.17,669.68
2017,7,3,13,30,857.0,138.0,3.8,37.0,970.0,940.32,661.02
2017,7,3,13,45,576.5,294.5,3.75,37.0,849.5,829.25,587.05
2017,7,3,14,0,296.0,451.0,3.7,37.0,729.0,709.73,500.92
2017,7,3,14,15,563.5,293.5,3.65,37.0,804.5,790.16,562.79
2017,7,3,14,30,831.0,136.0,3.6,37.0,880.0,843.32,600.98
2017,7,3,14,45,821.5,134.5,3.6,37.0,847.5,808.79,578.85
2017,7,3,15,0,812.0,133.0,3.6,37.0,815.0,775.26,557.81
2017,7,3,15,15,578.5,234.0,3.6,36.5,709.0,667.78,483.78
2017,7,3,15,30,345.0,335.0,3.6,36.0,603.0,567.43,411.56
2017,7,3,15,45,549.5,230.0,3.65,36.0,626.5,591.68,433.03
2017,7,3,16,0,754.0,125.0,3.7,36.0,650.0,593.84,437.31
2017,7,3,16,15,735.0,121.5,3.7,35.5,603.0,542.31,400.44
2017,7,3,16,30,716.0,118.0,3.7,35.0,556.0,489.79,361.99
2017,7,3,16,45,687.5,115.0,3.75,35.0,505.0,434.53,319.75
2017,7,3,17,0,659.0,112.0,3.8,35.0,454.0,380.95,277.67
2017,7,3,17,15,626.0,106.0,3.75,34.5,402.0,324.95,233.32
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,271.78,190.25
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,217.3,146.31
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,167.94,107.02
2017,7,3,18,15,434.5,76.5,3.5,32.5,196.5,118.61,70.48
2017,7,3,18,30,371.0,67.0,3.4,32.0,147.0,77.68,44.23
2017,7,3,18,45,279.0,53.5,3.3,31.5,104.0,40.84,28.03
2017,7,3,19,0,187.0,40.0,3.2,31.0,61.0,31.04,19.16
2017,7,3,19,15,93.5,20.0,3.4,30.5,30.5,15.66,1.5
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,39.0,13.0,3.5,24.5,15.5,12.39,0.0
2017,7,4,6,0,78.0,26.0,3.6,25.0,31.0,21.5,8.37
2017,7,4,6,15,157.0,43.0,3.75,25.5,66.5,34.9,23.18
2017,7,4,6,30,236.0,60.0,3.9,26.0,102.0,49.79,32.24
2017,7,4,6,45,301.0,74.0,4.1,26.5,146.0,83.72,51.55
2017,7,4,7,0,366.0,88.0,4.3,27.0,190.0,125.4,80.5
2017,7,4,7,15,405.0,101.0,4.35,27.5,237.0,168.8,114.55
2017,7,4,7,30,444.0,114.0,4.4,28.0,284.0,216.57,153.45
2017,7,4,7,45,411.5,142.5,4.5,28.5,319.0,260.13,191.07
2017,7,4,8,0,379.0,171.0,4.6,29.0,354.0,299.71,224.3
2017,7,4,8,15,436.5,177.5,4.6,29.5,411.0,353.57,266.37
2017,7,4,8,30,494.0,184.0,4.6,30.0,468.0,412.9,311.99
2017,7,4,8,45,623.0,150.0,4.65,30.5,542.0,479.3,362.83
2017,7,4,9,0,752.0,116.0,4.7,31.0,616.0,555.04,420.05
2017,7,4,9,15,768.0,119.5,4.65,31.5,661.0,605.29,456.38
2017,7,4,9,30,784.0,123.0,4.6,32.0,706.0,655.01,491.34
2017,7,4,9,45,610.5,220.5,4.55,32.5,690.0,658.96,489.42
2017,7,4,10,0,437.0,318.0,4.5,33.0,674.0,643.92,473.62
2017,7,4,10,15,632.5,225.0,4.45,33.0,765.0,729.94,537.65
2017,7,4,10,30,828.0,132.0,4.4,33.0,856.0,817.75,598.25
2017,7,4,10,45,834.5,133.5,4.4,33.5,884.0,849.36,616.88
2017,7,4,11,0,841.0,135.0,4.4,34.0,912.0,878.33,633.92
2017,7,4,11,15,846.0,136.5,4.35,34.5,933.0,903.14,647.91
2017,7,4,11,30,851.0,138.0,4.3,35.0,954.0,924.95,659.87
2017,7,4,11,45,854.5,138.0,4.3,35.5,967.5,940.84,668.22
2017,7,4,12,0,858.0,138.0,4.3,36.0,981.0,953.5,674.56
2017,7,4,12,15,859.5,138.0,4.3,36.0,986.5,961.0,679.07
2017,7,4,12,30,861.0,138.0,4.3,36.0,992.0,965.27,681.66
2017,7,4,12,45,860.5,138.0,4.3,36.0,989.5,964.48,681.13
2017,7,4,13,0,860.0,138.0,4.3,36.0,987.0,960.52,678.73
2017,7,4,13,15,858.0,137.0,4.3,36.0,976.5,950.95,672.85
2017,7,4,13,30,856.0,136.0,4.3,36.0,966.0,938.1,664.98
2017,7,4,13,45,852.0,135.0,4.3,36.5,948.5,920.13,652.55
2017,7,4,14,0,848.0,134.0,4.3,37.0,931.0,899.03,638.21
2017,7,4,14,15,842.0,132.5,4.3,36.5,905.5,872.67,623.14
2017,7,4,14,30,836.0,131.0,4.3,36.0,880.0,843.51,606.15
2017,7,4,14,45,828.0,129.0,4.3,36.0,848.0,809.59,584.65
2017,7,4,15,0,820.0,127.0,4.3,36.0,816.0,773.33,561.48
2017,7,4,15,15,809.0,125.0,4.3,36.0,777.5,735.15,536.84
2017,7,4,15,30,798.0,123.0,4.3,36.0,739.0,692.26,508.34
2017,7,4,15,45,783.0,120.0,4.35,36.0,695.5,644.27,474.86
2017,7,4,16,0,768.0,117.0,4.4,36.0,652.0,595.43,440.01
2017,7,4,16,15,749.5,113.5,4.4,35.5,605.0,543.52,402.84
2017,7,4,16,30,731.0,110.0,4.4,35.0,558.0,491.65,364.55
2017,7,4,16,45,706.5,106.0,4.4,34.5,507.0,435.44,321.94
2017,7,4,17,0,682.0,102.0,4.4,34.0,456.0,381.58,279.76
2017,7,4,17,15,649.5,97.0,4.35,33.5,404.0,325.45,234.79
2017,7,4,17,30,617.0,92.0,4.3,33.0,352.0,272.05,191.02
2017,7,4,17,45,573.0,85.5,4.25,33.0,300.0,217.48,146.08
2017,7,4,18,0,529.0,79.0,4.2,33.0,248.0,167.56,105.63
2017,7,4,18,15,467.0,70.0,4.05,32.0,198.5,118.05,68.88
2017,7,4,18,30,405.0,61.0,3.9,31.0,149.0,75.86,41.84
2017,7,4,18,45,314.5,49.0,3.75,30.5,105.5,37.59,25.48
2017,7,4,19,0,224.0,37.0,3.6,30.0,62.0,28.65,17.34
2017,7,4,19,15,112.0,18.5,3.55,29.5,31.0,14.46,0.89
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,13.0,3.0,24.5,16.5,12.39,0.0
2017,7,5,6,0,97.0,26.0,3.1,25.0,33.0,21.5,8.0
2017,7,5,6,15,196.0,42.5,3.2,25.0,71.5,32.84,21.51
2017,7,5,6,30,295.0,59.0,3.3,25.0,110.0,49.6,31.81
2017,7,5,6,45,163.0,79.5,3.45,25.5,109.0,79.34,53.22
2017,7,5,7,0,31.0,100.0,3.6,26.0,108.0,93.42,69.27
2017,7,5,7,15,297.5,97.5,3.6,26.5,209.0,144.53,99.8
2017,7,5,7,30,564.0,95.0,3.6,27.0,310.0,230.88,161.38
2017,7,5,7,45,388.0,146.5,3.65,27.5,305.0,256.17,188.89
2017,7,5,8,0,212.0,198.0,3.7,28.0,300.0,260.38,196.72
2017,7,5,8,15,465.0,154.0,3.7,28.5,411.5,343.96,259.59
2017,7,5,8,30,718.0,110.0,3.7,29.0,523.0,452.43,342.02
2017,7,5,8,45,746.5,110.5,3.7,29.5,574.0,507.93,384.46
2017,7,5,9,0,775.0,111.0,3.7,30.0,625.0,563.36,425.82
2017,7,5,9,15,515.5,225.5,3.6,30.5,577.5,545.11,408.92
2017,7,5,9,30,256.0,340.0,3.5,31.0,530.0,499.16,370.6
2017,7,5,9,45,328.0,337.5,3.45,31.5,595.5,561.28,415.03
2017,7,5,10,0,400.0,335.0,3.4,32.0,661.0,631.8,463.92
2017,7,5,10,15,442.0,338.0,3.2,32.0,712.5,684.62,499.57
2017,7,5,10,30,484.0,341.0,3.0,32.0,764.0,738.77,535.43
2017,7,5,10,45,678.0,231.0,2.8,32.5,845.0,817.02,590.08
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,892.61,636.09
2017,7,5,11,15,876.5,122.0,2.45,33.5,946.5,917.29,648.08
2017,7,5,11,30,881.0,123.0,2.3,34.0,967.0,938.84,658.27
2017,7,5,11,45,865.0,136.0,2.15,34.5,975.5,949.2,661.33
2017,7,5,12,0,849.0,149.0,2.0,35.0,984.0,955.56,661.96
2017,7,5,12,15,850.5,149.5,1.95,35.0,989.5,963.47,666.01
2017,7,5,12,30,852.0,150.0,1.9,35.0,995.0,968.2,668.17
2017,7,5,12,45,853.5,148.5,1.85,35.5,993.0,967.99,666.06
2017,7,5,13,0,855.0,147.0,1.8,36.0,991.0,964.64,662.19
2017,7,5,13,15,852.5,146.0,1.85,36.0,980.5,954.7,656.96
2017,7,5,13,30,850.0,145.0,1.9,36.0,970.0,941.49,649.86
2017,7,5,13,45,847.0,143.0,2.0,36.5,952.0,923.66,639.14
2017,7,5,14,0,844.0,141.0,2.1,37.0,934.0,902.66,626.47
2017,7,5,14,15,838.0,139.5,2.15,37.0,908.5,876.43,611.34
2017,7,5,14,30,832.0,138.0,2.2,37.0,883.0,847.4,594.4
2017,7,5,14,45,821.5,137.5,2.3,37.0,850.5,812.98,574.24
2017,7,5,15,0,811.0,137.0,2.4,37.0,818.0,779.82,554.65
2017,7,5,15,15,799.5,134.5,2.4,36.5,779.5,738.06,529.67
2017,7,5,15,30,788.0,132.0,2.4,36.0,741.0,694.68,502.52
2017,7,5,15,45,773.5,128.5,2.45,36.0,698.0,646.93,470.29
2017,7,5,16,0,759.0,125.0,2.5,36.0,655.0,598.3,436.61
2017,7,5,16,15,740.0,121.5,2.5,35.5,607.0,546.48,400.41
2017,7,5,16,30,721.0,118.0,2.5,35.0,559.0,493.69,362.37
2017,7,5,16,45,694.5,114.0,2.55,35.0,508.0,438.08,320.48
2017,7,5,17,0,668.0,110.0,2.6,35.0,457.0,383.95,278.48
2017,7,5,17,15,635.0,104.5,2.45,34.5,404.5,327.84,234.3
2017,7,5,17,30,602.0,99.0,2.3,34.0,352.0,274.55,191.37
2017,7,5,17,45,553.5,92.5,2.15,34.0,299.5,219.67,147.06
2017,7,5,18,0,505.0,86.0,2.0,34.0,247.0,170.01,107.58
2017,7,5,18,15,442.5,76.0,1.8,33.0,197.5,119.82,70.75
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,77.96,43.97
2017,7,5,18,45,289.5,52.5,1.4,31.5,104.5,40.48,27.73
2017,7,5,19,0,199.0,39.0,1.2,31.0,61.0,30.25,18.54
2017,7,5,19,15,99.5,19.5,1.35,30.5,30.5,15.26,1.12
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,11.91,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,19.65,6.45
2017,7,6,6,15,227.0,39.5,1.95,25.0,72.5,30.49,19.55
2017,7,6,6,30,331.0,54.0,2.0,25.0,111.0,45.79,28.59
2017,7,6,6,45,415.5,62.5,2.05,25.5,160.0,82.78,46.98
2017,7,6,7,0,500.0,71.0,2.1,26.0,209.0,128.85,77.75
2017,7,6,7,15,550.0,78.0,2.0,26.5,261.0,176.83,115.27
2017,7,6,7,30,600.0,85.0,1.9,27.0,313.0,230.39,159.08
2017,7,6,7,45,644.0,88.0,1.85,27.5,367.0,283.65,203.28
2017,7,6,8,0,688.0,91.0,1.8,28.0,421.0,341.13,250.18
2017,7,6,8,15,460.5,168.0,1.65,28.5,400.5,354.74,264.79
2017,7,6,8,30,233.0,245.0,1.5,29.0,380.0,340.0,254.74
2017,7,6,8,45,508.5,174.5,1.4,30.0,501.5,439.23,327.87
2017,7,6,9,0,784.0,104.0,1.3,31.0,623.0,561.58,415.23
2017,7,6,9,15,424.5,215.5,1.1,31.5,499.5,478.41,351.59
2017,7,6,9,30,65.0,327.0,0.9,32.0,376.0,351.79,255.44
2017,7,6,9,45,153.5,356.0,0.7,32.5,479.0,450.11,324.48
2017,7,6,10,0,242.0,385.0,0.5,33.0,582.0,556.0,393.65
2017,7,6,10,15,548.0,251.0,0.5,33.0,722.5,687.68,485.16
2017,7,6,10,30,854.0,117.0,0.5,33.0,863.0,825.16,572.86
2017,7,6,10,45,589.0,274.0,0.55,33.5,796.5,781.74,540.37
2017,7,6,11,0,324.0,431.0,0.6,34.0,730.0,709.51,487.75
2017,7,6,11,15,307.5,447.5,0.75,34.0,736.5,719.15,495.6
2017,7,6,11,30,291.0,464.0,0.9,34.0,743.0,726.84,501.21
2017,7,6,11,45,195.0,475.5,1.1,34.5,664.0,647.77,449.28
2017,7,6,12,0,99.0,487.0,1.3,35.0,585.0,564.31,393.31
2017,7,6,12,15,480.0,312.5,1.4,35.0,788.5,779.44,545.38
2017,7,6,12,30,861.0,138.0,1.5,35.0,992.0,966.3,664.14
2017,7,6,12,45,859.5,138.5,1.65,35.5,989.0,965.08,661.91
2017,7,6,13,0,858.0,139.0,1.8,36.0,986.0,960.69,659.82
2017,7,6,13,15,855.5,138.5,1.85,36.0,975.5,951.19,654.86
2017,7,6,13,30,853.0,138.0,1.9,36.0,965.0,938.41,648.01
2017,7,6,13,45,848.5,137.0,2.0,36.0,947.0,920.08,638.28
2017,7,6,14,0,844.0,136.0,2.1,36.0,929.0,898.64,626.6
2017,7,6,14,15,837.5,135.0,2.15,35.5,903.5,872.44,612.68
2017,7,6,14,30,831.0,134.0,2.2,35.0,878.0,843.48,596.87
2017,7,6,14,45,823.0,132.0,2.3,35.0,846.0,809.73,576.94
2017,7,6,15,0,815.0,130.0,2.4,35.0,814.0,773.64,555.24
2017,7,6,15,15,804.0,127.5,2.45,35.0,776.0,735.3,531.45
2017,7,6,15,30,793.0,125.0,2.5,35.0,738.0,692.1,503.65
2017,7,6,15,45,778.5,122.5,2.55,35.0,695.0,645.12,471.67
2017,7,6,16,0,764.0,120.0,2.6,35.0,652.0,597.24,438.24
2017,7,6,16,15,746.0,116.0,2.65,34.5,604.5,545.26,401.86
2017,7,6,16,30,728.0,112.0,2.7,34.0,557.0,493.28,364.22
2017,7,6,16,45,703.5,108.0,2.75,34.0,507.0,437.18,321.65
2017,7,6,17,0,679.0,104.0,2.8,34.0,457.0,383.4,279.55
2017,7,6,17,15,647.5,98.5,2.75,33.5,405.0,327.22,235.05
2017,7,6,17,30,616.0,93.0,2.7,33.0,353.0,273.68,191.57
2017,7,6,17,45,570.0,86.5,2.65,33.0,300.5,218.57,146.61
2017,7,6,18,0,524.0,80.0,2.6,33.0,248.0,168.36,106.22
2017,7,6,18,15,462.5,71.0,2.3,32.0,198.5,119.08,69.72
2017,7,6,18,30,401.0,62.0,2.0,31.0,149.0,77.1,42.77
2017,7,6,18,45,312.0,49.5,1.75,30.5,105.5,38.38,26.13
2017,7,6,19,0,223.0,37.0,1.5,30.0,62.0,28.67,17.35
2017,7,6,19,15,111.5,18.5,1.5,29.5,31.0,14.46,0.65
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.0,16.0,11.44,0.0
2017,7,7,6,0,124.0,24.0,1.7,24.0,32.0,18.85,5.58
2017,7,7,6,15,227.0,38.5,1.75,24.5,70.5,29.72,18.93
2017,7,7,6,30,330.0,53.0,1.8,25.0,109.0,44.68,27.89
2017,7,7,6,45,409.5,62.0,1.85,25.5,157.5,81.58,46.29
2017,7,7,7,0,489.0,71.0,1.9,26.0,206.0,127.04,76.76
2017,7,7,7,15,539.5,78.5,1.75,26.5,257.5,174.92,114.07
2017,7,7,7,30,590.0,86.0,1.6,27.0,309.0,228.46,157.66
2017,7,7,7,45,630.5,90.0,1.5,27.5,362.0,280.99,201.14
2017,7,7,8,0,671.0,94.0,1.4,28.0,415.0,337.4,246.9
2017,7,7,8,15,697.0,98.5,1.15,28.5,466.5,391.69,289.53
2017,7,7,8,30,723.0,103.0,0.9,29.0,518.0,448.91,332.22
2017,7,7,8,45,745.5,106.0,0.7,29.5,567.0,502.64,370.47
2017,7,7,9,0,768.0,109.0,0.5,30.0,616.0,557.02,407.03
2017,7,7,9,15,783.0,111.5,0.65,30.5,661.0,606.54,442.07
2017,7,7,9,30,798.0,114.0,0.8,31.0,706.0,655.4,475.83
2017,7,7,9,45,810.0,116.5,1.0,31.5,746.5,699.32,505.94
2017,7,7,10,0,822.0,119.0,1.2,32.0,787.0,743.13,534.19
2017,7,7,10,15,831.0,121.0,1.4,32.0,821.5,782.38,560.3
2017,7,7,10,30,840.0,123.0,1.6,32.0,856.0,819.49,584.96
2017,7,7,10,45,847.0,124.0,1.8,32.5,884.0,851.58,605.1
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,881.03,623.46
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,905.39,638.93
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,926.7,652.55
2017,7,7,11,45,860.5,131.5,2.35,33.5,966.0,941.55,661.3
2017,7,7,12,0,858.0,136.0,2.5,34.0,978.0,952.95,667.97
2017,7,7,12,15,859.5,136.0,2.55,34.0,983.5,960.59,672.87
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,965.0,675.89
2017,7,7,12,45,860.5,136.0,2.65,34.0,986.5,964.3,675.85
2017,7,7,13,0,860.0,136.0,2.7,34.0,984.0,960.43,673.96
2017,7,7,13,15,857.5,135.5,2.7,34.0,974.0,950.92,668.24
2017,7,7,13,30,855.0,135.0,2.7,34.0,964.0,938.14,660.59
2017,7,7,13,45,851.5,133.5,2.75,34.5,946.0,920.23,648.84
2017,7,7,14,0,848.0,132.0,2.8,35.0,928.0,899.17,635.16
2017,7,7,14,15,842.0,130.5,2.8,35.0,903.0,872.85,619.12
2017,7,7,14,30,836.0,129.0,2.8,35.0,878.0,843.72,601.25
2017,7,7,14,45,816.5,134.0,2.8,35.0,843.5,806.99,578.37
2017,7,7,15,0,797.0,139.0,2.8,35.0,809.0,772.2,556.63
2017,7,7,15,15,786.0,136.5,2.8,34.5,771.0,731.33,531.73
2017,7,7,15,30,775.0,134.0,2.8,34.0,733.0,688.82,504.58
2017,7,7,15,45,761.5,130.5,2.8,34.0,690.5,642.26,472.41
2017,7,7,16,0,748.0,127.0,2.8,34.0,648.0,594.76,438.84
2017,7,7,16,15,520.0,192.0,2.8,33.5,541.5,485.89,359.73
2017,7,7,16,30,292.0,257.0,2.8,33.0,435.0,395.95,293.45
2017,7,7,16,45,479.0,182.5,2.8,33.0,444.5,400.14,296.44
2017,7,7,17,0,666.0,108.0,2.8,33.0,454.0,382.36,280.21
2017,7,7,17,15,510.5,127.5,2.65,32.5,375.5,303.84,220.53
2017,7,7,17,30,355.0,147.0,2.5,32.0,297.0,242.84,174.97
2017,7,7,17,45,334.5,128.5,2.4,32.0,253.5,198.03,138.94
2017,7,7,18,0,314.0,110.0,2.3,32.0,210.0,155.95,105.21
2017,7,7,18,15,358.5,86.0,2.1,31.0,179.5,118.53,73.86
2017,7,7,18,30,403.0,62.0,1.9,30.0,149.0,77.49,43.14
2017,7,7,18,45,320.0,49.0,1.7,29.5,105.5,38.2,26.1
2017,7,7,19,0,237.0,36.0,1.5,29.0,62.0,27.88,16.8
2017,7,7,19,15,118.5,18.0,1.6,28.5,31.0,14.07,0.33
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.0,11.5,1.95,23.5,16.0,10.96,0.0
2017,7,8,6,0,132.0,23.0,2.2,24.0,32.0,18.06,4.64
2017,7,8,6,15,236.0,37.0,2.3,24.5,70.5,28.56,17.92
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,42.92,26.55
2017,7,8,6,45,415.5,60.5,2.55,26.0,156.5,80.35,45.07
2017,7,8,7,0,491.0,70.0,2.7,27.0,204.0,126.08,75.66
2017,7,8,7,15,541.0,77.0,2.65,27.5,255.5,173.51,112.64
2017,7,8,7,30,591.0,84.0,2.6,28.0,307.0,226.54,156.01
2017,7,8,7,45,630.5,89.0,2.55,28.5,360.0,279.76,200.33
2017,7,8,8,0,670.0,94.0,2.5,29.0,413.0,336.76,247.03
2017,7,8,8,15,696.0,98.5,2.35,29.5,464.0,391.03,290.6
2017,7,8,8,30,722.0,103.0,2.2,30.0,515.0,448.23,334.81
2017,7,8,8,45,743.5,105.5,2.1,30.5,564.5,500.93,374.34
2017,7,8,9,0,765.0,108.0,2.0,31.0,614.0,554.18,412.81
2017,7,8,9,15,780.0,111.0,1.85,31.5,659.0,604.1,447.25
2017,7,8,9,30,795.0,114.0,1.7,32.0,704.0,653.36,479.86
2017,7,8,9,45,806.5,117.0,1.55,32.5,744.0,699.2,508.75
2017,7,8,10,0,818.0,120.0,1.4,33.0,784.0,741.14,532.68
2017,7,8,10,15,827.0,121.5,1.3,33.0,818.5,779.82,555.41
2017,7,8,10,30,836.0,123.0,1.2,33.0,853.0,816.38,576.33
2017,7,8,10,45,841.5,125.0,1.15,33.5,880.5,848.07,593.25
2017,7,8,11,0,847.0,127.0,1.1,34.0,908.0,877.05,608.24
2017,7,8,11,15,851.5,128.5,1.1,34.0,929.0,901.78,622.46
2017,7,8,11,30,856.0,130.0,1.1,34.0,950.0,923.47,634.84
2017,7,8,11,45,861.5,128.5,1.15,34.5,964.0,940.11,643.69
2017,7,8,12,0,867.0,127.0,1.2,35.0,978.0,953.57,650.71
2017,7,8,12,15,543.5,314.5,1.2,35.0,849.0,843.27,580.02
2017,7,8,12,30,220.0,502.0,1.2,35.0,720.0,704.23,484.09
2017,7,8,12,45,542.5,315.5,1.2,35.0,851.5,845.39,583.94
2017,7,8,13,0,865.0,129.0,1.2,35.0,983.0,959.31,655.1
2017,7,8,13,15,863.0,128.5,1.15,35.0,973.0,950.24,647.75
2017,7,8,13,30,861.0,128.0,1.1,35.0,963.0,937.86,639.97
2017,7,8,13,45,459.0,278.0,1.1,35.5,723.0,707.72,493.16
2017,7,8,14,0,57.0,428.0,1.1,36.0,483.0,462.41,322.69
2017,7,8,14,15,134.0,434.5,1.1,35.5,557.0,539.92,379.14
2017,7,8,14,30,211.0,441.0,1.1,35.0,631.0,607.0,425.56
2017,7,8,14,45,290.0,402.5,1.15,35.0,652.5,631.95,444.17
2017,7,8,15,0,369.0,364.0,1.2,35.0,674.0,646.14,455.95
2017,7,8,15,15,588.5,239.0,1.2,35.0,706.5,683.02,485.48
2017,7,8,15,30,808.0,114.0,1.2,35.0,739.0,691.64,495.57
2017,7,8,15,45,795.0,111.5,1.25,35.0,696.0,646.76,465.72
2017,7,8,16,0,782.0,109.0,1.3,35.0,653.0,599.07,433.54
2017,7,8,16,15,764.5,105.5,1.3,34.5,606.0,546.99,397.87
2017,7,8,16,30,747.0,102.0,1.3,34.0,559.0,494.81,360.88
2017,7,8,16,45,725.5,97.5,1.35,34.0,509.0,439.95,320.17
2017,7,8,17,0,704.0,93.0,1.4,34.0,459.0,385.98,278.71
2017,7,8,17,15,673.5,88.5,1.3,33.5,407.0,328.21,233.47
2017,7,8,17,30,643.0,84.0,1.2,33.0,355.0,274.41,190.1
2017,7,8,17,45,603.0,77.5,1.2,33.0,303.0,219.16,145.21
2017,7,8,18,0,563.0,71.0,1.2,33.0,251.0,168.05,104.06
2017,7,8,18,15,503.5,63.5,1.05,32.0,201.0,117.98,66.94
2017,7,8,18,30,444.0,56.0,0.9,31.0,151.0,74.89,39.44
2017,7,8,18,45,356.5,45.0,0.8,30.5,107.5,35.64,23.86
2017,7,8,19,0,269.0,34.0,0.7,30.0,64.0,26.89,15.91
2017,7,8,19,15,134.5,17.0,0.75,29.5,32.0,13.28,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,24.5,15.0,10.96,0.0
2017,7,9,6,0,118.0,23.0,2.8,25.0,30.0,18.08,4.07
2017,7,9,6,15,219.0,37.5,2.8,25.5,68.0,28.97,18.13
2017,7,9,6,30,320.0,52.0,2.8,26.0,106.0,43.2,26.97
2017,7,9,6,45,391.5,63.0,2.8,26.5,153.0,79.8,45.44
2017,7,9,7,0,463.0,74.0,2.8,27.0,200.0,125.76,76.6
2017,7,9,7,15,514.0,82.0,2.8,27.5,251.0,172.64,113.0
2017,7,9,7,30,565.0,90.0,2.8,28.0,302.0,225.28,155.88
2017,7,9,7,45,604.5,95.0,2.8,28.5,354.0,277.05,198.96
2017,7,9,8,0,644.0,100.0,2.8,29.0,406.0,332.63,244.56
2017,7,9,8,15,671.0,105.0,2.65,29.5,457.5,386.43,287.8
2017,7,9,8,30,698.0,110.0,2.5,30.0,509.0,442.04,330.97
2017,7,9,8,45,722.0,112.5,2.4,30.5,558.0,496.18,371.7
2017,7,9,9,0,746.0,115.0,2.3,31.0,607.0,549.89,410.72
2017,7,9,9,15,762.0,118.5,2.15,31.5,652.0,600.09,445.64
2017,7,9,9,30,778.0,122.0,2.0,32.0,697.0,649.78,478.9
2017,7,9,9,45,792.0,123.0,1.95,32.5,737.5,694.8,508.43
2017,7,9,10,0,806.0,124.0,1.9,33.0,778.0,738.58,535.06
2017,7,9,10,15,815.5,126.0,1.85,33.0,812.5,775.16,557.43
2017,7,9,10,30,825.0,128.0,1.8,33.0,847.0,812.27,579.91
2017,7,9,10,45,832.0,129.5,1.8,33.5,875.5,844.5,598.23
2017,7,9,11,0,839.0,131.0,1.8,34.0,904.0,874.12,614.75
2017,7,9,11,15,844.0,132.5,1.8,34.0,925.0,899.16,629.56
2017,7,9,11,30,849.0,134.0,1.8,34.0,946.0,921.2,642.53
2017,7,9,11,45,852.5,134.0,1.85,34.5,959.5,937.32,651.09
2017,7,9,12,0,856.0,134.0,1.9,35.0,973.0,950.21,657.76
2017,7,9,12,15,857.0,134.5,1.9,35.0,979.0,957.92,662.15
2017,7,9,12,30,858.0,135.0,1.9,35.0,985.0,962.38,664.71
2017,7,9,12,45,856.5,136.0,1.95,35.0,982.5,961.72,664.82
2017,7,9,13,0,855.0,137.0,2.0,35.0,980.0,957.88,663.12
2017,7,9,13,15,853.0,136.0,1.95,35.0,970.0,948.47,657.05
2017,7,9,13,30,851.0,135.0,1.9,35.0,960.0,935.77,649.11
2017,7,9,13,45,846.0,135.0,1.9,35.0,942.0,917.99,638.65
2017,7,9,14,0,841.0,135.0,1.9,35.0,924.0,897.13,626.36
2017,7,9,14,15,835.5,133.5,1.85,35.0,899.5,871.43,610.59
2017,7,9,14,30,830.0,132.0,1.8,35.0,875.0,842.92,593.08
2017,7,9,14,45,819.5,131.5,1.75,35.0,842.5,808.56,571.82
2017,7,9,15,0,809.0,131.0,1.7,35.0,810.0,775.3,551.22
2017,7,9,15,15,798.5,128.5,1.6,35.0,772.5,734.36,525.07
2017,7,9,15,30,788.0,126.0,1.5,35.0,735.0,691.7,497.25
2017,7,9,15,45,543.5,214.5,1.45,35.0,623.5,576.36,415.86
2017,7,9,16,0,299.0,303.0,1.4,35.0,512.0,476.73,344.21
2017,7,9,16,15,508.5,209.0,1.3,34.5,533.0,496.27,361.09
2017,7,9,16,30,718.0,115.0,1.2,34.0,554.0,491.76,358.48
2017,7,9,16,45,690.0,111.5,1.2,34.0,503.0,435.96,316.8
2017,7,9,17,0,662.0,108.0,1.2,34.0,452.0,381.78,275.43
2017,7,9,17,15,462.5,134.5,1.15,33.5,362.0,293.75,210.96
2017,7,9,17,30,263.0,161.0,1.1,33.0,272.0,227.4,163.63
2017,7,9,17,45,244.5,140.0,1.05,32.5,231.5,186.5,132.03
2017,7,9,18,0,226.0,119.0,1.0,32.0,191.0,147.73,101.88
2017,7,9,18,15,197.5,98.5,1.05,31.5,152.5,110.38,73.78
2017,7,9,18,30,169.0,78.0,1.1,31.0,114.0,76.6,49.76
2017,7,9,18,45,126.5,58.0,1.15,30.5,80.5,46.88,33.1
2017,7,9,19,0,84.0,38.0,1.2,30.0,47.0,30.96,19.13
2017,7,9,19,15,42.0,19.0,1.3,29.5,23.5,16.76,0.88
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.0,10.48,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,30.0,17.3,3.1
2017,7,10,6,15,241.5,35.5,2.8,24.5,68.5,27.42,16.9
2017,7,10,6,30,347.0,49.0,3.0,25.0,107.0,41.51,29.5
2017,7,10,6,45,423.5,58.5,3.25,25.5,155.0,78.54,43.56
2017,7,10,7,0,500.0,68.0,3.5,26.0,203.0,124.83,74.65
2017,7,10,7,15,550.0,75.0,3.6,26.5,255.0,172.8,112.28
2017,7,10,7,30,600.0,82.0,3.7,27.0,307.0,226.37,156.52
2017,7,10,7,45,639.5,86.5,3.8,28.0,360.0,279.68,201.11
2017,7,10,8,0,679.0,91.0,3.9,29.0,413.0,336.75,248.06
2017,7,10,8,15,705.0,95.5,3.9,29.5,464.5,393.06,293.95
2017,7,10,8,30,731.0,100.0,3.9,30.0,516.0,449.3,338.5
2017,7,10,8,45,753.5,102.5,3.95,31.0,566.0,503.07,379.25
2017,7,10,9,0,776.0,105.0,4.0,32.0,616.0,557.49,419.05
2017,7,10,9,15,791.0,108.0,3.95,32.5,661.5,608.03,455.4
2017,7,10,9,30,806.0,111.0,3.9,33.0,707.0,657.89,490.19
2017,7,10,9,45,819.0,112.5,3.9,33.5,747.5,702.12,519.99
2017,7,10,10,0,832.0,114.0,3.9,34.0,788.0,746.25,547.85
2017,7,10,10,15,841.0,116.0,3.85,34.5,823.0,786.03,572.17
2017,7,10,10,30,850.0,118.0,3.8,35.0,858.0,823.65,594.71
2017,7,10,10,45,857.0,119.0,3.75,35.5,886.5,856.21,613.63
2017,7,10,11,0,864.0,120.0,3.7,36.0,915.0,886.1,630.61
2017,7,10,11,15,868.5,121.0,3.7,36.0,936.0,910.86,645.76
2017,7,10,11,30,873.0,122.0,3.7,36.0,957.0,932.53,658.96
2017,7,10,11,45,871.0,126.0,3.7,36.5,969.5,947.71,666.68
2017,7,10,12,0,869.0,130.0,3.7,37.0,982.0,959.42,672.28
2017,7,10,12,15,870.5,130.0,3.7,37.0,987.5,967.29,676.95
2017,7,10,12,30,872.0,130.0,3.7,37.0,993.0,971.86,679.67
2017,7,10,12,45,871.5,130.0,3.7,37.5,991.0,971.25,677.85
2017,7,10,13,0,871.0,130.0,3.7,38.0,989.0,967.4,674.13
2017,7,10,13,15,869.0,129.5,3.7,38.0,979.0,958.32,668.67
2017,7,10,13,30,867.0,129.0,3.7,38.0,969.0,945.9,661.23
2017,7,10,13,45,863.0,128.0,3.75,38.0,951.5,927.84,650.59
2017,7,10,14,0,859.0,127.0,3.8,38.0,934.0,906.59,637.97
2017,7,10,14,15,853.5,126.0,3.8,38.0,908.5,880.94,622.29
2017,7,10,14,30,848.0,125.0,3.8,38.0,883.0,852.4,604.74
2017,7,10,14,45,840.5,122.5,3.8,38.0,851.5,818.05,583.34
2017,7,10,15,0,833.0,120.0,3.8,38.0,820.0,781.26,560.24
2017,7,10,15,15,823.0,118.0,3.8,37.5,782.0,740.83,535.64
2017,7,10,15,30,813.0,116.0,3.8,37.0,744.0,698.55,509.45
2017,7,10,15,45,799.0,113.5,3.8,37.0,700.5,652.85,477.84
2017,7,10,16,0,785.0,111.0,3.8,37.0,657.0,604.29,443.48
2017,7,10,16,15,767.5,107.5,3.75,36.5,609.5,552.0,406.38
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,499.59,368.07
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.5,444.02,325.66
2017,7,10,17,0,703.0,96.0,3.7,36.0,461.0,388.04,281.8
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.5,331.05,236.57
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,276.6,192.29
2017,7,10,17,45,596.5,80.5,3.25,34.5,303.0,221.16,147.26
2017,7,10,18,0,552.0,75.0,3.1,34.0,250.0,170.39,106.47
2017,7,10,18,15,491.5,66.5,2.75,33.0,200.0,119.8,68.8
2017,7,10,18,30,431.0,58.0,2.4,32.0,150.0,76.35,40.81
2017,7,10,18,45,338.5,46.5,2.1,31.5,106.0,37.29,25.09
2017,7,10,19,0,246.0,35.0,1.8,31.0,62.0,27.12,15.96
2017,7,10,19,15,123.0,17.5,1.85,30.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.5,11.0,3.45,24.5,14.0,10.48,0.0
2017,7,11,6,0,97.0,22.0,3.6,25.0,28.0,17.3,2.38
2017,7,11,6,15,198.0,38.0,3.65,25.0,66.0,29.42,18.44
2017,7,11,6,30,299.0,54.0,3.7,25.0,104.0,44.08,31.65
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,78.87,44.99
2017,7,11,7,0,485.0,71.0,3.9,26.0,202.0,125.35,75.72
2017,7,11,7,15,536.5,78.5,3.9,26.5,254.0,173.18,113.12
2017,7,11,7,30,588.0,86.0,3.9,27.0,306.0,226.82,157.27
2017,7,11,7,45,635.0,89.0,3.95,28.0,360.5,280.4,201.79
2017,7,11,8,0,682.0,92.0,4.0,29.0,415.0,338.59,249.45
2017,7,11,8,15,708.5,96.5,4.0,29.5,466.5,393.84,294.6
2017,7,11,8,30,735.0,101.0,4.0,30.0,518.0,452.05,340.63
2017,7,11,8,45,759.5,102.5,4.0,30.5,568.5,506.18,382.35
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,561.13,423.41
2017,7,11,9,15,798.5,106.5,4.0,31.5,664.5,611.29,459.76
2017,7,11,9,30,813.0,109.0,4.0,32.0,710.0,659.45,493.69
2017,7,11,9,45,825.5,111.0,4.0,32.5,750.5,705.46,524.76
2017,7,11,10,0,838.0,113.0,4.0,33.0,791.0,750.01,553.02
2017,7,11,10,15,846.5,114.5,4.0,33.5,825.5,789.2,577.24
2017,7,11,10,30,855.0,116.0,4.0,34.0,860.0,826.16,599.68
2017,7,11,10,45,860.5,118.0,4.05,34.5,888.0,858.61,619.11
2017,7,11,11,0,866.0,120.0,4.1,35.0,916.0,888.27,636.59
2017,7,11,11,15,870.0,121.0,4.1,35.0,937.0,912.68,651.67
2017,7,11,11,30,874.0,122.0,4.1,35.0,958.0,933.96,664.76
2017,7,11,11,45,883.5,117.5,4.15,35.5,973.0,951.95,674.64
2017,7,11,12,0,893.0,113.0,4.2,36.0,988.0,966.76,682.53
2017,7,11,12,15,894.0,113.0,4.2,36.0,993.5,974.41,687.1
2017,7,11,12,30,895.0,113.0,4.2,36.0,999.0,978.65,689.64
2017,7,11,12,45,893.0,113.5,4.2,36.0,996.0,977.1,688.62
2017,7,11,13,0,891.0,114.0,4.2,36.0,993.0,972.19,685.62
2017,7,11,13,15,888.5,114.0,4.2,36.0,982.5,962.92,679.96
2017,7,11,13,30,886.0,114.0,4.2,36.0,972.0,950.25,672.24
2017,7,11,13,45,880.5,114.0,4.2,36.0,953.5,931.42,660.66
2017,7,11,14,0,875.0,114.0,4.2,36.0,935.0,909.41,647.1
2017,7,11,14,15,869.0,113.0,4.2,36.0,909.5,882.91,630.65
2017,7,11,14,30,863.0,112.0,4.2,36.0,884.0,853.51,612.29
2017,7,11,14,45,846.0,116.0,4.25,36.0,850.0,817.11,589.43
2017,7,11,15,0,829.0,120.0,4.3,36.0,816.0,778.85,565.17
2017,7,11,15,15,818.5,118.0,4.3,36.0,778.0,738.18,538.89
2017,7,11,15,30,808.0,116.0,4.3,36.0,740.0,697.58,512.43
2017,7,11,15,45,791.0,114.5,4.35,36.0,696.0,649.19,478.71
2017,7,11,16,0,774.0,113.0,4.4,36.0,652.0,600.06,443.68
2017,7,11,16,15,756.0,109.5,4.4,35.5,604.5,547.97,406.44
2017,7,11,16,30,738.0,106.0,4.4,35.0,557.0,495.83,368.03
2017,7,11,16,45,711.0,103.5,4.4,35.0,506.0,440.63,325.49
2017,7,11,17,0,684.0,101.0,4.4,35.0,455.0,385.39,281.87
2017,7,11,17,15,652.0,95.5,4.35,34.5,403.0,328.54,236.58
2017,7,11,17,30,620.0,90.0,4.3,34.0,351.0,274.37,192.37
2017,7,11,17,45,574.0,84.0,4.25,33.5,298.5,219.25,147.45
2017,7,11,18,0,528.0,78.0,4.2,33.0,246.0,169.01,106.98
2017,7,11,18,15,466.0,69.0,4.0,32.5,196.5,119.14,69.56
2017,7,11,18,30,404.0,60.0,3.8,32.0,147.0,76.63,41.91
2017,7,11,18,45,311.5,48.0,3.6,31.5,103.5,37.98,25.64
2017,7,11,19,0,219.0,36.0,3.4,31.0,60.0,27.92,16.55
2017,7,11,19,15,109.5,18.0,3.35,30.5,30.0,14.09,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
