Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,3.15,24.5,8.0,7.63,0.0
2017,7,12,6,0,0.0,16.0,3.4,25.0,16.0,14.85,0.57
2017,7,12,6,15,15.5,36.0,3.5,25.5,38.5,31.97,20.41
2017,7,12,6,30,31.0,56.0,3.6,26.0,61.0,49.0,35.61
2017,7,12,6,45,50.5,78.5,3.75,26.5,90.5,72.53,51.52
2017,7,12,7,0,70.0,101.0,3.9,27.0,120.0,98.92,71.74
2017,7,12,7,15,81.5,124.0,3.95,27.5,151.0,126.85,93.72
2017,7,12,7,30,93.0,147.0,4.0,28.0,182.0,156.34,116.95
2017,7,12,7,45,203.0,163.0,4.05,28.5,254.5,211.9,158.16
2017,7,12,8,0,313.0,179.0,4.1,29.0,327.0,280.72,210.47
2017,7,12,8,15,523.5,139.0,4.1,29.5,421.0,353.97,266.0
2017,7,12,8,30,734.0,99.0,4.1,30.0,515.0,449.53,339.08
2017,7,12,8,45,490.5,194.5,4.2,30.5,483.5,448.18,338.37
2017,7,12,9,0,247.0,290.0,4.3,31.0,452.0,419.78,315.18
2017,7,12,9,15,223.5,317.0,4.3,31.5,472.0,441.23,329.83
2017,7,12,9,30,200.0,344.0,4.3,32.0,492.0,462.59,343.75
2017,7,12,9,45,366.5,314.0,4.3,32.5,603.5,567.56,420.78
2017,7,12,10,0,533.0,284.0,4.3,33.0,715.0,685.95,504.91
2017,7,12,10,15,421.5,343.5,4.3,33.0,694.0,675.02,493.76
2017,7,12,10,30,310.0,403.0,4.3,33.0,673.0,651.26,474.1
2017,7,12,10,45,587.0,260.5,4.3,33.5,792.5,769.26,561.19
2017,7,12,11,0,864.0,118.0,4.3,34.0,912.0,885.02,638.56
2017,7,12,11,15,439.5,200.0,4.3,34.0,604.5,607.89,447.42
2017,7,12,11,30,15.0,282.0,4.3,34.0,297.0,279.57,202.57
2017,7,12,11,45,439.5,207.0,4.35,34.5,637.0,631.23,465.12
2017,7,12,12,0,864.0,132.0,4.4,35.0,977.0,957.76,682.74
2017,7,12,12,15,637.5,282.5,4.35,35.0,908.5,904.43,644.41
2017,7,12,12,30,411.0,433.0,4.3,35.0,840.0,828.96,587.72
2017,7,12,12,45,639.0,281.5,4.3,35.5,912.5,907.48,645.65
2017,7,12,13,0,867.0,130.0,4.3,36.0,985.0,965.03,682.05
2017,7,12,13,15,865.0,129.5,4.25,36.0,975.0,956.01,675.86
2017,7,12,13,30,863.0,129.0,4.2,36.0,965.0,943.67,668.08
2017,7,12,13,45,860.5,127.0,4.2,36.0,947.5,926.13,657.3
2017,7,12,14,0,858.0,125.0,4.2,36.0,930.0,905.34,644.5
2017,7,12,14,15,852.5,124.0,4.1,36.0,905.0,879.7,628.14
2017,7,12,14,30,847.0,123.0,4.0,36.0,880.0,851.19,609.93
2017,7,12,14,45,605.0,245.0,3.95,36.0,776.0,749.58,540.81
2017,7,12,15,0,363.0,367.0,3.9,36.0,672.0,646.24,465.45
2017,7,12,15,15,413.0,326.5,3.85,35.5,658.0,634.26,460.31
2017,7,12,15,30,463.0,286.0,3.8,35.0,644.0,613.44,448.37
2017,7,12,15,45,423.5,283.0,3.75,35.0,596.0,561.96,412.01
2017,7,12,16,0,384.0,280.0,3.7,35.0,548.0,509.6,374.75
2017,7,12,16,15,268.0,276.5,3.6,34.5,457.0,418.78,309.35
2017,7,12,16,30,152.0,273.0,3.5,34.0,366.0,336.45,249.3
2017,7,12,16,45,149.0,247.5,3.45,34.0,332.0,301.73,223.95
2017,7,12,17,0,146.0,222.0,3.4,34.0,298.0,267.2,198.16
2017,7,12,17,15,88.5,188.5,3.2,33.5,233.5,205.27,152.22
2017,7,12,17,30,31.0,155.0,3.0,33.0,169.0,151.32,112.29
2017,7,12,17,45,24.0,133.5,2.9,33.0,143.5,127.83,94.42
2017,7,12,18,0,17.0,112.0,2.8,33.0,118.0,105.05,76.93
2017,7,12,18,15,8.5,90.5,2.5,32.5,93.5,83.06,60.07
2017,7,12,18,30,0.0,69.0,2.2,32.0,69.0,62.34,43.9
2017,7,12,18,45,0.0,48.5,1.95,31.5,48.5,43.85,30.45
2017,7,12,19,0,0.0,28.0,1.7,31.0,28.0,25.93,14.96
2017,7,12,19,15,0.0,14.0,1.75,30.5,14.0,12.99,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,10.01,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.54,0.42
2017,7,13,6,15,222.5,35.5,2.45,25.5,66.0,27.5,16.73
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,40.71,28.64
2017,7,13,6,45,421.5,58.0,2.55,26.5,153.0,77.2,42.55
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,123.23,72.67
2017,7,13,7,15,559.5,73.0,2.65,27.5,254.0,171.99,110.58
2017,7,13,7,30,611.0,80.0,2.7,28.0,306.0,226.53,155.26
2017,7,13,7,45,441.0,132.5,2.75,28.5,309.5,258.79,188.46
2017,7,13,8,0,271.0,185.0,2.8,29.0,313.0,270.73,202.62
2017,7,13,8,15,267.0,211.0,2.85,29.5,349.5,310.07,233.31
2017,7,13,8,30,263.0,237.0,2.9,30.0,386.0,348.7,262.49
2017,7,13,8,45,302.5,253.0,2.95,30.5,439.5,400.37,300.71
2017,7,13,9,0,342.0,269.0,3.0,31.0,493.0,455.47,340.72
2017,7,13,9,15,579.5,187.5,3.0,31.5,600.5,551.85,412.6
2017,7,13,9,30,817.0,106.0,3.0,32.0,708.0,659.49,491.1
2017,7,13,9,45,827.0,109.0,3.0,32.5,748.0,704.96,520.87
2017,7,13,10,0,837.0,112.0,3.0,33.0,788.0,748.75,548.2
2017,7,13,10,15,573.0,257.0,3.0,33.5,730.0,714.87,519.28
2017,7,13,10,30,309.0,402.0,3.0,34.0,672.0,649.79,467.17
2017,7,13,10,45,332.5,407.5,3.0,34.5,706.5,686.22,491.13
2017,7,13,11,0,356.0,413.0,3.0,35.0,741.0,722.7,514.2
2017,7,13,11,15,614.0,268.0,3.0,35.0,848.5,832.82,593.51
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,934.18,659.02
2017,7,13,11,45,871.0,126.0,3.05,35.5,968.5,949.47,666.43
2017,7,13,12,0,870.0,129.0,3.1,36.0,981.0,961.32,672.41
2017,7,13,12,15,871.0,129.0,3.1,36.0,986.5,968.85,676.82
2017,7,13,12,30,872.0,129.0,3.1,36.0,992.0,973.04,679.28
2017,7,13,12,45,870.5,130.0,3.15,36.5,989.5,972.49,677.85
2017,7,13,13,0,869.0,131.0,3.2,37.0,987.0,968.68,674.53
2017,7,13,13,15,564.5,305.0,3.25,37.0,859.0,851.09,597.77
2017,7,13,13,30,260.0,479.0,3.3,37.0,731.0,720.16,504.48
2017,7,13,13,45,557.5,304.0,3.35,37.0,830.5,827.35,584.95
2017,7,13,14,0,855.0,129.0,3.4,37.0,930.0,907.23,639.59
2017,7,13,14,15,849.0,127.5,3.4,37.0,905.0,880.75,622.69
2017,7,13,14,30,843.0,126.0,3.4,37.0,880.0,851.42,604.68
2017,7,13,14,45,833.5,125.0,3.45,37.0,847.5,816.98,583.51
2017,7,13,15,0,824.0,124.0,3.5,37.0,815.0,780.24,560.68
2017,7,13,15,15,813.5,122.0,3.55,37.0,777.0,739.71,535.09
2017,7,13,15,30,803.0,120.0,3.6,37.0,739.0,699.45,509.37
2017,7,13,15,45,786.5,118.5,3.65,37.0,695.5,651.52,476.41
2017,7,13,16,0,770.0,117.0,3.7,37.0,652.0,602.83,442.16
2017,7,13,16,15,751.5,113.5,3.7,36.5,604.5,550.54,405.26
2017,7,13,16,30,733.0,110.0,3.7,36.0,557.0,498.27,367.21
2017,7,13,16,45,705.0,107.0,3.7,35.5,505.5,441.01,324.34
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,386.34,282.08
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,329.58,237.1
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,275.56,193.23
2017,7,13,17,45,564.0,87.0,3.55,34.0,297.0,220.27,148.12
2017,7,13,18,0,516.0,81.0,3.5,34.0,244.0,170.12,107.79
2017,7,13,18,15,452.5,71.5,3.2,33.5,194.5,120.21,70.59
2017,7,13,18,30,389.0,62.0,2.9,33.0,145.0,76.9,42.32
2017,7,13,18,45,297.0,49.5,2.6,32.5,102.0,39.31,26.58
2017,7,13,19,0,205.0,37.0,2.3,32.0,59.0,28.75,17.06
2017,7,13,19,15,102.5,18.5,2.25,31.5,29.5,14.52,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.5,10.5,1.7,24.5,13.0,10.01,0.0
2017,7,14,6,0,103.0,21.0,1.9,25.0,26.0,16.56,0.0
2017,7,14,6,15,214.0,35.0,1.95,25.5,63.5,27.13,16.37
2017,7,14,6,30,325.0,49.0,2.0,26.0,101.0,39.6,27.7
2017,7,14,6,45,412.5,57.5,2.1,26.5,150.0,75.91,41.87
2017,7,14,7,0,500.0,66.0,2.2,27.0,199.0,121.96,71.96
2017,7,14,7,15,551.5,73.0,2.15,27.5,251.0,170.25,109.39
2017,7,14,7,30,603.0,80.0,2.1,28.0,303.0,224.33,153.52
2017,7,14,7,45,649.5,82.5,2.1,28.5,357.5,278.19,198.23
2017,7,14,8,0,696.0,85.0,2.1,29.0,412.0,338.21,247.23
2017,7,14,8,15,722.0,89.0,2.0,29.5,464.0,393.42,291.6
2017,7,14,8,30,748.0,93.0,1.9,30.0,516.0,450.26,335.63
2017,7,14,8,45,770.0,95.5,1.8,30.5,566.0,504.83,376.4
2017,7,14,9,0,792.0,98.0,1.7,31.0,616.0,559.97,415.99
2017,7,14,9,15,807.0,100.5,1.55,31.5,661.5,610.29,450.39
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,660.13,482.99
2017,7,14,9,45,833.0,105.0,1.3,33.0,747.5,705.61,510.02
2017,7,14,10,0,844.0,107.0,1.2,34.0,788.0,749.49,534.08
2017,7,14,10,15,441.0,234.5,1.1,34.0,592.0,587.31,421.01
2017,7,14,10,30,38.0,362.0,1.0,34.0,396.0,377.12,268.34
2017,7,14,10,45,455.5,238.0,0.95,34.5,655.5,633.99,453.05
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,890.1,613.49
2017,7,14,11,15,877.5,115.0,0.9,35.5,936.5,915.29,623.61
2017,7,14,11,30,882.0,116.0,0.9,36.0,958.0,937.35,634.64
2017,7,14,11,45,881.0,119.0,0.9,36.5,970.5,952.88,641.8
2017,7,14,12,0,880.0,122.0,0.9,37.0,983.0,964.93,647.03
2017,7,14,12,15,881.0,122.5,0.9,37.0,989.0,973.06,651.43
2017,7,14,12,30,882.0,123.0,0.9,37.0,995.0,977.81,653.99
2017,7,14,12,45,880.0,124.0,0.9,37.5,992.0,976.81,651.99
2017,7,14,13,0,878.0,125.0,0.9,38.0,989.0,972.48,648.23
2017,7,14,13,15,875.5,124.5,0.9,38.0,979.0,962.91,642.92
2017,7,14,13,30,873.0,124.0,0.9,38.0,969.0,949.97,635.79
2017,7,14,13,45,636.0,263.0,0.95,38.0,872.5,861.7,583.74
2017,7,14,14,0,399.0,402.0,1.0,38.0,776.0,761.01,517.47
2017,7,14,14,15,624.5,262.0,1.05,38.0,829.0,821.53,563.17
2017,7,14,14,30,850.0,122.0,1.1,38.0,882.0,854.4,585.62
2017,7,14,14,45,824.0,131.0,1.2,38.0,845.5,815.62,563.46
2017,7,14,15,0,798.0,140.0,1.3,38.0,809.0,779.31,543.17
2017,7,14,15,15,786.5,137.5,1.4,37.5,771.0,737.9,520.24
2017,7,14,15,30,775.0,135.0,1.5,37.0,733.0,694.86,495.04
2017,7,14,15,45,756.0,134.0,1.65,37.0,689.0,646.84,464.17
2017,7,14,16,0,737.0,133.0,1.8,37.0,645.0,598.34,431.9
2017,7,14,16,15,717.5,129.0,1.95,36.5,597.5,545.87,396.64
2017,7,14,16,30,698.0,125.0,2.1,36.0,550.0,493.89,360.28
2017,7,14,16,45,669.0,121.0,2.25,36.0,499.0,437.88,318.92
2017,7,14,17,0,640.0,117.0,2.4,36.0,448.0,383.64,277.54
2017,7,14,17,15,606.5,110.5,2.45,35.5,396.0,327.49,234.04
2017,7,14,17,30,573.0,104.0,2.5,35.0,344.0,274.28,191.7
2017,7,14,17,45,524.0,96.5,2.6,35.0,291.5,219.52,147.86
2017,7,14,18,0,475.0,89.0,2.7,35.0,239.0,168.78,107.73
2017,7,14,18,15,412.0,78.0,2.5,34.5,190.0,119.97,71.68
2017,7,14,18,30,349.0,67.0,2.3,34.0,141.0,78.55,44.68
2017,7,14,18,45,261.0,52.5,2.15,33.5,98.5,41.57,28.28
2017,7,14,19,0,173.0,38.0,2.0,33.0,56.0,29.56,17.56
2017,7,14,19,15,86.5,19.0,2.1,32.5,28.0,14.93,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,9.05,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.94,0.0
2017,7,15,6,15,203.5,34.5,2.9,26.5,62.0,26.75,15.91
2017,7,15,6,30,309.0,50.0,2.9,27.0,99.0,40.06,27.92
2017,7,15,6,45,387.0,60.5,2.95,28.0,146.0,75.9,42.51
2017,7,15,7,0,465.0,71.0,3.0,29.0,193.0,121.86,72.81
2017,7,15,7,15,517.0,79.0,2.65,29.5,244.5,169.08,109.01
2017,7,15,7,30,569.0,87.0,2.3,30.0,296.0,222.22,151.78
2017,7,15,7,45,607.0,93.0,1.95,31.0,348.5,274.84,194.5
2017,7,15,8,0,645.0,99.0,1.6,32.0,401.0,331.14,238.97
2017,7,15,8,15,673.0,104.0,1.4,32.5,452.5,385.67,281.42
2017,7,15,8,30,701.0,109.0,1.2,33.0,504.0,442.13,323.54
2017,7,15,8,45,470.5,199.0,1.0,33.5,475.0,442.02,322.65
2017,7,15,9,0,240.0,289.0,0.8,34.0,446.0,412.55,298.9
2017,7,15,9,15,217.0,316.0,1.0,34.5,466.0,436.62,315.61
2017,7,15,9,30,194.0,343.0,1.2,35.0,486.0,458.11,329.68
2017,7,15,9,45,202.0,364.5,1.4,35.5,520.5,494.18,354.0
2017,7,15,10,0,210.0,386.0,1.6,36.0,555.0,530.38,377.98
2017,7,15,10,15,508.5,262.5,1.7,36.0,697.0,668.38,477.22
2017,7,15,10,30,807.0,139.0,1.8,36.0,839.0,814.12,575.09
2017,7,15,10,45,810.0,143.5,1.95,36.5,866.0,846.19,593.4
2017,7,15,11,0,813.0,148.0,2.1,37.0,893.0,875.5,610.89
2017,7,15,11,15,818.0,149.0,2.15,37.0,914.0,894.07,622.07
2017,7,15,11,30,823.0,150.0,2.2,37.0,935.0,915.4,635.1
2017,7,15,11,45,489.0,324.0,2.3,37.5,792.5,793.09,552.62
2017,7,15,12,0,155.0,498.0,2.4,38.0,650.0,637.22,441.9
2017,7,15,12,15,492.5,325.0,2.45,38.0,811.5,808.34,564.06
2017,7,15,12,30,830.0,152.0,2.5,38.0,973.0,955.38,659.43
2017,7,15,12,45,564.0,315.5,2.55,38.0,873.0,870.59,602.85
2017,7,15,13,0,298.0,479.0,2.6,38.0,773.0,764.55,528.24
2017,7,15,13,15,345.0,451.0,2.65,38.0,788.0,779.31,540.37
2017,7,15,13,30,392.0,423.0,2.7,38.0,803.0,791.56,550.07
2017,7,15,13,45,200.5,310.0,2.75,38.0,504.5,495.85,353.16
2017,7,15,14,0,9.0,197.0,2.8,38.0,206.0,193.22,136.98
2017,7,15,14,15,15.5,261.0,2.85,37.5,275.5,259.17,185.66
2017,7,15,14,30,22.0,325.0,2.9,37.0,345.0,324.78,232.92
2017,7,15,14,45,23.0,318.5,3.0,37.0,338.5,318.45,228.67
2017,7,15,15,0,24.0,312.0,3.1,37.0,332.0,311.97,224.54
2017,7,15,15,15,29.5,311.5,3.15,36.5,335.0,318.22,230.05
2017,7,15,15,30,35.0,311.0,3.2,36.0,338.0,319.69,232.15
2017,7,15,15,45,60.0,311.0,3.25,35.5,354.0,334.11,244.04
2017,7,15,16,0,85.0,311.0,3.3,35.0,370.0,345.96,253.95
2017,7,15,16,15,42.5,162.5,3.3,34.5,192.0,177.4,130.43
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,13.01,4.52
2017,7,15,16,45,0.0,11.5,3.3,34.0,11.5,10.68,2.74
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,8.35,0.94
2017,7,15,17,15,0.0,28.5,3.2,33.5,28.5,26.46,15.33
2017,7,15,17,30,0.0,48.0,3.1,33.0,48.0,44.61,29.83
2017,7,15,17,45,0.0,40.5,3.05,32.5,40.5,37.61,24.43
2017,7,15,18,0,0.0,33.0,3.0,32.0,33.0,30.62,18.95
2017,7,15,18,15,0.0,26.0,2.85,31.5,26.0,24.11,13.75
2017,7,15,18,30,0.0,19.0,2.7,31.0,19.0,17.61,8.47
2017,7,15,18,45,0.0,13.0,2.6,30.5,13.0,12.04,4.32
2017,7,15,19,0,0.0,7.0,2.5,30.0,7.0,6.48,0.0
2017,7,15,19,15,0.0,3.5,2.45,29.5,3.5,3.24,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,8.58,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,14.14,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.37,15.67
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,39.75,27.91
2017,7,16,6,45,367.0,61.0,1.75,25.5,141.5,74.77,42.78
2017,7,16,7,0,443.0,72.0,1.9,26.0,188.0,119.81,72.92
2017,7,16,7,15,495.5,81.0,2.0,26.0,239.0,166.73,109.41
2017,7,16,7,30,548.0,90.0,2.1,26.0,290.0,219.67,152.83
2017,7,16,7,45,584.5,97.0,2.25,26.5,342.0,271.58,196.31
2017,7,16,8,0,621.0,104.0,2.4,27.0,394.0,327.06,242.17
2017,7,16,8,15,649.5,109.5,2.45,27.0,445.0,381.0,286.51
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,436.99,331.33
2017,7,16,8,45,697.0,120.5,2.65,27.5,544.5,489.69,372.1
2017,7,16,9,0,716.0,126.0,2.8,28.0,593.0,542.84,412.04
2017,7,16,9,15,733.0,130.0,2.8,28.5,638.0,593.76,448.82
2017,7,16,9,30,750.0,134.0,2.8,29.0,683.0,643.72,483.87
2017,7,16,9,45,761.0,138.0,2.85,29.5,723.5,688.76,514.72
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,732.41,543.41
2017,7,16,10,15,529.0,275.0,2.85,30.0,710.0,697.09,513.07
2017,7,16,10,30,286.0,408.0,2.8,30.0,656.0,637.54,465.23
2017,7,16,10,45,546.0,280.0,2.8,30.5,773.0,753.63,550.5
2017,7,16,11,0,806.0,152.0,2.8,31.0,890.0,873.82,631.18
2017,7,16,11,15,811.0,153.0,2.75,31.0,911.5,898.49,645.27
2017,7,16,11,30,816.0,154.0,2.7,31.0,933.0,920.25,658.19
2017,7,16,11,45,815.5,158.0,2.7,31.5,946.0,936.73,666.8
2017,7,16,12,0,815.0,162.0,2.7,32.0,959.0,949.94,673.39
2017,7,16,12,15,816.5,162.0,2.7,32.0,964.5,957.88,678.09
2017,7,16,12,30,818.0,162.0,2.7,32.0,970.0,962.59,680.89
2017,7,16,12,45,815.5,163.5,2.7,32.5,967.5,961.66,678.88
2017,7,16,13,0,813.0,165.0,2.7,33.0,965.0,957.51,675.0
2017,7,16,13,15,534.0,322.5,2.7,33.0,846.0,841.98,597.6
2017,7,16,13,30,255.0,480.0,2.7,33.0,727.0,718.01,508.72
2017,7,16,13,45,524.5,322.5,2.7,33.0,818.0,816.78,583.3
2017,7,16,14,0,794.0,165.0,2.7,33.0,909.0,895.03,637.94
2017,7,16,14,15,787.5,163.5,2.7,33.0,884.0,868.96,621.12
2017,7,16,14,30,781.0,162.0,2.7,33.0,859.0,840.26,603.4
2017,7,16,14,45,756.0,169.0,2.75,33.0,824.0,801.95,579.59
2017,7,16,15,0,731.0,176.0,2.8,33.0,789.0,764.27,556.01
2017,7,16,15,15,718.5,172.5,2.8,32.5,751.0,723.06,529.78
2017,7,16,15,30,706.0,169.0,2.8,32.0,713.0,680.51,501.9
2017,7,16,15,45,687.0,166.0,2.8,32.0,670.0,632.94,468.82
2017,7,16,16,0,668.0,163.0,2.8,32.0,627.0,585.09,434.85
2017,7,16,16,15,428.5,216.5,2.8,32.0,506.5,460.46,343.16
2017,7,16,16,30,189.0,270.0,2.8,32.0,386.0,354.24,263.91
2017,7,16,16,45,377.5,205.5,2.8,32.0,409.5,374.76,279.57
2017,7,16,17,0,566.0,141.0,2.8,32.0,433.0,376.0,277.84
2017,7,16,17,15,531.0,132.5,2.6,31.5,382.0,319.47,233.22
2017,7,16,17,30,496.0,124.0,2.4,31.0,331.0,268.1,191.94
2017,7,16,17,45,446.0,114.0,2.25,30.5,280.0,215.1,149.59
2017,7,16,18,0,396.0,104.0,2.1,30.0,229.0,167.57,112.01
2017,7,16,18,15,336.0,89.5,1.9,29.5,181.0,120.52,76.74
2017,7,16,18,30,276.0,75.0,1.7,29.0,133.0,80.62,49.7
2017,7,16,18,45,199.5,56.5,1.55,28.5,92.0,46.5,33.0
2017,7,16,19,0,123.0,38.0,1.4,28.0,51.0,30.95,19.04
2017,7,16,19,15,61.5,19.0,1.45,28.0,25.5,15.89,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,7.63,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,14.24,0.0
2017,7,17,6,15,107.5,37.5,1.1,25.0,52.0,30.55,18.96
2017,7,17,6,30,178.0,59.0,1.1,25.0,86.0,47.94,34.77
2017,7,17,6,45,251.5,75.5,1.1,25.5,131.5,80.44,51.26
2017,7,17,7,0,325.0,92.0,1.1,26.0,177.0,120.95,78.7
2017,7,17,7,15,377.5,105.0,1.05,26.5,226.0,164.61,111.83
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,214.34,151.05
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,264.02,190.76
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,318.83,234.07
2017,7,17,8,15,560.0,140.5,1.05,28.5,429.5,372.66,276.14
2017,7,17,8,30,591.0,148.0,1.1,29.0,480.0,427.08,317.53
2017,7,17,8,45,621.5,151.5,1.2,29.5,529.5,479.63,356.7
2017,7,17,9,0,652.0,155.0,1.3,30.0,579.0,533.95,396.08
2017,7,17,9,15,410.5,249.5,1.45,30.0,523.5,502.86,372.29
2017,7,17,9,30,169.0,344.0,1.6,30.0,468.0,442.57,326.19
2017,7,17,9,45,152.5,365.5,1.75,30.5,482.5,460.03,337.84
2017,7,17,10,0,136.0,387.0,1.9,31.0,497.0,475.71,347.57
2017,7,17,10,15,168.0,406.0,2.0,31.5,547.5,525.93,382.14
2017,7,17,10,30,200.0,425.0,2.1,32.0,598.0,577.9,417.2
2017,7,17,10,45,264.0,425.5,2.25,32.5,662.5,646.22,463.86
2017,7,17,11,0,328.0,426.0,2.4,33.0,727.0,712.18,508.14
2017,7,17,11,15,320.5,443.0,2.45,33.0,742.5,730.85,519.48
2017,7,17,11,30,313.0,460.0,2.5,33.0,758.0,747.89,530.05
2017,7,17,11,45,543.5,324.5,2.6,33.5,851.0,846.41,600.5
2017,7,17,12,0,774.0,189.0,2.7,34.0,944.0,937.66,660.95
2017,7,17,12,15,568.0,319.0,2.75,34.0,875.5,876.79,618.5
2017,7,17,12,30,362.0,449.0,2.8,34.0,807.0,800.03,563.13
2017,7,17,12,45,572.0,316.5,2.85,34.0,880.5,880.81,622.9
2017,7,17,13,0,782.0,184.0,2.9,34.0,954.0,946.89,667.8
2017,7,17,13,15,780.0,183.5,2.95,34.0,944.0,938.31,662.4
2017,7,17,13,30,778.0,183.0,3.0,34.0,934.0,926.63,655.71
2017,7,17,13,45,773.5,181.5,3.05,34.0,917.0,908.6,645.04
2017,7,17,14,0,769.0,180.0,3.1,34.0,900.0,887.66,632.56
2017,7,17,14,15,762.5,178.0,3.1,34.0,875.0,861.67,616.49
2017,7,17,14,30,756.0,176.0,3.1,34.0,850.0,833.12,598.76
2017,7,17,14,45,750.5,170.5,3.15,34.0,819.5,799.62,577.95
2017,7,17,15,0,745.0,165.0,3.2,34.0,789.0,763.82,555.46
2017,7,17,15,15,733.0,162.0,3.2,33.5,751.5,723.35,530.12
2017,7,17,15,30,721.0,159.0,3.2,33.0,714.0,682.21,503.07
2017,7,17,15,45,704.0,155.5,3.2,33.0,671.0,634.88,470.09
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,587.04,436.06
2017,7,17,16,15,666.5,147.0,3.2,33.0,581.5,535.49,398.61
2017,7,17,16,30,646.0,142.0,3.2,33.0,535.0,484.35,360.51
2017,7,17,16,45,484.5,170.5,3.2,33.0,450.5,396.03,294.26
2017,7,17,17,0,323.0,199.0,3.2,33.0,366.0,323.42,239.65
2017,7,17,17,15,365.5,167.5,2.95,32.5,335.5,289.98,212.96
2017,7,17,17,30,408.0,136.0,2.7,32.0,305.0,252.18,181.4
2017,7,17,17,45,367.5,122.5,2.5,31.5,258.0,203.41,142.63
2017,7,17,18,0,327.0,109.0,2.3,31.0,211.0,159.13,107.75
2017,7,17,18,15,279.5,92.0,2.15,30.5,167.0,116.41,75.57
2017,7,17,18,30,232.0,75.0,2.0,30.0,123.0,79.08,49.73
2017,7,17,18,45,169.0,55.5,1.85,29.5,85.0,45.57,32.07
2017,7,17,19,0,106.0,36.0,1.7,29.0,47.0,29.41,17.67
2017,7,17,19,15,53.0,18.0,1.8,28.5,23.5,15.09,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,8.58,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,14.2,0.0
2017,7,18,6,15,220.5,31.5,1.95,24.5,60.0,24.45,14.0
2017,7,18,6,30,336.0,45.0,2.0,25.0,97.0,36.21,24.89
2017,7,18,6,45,421.5,53.5,2.05,26.0,145.5,72.09,38.79
2017,7,18,7,0,507.0,62.0,2.1,27.0,194.0,118.4,68.82
2017,7,18,7,15,559.0,69.0,2.1,27.5,246.0,167.25,106.65
2017,7,18,7,30,611.0,76.0,2.1,28.0,298.0,221.99,151.38
2017,7,18,7,45,653.0,79.5,2.1,28.5,352.0,275.98,196.44
2017,7,18,8,0,695.0,83.0,2.1,29.0,406.0,335.59,245.31
2017,7,18,8,15,721.5,87.0,2.15,29.5,458.0,391.15,290.31
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,448.41,335.18
2017,7,18,8,45,767.0,94.5,2.3,30.5,559.5,502.59,376.56
2017,7,18,9,0,786.0,98.0,2.4,31.0,609.0,557.06,416.84
2017,7,18,9,15,801.0,100.5,2.45,31.5,654.5,608.01,453.26
2017,7,18,9,30,816.0,103.0,2.5,32.0,700.0,657.05,487.32
2017,7,18,9,45,827.5,105.5,2.6,32.5,740.5,703.35,518.14
2017,7,18,10,0,839.0,108.0,2.7,33.0,781.0,748.12,546.44
2017,7,18,10,15,847.5,109.5,2.75,33.5,816.0,787.74,570.68
2017,7,18,10,30,856.0,111.0,2.8,34.0,851.0,825.14,593.21
2017,7,18,10,45,861.5,113.0,2.9,34.5,879.5,858.0,612.88
2017,7,18,11,0,867.0,115.0,3.0,35.0,908.0,888.07,630.65
2017,7,18,11,15,871.5,116.0,3.05,35.0,929.0,913.32,646.27
2017,7,18,11,30,876.0,117.0,3.1,35.0,950.0,935.44,659.95
2017,7,18,11,45,877.5,118.0,3.2,35.5,963.5,951.48,668.82
2017,7,18,12,0,879.0,119.0,3.3,36.0,977.0,964.13,675.63
2017,7,18,12,15,880.0,119.5,3.4,36.0,983.0,972.4,681.18
2017,7,18,12,30,881.0,120.0,3.5,36.0,989.0,977.27,684.73
2017,7,18,12,45,878.5,121.0,3.6,36.0,986.0,975.86,684.44
2017,7,18,13,0,876.0,122.0,3.7,36.0,983.0,971.1,682.17
2017,7,18,13,15,873.5,121.5,3.75,36.0,973.0,961.55,676.67
2017,7,18,13,30,871.0,121.0,3.8,36.0,963.0,948.62,669.14
2017,7,18,13,45,864.5,122.0,3.9,36.0,944.5,930.07,658.35
2017,7,18,14,0,858.0,123.0,4.0,36.0,926.0,908.4,645.57
2017,7,18,14,15,852.5,122.0,4.05,36.0,901.0,882.71,629.92
2017,7,18,14,30,847.0,121.0,4.1,36.0,876.0,854.11,612.34
2017,7,18,14,45,823.5,128.5,4.2,36.0,840.5,815.96,588.55
2017,7,18,15,0,800.0,136.0,4.3,36.0,805.0,780.1,566.1
2017,7,18,15,15,789.0,133.5,4.3,35.5,767.5,738.87,540.56
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,695.97,513.13
2017,7,18,15,45,762.5,128.0,4.35,35.0,686.5,648.08,479.71
2017,7,18,16,0,747.0,125.0,4.4,35.0,643.0,599.4,444.98
2017,7,18,16,15,728.0,121.5,4.35,35.0,595.5,547.68,407.04
2017,7,18,16,30,709.0,118.0,4.3,35.0,548.0,495.16,367.61
2017,7,18,16,45,683.5,113.0,4.3,35.0,497.5,439.11,324.68
2017,7,18,17,0,658.0,108.0,4.3,35.0,447.0,384.45,281.68
2017,7,18,17,15,624.5,102.5,4.15,34.5,394.5,328.08,236.88
2017,7,18,17,30,591.0,97.0,4.0,34.0,342.0,274.6,193.41
2017,7,18,17,45,543.5,90.0,3.9,33.5,290.0,219.42,148.7
2017,7,18,18,0,496.0,83.0,3.8,33.0,238.0,169.4,108.58
2017,7,18,18,15,430.5,73.0,3.4,32.0,188.5,118.64,70.7
2017,7,18,18,30,365.0,63.0,3.0,31.0,139.0,76.7,43.23
2017,7,18,18,45,270.0,49.5,2.6,30.5,96.0,39.45,26.89
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,28.04,16.42
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,14.18,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,8.5,1.8,24.5,10.0,8.1,0.0
2017,7,19,6,0,64.0,17.0,2.1,25.0,20.0,14.28,0.0
2017,7,19,6,15,170.0,33.5,2.2,25.5,56.0,26.05,15.1
2017,7,19,6,30,276.0,50.0,2.3,26.0,92.0,39.15,27.2
2017,7,19,6,45,365.5,60.0,2.4,26.5,140.0,73.32,41.61
2017,7,19,7,0,455.0,70.0,2.5,27.0,188.0,119.06,71.57
2017,7,19,7,15,509.5,78.5,2.5,27.5,239.5,166.67,108.21
2017,7,19,7,30,564.0,87.0,2.5,28.0,291.0,220.55,151.91
2017,7,19,7,45,395.0,137.0,2.55,28.5,291.5,248.54,181.52
2017,7,19,8,0,226.0,187.0,2.6,29.0,292.0,256.34,192.24
2017,7,19,8,15,467.5,146.5,2.6,29.5,397.0,337.45,252.84
2017,7,19,8,30,709.0,106.0,2.6,30.0,502.0,443.35,332.55
2017,7,19,8,45,464.0,198.0,2.65,30.5,467.0,438.28,328.9
2017,7,19,9,0,219.0,290.0,2.7,31.0,432.0,401.92,300.09
2017,7,19,9,15,504.0,203.5,2.7,31.5,562.5,518.78,387.96
2017,7,19,9,30,789.0,117.0,2.7,32.0,693.0,654.31,486.33
2017,7,19,9,45,803.0,118.5,2.75,32.5,734.5,700.85,517.18
2017,7,19,10,0,817.0,120.0,2.8,33.0,776.0,743.48,543.86
2017,7,19,10,15,826.5,122.0,2.85,33.5,811.0,783.62,568.55
2017,7,19,10,30,836.0,124.0,2.9,34.0,846.0,821.66,591.57
2017,7,19,10,45,844.5,124.5,2.95,34.5,875.5,855.09,611.34
2017,7,19,11,0,853.0,125.0,3.0,35.0,905.0,885.95,629.33
2017,7,19,11,15,537.5,300.5,3.05,35.0,796.0,797.57,567.85
2017,7,19,11,30,222.0,476.0,3.1,35.0,687.0,673.73,476.98
2017,7,19,11,45,535.5,309.0,3.2,35.5,828.5,825.07,586.14
2017,7,19,12,0,849.0,142.0,3.3,36.0,970.0,958.0,672.76
2017,7,19,12,15,850.5,142.0,3.4,36.0,976.0,966.02,677.23
2017,7,19,12,30,852.0,142.0,3.5,36.0,982.0,970.78,680.71
2017,7,19,12,45,851.5,142.0,3.6,36.5,980.0,970.37,679.63
2017,7,19,13,0,851.0,142.0,3.7,37.0,978.0,966.72,676.64
2017,7,19,13,15,848.5,141.5,3.75,37.0,968.0,957.41,671.3
2017,7,19,13,30,846.0,141.0,3.8,37.0,958.0,944.83,664.0
2017,7,19,13,45,841.5,140.0,3.85,37.0,940.0,926.66,653.21
2017,7,19,14,0,837.0,139.0,3.9,37.0,922.0,905.37,640.48
2017,7,19,14,15,831.0,137.5,3.95,37.0,897.0,879.25,624.64
2017,7,19,14,30,825.0,136.0,4.0,37.0,872.0,850.32,606.93
2017,7,19,14,45,809.5,138.5,4.1,37.0,838.5,818.98,587.76
2017,7,19,15,0,794.0,141.0,4.2,37.0,805.0,781.03,564.03
2017,7,19,15,15,782.5,138.5,4.2,36.5,767.0,739.6,538.52
2017,7,19,15,30,771.0,136.0,4.2,36.0,729.0,696.54,510.97
2017,7,19,15,45,756.0,132.5,4.2,36.0,685.5,648.74,477.71
2017,7,19,16,0,741.0,129.0,4.2,36.0,642.0,600.12,443.16
2017,7,19,16,15,722.0,125.0,4.15,35.5,594.5,547.56,405.73
2017,7,19,16,30,703.0,121.0,4.1,35.0,547.0,495.41,367.49
2017,7,19,16,45,678.0,116.0,4.1,35.0,496.5,439.83,325.0
2017,7,19,17,0,653.0,111.0,4.1,35.0,446.0,385.61,282.41
2017,7,19,17,15,619.5,105.0,4.0,34.5,394.0,328.96,237.55
2017,7,19,17,30,586.0,99.0,3.9,34.0,342.0,275.23,193.98
2017,7,19,17,45,542.5,90.5,3.8,34.0,290.0,219.88,148.77
2017,7,19,18,0,499.0,82.0,3.7,34.0,238.0,169.22,107.87
2017,7,19,18,15,434.5,72.0,3.35,33.0,188.5,119.44,70.85
2017,7,19,18,30,370.0,62.0,3.0,32.0,139.0,76.26,42.51
2017,7,19,18,45,280.5,48.0,2.65,31.5,96.0,38.34,25.83
2017,7,19,19,0,191.0,34.0,2.3,31.0,53.0,26.45,15.03
2017,7,19,19,15,95.5,17.0,2.3,30.5,26.5,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,7.63,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,13.48,0.0
2017,7,20,6,15,161.0,33.0,2.5,25.5,54.5,25.68,14.7
2017,7,20,6,30,265.0,50.0,2.6,26.0,90.0,38.96,27.01
2017,7,20,6,45,353.0,61.0,2.75,26.5,137.0,73.21,41.97
2017,7,20,7,0,441.0,72.0,2.9,27.0,184.0,119.05,72.17
2017,7,20,7,15,496.0,80.0,2.8,27.5,235.5,165.46,107.83
2017,7,20,7,30,551.0,88.0,2.7,28.0,287.0,218.22,150.59
2017,7,20,7,45,596.5,93.0,2.65,29.0,340.5,271.33,194.17
2017,7,20,8,0,642.0,98.0,2.6,30.0,394.0,329.04,240.74
2017,7,20,8,15,671.0,103.0,2.5,30.5,446.0,384.05,284.82
2017,7,20,8,30,700.0,108.0,2.4,31.0,498.0,441.15,329.04
2017,7,20,8,45,724.5,110.5,2.35,31.5,548.0,496.1,370.35
2017,7,20,9,0,749.0,113.0,2.3,32.0,598.0,550.82,410.11
2017,7,20,9,15,765.5,116.0,2.15,32.5,644.0,601.61,445.34
2017,7,20,9,30,782.0,119.0,2.0,33.0,690.0,651.94,478.9
2017,7,20,9,45,796.5,120.5,1.95,33.5,731.5,698.6,509.37
2017,7,20,10,0,811.0,122.0,1.9,34.0,773.0,741.31,534.94
2017,7,20,10,15,820.5,124.5,1.9,34.0,808.0,781.77,560.1
2017,7,20,10,30,830.0,127.0,1.9,34.0,843.0,820.14,583.66
2017,7,20,10,45,838.5,127.5,1.95,34.5,872.5,853.43,602.99
2017,7,20,11,0,847.0,128.0,2.0,35.0,902.0,884.18,620.6
2017,7,20,11,15,852.0,129.0,2.05,35.5,923.5,909.47,634.7
2017,7,20,11,30,857.0,130.0,2.1,36.0,945.0,931.73,646.91
2017,7,20,11,45,873.5,121.5,2.2,36.5,962.5,952.65,658.79
2017,7,20,12,0,890.0,113.0,2.3,37.0,980.0,970.58,668.86
2017,7,20,12,15,891.0,113.0,2.35,37.0,986.5,978.53,673.82
2017,7,20,12,30,892.0,113.0,2.4,37.0,993.0,983.02,676.85
2017,7,20,12,45,892.5,112.5,2.5,37.5,991.0,983.12,676.38
2017,7,20,13,0,893.0,112.0,2.6,38.0,989.0,979.77,673.91
2017,7,20,13,15,891.0,111.5,2.65,38.0,979.0,970.53,668.91
2017,7,20,13,30,889.0,111.0,2.7,38.0,969.0,957.84,661.9
2017,7,20,13,45,886.0,110.0,2.8,38.0,951.5,940.29,652.34
2017,7,20,14,0,883.0,109.0,2.9,38.0,934.0,919.41,640.69
2017,7,20,14,15,877.5,108.0,2.95,38.0,909.0,893.06,625.23
2017,7,20,14,30,872.0,107.0,3.0,38.0,884.0,863.72,607.82
2017,7,20,14,45,863.5,106.0,3.05,38.5,851.5,829.05,585.65
2017,7,20,15,0,855.0,105.0,3.1,39.0,819.0,791.9,561.81
2017,7,20,15,15,845.0,103.0,3.15,38.5,781.0,750.38,537.22
2017,7,20,15,30,835.0,101.0,3.2,38.0,743.0,706.92,510.92
2017,7,20,15,45,820.5,99.5,3.25,38.0,699.0,659.2,479.43
2017,7,20,16,0,806.0,98.0,3.3,38.0,655.0,610.43,445.47
2017,7,20,16,15,789.0,95.0,3.35,37.5,607.0,558.3,409.08
2017,7,20,16,30,772.0,92.0,3.4,37.0,559.0,505.15,370.75
2017,7,20,16,45,748.0,89.0,3.45,37.0,508.0,448.7,328.01
2017,7,20,17,0,724.0,86.0,3.5,37.0,457.0,393.36,284.82
2017,7,20,17,15,693.5,81.5,3.45,36.5,404.0,335.56,239.16
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,278.52,192.98
2017,7,20,17,45,618.0,72.0,3.4,35.5,297.5,221.63,146.77
2017,7,20,18,0,573.0,67.0,3.4,35.0,244.0,169.48,104.75
2017,7,20,18,15,509.0,59.5,3.1,34.5,193.5,117.59,65.89
2017,7,20,18,30,445.0,52.0,2.8,34.0,143.0,73.27,37.32
2017,7,20,18,45,344.5,41.5,2.5,33.5,99.0,33.77,21.86
2017,7,20,19,0,244.0,31.0,2.2,33.0,55.0,24.68,13.42
2017,7,20,19,15,122.0,15.5,2.35,32.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,7.63,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,13.46,0.0
2017,7,21,6,15,145.0,33.5,2.45,26.5,53.0,26.11,14.84
2017,7,21,6,30,248.0,51.0,2.5,27.0,88.0,39.58,27.37
2017,7,21,6,45,342.5,61.5,2.65,27.5,135.5,72.83,41.85
2017,7,21,7,0,437.0,72.0,2.8,28.0,183.0,118.47,71.57
2017,7,21,7,15,493.5,80.0,2.75,28.5,234.0,164.93,107.05
2017,7,21,7,30,550.0,88.0,2.7,29.0,285.0,217.95,149.79
2017,7,21,7,45,595.5,93.0,2.7,29.5,339.0,271.04,193.62
2017,7,21,8,0,641.0,98.0,2.7,30.0,393.0,328.74,240.64
2017,7,21,8,15,670.0,103.0,2.55,30.5,444.5,383.75,284.71
2017,7,21,8,30,699.0,108.0,2.4,31.0,496.0,440.85,328.86
2017,7,21,8,45,723.0,111.0,2.25,32.0,546.0,496.02,369.3
2017,7,21,9,0,747.0,114.0,2.1,33.0,596.0,550.92,407.84
2017,7,21,9,15,763.5,117.0,2.0,33.5,642.0,601.68,442.93
2017,7,21,9,30,780.0,120.0,1.9,34.0,688.0,651.98,476.44
2017,7,21,9,45,793.5,122.0,1.85,34.5,729.5,698.4,506.51
2017,7,21,10,0,807.0,124.0,1.8,35.0,771.0,743.54,533.52
2017,7,21,10,15,816.5,126.0,1.85,35.5,806.0,780.57,555.5
2017,7,21,10,30,826.0,128.0,1.9,36.0,841.0,818.38,577.79
2017,7,21,10,45,834.0,129.5,1.95,36.5,870.0,852.13,597.25
2017,7,21,11,0,842.0,131.0,2.0,37.0,899.0,883.31,614.97
2017,7,21,11,15,847.0,132.0,2.1,37.0,920.5,908.53,630.67
2017,7,21,11,30,852.0,133.0,2.2,37.0,942.0,930.72,644.58
2017,7,21,11,45,852.5,135.5,2.35,37.5,955.5,946.92,653.95
2017,7,21,12,0,853.0,138.0,2.5,38.0,969.0,959.78,661.34
2017,7,21,12,15,854.5,138.0,2.6,38.0,975.0,967.89,666.85
2017,7,21,12,30,856.0,138.0,2.7,38.0,981.0,972.72,670.48
2017,7,21,12,45,855.5,138.0,2.8,38.5,979.0,972.32,669.6
2017,7,21,13,0,855.0,138.0,2.9,39.0,977.0,968.67,666.83
2017,7,21,13,15,852.5,137.5,2.95,39.0,967.0,959.3,661.67
2017,7,21,13,30,850.0,137.0,3.0,39.0,957.0,946.65,654.58
2017,7,21,13,45,846.0,136.5,3.1,39.0,939.5,929.31,645.0
2017,7,21,14,0,842.0,136.0,3.2,39.0,922.0,908.82,633.44
2017,7,21,14,15,836.0,134.5,3.2,39.0,897.0,882.54,617.6
2017,7,21,14,30,830.0,133.0,3.2,39.0,872.0,853.41,599.95
2017,7,21,14,45,816.5,134.0,3.25,39.0,838.5,817.74,578.28
2017,7,21,15,0,803.0,135.0,3.3,39.0,805.0,783.84,557.61
2017,7,21,15,15,792.0,132.5,3.35,38.5,767.0,742.39,532.85
2017,7,21,15,30,781.0,130.0,3.4,38.0,729.0,699.23,506.31
2017,7,21,15,45,763.5,128.5,3.45,38.0,685.0,651.19,473.58
2017,7,21,16,0,746.0,127.0,3.5,38.0,641.0,602.51,439.65
2017,7,21,16,15,726.5,123.0,3.5,37.5,593.5,549.89,402.86
2017,7,21,16,30,707.0,119.0,3.5,37.0,546.0,496.59,364.46
2017,7,21,16,45,677.0,115.5,3.55,37.0,494.5,439.75,321.68
2017,7,21,17,0,647.0,112.0,3.6,37.0,443.0,384.78,279.15
2017,7,21,17,15,613.0,106.0,3.6,36.5,390.5,328.16,234.91
2017,7,21,17,30,579.0,100.0,3.6,36.0,338.0,274.54,191.95
2017,7,21,17,45,529.0,93.0,3.6,36.0,285.5,219.26,147.46
2017,7,21,18,0,479.0,86.0,3.6,36.0,233.0,169.47,107.91
2017,7,21,18,15,413.5,75.0,3.5,35.0,184.0,118.47,70.35
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,76.54,43.07
2017,7,21,18,45,256.5,49.0,3.3,33.5,92.5,38.99,26.07
2017,7,21,19,0,165.0,34.0,3.2,33.0,50.0,26.5,14.72
2017,7,21,19,15,82.5,17.0,3.3,32.5,25.0,13.42,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
