Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.0,8.5,7.15,0.0
2017,7,22,6,0,43.0,15.0,3.2,25.0,17.0,12.65,0.0
2017,7,22,6,15,141.5,33.5,3.3,25.5,52.0,26.15,14.8
2017,7,22,6,30,240.0,52.0,3.4,26.0,87.0,40.25,28.03
2017,7,22,6,45,332.5,63.5,3.5,26.5,134.5,73.76,43.15
2017,7,22,7,0,425.0,75.0,3.6,27.0,182.0,118.36,72.33
2017,7,22,7,15,481.5,84.0,3.55,27.5,233.5,166.39,109.23
2017,7,22,7,30,538.0,93.0,3.5,28.0,285.0,219.67,152.36
2017,7,22,7,45,588.0,97.0,3.5,29.0,339.5,272.56,195.76
2017,7,22,8,0,638.0,101.0,3.5,30.0,394.0,330.59,242.75
2017,7,22,8,15,667.5,106.5,3.4,30.5,446.0,386.21,287.59
2017,7,22,8,30,697.0,112.0,3.3,31.0,498.0,443.98,332.69
2017,7,22,8,45,723.5,114.5,3.2,32.0,549.0,499.07,373.69
2017,7,22,9,0,750.0,117.0,3.1,33.0,600.0,555.92,414.36
2017,7,22,9,15,766.5,120.0,2.95,33.5,646.5,606.9,450.11
2017,7,22,9,30,783.0,123.0,2.8,34.0,693.0,657.42,484.28
2017,7,22,9,45,797.5,124.5,2.65,34.5,734.5,704.26,514.81
2017,7,22,10,0,812.0,126.0,2.5,35.0,776.0,749.9,542.2
2017,7,22,10,15,821.5,128.5,2.45,35.5,811.5,787.55,564.22
2017,7,22,10,30,831.0,131.0,2.4,36.0,847.0,826.06,586.48
2017,7,22,10,45,839.5,131.5,2.4,36.5,876.5,859.49,605.5
2017,7,22,11,0,848.0,132.0,2.4,37.0,906.0,890.35,622.73
2017,7,22,11,15,853.0,133.5,2.45,37.0,927.5,916.23,638.46
2017,7,22,11,30,858.0,135.0,2.5,37.0,949.0,939.05,652.33
2017,7,22,11,45,869.0,130.0,2.65,37.5,965.0,958.22,663.44
2017,7,22,12,0,880.0,125.0,2.8,38.0,981.0,974.27,672.68
2017,7,22,12,15,881.0,125.0,2.9,38.0,987.0,982.17,677.98
2017,7,22,12,30,882.0,125.0,3.0,38.0,993.0,986.65,681.34
2017,7,22,12,45,882.5,124.0,3.15,38.5,991.5,986.29,680.77
2017,7,22,13,0,883.0,123.0,3.3,39.0,990.0,982.52,678.19
2017,7,22,13,15,881.0,122.5,3.35,39.0,979.5,973.38,673.11
2017,7,22,13,30,879.0,122.0,3.4,39.0,969.0,960.81,666.01
2017,7,22,13,45,875.5,121.0,3.5,39.0,951.5,942.95,655.99
2017,7,22,14,0,872.0,120.0,3.6,39.0,934.0,921.8,643.93
2017,7,22,14,15,699.0,230.5,3.6,39.0,871.5,864.07,607.92
2017,7,22,14,30,526.0,341.0,3.6,39.0,809.0,799.65,561.98
2017,7,22,14,45,450.0,350.5,3.65,39.0,740.5,727.26,514.17
2017,7,22,15,0,374.0,360.0,3.7,39.0,672.0,653.71,464.8
2017,7,22,15,15,436.5,316.0,3.7,39.0,663.0,648.14,463.39
2017,7,22,15,30,499.0,272.0,3.7,39.0,654.0,631.97,454.28
2017,7,22,15,45,648.5,188.0,3.75,39.0,654.0,631.94,457.48
2017,7,22,16,0,798.0,104.0,3.8,39.0,654.0,613.32,446.97
2017,7,22,16,15,780.0,101.0,3.8,38.5,606.0,560.06,409.56
2017,7,22,16,30,762.0,98.0,3.8,38.0,558.0,506.7,371.02
2017,7,22,16,45,735.5,95.5,3.8,37.5,506.0,449.91,328.75
2017,7,22,17,0,709.0,93.0,3.8,37.0,454.0,394.51,286.13
2017,7,22,17,15,677.0,88.0,3.75,36.5,401.0,334.82,239.14
2017,7,22,17,30,645.0,83.0,3.7,36.0,348.0,279.13,194.04
2017,7,22,17,45,597.0,77.5,3.7,36.0,294.5,221.91,147.44
2017,7,22,18,0,549.0,72.0,3.7,36.0,241.0,169.83,105.54
2017,7,22,18,15,483.5,63.5,3.55,35.0,190.0,118.15,67.24
2017,7,22,18,30,418.0,55.0,3.4,34.0,139.0,74.3,39.02
2017,7,22,18,45,317.0,43.5,3.25,33.5,95.5,35.5,23.22
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,24.95,13.44
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,12.63,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.0,7.5,6.67,0.0
2017,7,23,6,0,28.0,14.0,3.2,25.0,15.0,13.34,0.0
2017,7,23,6,15,121.0,33.0,3.3,25.5,49.0,27.06,15.36
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,40.11,27.87
2017,7,23,6,45,298.5,65.5,3.5,26.5,129.0,73.21,43.84
2017,7,23,7,0,383.0,79.0,3.6,27.0,175.0,116.53,72.62
2017,7,23,7,15,441.0,89.0,3.55,27.0,226.0,162.0,107.56
2017,7,23,7,30,499.0,99.0,3.5,27.0,277.0,214.15,149.9
2017,7,23,7,45,543.5,106.0,3.5,27.5,329.5,267.49,194.07
2017,7,23,8,0,588.0,113.0,3.5,28.0,382.0,323.89,240.31
2017,7,23,8,15,619.0,119.0,3.4,28.5,433.5,377.92,284.02
2017,7,23,8,30,650.0,125.0,3.3,29.0,485.0,434.36,328.29
2017,7,23,8,45,674.0,130.0,3.2,29.5,534.5,488.21,369.33
2017,7,23,9,0,698.0,135.0,3.1,30.0,584.0,543.08,409.76
2017,7,23,9,15,716.0,139.0,2.95,30.5,630.0,593.91,445.83
2017,7,23,9,30,734.0,143.0,2.8,31.0,676.0,644.28,480.37
2017,7,23,9,45,747.5,146.5,2.65,31.5,717.0,690.38,510.79
2017,7,23,10,0,761.0,150.0,2.5,32.0,758.0,735.32,539.19
2017,7,23,10,15,771.5,152.5,2.35,32.5,793.5,775.5,562.71
2017,7,23,10,30,782.0,155.0,2.2,33.0,829.0,813.8,584.45
2017,7,23,10,45,790.5,157.0,2.05,33.5,858.0,847.81,602.87
2017,7,23,11,0,799.0,159.0,1.9,34.0,887.0,879.4,619.32
2017,7,23,11,15,804.5,160.0,1.85,34.5,908.5,904.68,632.46
2017,7,23,11,30,810.0,161.0,1.8,35.0,930.0,927.07,643.72
2017,7,23,11,45,805.0,168.5,1.8,35.5,942.0,942.85,651.44
2017,7,23,12,0,800.0,176.0,1.8,36.0,954.0,955.23,657.16
2017,7,23,12,15,552.5,326.5,1.85,36.0,866.0,873.84,603.77
2017,7,23,12,30,305.0,477.0,1.9,36.0,778.0,775.89,535.54
2017,7,23,12,45,359.5,452.5,2.0,36.5,806.0,805.09,556.09
2017,7,23,13,0,414.0,428.0,2.1,37.0,834.0,837.39,577.3
2017,7,23,13,15,428.0,422.5,2.2,37.0,838.5,841.72,581.02
2017,7,23,13,30,442.0,417.0,2.3,37.0,843.0,843.79,583.58
2017,7,23,13,45,348.0,438.0,2.4,37.0,770.0,763.2,531.12
2017,7,23,14,0,254.0,459.0,2.5,37.0,697.0,689.4,482.3
2017,7,23,14,15,132.0,338.5,2.5,37.0,462.0,449.8,321.16
2017,7,23,14,30,10.0,218.0,2.5,37.0,227.0,213.41,152.44
2017,7,23,14,45,10.0,219.5,2.5,37.0,228.5,214.36,153.87
2017,7,23,15,0,10.0,221.0,2.5,37.0,230.0,215.27,154.76
2017,7,23,15,15,11.0,229.5,2.5,37.0,239.0,223.48,161.01
2017,7,23,15,30,12.0,238.0,2.5,37.0,248.0,231.53,167.16
2017,7,23,15,45,77.5,278.0,2.5,37.0,332.5,316.0,229.85
2017,7,23,16,0,143.0,318.0,2.5,37.0,417.0,394.19,286.33
2017,7,23,16,15,207.5,287.0,2.5,36.5,418.5,394.13,287.77
2017,7,23,16,30,272.0,256.0,2.5,36.0,420.0,389.84,285.79
2017,7,23,16,45,269.5,231.0,2.5,36.0,381.0,348.8,255.81
2017,7,23,17,0,267.0,206.0,2.5,36.0,342.0,307.66,225.17
2017,7,23,17,15,223.0,185.5,2.4,35.5,290.0,255.34,186.35
2017,7,23,17,30,179.0,165.0,2.3,35.0,238.0,207.21,150.37
2017,7,23,17,45,158.0,143.0,2.2,34.5,200.5,169.7,121.7
2017,7,23,18,0,137.0,121.0,2.1,34.0,163.0,134.7,94.87
2017,7,23,18,15,111.5,98.0,1.85,33.0,127.5,100.96,69.58
2017,7,23,18,30,86.0,75.0,1.6,32.0,92.0,70.62,47.41
2017,7,23,18,45,51.5,53.0,1.35,31.5,62.5,44.61,30.85
2017,7,23,19,0,17.0,31.0,1.1,31.0,33.0,27.63,15.54
2017,7,23,19,15,8.5,15.5,1.1,30.5,16.5,14.16,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,34.5,28.24,16.13
2017,7,24,6,30,41.0,59.0,3.4,25.0,64.0,49.66,35.94
2017,7,24,6,45,102.0,85.5,3.65,25.5,108.5,78.97,55.11
2017,7,24,7,0,163.0,112.0,3.9,26.0,153.0,117.93,83.32
2017,7,24,7,15,222.0,119.5,4.05,26.5,190.0,148.25,105.58
2017,7,24,7,30,281.0,127.0,4.2,27.0,227.0,185.34,134.38
2017,7,24,7,45,272.0,153.0,4.35,27.5,263.0,224.81,167.43
2017,7,24,8,0,263.0,179.0,4.5,28.0,299.0,263.16,198.81
2017,7,24,8,15,370.0,186.0,4.35,28.5,377.5,331.71,251.41
2017,7,24,8,30,477.0,193.0,4.2,29.0,456.0,414.06,314.05
2017,7,24,8,45,378.5,235.0,4.1,29.5,456.5,425.87,322.75
2017,7,24,9,0,280.0,277.0,4.0,30.0,457.0,429.37,324.04
2017,7,24,9,15,439.0,245.5,3.8,30.5,552.0,519.37,390.92
2017,7,24,9,30,598.0,214.0,3.6,31.0,647.0,621.56,464.64
2017,7,24,9,45,619.0,216.5,3.45,31.5,688.5,666.98,494.93
2017,7,24,10,0,640.0,219.0,3.3,32.0,730.0,712.23,524.55
2017,7,24,10,15,463.5,312.0,3.2,32.5,691.0,684.27,499.22
2017,7,24,10,30,287.0,405.0,3.1,33.0,652.0,639.16,462.13
2017,7,24,10,45,491.5,315.5,3.05,33.5,756.0,745.64,538.2
2017,7,24,11,0,696.0,226.0,3.0,34.0,860.0,857.41,614.36
2017,7,24,11,15,703.0,228.0,2.95,34.5,881.5,883.17,627.97
2017,7,24,11,30,710.0,230.0,2.9,35.0,903.0,906.44,640.51
2017,7,24,11,45,556.0,327.0,2.9,35.5,859.0,865.99,609.08
2017,7,24,12,0,402.0,424.0,2.9,36.0,815.0,813.34,569.35
2017,7,24,12,15,347.5,452.0,2.85,36.0,792.0,791.75,553.72
2017,7,24,12,30,293.0,480.0,2.8,36.0,769.0,767.8,536.32
2017,7,24,12,45,368.5,455.5,2.75,36.5,818.0,817.56,569.18
2017,7,24,13,0,444.0,431.0,2.7,37.0,867.0,870.26,602.66
2017,7,24,13,15,583.0,328.5,2.6,37.0,894.5,901.49,626.1
2017,7,24,13,30,722.0,226.0,2.5,37.0,922.0,926.68,644.35
2017,7,24,13,45,604.5,305.5,2.45,37.0,880.5,881.02,613.0
2017,7,24,14,0,487.0,385.0,2.4,37.0,839.0,837.17,581.84
2017,7,24,14,15,252.0,338.0,2.35,37.0,572.5,562.74,399.76
2017,7,24,14,30,17.0,291.0,2.3,37.0,306.0,288.77,205.91
2017,7,24,14,45,10.0,221.5,2.3,37.0,230.0,216.29,154.99
2017,7,24,15,0,3.0,152.0,2.3,37.0,154.0,144.68,102.91
2017,7,24,15,15,1.5,145.5,2.35,36.5,146.5,137.22,97.88
2017,7,24,15,30,0.0,139.0,2.4,36.0,139.0,129.89,92.81
2017,7,24,15,45,2.0,159.5,2.45,36.0,161.0,150.36,108.39
2017,7,24,16,0,4.0,180.0,2.5,36.0,183.0,170.56,123.73
2017,7,24,16,15,2.0,131.5,2.5,35.5,133.0,123.78,89.18
2017,7,24,16,30,0.0,83.0,2.5,35.0,83.0,77.34,54.26
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,68.44,47.64
2017,7,24,17,0,0.0,64.0,2.5,35.0,64.0,59.55,40.94
2017,7,24,17,15,0.0,56.0,2.3,34.5,56.0,52.07,35.35
2017,7,24,17,30,0.0,48.0,2.1,34.0,48.0,44.6,29.7
2017,7,24,17,45,0.0,40.0,1.95,33.5,40.0,37.14,23.96
2017,7,24,18,0,0.0,32.0,1.8,33.0,32.0,29.69,18.12
2017,7,24,18,15,0.0,25.0,1.7,32.0,25.0,23.18,12.96
2017,7,24,18,30,0.0,18.0,1.6,31.0,18.0,16.68,7.7
2017,7,24,18,45,0.0,12.0,1.55,30.5,12.0,11.11,3.51
2017,7,24,19,0,0.0,6.0,1.5,30.0,6.0,5.55,0.0
2017,7,24,19,15,0.0,3.0,1.75,29.5,3.0,2.86,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,8.58,0.0
2017,7,25,6,15,51.5,34.0,3.6,24.5,41.0,28.76,16.35
2017,7,25,6,30,102.0,59.0,3.8,25.0,73.0,48.19,34.67
2017,7,25,6,45,188.0,77.0,4.0,25.5,118.0,76.77,50.52
2017,7,25,7,0,274.0,95.0,4.2,26.0,163.0,117.29,78.14
2017,7,25,7,15,166.0,115.0,4.2,26.5,159.0,134.34,96.7
2017,7,25,7,30,58.0,135.0,4.2,27.0,155.0,137.3,103.47
2017,7,25,7,45,290.5,134.0,4.25,28.0,262.5,213.44,157.9
2017,7,25,8,0,523.0,133.0,4.3,29.0,370.0,317.36,235.93
2017,7,25,8,15,323.5,186.5,4.25,29.5,339.0,312.77,236.21
2017,7,25,8,30,124.0,240.0,4.2,30.0,308.0,284.91,215.7
2017,7,25,8,45,387.5,198.0,4.2,30.5,440.5,399.33,302.86
2017,7,25,9,0,651.0,156.0,4.2,31.0,573.0,536.91,405.75
2017,7,25,9,15,384.0,246.0,4.1,31.5,497.0,485.55,364.5
2017,7,25,9,30,117.0,336.0,4.0,32.0,421.0,401.85,298.23
2017,7,25,9,45,97.0,350.5,3.95,32.5,424.0,403.54,298.17
2017,7,25,10,0,77.0,365.0,3.9,33.0,427.0,407.15,299.09
2017,7,25,10,15,411.0,271.0,3.85,33.5,622.0,603.54,445.31
2017,7,25,10,30,745.0,177.0,3.8,34.0,817.0,805.79,586.76
2017,7,25,10,45,531.0,301.5,3.8,34.5,766.0,767.01,553.26
2017,7,25,11,0,317.0,426.0,3.8,35.0,715.0,706.8,505.32
2017,7,25,11,15,546.5,304.0,3.8,35.0,816.5,813.51,583.19
2017,7,25,11,30,776.0,182.0,3.8,35.0,918.0,917.58,653.59
2017,7,25,11,45,791.5,175.0,3.8,35.5,935.0,938.21,664.33
2017,7,25,12,0,807.0,168.0,3.8,36.0,952.0,956.04,673.85
2017,7,25,12,15,600.5,300.0,3.8,36.0,885.5,895.81,632.82
2017,7,25,12,30,394.0,432.0,3.8,36.0,819.0,819.99,577.38
2017,7,25,12,45,600.5,300.5,3.85,36.5,889.0,899.09,634.7
2017,7,25,13,0,807.0,169.0,3.9,37.0,959.0,964.02,676.72
2017,7,25,13,15,534.0,322.5,3.9,37.0,843.0,849.14,599.07
2017,7,25,13,30,261.0,476.0,3.9,37.0,727.0,725.32,510.31
2017,7,25,13,45,527.5,320.0,3.9,37.5,815.5,824.12,583.43
2017,7,25,14,0,794.0,164.0,3.9,38.0,904.0,901.97,636.44
2017,7,25,14,15,787.5,162.5,3.9,38.0,878.5,875.68,619.65
2017,7,25,14,30,781.0,161.0,3.9,38.0,853.0,846.73,601.78
2017,7,25,14,45,736.0,180.0,3.9,38.0,813.5,802.92,574.1
2017,7,25,15,0,691.0,199.0,3.9,38.0,774.0,761.72,547.22
2017,7,25,15,15,677.5,195.0,3.9,37.5,736.0,720.28,520.87
2017,7,25,15,30,664.0,191.0,3.9,37.0,698.0,677.66,493.14
2017,7,25,15,45,641.5,188.0,3.95,37.0,654.0,628.95,459.64
2017,7,25,16,0,619.0,185.0,4.0,37.0,610.0,580.37,425.55
2017,7,25,16,15,595.5,179.0,3.95,36.5,563.0,528.8,389.27
2017,7,25,16,30,572.0,173.0,3.9,36.0,516.0,478.1,352.66
2017,7,25,16,45,535.5,167.5,3.9,36.0,465.0,420.61,309.6
2017,7,25,17,0,499.0,162.0,3.9,36.0,414.0,368.21,269.4
2017,7,25,17,15,459.0,152.0,3.75,35.5,363.0,313.53,227.27
2017,7,25,17,30,419.0,142.0,3.6,35.0,312.0,262.76,187.47
2017,7,25,17,45,360.0,130.0,3.5,34.5,260.5,209.61,146.25
2017,7,25,18,0,301.0,118.0,3.4,34.0,209.0,163.04,110.65
2017,7,25,18,15,235.5,100.0,3.2,33.5,162.0,117.85,77.57
2017,7,25,18,30,170.0,82.0,3.0,33.0,115.0,80.54,52.2
2017,7,25,18,45,102.0,57.5,2.9,32.5,75.5,47.85,33.26
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,28.09,15.47
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,11.44,0.0
2017,7,26,6,15,104.0,31.5,3.4,25.5,45.0,25.85,13.84
2017,7,26,6,30,193.0,51.0,3.6,26.0,78.0,41.01,28.52
2017,7,26,6,45,301.5,62.0,3.8,26.5,125.5,70.31,41.44
2017,7,26,7,0,410.0,73.0,4.0,27.0,173.0,114.59,69.93
2017,7,26,7,15,469.5,82.0,4.1,27.5,224.5,162.37,106.55
2017,7,26,7,30,529.0,91.0,4.2,28.0,276.0,215.82,149.83
2017,7,26,7,45,586.5,93.0,4.35,28.5,331.5,268.75,193.69
2017,7,26,8,0,644.0,95.0,4.5,29.0,387.0,327.69,242.25
2017,7,26,8,15,673.5,100.0,4.55,29.5,439.5,383.36,287.88
2017,7,26,8,30,703.0,105.0,4.6,30.0,492.0,441.18,333.91
2017,7,26,8,45,732.0,106.0,4.65,31.0,543.5,497.47,376.81
2017,7,26,9,0,761.0,107.0,4.7,32.0,595.0,554.08,418.53
2017,7,26,9,15,777.5,110.5,4.7,32.5,641.5,606.29,456.44
2017,7,26,9,30,794.0,114.0,4.7,33.0,688.0,658.03,492.92
2017,7,26,9,45,809.5,114.5,4.75,33.5,730.0,705.27,525.2
2017,7,26,10,0,825.0,115.0,4.8,34.0,772.0,748.66,552.97
2017,7,26,10,15,834.5,117.0,4.75,34.5,808.0,789.49,578.16
2017,7,26,10,30,844.0,119.0,4.7,35.0,844.0,828.17,601.61
2017,7,26,10,45,852.5,119.5,4.7,35.5,873.5,862.19,621.92
2017,7,26,11,0,861.0,120.0,4.7,36.0,903.0,893.59,640.35
2017,7,26,11,15,866.0,121.0,4.7,36.0,924.5,919.47,656.4
2017,7,26,11,30,871.0,122.0,4.7,36.0,946.0,942.25,670.47
2017,7,26,11,45,859.5,132.5,4.7,36.5,956.5,955.2,676.84
2017,7,26,12,0,848.0,143.0,4.7,37.0,967.0,964.3,680.85
2017,7,26,12,15,849.5,143.5,4.65,37.0,973.0,972.95,685.86
2017,7,26,12,30,851.0,144.0,4.6,37.0,979.0,978.29,688.86
2017,7,26,12,45,850.0,144.0,4.6,37.5,977.0,977.43,686.84
2017,7,26,13,0,849.0,144.0,4.6,38.0,975.0,973.29,682.89
2017,7,26,13,15,847.0,143.5,4.55,38.0,965.0,964.4,677.24
2017,7,26,13,30,845.0,143.0,4.5,38.0,955.0,952.2,669.61
2017,7,26,13,45,840.0,142.5,4.5,38.0,937.0,933.9,658.42
2017,7,26,14,0,835.0,142.0,4.5,38.0,919.0,912.48,645.31
2017,7,26,14,15,829.0,140.5,4.5,38.0,893.5,886.21,629.09
2017,7,26,14,30,823.0,139.0,4.5,38.0,868.0,857.11,611.03
2017,7,26,14,45,835.5,124.5,4.5,38.0,841.0,828.33,593.14
2017,7,26,15,0,848.0,110.0,4.5,38.0,814.0,795.6,572.56
2017,7,26,15,15,837.5,108.0,4.5,37.5,775.5,753.67,546.83
2017,7,26,15,30,827.0,106.0,4.5,37.0,737.0,709.85,519.5
2017,7,26,15,45,815.0,102.5,4.5,37.0,693.0,661.88,487.08
2017,7,26,16,0,803.0,99.0,4.5,37.0,649.0,613.64,452.78
2017,7,26,16,15,785.5,96.0,4.5,36.5,601.0,560.2,414.79
2017,7,26,16,30,768.0,93.0,4.5,36.0,553.0,506.59,375.48
2017,7,26,16,45,746.0,89.0,4.5,36.0,501.5,449.95,331.99
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,394.2,287.93
2017,7,26,17,15,692.0,80.5,4.4,35.5,396.5,335.48,241.06
2017,7,26,17,30,660.0,76.0,4.3,35.0,343.0,277.79,193.92
2017,7,26,17,45,616.5,70.5,4.25,35.0,290.0,220.64,146.71
2017,7,26,18,0,573.0,65.0,4.2,35.0,237.0,168.1,103.82
2017,7,26,18,15,506.5,57.5,3.9,34.0,186.0,115.63,64.63
2017,7,26,18,30,440.0,50.0,3.6,33.0,135.0,71.1,36.02
2017,7,26,18,45,334.5,39.0,3.35,32.5,91.5,31.32,19.84
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,22.35,11.0
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,11.44,0.0
2017,7,27,6,15,152.5,28.5,2.55,24.5,47.5,22.27,11.0
2017,7,27,6,30,266.0,45.0,2.7,25.0,81.0,34.57,23.26
2017,7,27,6,45,363.0,54.5,2.85,26.0,128.5,67.78,37.51
2017,7,27,7,0,460.0,64.0,3.0,27.0,176.0,113.74,67.1
2017,7,27,7,15,517.0,72.0,3.05,27.5,228.0,161.89,104.16
2017,7,27,7,30,574.0,80.0,3.1,28.0,280.0,216.66,148.79
2017,7,27,7,45,616.0,85.0,3.2,29.0,333.5,270.35,193.42
2017,7,27,8,0,658.0,90.0,3.3,30.0,387.0,328.23,240.76
2017,7,27,8,15,687.0,95.0,3.25,30.5,439.5,384.5,286.35
2017,7,27,8,30,716.0,100.0,3.2,31.0,492.0,443.92,332.87
2017,7,27,8,45,736.5,104.0,3.2,32.0,542.0,498.3,373.6
2017,7,27,9,0,757.0,108.0,3.2,33.0,592.0,553.2,413.2
2017,7,27,9,15,773.5,111.0,3.1,33.5,638.0,604.8,449.66
2017,7,27,9,30,790.0,114.0,3.0,34.0,684.0,655.91,484.58
2017,7,27,9,45,803.0,116.0,2.95,34.5,725.5,702.73,515.37
2017,7,27,10,0,816.0,118.0,2.9,35.0,767.0,745.38,541.42
2017,7,27,10,15,825.5,120.0,2.85,35.0,802.5,785.92,566.8
2017,7,27,10,30,835.0,122.0,2.8,35.0,838.0,824.34,590.52
2017,7,27,10,45,843.5,122.5,2.8,35.5,867.5,858.12,610.05
2017,7,27,11,0,852.0,123.0,2.8,36.0,897.0,889.32,627.75
2017,7,27,11,15,857.0,124.5,2.8,36.5,919.0,915.5,642.14
2017,7,27,11,30,862.0,126.0,2.8,37.0,941.0,938.6,654.55
2017,7,27,11,45,878.0,117.5,2.8,37.5,958.5,959.33,665.45
2017,7,27,12,0,894.0,109.0,2.8,38.0,976.0,977.01,674.47
2017,7,27,12,15,895.0,109.0,2.85,38.0,982.0,985.15,679.51
2017,7,27,12,30,896.0,109.0,2.9,38.0,988.0,989.76,682.56
2017,7,27,12,45,896.0,108.5,3.0,38.5,986.5,989.4,681.65
2017,7,27,13,0,896.0,108.0,3.1,39.0,985.0,985.51,678.69
2017,7,27,13,15,894.0,108.0,3.2,39.0,974.5,976.65,674.19
2017,7,27,13,30,892.0,108.0,3.3,39.0,964.0,964.28,667.61
2017,7,27,13,45,889.0,107.0,3.4,39.0,946.5,946.52,657.71
2017,7,27,14,0,886.0,106.0,3.5,39.0,929.0,925.39,645.71
2017,7,27,14,15,880.5,104.5,3.55,39.0,903.5,898.24,629.6
2017,7,27,14,30,875.0,103.0,3.6,39.0,878.0,868.07,611.52
2017,7,27,14,45,861.0,105.5,3.7,39.0,844.0,831.86,589.66
2017,7,27,15,0,847.0,108.0,3.8,39.0,810.0,793.52,566.2
2017,7,27,15,15,836.5,106.0,3.85,38.5,771.5,751.57,541.02
2017,7,27,15,30,826.0,104.0,3.9,38.0,733.0,707.73,514.16
2017,7,27,15,45,811.5,102.0,4.0,38.0,689.0,659.52,482.21
2017,7,27,16,0,797.0,100.0,4.1,38.0,645.0,611.31,448.43
2017,7,27,16,15,779.5,97.0,4.1,37.5,597.0,558.1,410.9
2017,7,27,16,30,762.0,94.0,4.1,37.0,549.0,504.72,372.05
2017,7,27,16,45,737.0,90.5,4.15,37.0,497.0,447.38,328.42
2017,7,27,17,0,712.0,87.0,4.2,37.0,445.0,391.27,284.46
2017,7,27,17,15,680.0,82.5,4.15,36.5,392.0,331.72,237.34
2017,7,27,17,30,648.0,78.0,4.1,36.0,339.0,276.08,192.04
2017,7,27,17,45,603.0,72.0,4.1,35.5,286.0,218.73,145.33
2017,7,27,18,0,558.0,66.0,4.1,35.0,233.0,166.18,102.9
2017,7,27,18,15,491.0,58.0,3.85,34.5,182.5,114.06,63.89
2017,7,27,18,30,424.0,50.0,3.6,34.0,132.0,69.97,35.52
2017,7,27,18,45,319.5,39.0,3.4,33.5,89.0,31.19,19.6
2017,7,27,19,0,215.0,28.0,3.2,33.0,46.0,21.87,10.39
2017,7,27,19,15,107.5,14.0,3.2,32.5,23.0,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.0,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,14.0,11.44,0.0
2017,7,28,6,15,174.5,27.5,3.2,24.5,48.5,21.51,10.19
2017,7,28,6,30,298.0,43.0,3.4,25.0,83.0,33.05,21.96
2017,7,28,6,45,397.5,52.0,3.6,26.0,132.0,68.41,36.92
2017,7,28,7,0,497.0,61.0,3.8,27.0,181.0,115.56,67.04
2017,7,28,7,15,554.0,68.0,3.85,28.0,234.0,165.08,105.11
2017,7,28,7,30,611.0,75.0,3.9,29.0,287.0,221.18,150.75
2017,7,28,7,45,657.5,78.5,4.0,30.0,343.0,277.04,197.21
2017,7,28,8,0,704.0,82.0,4.1,31.0,399.0,338.99,247.83
2017,7,28,8,15,732.0,86.0,4.05,31.5,452.5,396.3,294.49
2017,7,28,8,30,760.0,90.0,4.0,32.0,506.0,455.49,341.12
2017,7,28,8,45,784.5,91.5,3.95,33.0,558.0,511.89,383.49
2017,7,28,9,0,809.0,93.0,3.9,34.0,610.0,569.11,424.83
2017,7,28,9,15,824.5,96.0,3.8,34.5,657.0,621.68,462.16
2017,7,28,9,30,840.0,99.0,3.7,35.0,704.0,674.03,498.08
2017,7,28,9,45,854.5,99.5,3.65,35.5,747.0,722.18,529.08
2017,7,28,10,0,869.0,100.0,3.6,36.0,790.0,768.94,557.92
2017,7,28,10,15,877.5,101.5,3.55,36.5,826.0,810.24,582.62
2017,7,28,10,30,886.0,103.0,3.5,37.0,862.0,849.19,605.44
2017,7,28,10,45,894.0,103.0,3.45,37.5,892.0,883.66,625.05
2017,7,28,11,0,902.0,103.0,3.4,38.0,922.0,915.36,642.67
2017,7,28,11,15,906.5,104.0,3.35,38.0,943.5,941.86,658.21
2017,7,28,11,30,911.0,105.0,3.3,38.0,965.0,965.08,671.69
2017,7,28,11,45,900.0,114.5,3.25,38.5,975.5,978.41,677.6
2017,7,28,12,0,889.0,124.0,3.2,39.0,986.0,987.76,681.15
2017,7,28,12,15,890.0,124.5,3.15,39.0,992.0,996.33,685.76
2017,7,28,12,30,891.0,125.0,3.1,39.0,998.0,1001.39,688.31
2017,7,28,12,45,891.0,124.5,3.1,39.5,996.0,1001.03,686.59
2017,7,28,13,0,891.0,124.0,3.1,40.0,994.0,997.17,682.9
2017,7,28,13,15,888.5,123.5,3.05,40.0,983.5,987.38,676.78
2017,7,28,13,30,886.0,123.0,3.0,40.0,973.0,974.11,668.68
2017,7,28,13,45,881.5,122.5,2.95,40.0,954.5,955.53,657.42
2017,7,28,14,0,877.0,122.0,2.9,40.0,936.0,933.65,644.23
2017,7,28,14,15,871.5,120.5,2.9,40.0,910.5,906.71,628.28
2017,7,28,14,30,866.0,119.0,2.9,40.0,885.0,876.76,610.45
2017,7,28,14,45,856.5,118.0,2.9,40.0,851.5,841.1,588.92
2017,7,28,15,0,847.0,117.0,2.9,40.0,818.0,803.02,565.73
2017,7,28,15,15,836.5,114.5,2.85,40.0,779.0,760.52,539.21
2017,7,28,15,30,826.0,112.0,2.8,40.0,740.0,716.12,511.22
2017,7,28,15,45,812.5,109.0,2.8,40.0,696.0,669.26,480.53
2017,7,28,16,0,799.0,106.0,2.8,40.0,652.0,619.05,446.14
2017,7,28,16,15,780.5,103.0,2.8,39.5,603.0,565.05,409.08
2017,7,28,16,30,762.0,100.0,2.8,39.0,554.0,510.99,370.72
2017,7,28,16,45,738.0,96.0,2.8,39.0,502.0,453.52,327.94
2017,7,28,17,0,714.0,92.0,2.8,39.0,450.0,397.19,284.69
2017,7,28,17,15,680.5,87.0,2.6,38.5,396.0,336.37,237.41
2017,7,28,17,30,647.0,82.0,2.4,38.0,342.0,279.65,192.08
2017,7,28,17,45,600.0,75.5,2.25,37.5,288.0,221.29,145.44
2017,7,28,18,0,553.0,69.0,2.1,37.0,234.0,168.0,103.19
2017,7,28,18,15,484.0,60.5,1.85,36.0,183.0,115.41,64.62
2017,7,28,18,30,415.0,52.0,1.6,35.0,132.0,71.14,36.53
2017,7,28,18,45,307.5,40.0,1.4,34.0,88.5,31.99,20.17
2017,7,28,19,0,200.0,28.0,1.2,33.0,45.0,21.9,10.2
2017,7,28,19,15,100.0,14.0,1.2,32.5,22.5,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.48,0.0
2017,7,29,6,15,150.5,28.0,3.35,25.5,46.0,21.93,10.16
2017,7,29,6,30,267.0,45.0,3.5,26.0,80.0,34.66,23.15
2017,7,29,6,45,365.5,55.0,3.7,26.5,128.5,68.31,37.79
2017,7,29,7,0,464.0,65.0,3.9,27.0,177.0,115.26,68.18
2017,7,29,7,15,523.0,73.0,3.85,28.0,229.5,164.11,105.57
2017,7,29,7,30,582.0,81.0,3.8,29.0,282.0,219.86,150.64
2017,7,29,7,45,628.5,85.5,3.75,30.0,337.5,275.05,196.26
2017,7,29,8,0,675.0,90.0,3.7,31.0,393.0,334.96,244.98
2017,7,29,8,15,704.5,94.5,3.45,32.0,446.5,392.07,290.38
2017,7,29,8,30,734.0,99.0,3.2,33.0,500.0,452.31,336.33
2017,7,29,8,45,757.5,102.0,2.95,34.0,551.0,508.4,377.4
2017,7,29,9,0,781.0,105.0,2.7,35.0,602.0,565.27,417.16
2017,7,29,9,15,797.5,108.0,2.35,35.5,649.0,618.16,452.82
2017,7,29,9,30,814.0,111.0,2.0,36.0,696.0,670.51,486.26
2017,7,29,9,45,826.5,113.0,1.7,36.5,738.5,715.85,512.97
2017,7,29,10,0,839.0,115.0,1.4,37.0,781.0,761.49,537.48
2017,7,29,10,15,848.5,117.0,1.2,37.5,817.0,803.0,559.05
2017,7,29,10,30,858.0,119.0,1.0,38.0,853.0,842.32,578.29
2017,7,29,10,45,864.5,120.5,0.8,38.5,882.0,876.13,593.25
2017,7,29,11,0,871.0,122.0,0.6,39.0,911.0,907.17,605.73
2017,7,29,11,15,875.5,123.0,0.7,39.5,933.0,932.93,620.27
2017,7,29,11,30,880.0,124.0,0.8,40.0,955.0,955.51,633.0
2017,7,29,11,45,882.0,125.0,0.9,40.5,969.0,972.41,642.48
2017,7,29,12,0,884.0,126.0,1.0,41.0,983.0,985.87,650.07
2017,7,29,12,15,885.0,126.5,1.15,41.0,989.0,994.4,657.11
2017,7,29,12,30,886.0,127.0,1.3,41.0,995.0,999.44,662.18
2017,7,29,12,45,884.0,127.5,1.5,41.0,992.0,998.07,664.24
2017,7,29,13,0,882.0,128.0,1.7,41.0,989.0,993.24,664.17
2017,7,29,13,15,879.5,127.5,1.85,41.0,978.5,983.5,660.5
2017,7,29,13,30,877.0,127.0,2.0,41.0,968.0,970.32,654.74
2017,7,29,13,45,870.5,127.5,2.15,41.5,949.0,950.93,643.81
2017,7,29,14,0,864.0,128.0,2.3,42.0,930.0,928.35,630.88
2017,7,29,14,15,631.5,251.0,2.4,42.0,828.5,829.42,570.33
2017,7,29,14,30,399.0,374.0,2.5,42.0,727.0,725.79,500.2
2017,7,29,14,45,463.5,337.0,2.7,42.0,732.0,730.5,507.04
2017,7,29,15,0,528.0,300.0,2.9,42.0,737.0,729.2,509.1
2017,7,29,15,15,510.5,285.0,2.95,41.5,691.0,679.56,478.32
2017,7,29,15,30,493.0,270.0,3.0,41.0,645.0,629.64,446.91
2017,7,29,15,45,632.0,193.5,3.15,41.0,643.5,629.92,450.64
2017,7,29,16,0,771.0,117.0,3.3,41.0,642.0,612.61,441.36
2017,7,29,16,15,751.5,113.5,3.35,40.5,593.0,558.79,404.3
2017,7,29,16,30,732.0,110.0,3.4,40.0,544.0,505.06,366.22
2017,7,29,16,45,702.5,106.5,3.45,40.0,491.5,445.93,322.34
2017,7,29,17,0,673.0,103.0,3.5,40.0,439.0,389.35,279.06
2017,7,29,17,15,637.5,97.0,3.4,39.5,385.5,330.27,233.34
2017,7,29,17,30,602.0,91.0,3.3,39.0,332.0,274.35,188.96
2017,7,29,17,45,550.0,84.5,3.25,38.5,278.5,217.31,143.78
2017,7,29,18,0,498.0,78.0,3.2,38.0,225.0,166.01,103.55
2017,7,29,18,15,426.5,68.0,2.85,37.0,175.0,115.03,66.47
2017,7,29,18,30,355.0,58.0,2.5,36.0,125.0,71.57,38.66
2017,7,29,18,45,250.5,43.5,2.15,35.0,83.0,33.98,21.62
2017,7,29,19,0,146.0,29.0,1.8,34.0,41.0,22.71,10.45
2017,7,29,19,15,73.0,14.5,1.85,33.5,20.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.58,0.0
2017,7,30,6,15,101.0,28.5,0.85,27.5,40.5,23.49,10.85
2017,7,30,6,30,187.0,48.0,0.9,28.0,72.0,37.04,24.87
2017,7,30,6,45,270.0,63.0,1.0,28.5,117.0,69.22,41.19
2017,7,30,7,0,353.0,78.0,1.1,29.0,162.0,112.06,69.46
2017,7,30,7,15,412.5,89.0,1.15,29.5,212.5,157.12,103.23
2017,7,30,7,30,472.0,100.0,1.2,30.0,263.0,209.14,144.17
2017,7,30,7,45,518.0,108.0,1.25,31.0,315.5,262.79,186.91
2017,7,30,8,0,564.0,116.0,1.3,32.0,368.0,319.6,231.45
2017,7,30,8,15,596.0,122.5,1.25,32.5,419.5,373.59,273.33
2017,7,30,8,30,628.0,129.0,1.2,33.0,471.0,430.18,315.73
2017,7,30,8,45,650.5,135.0,1.2,34.0,520.0,483.49,353.84
2017,7,30,9,0,673.0,141.0,1.2,35.0,569.0,537.74,391.13
2017,7,30,9,15,692.0,145.5,1.2,35.5,615.0,588.92,425.81
2017,7,30,9,30,711.0,150.0,1.2,36.0,661.0,640.08,459.39
2017,7,30,9,45,721.5,155.5,1.25,36.5,701.0,685.75,488.71
2017,7,30,10,0,732.0,161.0,1.3,37.0,741.0,728.72,515.65
2017,7,30,10,15,743.0,164.0,1.35,37.0,776.0,769.08,540.72
2017,7,30,10,30,754.0,167.0,1.4,37.0,811.0,807.68,564.34
2017,7,30,10,45,760.0,170.5,1.5,37.5,839.5,840.44,583.49
2017,7,30,11,0,766.0,174.0,1.6,38.0,868.0,870.73,601.03
2017,7,30,11,15,771.5,175.5,1.7,38.0,889.5,895.98,616.7
2017,7,30,11,30,777.0,177.0,1.8,38.0,911.0,918.43,630.73
2017,7,30,11,45,789.0,172.5,1.9,38.5,927.0,938.29,641.91
2017,7,30,12,0,801.0,168.0,2.0,39.0,943.0,955.26,651.38
2017,7,30,12,15,802.0,168.5,2.15,39.0,949.0,963.37,657.43
2017,7,30,12,30,803.0,169.0,2.3,39.0,955.0,968.22,661.64
2017,7,30,12,45,798.5,171.5,2.45,39.5,951.5,966.37,660.45
2017,7,30,13,0,794.0,174.0,2.6,40.0,948.0,961.26,657.35
2017,7,30,13,15,452.5,326.0,2.75,40.0,766.5,777.76,539.06
2017,7,30,13,30,111.0,478.0,2.9,40.0,585.0,572.15,396.98
2017,7,30,13,45,255.5,438.0,3.05,40.0,676.5,680.86,474.47
2017,7,30,14,0,400.0,398.0,3.2,40.0,768.0,768.6,535.39
2017,7,30,14,15,576.0,286.5,3.35,39.5,803.0,814.27,571.76
2017,7,30,14,30,752.0,175.0,3.5,39.0,838.0,839.16,593.05
2017,7,30,14,45,689.5,204.0,3.7,39.0,794.5,793.95,565.04
2017,7,30,15,0,627.0,233.0,3.9,39.0,751.0,746.69,533.64
2017,7,30,15,15,612.5,228.0,4.0,38.5,713.5,705.5,507.89
2017,7,30,15,30,598.0,223.0,4.1,38.0,676.0,663.39,480.86
2017,7,30,15,45,462.0,255.5,4.25,38.0,593.0,571.44,415.9
2017,7,30,16,0,326.0,288.0,4.4,38.0,510.0,487.96,355.91
2017,7,30,16,15,420.5,236.0,4.4,37.5,500.0,479.83,352.36
2017,7,30,16,30,515.0,184.0,4.4,37.0,490.0,457.45,337.27
2017,7,30,16,45,419.5,187.5,4.45,37.0,421.5,384.91,283.25
2017,7,30,17,0,324.0,191.0,4.5,37.0,353.0,319.48,234.24
2017,7,30,17,15,285.0,178.0,4.4,36.5,308.0,272.46,198.7
2017,7,30,17,30,246.0,165.0,4.3,36.0,263.0,229.48,165.85
2017,7,30,17,45,262.0,140.5,4.2,35.5,230.0,194.23,137.19
2017,7,30,18,0,278.0,116.0,4.1,35.0,197.0,157.03,106.52
2017,7,30,18,15,222.0,95.0,3.9,34.5,151.0,111.83,73.12
2017,7,30,18,30,166.0,74.0,3.7,34.0,105.0,73.61,46.7
2017,7,30,18,45,110.0,49.5,3.5,33.5,67.0,39.96,26.55
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,21.82,9.56
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.6,25.0,6.0,5.72,0.0
2017,7,31,6,15,72.0,27.5,2.65,25.5,36.0,22.68,10.01
2017,7,31,6,30,134.0,49.0,2.7,26.0,66.0,39.38,26.97
2017,7,31,6,45,86.0,68.5,2.75,26.5,81.5,64.7,43.83
2017,7,31,7,0,38.0,88.0,2.8,27.0,97.0,83.6,60.6
2017,7,31,7,15,56.5,110.5,2.65,27.5,128.0,110.57,81.61
2017,7,31,7,30,75.0,133.0,2.5,28.0,159.0,140.0,104.54
2017,7,31,7,45,41.0,140.0,2.4,28.5,155.0,141.83,106.9
2017,7,31,8,0,7.0,147.0,2.3,29.0,151.0,138.57,104.57
2017,7,31,8,15,142.5,185.0,2.15,29.5,262.5,234.59,177.32
2017,7,31,8,30,278.0,223.0,2.0,30.0,374.0,346.54,260.73
2017,7,31,8,45,303.5,242.5,1.95,31.0,422.5,395.43,295.56
2017,7,31,9,0,329.0,262.0,1.9,32.0,471.0,446.44,331.15
2017,7,31,9,15,357.5,277.0,2.05,32.5,520.0,496.92,366.78
2017,7,31,9,30,386.0,292.0,2.2,33.0,569.0,549.24,403.03
2017,7,31,9,45,388.5,310.5,2.35,33.5,604.0,587.6,428.6
2017,7,31,10,0,391.0,329.0,2.5,34.0,639.0,625.05,453.17
2017,7,31,10,15,349.0,362.5,2.65,34.5,648.5,640.26,461.29
2017,7,31,10,30,307.0,396.0,2.8,35.0,658.0,651.33,466.53
2017,7,31,10,45,401.0,379.0,3.0,35.5,733.5,727.73,519.02
2017,7,31,11,0,495.0,362.0,3.2,36.0,809.0,814.11,576.53
2017,7,31,11,15,488.5,378.0,3.35,36.0,828.5,836.91,590.68
2017,7,31,11,30,482.0,394.0,3.5,36.0,848.0,857.39,603.73
2017,7,31,11,45,648.5,278.0,3.65,36.5,899.0,913.31,644.35
2017,7,31,12,0,815.0,162.0,3.8,37.0,950.0,963.93,676.39
2017,7,31,12,15,817.0,162.0,3.9,37.0,956.5,972.65,681.89
2017,7,31,12,30,819.0,162.0,4.0,37.0,963.0,978.05,685.69
2017,7,31,12,45,620.5,292.5,4.1,37.5,898.5,916.95,644.34
2017,7,31,13,0,422.0,423.0,4.2,38.0,834.0,847.23,592.54
2017,7,31,13,15,624.0,287.5,4.25,38.0,888.5,907.53,638.89
2017,7,31,13,30,826.0,152.0,4.3,38.0,943.0,947.2,665.97
2017,7,31,13,45,827.5,147.5,4.35,38.0,926.5,931.36,656.28
2017,7,31,14,0,829.0,143.0,4.4,38.0,910.0,912.19,644.84
2017,7,31,14,15,674.5,240.5,4.4,38.0,853.0,859.55,611.06
2017,7,31,14,30,520.0,338.0,4.4,38.0,796.0,798.32,566.91
2017,7,31,14,45,664.0,234.0,4.45,38.0,796.5,802.53,575.08
2017,7,31,15,0,808.0,130.0,4.5,38.0,797.0,790.05,569.18
2017,7,31,15,15,797.0,127.5,4.45,37.5,758.5,747.88,542.99
2017,7,31,15,30,786.0,125.0,4.4,37.0,720.0,703.97,515.42
2017,7,31,15,45,776.0,120.0,4.4,37.0,677.0,656.77,482.86
2017,7,31,16,0,766.0,115.0,4.4,37.0,634.0,608.25,448.54
2017,7,31,16,15,747.0,111.0,4.3,36.5,585.5,554.33,410.15
2017,7,31,16,30,728.0,107.0,4.2,36.0,537.0,500.5,370.69
2017,7,31,16,45,706.0,101.5,4.15,36.0,486.5,443.13,326.87
2017,7,31,17,0,684.0,96.0,4.1,36.0,436.0,387.52,283.12
2017,7,31,17,15,650.5,90.5,4.0,35.5,382.5,328.96,236.66
2017,7,31,17,30,617.0,85.0,3.9,35.0,329.0,273.31,191.38
