Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,45,572.0,77.5,3.8,34.5,276.5,216.12,144.8
2017,7,31,18,0,527.0,70.0,3.7,34.0,224.0,163.83,102.59
2017,7,31,18,15,458.5,61.0,3.3,33.0,173.5,112.35,64.25
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,69.2,36.46
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,30.26,18.92
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,19.56,7.75
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,7.63,0.0
2017,8,1,6,15,135.5,25.5,1.75,25.5,41.0,19.98,7.78
2017,8,1,6,30,239.0,43.0,1.8,26.0,73.0,33.16,21.81
2017,8,1,6,45,321.5,56.5,1.85,27.0,118.5,66.95,37.99
2017,8,1,7,0,404.0,70.0,1.9,28.0,164.0,111.52,67.27
2017,8,1,7,15,334.5,97.0,1.75,28.5,189.0,150.13,101.43
2017,8,1,7,30,265.0,124.0,1.6,29.0,214.0,179.64,128.79
2017,8,1,7,45,431.5,115.0,1.45,29.5,292.5,241.49,174.24
2017,8,1,8,0,598.0,106.0,1.3,30.0,371.0,323.19,235.79
2017,8,1,8,15,629.0,112.0,1.25,30.5,423.0,378.3,278.95
2017,8,1,8,30,660.0,118.0,1.2,31.0,475.0,435.83,322.52
2017,8,1,8,45,683.0,123.0,1.15,31.5,525.0,490.21,362.29
2017,8,1,9,0,706.0,128.0,1.1,32.0,575.0,545.49,401.19
2017,8,1,9,15,724.0,132.0,1.1,32.5,621.0,597.21,436.56
2017,8,1,9,30,742.0,136.0,1.1,33.0,667.0,648.4,470.45
2017,8,1,9,45,757.0,138.5,1.15,33.5,708.5,695.43,501.05
2017,8,1,10,0,772.0,141.0,1.2,34.0,750.0,741.41,529.49
2017,8,1,10,15,782.0,143.5,1.3,34.5,785.5,782.02,554.07
2017,8,1,10,30,792.0,146.0,1.4,35.0,821.0,820.68,577.2
2017,8,1,10,45,799.5,148.0,1.55,35.5,850.0,854.49,597.63
2017,8,1,11,0,807.0,150.0,1.7,36.0,879.0,885.78,616.4
2017,8,1,11,15,812.5,151.5,1.8,36.0,901.0,912.03,632.76
2017,8,1,11,30,818.0,153.0,1.9,36.0,923.0,935.33,647.39
2017,8,1,11,45,797.5,170.5,2.05,36.5,931.0,946.54,653.81
2017,8,1,12,0,777.0,188.0,2.2,37.0,939.0,953.7,657.89
2017,8,1,12,15,778.5,188.5,2.3,37.0,945.0,962.12,663.73
2017,8,1,12,30,780.0,189.0,2.4,37.0,951.0,967.35,667.68
2017,8,1,12,45,780.0,188.5,2.5,37.5,949.0,966.93,666.88
2017,8,1,13,0,780.0,188.0,2.6,38.0,947.0,963.31,664.23
2017,8,1,13,15,777.5,187.5,2.6,38.0,937.0,954.03,658.77
2017,8,1,13,30,775.0,187.0,2.6,38.0,927.0,941.62,651.5
2017,8,1,13,45,771.0,185.0,2.65,38.0,909.5,923.22,641.0
2017,8,1,14,0,767.0,183.0,2.7,38.0,892.0,901.86,628.7
2017,8,1,14,15,565.0,287.0,2.7,38.0,801.5,806.42,565.82
2017,8,1,14,30,363.0,391.0,2.7,38.0,711.0,707.64,497.25
2017,8,1,14,45,515.5,302.0,2.75,38.0,737.0,742.58,525.66
2017,8,1,15,0,668.0,213.0,2.8,38.0,763.0,761.74,542.54
2017,8,1,15,15,478.0,277.5,2.8,37.5,661.0,649.06,465.15
2017,8,1,15,30,288.0,342.0,2.8,37.0,559.0,546.18,393.09
2017,8,1,15,45,242.5,326.0,2.8,37.0,501.5,485.09,351.12
2017,8,1,16,0,197.0,310.0,2.8,37.0,444.0,423.49,307.96
2017,8,1,16,15,353.5,247.5,2.8,36.5,465.0,448.27,328.68
2017,8,1,16,30,510.0,185.0,2.8,36.0,486.0,456.25,335.61
2017,8,1,16,45,438.0,183.0,2.8,36.0,424.0,390.04,286.45
2017,8,1,17,0,366.0,181.0,2.8,36.0,362.0,328.35,240.32
2017,8,1,17,15,396.5,158.0,2.75,35.5,332.5,297.11,215.52
2017,8,1,17,30,427.0,135.0,2.7,35.0,303.0,259.54,184.56
2017,8,1,17,45,373.5,122.0,2.65,34.5,252.0,206.19,142.97
2017,8,1,18,0,320.0,109.0,2.6,34.0,201.0,158.73,106.38
2017,8,1,18,15,259.5,90.0,2.4,33.5,154.0,112.18,72.03
2017,8,1,18,30,199.0,71.0,2.2,33.0,107.0,73.1,45.42
2017,8,1,18,45,130.5,48.0,2.0,33.0,68.0,38.63,25.43
2017,8,1,19,0,62.0,25.0,1.8,33.0,29.0,20.73,8.0
2017,8,1,19,15,31.0,12.5,1.8,32.5,14.5,11.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,1.1,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.2,26.0,2.0,1.91,0.0
2017,8,2,6,15,0.0,16.5,1.35,26.0,16.5,15.31,4.29
2017,8,2,6,30,0.0,31.0,1.5,26.0,31.0,28.76,18.15
2017,8,2,6,45,0.0,52.0,1.65,26.5,52.0,47.55,32.79
2017,8,2,7,0,0.0,73.0,1.8,27.0,73.0,66.72,48.59
2017,8,2,7,15,5.0,94.5,1.85,27.5,96.5,87.5,65.16
2017,8,2,7,30,10.0,116.0,1.9,28.0,120.0,109.06,82.06
2017,8,2,7,45,5.0,97.0,1.95,28.5,99.0,91.5,67.91
2017,8,2,8,0,0.0,78.0,2.0,29.0,78.0,72.61,52.67
2017,8,2,8,15,58.0,156.0,2.0,29.0,187.5,170.47,128.94
2017,8,2,8,30,116.0,234.0,2.0,29.0,297.0,277.26,210.02
2017,8,2,8,45,64.0,221.5,2.0,29.5,257.0,242.73,182.92
2017,8,2,9,0,12.0,209.0,2.0,30.0,217.0,202.19,151.1
2017,8,2,9,15,14.5,228.0,2.05,30.0,238.0,222.51,166.14
2017,8,2,9,30,17.0,247.0,2.1,30.0,259.0,243.09,181.12
2017,8,2,9,45,8.5,172.0,2.15,30.5,178.0,167.16,123.37
2017,8,2,10,0,0.0,97.0,2.2,31.0,97.0,90.59,64.6
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,94.86,67.82
2017,8,2,10,30,0.0,106.0,2.2,31.0,106.0,99.14,70.96
2017,8,2,10,45,0.0,109.5,2.2,31.5,109.5,102.48,73.24
2017,8,2,11,0,0.0,113.0,2.2,32.0,113.0,105.84,75.52
2017,8,2,11,15,8.5,210.5,2.15,32.0,218.5,206.01,150.56
2017,8,2,11,30,17.0,308.0,2.1,32.0,324.0,307.47,224.13
2017,8,2,11,45,25.5,354.5,2.1,32.5,379.5,368.56,266.76
2017,8,2,12,0,34.0,401.0,2.1,33.0,435.0,423.52,304.38
2017,8,2,12,15,48.5,429.5,2.05,33.0,477.5,466.67,334.1
2017,8,2,12,30,63.0,458.0,2.0,33.0,520.0,509.75,363.45
2017,8,2,12,45,50.5,436.5,2.0,33.0,486.5,476.0,339.87
2017,8,2,13,0,38.0,415.0,2.0,33.0,453.0,441.96,316.37
2017,8,2,13,15,27.5,364.0,1.95,33.0,391.5,380.59,273.72
2017,8,2,13,30,17.0,313.0,1.9,33.0,330.0,312.75,225.92
2017,8,2,13,45,38.0,368.0,1.85,33.5,404.0,392.88,282.84
2017,8,2,14,0,59.0,423.0,1.8,34.0,478.0,465.34,332.4
2017,8,2,14,15,77.0,423.0,1.75,34.0,492.5,479.49,342.4
2017,8,2,14,30,95.0,423.0,1.7,34.0,507.0,492.35,351.81
2017,8,2,14,45,142.0,411.0,1.65,34.0,531.0,522.63,373.89
2017,8,2,15,0,189.0,399.0,1.6,34.0,555.0,542.59,388.69
2017,8,2,15,15,155.0,377.0,1.55,33.5,501.0,486.45,350.68
2017,8,2,15,30,121.0,355.0,1.5,33.0,447.0,432.57,314.06
2017,8,2,15,45,78.0,311.5,1.45,33.0,369.5,350.09,255.88
2017,8,2,16,0,35.0,268.0,1.4,33.0,292.0,276.57,202.99
2017,8,2,16,15,52.0,258.5,1.3,32.5,291.0,274.95,203.12
2017,8,2,16,30,69.0,249.0,1.2,32.0,290.0,271.4,201.36
2017,8,2,16,45,34.5,166.5,1.2,31.5,187.0,172.96,128.52
2017,8,2,17,0,0.0,84.0,1.2,31.0,84.0,78.23,56.26
2017,8,2,17,15,0.0,73.0,1.1,30.5,73.0,67.94,48.61
2017,8,2,17,30,0.0,62.0,1.0,30.0,62.0,57.66,40.72
2017,8,2,17,45,0.0,51.5,0.95,30.0,51.5,47.86,33.0
2017,8,2,18,0,0.0,41.0,0.9,30.0,41.0,38.07,25.16
2017,8,2,18,15,0.0,31.0,0.85,29.5,31.0,28.76,17.63
2017,8,2,18,30,0.0,21.0,0.8,29.0,21.0,19.47,10.0
2017,8,2,18,45,0.0,13.0,0.8,28.5,13.0,12.04,4.24
2017,8,2,19,0,0.0,5.0,0.8,28.0,5.0,4.62,0.0
2017,8,2,19,15,0.0,2.5,0.85,27.5,2.5,2.38,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,14.5,1.3,24.0,14.5,13.45,2.82
2017,8,3,6,30,0.0,29.0,1.4,24.0,29.0,26.93,16.78
2017,8,3,6,45,0.0,50.0,1.55,24.5,50.0,45.83,31.68
2017,8,3,7,0,0.0,71.0,1.7,25.0,71.0,64.98,47.58
2017,8,3,7,15,4.0,93.0,1.8,25.5,94.5,86.0,64.54
2017,8,3,7,30,8.0,115.0,1.9,26.0,118.0,107.7,81.72
2017,8,3,7,45,4.0,123.0,2.05,26.5,124.5,114.88,87.23
2017,8,3,8,0,0.0,131.0,2.2,27.0,131.0,121.44,92.05
2017,8,3,8,15,23.5,173.0,2.3,27.5,186.0,170.48,129.85
2017,8,3,8,30,47.0,215.0,2.4,28.0,241.0,224.22,170.65
2017,8,3,8,45,42.0,232.5,2.5,28.5,257.0,241.47,182.95
2017,8,3,9,0,37.0,250.0,2.6,29.0,273.0,258.13,194.67
2017,8,3,9,15,42.0,274.5,2.65,29.5,303.5,287.29,215.66
2017,8,3,9,30,47.0,299.0,2.7,30.0,334.0,316.97,236.7
2017,8,3,9,45,148.5,334.0,2.75,30.5,450.5,432.51,321.85
2017,8,3,10,0,250.0,369.0,2.8,31.0,567.0,557.33,410.51
2017,8,3,10,15,282.0,380.5,2.85,31.5,613.0,605.67,442.81
2017,8,3,10,30,314.0,392.0,2.9,32.0,659.0,655.35,475.92
2017,8,3,10,45,194.5,408.5,2.95,32.5,576.0,572.03,414.62
2017,8,3,11,0,75.0,425.0,3.0,33.0,493.0,479.89,346.67
2017,8,3,11,15,44.5,348.5,3.0,33.0,389.0,378.61,275.07
2017,8,3,11,30,14.0,272.0,3.0,33.0,285.0,270.21,196.55
2017,8,3,11,45,44.5,367.0,3.05,33.5,410.0,399.39,289.56
2017,8,3,12,0,75.0,462.0,3.1,34.0,535.0,524.46,375.76
2017,8,3,12,15,113.0,479.5,3.1,34.0,590.0,588.65,419.84
2017,8,3,12,30,151.0,497.0,3.1,34.0,645.0,644.33,457.92
2017,8,3,12,45,197.5,492.0,3.15,34.0,684.5,685.25,486.53
2017,8,3,13,0,244.0,487.0,3.2,34.0,724.0,724.88,514.17
2017,8,3,13,15,285.0,470.5,3.2,34.0,744.5,753.53,534.15
2017,8,3,13,30,326.0,454.0,3.2,34.0,765.0,772.3,547.76
2017,8,3,13,45,176.5,406.5,3.25,34.5,574.5,570.19,408.97
2017,8,3,14,0,27.0,359.0,3.3,35.0,384.0,372.78,268.06
2017,8,3,14,15,428.0,245.0,3.3,34.5,621.0,641.81,469.27
2017,8,3,14,30,829.0,131.0,3.3,34.0,858.0,860.56,619.92
2017,8,3,14,45,501.0,265.0,3.35,34.0,700.0,695.5,505.3
2017,8,3,15,0,173.0,399.0,3.4,34.0,542.0,530.07,384.42
2017,8,3,15,15,448.0,278.5,3.4,34.0,622.0,627.97,460.46
2017,8,3,15,30,723.0,158.0,3.4,34.0,702.0,693.18,510.72
2017,8,3,15,45,711.0,151.5,3.45,34.0,659.0,645.22,477.11
2017,8,3,16,0,699.0,145.0,3.5,34.0,616.0,596.31,442.7
2017,8,3,16,15,677.5,140.0,3.45,33.5,567.5,542.58,404.47
2017,8,3,16,30,656.0,135.0,3.4,33.0,519.0,489.36,365.5
2017,8,3,16,45,632.0,127.5,3.35,33.0,468.5,433.31,322.65
2017,8,3,17,0,608.0,120.0,3.3,33.0,418.0,378.65,279.72
2017,8,3,17,15,571.5,112.5,3.15,32.5,365.5,321.08,234.12
2017,8,3,17,30,535.0,105.0,3.0,32.0,313.0,266.94,190.25
2017,8,3,17,45,486.0,95.0,2.9,31.5,261.0,209.4,143.79
2017,8,3,18,0,437.0,85.0,2.8,31.0,209.0,159.16,103.52
2017,8,3,18,15,367.5,72.0,2.4,30.5,160.5,109.39,66.28
2017,8,3,18,30,298.0,59.0,2.0,30.0,112.0,68.07,38.94
2017,8,3,18,45,204.5,41.5,1.7,29.5,72.0,32.02,20.39
2017,8,3,19,0,111.0,24.0,1.4,29.0,32.0,18.81,5.83
2017,8,3,19,15,55.5,12.0,1.3,28.5,16.0,11.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.39,4.14
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.48,21.13
2017,8,4,6,45,303.0,56.0,1.15,26.5,113.5,65.63,37.54
2017,8,4,7,0,389.0,70.0,1.2,27.0,159.0,110.07,66.92
2017,8,4,7,15,448.5,80.5,1.2,27.5,210.5,157.02,102.63
2017,8,4,7,30,508.0,91.0,1.2,28.0,262.0,212.53,146.97
2017,8,4,7,45,551.0,99.0,1.3,29.0,315.0,265.98,190.39
2017,8,4,8,0,594.0,107.0,1.4,30.0,368.0,323.92,236.63
2017,8,4,8,15,625.5,113.0,1.5,30.5,420.0,379.22,280.48
2017,8,4,8,30,657.0,119.0,1.6,31.0,472.0,437.01,324.93
2017,8,4,8,45,682.5,123.5,1.75,31.5,522.5,492.27,366.47
2017,8,4,9,0,708.0,128.0,1.9,32.0,573.0,548.71,407.65
2017,8,4,9,15,384.5,219.0,1.95,32.5,463.0,465.19,344.86
2017,8,4,9,30,61.0,310.0,2.0,33.0,353.0,337.34,247.35
2017,8,4,9,45,64.5,327.0,2.1,33.5,375.5,359.84,263.2
2017,8,4,10,0,68.0,344.0,2.2,34.0,398.0,382.48,278.38
2017,8,4,10,15,39.5,289.0,2.25,34.0,321.0,309.24,225.23
2017,8,4,10,30,11.0,234.0,2.3,34.0,244.0,229.38,166.61
2017,8,4,10,45,194.0,314.5,2.35,34.5,489.0,486.0,354.02
2017,8,4,11,0,377.0,395.0,2.4,35.0,734.0,737.39,523.79
2017,8,4,11,15,600.0,273.0,2.4,35.0,829.0,842.38,596.12
2017,8,4,11,30,823.0,151.0,2.4,35.0,924.0,933.79,654.62
2017,8,4,11,45,480.0,319.5,2.4,35.5,772.0,795.48,559.73
2017,8,4,12,0,137.0,488.0,2.4,36.0,620.0,619.58,433.89
2017,8,4,12,15,77.5,406.0,2.4,36.0,481.0,472.37,335.08
2017,8,4,12,30,18.0,324.0,2.4,36.0,342.0,325.23,232.04
2017,8,4,12,45,400.0,256.0,2.45,36.5,644.5,665.92,477.4
2017,8,4,13,0,782.0,188.0,2.5,37.0,947.0,968.31,672.02
2017,8,4,13,15,511.5,331.5,2.5,37.0,826.0,844.78,588.05
2017,8,4,13,30,241.0,475.0,2.5,37.0,705.0,704.44,490.86
2017,8,4,13,45,244.5,464.5,2.5,37.0,693.5,699.89,489.22
2017,8,4,14,0,248.0,454.0,2.5,37.0,682.0,686.55,481.1
2017,8,4,14,15,500.0,317.0,2.55,37.0,760.5,778.74,549.43
2017,8,4,14,30,752.0,180.0,2.6,37.0,839.0,847.69,598.89
2017,8,4,14,45,717.0,192.0,2.65,37.0,801.5,808.72,574.42
2017,8,4,15,0,682.0,204.0,2.7,37.0,764.0,766.12,547.24
2017,8,4,15,15,668.0,199.5,2.75,37.0,725.5,723.51,519.77
2017,8,4,15,30,654.0,195.0,2.8,37.0,687.0,679.79,491.01
2017,8,4,15,45,636.5,189.5,2.85,37.0,643.0,631.85,458.74
2017,8,4,16,0,619.0,184.0,2.9,37.0,599.0,583.64,425.55
2017,8,4,16,15,595.5,177.0,2.9,36.5,551.5,530.47,388.74
2017,8,4,16,30,572.0,170.0,2.9,36.0,504.0,475.78,349.82
2017,8,4,16,45,538.0,162.5,2.95,35.5,452.5,419.3,308.51
2017,8,4,17,0,504.0,155.0,3.0,35.0,401.0,365.47,267.98
2017,8,4,17,15,466.0,144.0,2.9,34.5,349.5,309.87,225.05
2017,8,4,17,30,428.0,133.0,2.8,34.0,298.0,258.02,184.2
2017,8,4,17,45,370.0,120.0,2.75,34.0,246.5,203.43,141.28
2017,8,4,18,0,312.0,107.0,2.7,34.0,195.0,155.21,103.95
2017,8,4,18,15,251.5,87.5,2.55,33.5,148.0,108.72,69.64
2017,8,4,18,30,191.0,68.0,2.4,33.0,101.0,69.76,43.09
2017,8,4,18,45,121.0,44.5,2.25,32.5,62.5,35.95,23.16
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,17.55,4.2
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,10.01,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.5,1.85,25.5,30.5,18.73,4.89
2017,8,5,6,30,135.0,45.0,2.0,26.0,61.0,36.33,24.21
2017,8,5,6,45,218.0,63.5,2.15,26.5,105.5,67.83,41.98
2017,8,5,7,0,301.0,82.0,2.3,27.0,150.0,109.94,70.57
2017,8,5,7,15,359.5,96.0,2.3,27.5,200.0,154.67,104.58
2017,8,5,7,30,418.0,110.0,2.3,28.0,250.0,206.4,145.68
2017,8,5,7,45,469.5,118.5,2.3,29.0,302.5,257.67,186.83
2017,8,5,8,0,521.0,127.0,2.3,30.0,355.0,314.47,231.83
2017,8,5,8,15,554.0,135.5,2.25,30.5,407.0,370.91,276.23
2017,8,5,8,30,587.0,144.0,2.2,31.0,459.0,428.03,319.88
2017,8,5,8,45,613.5,150.5,2.2,32.0,508.5,482.24,359.52
2017,8,5,9,0,640.0,157.0,2.2,33.0,558.0,537.88,398.76
2017,8,5,9,15,659.5,162.0,2.3,33.5,604.0,588.71,434.56
2017,8,5,9,30,679.0,167.0,2.4,34.0,650.0,639.63,469.53
2017,8,5,9,45,691.5,172.5,2.5,34.5,690.5,685.74,500.32
2017,8,5,10,0,704.0,178.0,2.6,35.0,731.0,730.78,529.74
2017,8,5,10,15,418.5,296.5,2.7,35.0,629.5,641.59,463.41
2017,8,5,10,30,133.0,415.0,2.8,35.0,528.0,520.16,373.31
2017,8,5,10,45,438.5,303.0,2.9,35.5,693.5,696.57,501.14
2017,8,5,11,0,744.0,191.0,3.0,36.0,859.0,873.42,620.37
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.0,898.77,635.25
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,921.4,649.57
2017,8,5,11,45,759.0,195.5,3.3,36.5,916.5,938.28,658.94
2017,8,5,12,0,762.0,197.0,3.4,37.0,930.0,952.12,666.48
2017,8,5,12,15,763.5,197.5,3.45,37.0,936.0,960.41,671.7
2017,8,5,12,30,765.0,198.0,3.5,37.0,942.0,965.55,675.07
2017,8,5,12,45,525.0,337.0,3.6,37.0,847.0,871.58,611.67
2017,8,5,13,0,285.0,476.0,3.7,37.0,752.0,763.45,535.01
2017,8,5,13,15,284.5,470.0,3.75,37.0,743.5,754.03,529.89
2017,8,5,13,30,284.0,464.0,3.8,37.0,735.0,743.22,523.32
2017,8,5,13,45,198.5,460.0,3.9,37.0,647.5,645.04,456.81
2017,8,5,14,0,113.0,456.0,4.0,37.0,560.0,556.75,395.7
2017,8,5,14,15,237.0,423.5,4.05,37.0,633.0,639.81,456.6
2017,8,5,14,30,361.0,391.0,4.1,37.0,706.0,708.32,506.03
2017,8,5,14,45,546.0,281.0,4.2,37.0,737.0,750.37,539.9
2017,8,5,15,0,731.0,171.0,4.3,37.0,768.0,773.53,560.32
2017,8,5,15,15,602.0,222.0,4.35,36.5,697.5,695.0,506.23
2017,8,5,15,30,473.0,273.0,4.4,36.0,627.0,621.34,454.41
2017,8,5,15,45,400.0,278.0,4.45,36.0,564.5,552.88,406.01
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,485.81,357.89
2017,8,5,16,15,198.0,265.0,4.5,35.5,394.5,370.98,274.75
2017,8,5,16,30,69.0,247.0,4.5,35.0,287.0,269.93,200.12
2017,8,5,16,45,331.5,184.0,4.5,35.0,348.5,337.26,251.36
2017,8,5,17,0,594.0,121.0,4.5,35.0,410.0,373.72,275.34
2017,8,5,17,15,555.5,113.0,4.35,34.5,357.5,315.63,229.23
2017,8,5,17,30,517.0,105.0,4.2,34.0,305.0,261.25,185.37
2017,8,5,17,45,473.5,93.5,4.1,34.0,254.0,204.67,139.38
2017,8,5,18,0,430.0,82.0,4.0,34.0,203.0,154.82,99.27
2017,8,5,18,15,356.5,69.5,3.75,33.5,154.5,105.47,62.9
2017,8,5,18,30,283.0,57.0,3.5,33.0,106.0,65.08,36.65
2017,8,5,18,45,190.0,40.0,3.3,32.5,67.5,30.92,19.07
2017,8,5,19,0,97.0,23.0,3.1,32.0,29.0,19.13,4.11
2017,8,5,19,15,48.5,11.5,3.15,31.5,14.5,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,15.5,20.0,3.85,26.0,22.0,18.27,3.89
2017,8,6,6,30,31.0,40.0,4.0,26.0,44.0,35.19,23.2
2017,8,6,6,45,61.0,62.5,4.2,26.5,75.0,58.43,39.45
2017,8,6,7,0,91.0,85.0,4.4,27.0,106.0,87.38,61.36
2017,8,6,7,15,116.0,107.5,4.5,27.5,141.5,119.44,86.44
2017,8,6,7,30,141.0,130.0,4.6,28.0,177.0,154.75,114.42
2017,8,6,7,45,76.5,140.0,4.7,28.5,166.5,153.23,115.47
2017,8,6,8,0,12.0,150.0,4.8,29.0,156.0,143.35,108.64
2017,8,6,8,15,6.0,142.0,4.8,29.5,145.0,134.55,101.25
2017,8,6,8,30,0.0,134.0,4.8,30.0,134.0,124.8,93.08
2017,8,6,8,45,0.0,130.5,4.85,30.5,130.5,121.67,90.13
2017,8,6,9,0,0.0,127.0,4.9,31.0,127.0,118.49,87.18
2017,8,6,9,15,7.0,181.0,4.85,31.5,186.0,173.73,129.2
2017,8,6,9,30,14.0,235.0,4.8,32.0,245.0,229.98,171.1
2017,8,6,9,45,18.0,261.0,4.8,32.5,275.0,258.41,191.53
2017,8,6,10,0,22.0,287.0,4.8,33.0,305.0,287.25,212.06
2017,8,6,10,15,33.5,325.5,4.7,33.5,353.5,340.32,250.09
2017,8,6,10,30,45.0,364.0,4.6,34.0,402.0,389.56,284.62
2017,8,6,10,45,28.5,302.0,4.6,34.5,326.5,316.29,230.63
2017,8,6,11,0,12.0,240.0,4.6,35.0,251.0,237.07,172.09
2017,8,6,11,15,18.5,299.0,4.55,35.0,316.5,300.03,217.89
2017,8,6,11,30,25.0,358.0,4.5,35.0,382.0,371.57,268.83
2017,8,6,11,45,21.5,339.5,4.45,35.5,360.5,342.96,247.5
2017,8,6,12,0,18.0,321.0,4.4,36.0,339.0,322.11,231.98
2017,8,6,12,15,33.5,379.0,4.35,36.0,412.0,402.75,289.41
2017,8,6,12,30,49.0,437.0,4.3,36.0,485.0,476.24,340.61
2017,8,6,12,45,134.0,463.5,4.3,36.5,594.0,595.74,424.14
2017,8,6,13,0,219.0,490.0,4.3,37.0,703.0,705.15,498.27
2017,8,6,13,15,150.0,475.0,4.25,37.0,620.0,620.42,439.33
2017,8,6,13,30,81.0,460.0,4.2,37.0,537.0,527.98,375.07
2017,8,6,13,45,133.5,461.0,4.2,37.0,585.5,584.93,416.07
2017,8,6,14,0,186.0,462.0,4.2,37.0,634.0,630.91,448.71
2017,8,6,14,15,175.0,448.0,4.15,37.0,605.5,601.48,428.7
2017,8,6,14,30,164.0,434.0,4.1,37.0,577.0,571.91,408.85
2017,8,6,14,45,131.0,411.0,4.05,37.0,522.5,514.97,369.55
2017,8,6,15,0,98.0,388.0,4.0,37.0,468.0,453.72,326.92
2017,8,6,15,15,400.5,275.0,3.95,36.5,577.5,589.41,430.45
2017,8,6,15,30,703.0,162.0,3.9,36.0,687.0,683.9,501.91
2017,8,6,15,45,684.0,158.5,3.9,36.0,643.0,634.77,467.13
2017,8,6,16,0,665.0,155.0,3.9,36.0,599.0,585.37,432.19
2017,8,6,16,15,642.0,149.5,3.8,35.5,551.0,531.68,394.05
2017,8,6,16,30,619.0,144.0,3.7,35.0,503.0,478.75,355.41
2017,8,6,16,45,589.5,137.0,3.65,35.0,452.0,422.29,312.56
2017,8,6,17,0,560.0,130.0,3.6,35.0,401.0,367.91,270.25
2017,8,6,17,15,520.5,121.5,3.35,34.5,349.0,308.74,223.93
2017,8,6,17,30,481.0,113.0,3.1,34.0,297.0,255.68,181.46
2017,8,6,17,45,430.5,101.5,2.85,33.5,246.0,201.28,138.06
2017,8,6,18,0,380.0,90.0,2.6,33.0,195.0,152.64,99.7
2017,8,6,18,15,307.0,75.5,2.4,32.5,147.5,104.54,64.36
2017,8,6,18,30,234.0,61.0,2.2,32.0,100.0,65.4,38.59
2017,8,6,18,45,146.0,41.0,2.0,31.5,62.5,33.32,21.0
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,17.52,2.21
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,10.01,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.5,3.5,3.24,0.0
2017,8,7,7,0,0.0,5.0,3.2,26.0,5.0,4.63,0.0
2017,8,7,7,15,0.0,7.0,3.25,26.0,7.0,6.48,0.0
2017,8,7,7,30,0.0,9.0,3.3,26.0,9.0,8.34,1.21
2017,8,7,7,45,0.0,12.0,3.35,26.0,12.0,11.12,3.49
2017,8,7,8,0,0.0,15.0,3.4,26.0,15.0,13.92,5.74
2017,8,7,8,15,0.0,22.0,3.35,26.0,22.0,20.43,11.01
2017,8,7,8,30,0.0,29.0,3.3,26.0,29.0,26.95,16.23
2017,8,7,8,45,0.0,39.5,3.25,26.0,39.5,36.73,24.05
2017,8,7,9,0,0.0,50.0,3.2,26.0,50.0,46.54,31.82
2017,8,7,9,15,0.0,63.5,3.1,26.0,63.5,59.16,41.76
2017,8,7,9,30,0.0,77.0,3.0,26.0,77.0,71.8,51.65
2017,8,7,9,45,4.0,141.0,2.95,26.0,144.5,134.79,101.0
2017,8,7,10,0,8.0,205.0,2.9,26.0,212.0,198.57,149.92
2017,8,7,10,15,49.5,304.0,2.8,26.0,346.0,332.54,251.45
2017,8,7,10,30,91.0,403.0,2.7,26.0,480.0,467.19,349.47
2017,8,7,10,45,52.5,338.0,2.65,26.0,383.0,372.88,279.24
2017,8,7,11,0,14.0,273.0,2.6,26.0,286.0,270.48,202.51
2017,8,7,11,15,14.5,280.0,2.65,26.0,294.0,278.16,208.38
2017,8,7,11,30,15.0,287.0,2.7,26.0,302.0,285.82,213.91
2017,8,7,11,45,16.5,301.5,2.75,26.5,317.5,301.61,225.07
2017,8,7,12,0,18.0,316.0,2.8,27.0,333.0,317.38,236.13
2017,8,7,12,15,28.0,365.5,2.75,27.0,393.0,384.13,284.8
2017,8,7,12,30,38.0,415.0,2.7,27.0,453.0,443.65,327.29
2017,8,7,12,45,71.5,449.0,2.7,27.0,519.0,510.87,375.7
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,577.59,422.9
2017,8,7,13,15,65.5,425.5,2.6,27.0,489.0,480.1,353.2
2017,8,7,13,30,26.0,368.0,2.5,27.0,393.0,383.49,283.44
2017,8,7,13,45,91.0,414.5,2.45,27.0,498.5,490.53,362.6
2017,8,7,14,0,156.0,461.0,2.4,27.0,604.0,602.58,441.94
2017,8,7,14,15,147.5,446.0,2.3,27.0,578.5,575.11,422.09
2017,8,7,14,30,139.0,431.0,2.2,27.0,553.0,547.5,402.97
2017,8,7,14,45,203.0,407.0,2.15,27.0,577.0,572.3,422.69
2017,8,7,15,0,267.0,383.0,2.1,27.0,601.0,598.26,442.53
2017,8,7,15,15,380.5,323.0,1.95,27.0,616.5,615.24,457.0
2017,8,7,15,30,494.0,263.0,1.8,27.0,632.0,627.88,467.76
2017,8,7,15,45,472.0,252.5,1.7,27.0,587.5,578.62,432.62
2017,8,7,16,0,450.0,242.0,1.6,27.0,543.0,530.01,397.85
2017,8,7,16,15,382.5,238.5,1.55,27.0,480.0,458.16,345.55
2017,8,7,16,30,315.0,235.0,1.5,27.0,417.0,396.89,300.17
2017,8,7,16,45,470.5,171.5,1.45,27.0,413.0,395.66,299.11
2017,8,7,17,0,626.0,108.0,1.4,27.0,409.0,374.68,280.56
2017,8,7,17,15,589.0,101.0,1.3,27.0,356.5,316.23,233.14
2017,8,7,17,30,552.0,94.0,1.2,27.0,304.0,261.26,187.72
2017,8,7,17,45,505.0,84.5,1.15,27.0,252.5,205.24,141.53
2017,8,7,18,0,458.0,75.0,1.1,27.0,201.0,154.54,100.14
2017,8,7,18,15,383.0,64.0,1.0,26.5,152.5,103.41,61.77
2017,8,7,18,30,308.0,53.0,0.9,26.0,104.0,62.72,35.19
2017,8,7,18,45,209.0,36.5,0.8,26.0,65.5,28.24,17.37
2017,8,7,19,0,110.0,20.0,0.7,26.0,27.0,15.71,0.26
2017,8,7,19,15,55.0,10.0,0.7,25.5,13.5,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,118.5,18.5,3.55,23.5,32.0,14.47,0.57
2017,8,8,6,30,237.0,37.0,3.8,24.0,64.0,28.64,17.92
2017,8,8,6,45,326.0,49.5,4.1,24.5,109.5,61.99,34.07
2017,8,8,7,0,415.0,62.0,4.4,25.0,155.0,108.08,64.88
2017,8,8,7,15,207.5,74.0,4.55,25.5,120.5,107.09,73.5
2017,8,8,7,30,0.0,86.0,4.7,26.0,86.0,79.65,59.46
2017,8,8,7,45,0.0,104.0,4.9,26.5,104.0,96.41,72.75
2017,8,8,8,0,0.0,122.0,5.1,27.0,122.0,113.27,85.83
2017,8,8,8,15,0.0,138.5,5.1,27.5,138.5,128.8,97.64
2017,8,8,8,30,0.0,155.0,5.1,28.0,155.0,144.39,109.31
2017,8,8,8,45,3.0,170.0,5.2,28.5,172.0,160.24,121.08
2017,8,8,9,0,6.0,185.0,5.3,29.0,189.0,176.44,133.03
2017,8,8,9,15,61.5,256.5,5.3,29.0,300.0,283.52,215.5
2017,8,8,9,30,117.0,328.0,5.3,29.0,411.0,399.08,302.32
2017,8,8,9,45,165.0,350.5,5.35,29.5,475.5,462.68,348.81
2017,8,8,10,0,213.0,373.0,5.4,30.0,540.0,530.0,397.37
2017,8,8,10,15,181.0,394.0,5.35,30.0,540.5,534.07,398.57
2017,8,8,10,30,149.0,415.0,5.3,30.0,541.0,535.24,397.78
2017,8,8,10,45,190.5,428.0,5.3,30.5,595.5,590.5,436.88
2017,8,8,11,0,232.0,441.0,5.3,31.0,650.0,647.49,476.4
2017,8,8,11,15,546.0,282.0,5.2,31.0,788.0,804.87,594.26
2017,8,8,11,30,860.0,123.0,5.1,31.0,926.0,945.99,690.78
2017,8,8,11,45,830.0,146.5,5.05,31.5,931.5,953.58,692.73
2017,8,8,12,0,800.0,170.0,5.0,32.0,937.0,965.92,698.67
2017,8,8,12,15,449.5,326.0,4.9,32.0,757.5,786.54,572.67
2017,8,8,12,30,99.0,482.0,4.8,32.0,578.0,571.7,413.96
2017,8,8,12,45,89.0,475.0,4.75,32.0,561.5,554.72,402.57
2017,8,8,13,0,79.0,468.0,4.7,32.0,545.0,537.25,390.08
2017,8,8,13,15,45.0,343.0,4.6,32.0,386.5,378.15,276.99
2017,8,8,13,30,11.0,218.0,4.5,32.0,228.0,216.31,158.33
2017,8,8,13,45,14.5,262.0,4.45,32.0,275.0,261.41,192.07
2017,8,8,14,0,18.0,306.0,4.4,32.0,322.0,306.44,225.14
2017,8,8,14,15,18.5,304.5,4.35,32.0,321.5,304.82,224.08
2017,8,8,14,30,19.0,303.0,4.3,32.0,321.0,303.09,223.08
2017,8,8,14,45,372.0,239.0,4.25,32.0,542.5,563.45,421.36
2017,8,8,15,0,725.0,175.0,4.2,32.0,764.0,774.32,573.37
2017,8,8,15,15,712.0,171.0,4.1,32.0,725.5,731.17,542.63
2017,8,8,15,30,699.0,167.0,4.0,32.0,687.0,686.72,511.63
2017,8,8,15,45,423.5,236.0,3.95,32.0,545.5,529.82,396.3
2017,8,8,16,0,148.0,305.0,3.9,32.0,404.0,389.32,290.45
2017,8,8,16,15,386.5,224.5,3.8,31.5,453.5,451.51,340.4
2017,8,8,16,30,625.0,144.0,3.7,31.0,503.0,482.14,364.15
2017,8,8,16,45,604.0,134.0,3.6,31.0,453.0,426.42,320.74
2017,8,8,17,0,583.0,124.0,3.5,31.0,403.0,371.85,277.44
2017,8,8,17,15,544.5,115.5,3.2,30.5,350.5,313.75,230.96
2017,8,8,17,30,506.0,107.0,2.9,30.0,298.0,257.46,185.11
2017,8,8,17,45,463.0,94.5,2.6,29.5,247.0,202.47,140.09
2017,8,8,18,0,420.0,82.0,2.3,29.0,196.0,152.35,99.44
2017,8,8,18,15,347.5,68.5,2.0,28.5,148.0,102.86,62.41
2017,8,8,18,30,275.0,55.0,1.7,28.0,100.0,62.28,35.61
2017,8,8,18,45,183.5,37.0,1.45,27.5,62.0,28.69,17.49
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,14.93,0.0
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.5,20.0,2.25,23.5,30.0,15.7,0.13
2017,8,9,6,30,175.0,40.0,2.3,24.0,60.0,31.05,19.84
2017,8,9,6,45,253.0,57.5,2.35,24.5,104.0,64.51,38.4
2017,8,9,7,0,331.0,75.0,2.4,25.0,148.0,108.31,68.51
2017,8,9,7,15,392.0,87.5,2.45,25.5,198.5,154.16,103.79
2017,8,9,7,30,453.0,100.0,2.5,26.0,249.0,207.29,146.66
2017,8,9,7,45,501.0,109.0,2.55,26.5,302.0,260.19,190.35
2017,8,9,8,0,549.0,118.0,2.6,27.0,355.0,320.36,239.34
2017,8,9,8,15,582.5,125.5,2.65,27.5,407.5,375.78,283.98
2017,8,9,8,30,616.0,133.0,2.7,28.0,460.0,434.01,329.54
2017,8,9,8,45,388.0,207.0,2.8,28.5,420.5,415.05,315.42
2017,8,9,9,0,160.0,281.0,2.9,29.0,381.0,365.37,276.11
2017,8,9,9,15,237.5,294.0,2.95,29.5,455.5,437.04,329.25
2017,8,9,9,30,315.0,307.0,3.0,30.0,530.0,520.49,389.34
2017,8,9,9,45,299.0,333.0,3.05,30.5,555.0,549.83,408.25
2017,8,9,10,0,283.0,359.0,3.1,31.0,580.0,576.97,425.47
2017,8,9,10,15,528.0,260.0,3.1,31.0,696.5,698.18,515.11
2017,8,9,10,30,773.0,161.0,3.1,31.0,813.0,827.53,605.17
2017,8,9,10,45,783.5,161.5,3.15,31.5,843.0,862.16,625.34
2017,8,9,11,0,794.0,162.0,3.2,32.0,873.0,894.46,644.48
2017,8,9,11,15,800.0,163.5,3.2,32.0,895.0,921.01,660.81
2017,8,9,11,30,806.0,165.0,3.2,32.0,917.0,944.65,675.29
2017,8,9,11,45,809.5,166.0,3.2,32.5,931.0,962.32,684.58
2017,8,9,12,0,813.0,167.0,3.2,33.0,945.0,976.75,691.88
2017,8,9,12,15,814.5,167.5,3.15,33.0,951.0,985.4,696.64
2017,8,9,12,30,816.0,168.0,3.1,33.0,957.0,990.66,699.41
2017,8,9,12,45,818.5,165.5,3.1,33.5,956.0,990.5,697.84
2017,8,9,13,0,821.0,163.0,3.1,34.0,955.0,986.91,694.28
2017,8,9,13,15,818.5,162.5,3.05,34.0,944.5,976.98,687.92
2017,8,9,13,30,816.0,162.0,3.0,34.0,934.0,963.7,679.6
2017,8,9,13,45,816.0,157.5,2.95,34.0,916.5,945.49,668.27
2017,8,9,14,0,816.0,153.0,2.9,34.0,899.0,923.97,654.95
2017,8,9,14,15,809.0,151.5,2.85,34.0,873.0,895.91,637.5
2017,8,9,14,30,802.0,150.0,2.8,34.0,847.0,865.09,618.29
2017,8,9,14,45,799.0,144.0,2.75,34.0,815.0,830.55,596.63
2017,8,9,15,0,796.0,138.0,2.7,34.0,783.0,793.32,573.12
2017,8,9,15,15,784.0,135.0,2.65,33.5,743.5,749.65,546.27
2017,8,9,15,30,772.0,132.0,2.6,33.0,704.0,704.36,517.84
2017,8,9,15,45,759.5,127.0,2.55,33.0,660.0,655.36,484.04
2017,8,9,16,0,747.0,122.0,2.5,33.0,616.0,605.32,448.75
2017,8,9,16,15,726.0,118.0,2.4,32.5,567.0,550.25,409.63
2017,8,9,16,30,705.0,114.0,2.3,32.0,518.0,495.48,369.55
2017,8,9,16,45,680.0,108.0,2.25,32.0,466.0,437.48,325.33
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,380.9,280.9
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,321.19,233.36
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,264.91,187.47
2017,8,9,17,45,532.0,80.0,1.6,31.0,254.0,207.08,140.04
2017,8,9,18,0,483.0,71.0,1.4,31.0,201.0,154.8,97.75
2017,8,9,18,15,408.5,60.0,1.25,30.0,151.5,103.4,59.83
2017,8,9,18,30,334.0,49.0,1.1,29.0,102.0,60.23,32.1
2017,8,9,18,45,227.0,33.5,1.0,28.5,63.0,25.97,15.11
2017,8,9,19,0,120.0,18.0,0.9,28.0,24.0,14.16,0.0
2017,8,9,19,15,60.0,9.0,0.9,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.0,19.0,2.35,24.5,30.0,14.92,0.0
2017,8,10,6,30,192.0,38.0,2.5,25.0,60.0,29.49,18.4
2017,8,10,6,45,290.0,52.0,2.7,25.5,105.5,62.24,35.18
2017,8,10,7,0,388.0,66.0,2.9,26.0,151.0,107.68,65.33
2017,8,10,7,15,451.0,76.0,2.9,26.5,202.0,156.48,102.97
2017,8,10,7,30,514.0,86.0,2.9,27.0,253.0,211.52,147.64
2017,8,10,7,45,563.0,92.0,2.9,28.0,307.0,265.66,192.34
2017,8,10,8,0,612.0,98.0,2.9,29.0,361.0,325.0,240.53
2017,8,10,8,15,644.0,104.0,2.75,29.5,414.0,381.9,286.26
2017,8,10,8,30,676.0,110.0,2.6,30.0,467.0,441.32,332.38
2017,8,10,8,45,700.5,114.0,2.5,30.5,518.0,496.9,374.21
2017,8,10,9,0,725.0,118.0,2.4,31.0,569.0,553.5,415.27
2017,8,10,9,15,743.0,121.5,2.3,31.5,615.5,606.03,451.99
2017,8,10,9,30,761.0,125.0,2.2,32.0,662.0,658.1,487.11
2017,8,10,9,45,528.5,240.0,2.1,32.5,624.0,634.22,464.24
2017,8,10,10,0,296.0,355.0,2.0,33.0,586.0,583.85,422.83
2017,8,10,10,15,551.5,246.0,2.0,33.0,701.5,704.39,510.54
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,833.4,596.84
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,867.47,615.41
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,892.64,629.0
2017,8,10,11,15,491.0,306.0,2.0,34.0,748.0,778.29,550.78
2017,8,10,11,30,161.0,471.0,2.0,34.0,621.0,623.41,439.77
2017,8,10,11,45,219.0,470.5,2.0,34.5,678.0,682.61,480.26
2017,8,10,12,0,277.0,470.0,2.0,35.0,735.0,750.73,524.07
2017,8,10,12,15,552.5,312.5,2.0,35.0,845.0,876.69,612.27
2017,8,10,12,30,828.0,155.0,2.0,35.0,955.0,981.47,679.07
2017,8,10,12,45,524.0,321.0,2.05,35.5,826.5,859.22,597.68
2017,8,10,13,0,220.0,487.0,2.1,36.0,698.0,705.63,490.51
2017,8,10,13,15,524.5,317.5,2.1,36.0,814.5,848.69,592.96
2017,8,10,13,30,829.0,148.0,2.1,36.0,931.0,955.07,662.11
2017,8,10,13,45,579.5,287.0,2.15,36.0,829.0,854.56,596.97
2017,8,10,14,0,330.0,426.0,2.2,36.0,727.0,738.9,517.06
2017,8,10,14,15,571.5,282.0,2.25,36.0,785.0,814.14,574.47
2017,8,10,14,30,813.0,138.0,2.3,36.0,843.0,863.19,609.16
2017,8,10,14,45,802.0,137.0,2.35,36.0,809.5,826.52,586.53
2017,8,10,15,0,791.0,136.0,2.4,36.0,776.0,787.68,562.97
2017,8,10,15,15,778.5,133.5,2.45,35.5,736.5,744.24,537.21
2017,8,10,15,30,766.0,131.0,2.5,35.0,697.0,699.24,509.77
2017,8,10,15,45,749.0,128.0,2.6,35.0,652.0,649.35,476.22
2017,8,10,16,0,732.0,125.0,2.7,35.0,607.0,598.83,441.29
2017,8,10,16,15,674.0,134.0,2.7,34.5,551.0,535.74,396.59
2017,8,10,16,30,616.0,143.0,2.7,34.0,495.0,476.44,353.5
2017,8,10,16,45,620.5,125.5,2.75,34.0,449.5,426.02,315.45
2017,8,10,17,0,625.0,108.0,2.8,34.0,404.0,373.92,274.66
2017,8,10,17,15,586.5,101.0,2.6,33.5,351.0,314.83,227.89
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,259.42,183.03
2017,8,10,17,45,489.5,85.5,2.2,32.5,245.0,201.71,136.7
2017,8,10,18,0,431.0,77.0,2.0,32.0,192.0,149.28,95.24
2017,8,10,18,15,352.5,65.0,1.9,31.0,144.0,99.84,59.13
2017,8,10,18,30,274.0,53.0,1.8,30.0,96.0,60.02,33.65
2017,8,10,18,45,169.0,35.5,1.7,29.5,58.5,27.59,16.18
2017,8,10,19,0,64.0,18.0,1.6,29.0,21.0,15.09,0.0
2017,8,10,19,15,32.0,9.0,1.7,29.0,10.5,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
