Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.5,2.55,25.5,30.0,14.54,0.0
2017,8,11,6,30,209.0,37.0,2.8,26.0,60.0,28.74,17.62
2017,8,11,6,45,316.5,48.5,3.05,26.5,106.0,61.06,33.18
2017,8,11,7,0,424.0,60.0,3.3,27.0,152.0,108.16,63.93
2017,8,11,7,15,488.0,68.5,3.35,27.5,204.0,156.68,101.33
2017,8,11,7,30,552.0,77.0,3.4,28.0,256.0,212.86,147.1
2017,8,11,7,45,604.5,81.0,3.5,28.5,311.0,268.47,193.6
2017,8,11,8,0,657.0,85.0,3.6,29.0,366.0,329.6,244.1
2017,8,11,8,15,687.0,90.0,3.6,29.5,419.5,387.23,291.14
2017,8,11,8,30,717.0,95.0,3.6,30.0,473.0,447.84,339.0
2017,8,11,8,45,741.5,97.5,3.65,30.5,524.0,503.88,382.12
2017,8,11,9,0,766.0,100.0,3.7,31.0,575.0,560.83,424.57
2017,8,11,9,15,782.5,103.0,3.65,31.5,622.0,613.72,462.54
2017,8,11,9,30,799.0,106.0,3.6,32.0,669.0,666.07,498.95
2017,8,11,9,45,812.5,108.0,3.6,32.5,711.0,711.73,528.8
2017,8,11,10,0,826.0,110.0,3.6,33.0,753.0,758.16,558.09
2017,8,11,10,15,835.5,112.0,3.5,33.5,789.0,799.68,583.15
2017,8,11,10,30,845.0,114.0,3.4,34.0,825.0,839.0,606.33
2017,8,11,10,45,853.5,114.5,3.35,34.5,854.5,873.54,626.28
2017,8,11,11,0,862.0,115.0,3.3,35.0,884.0,905.41,644.28
2017,8,11,11,15,867.0,116.0,3.2,35.0,906.0,931.64,659.54
2017,8,11,11,30,872.0,117.0,3.1,35.0,928.0,954.7,672.73
2017,8,11,11,45,511.0,301.0,3.05,35.5,778.0,813.49,576.37
2017,8,11,12,0,150.0,485.0,3.0,36.0,628.0,633.41,445.84
2017,8,11,12,15,503.5,309.5,2.95,36.0,795.0,826.11,584.44
2017,8,11,12,30,857.0,134.0,2.9,36.0,962.0,991.02,690.93
2017,8,11,12,45,549.0,308.0,2.9,36.0,838.0,871.9,611.57
2017,8,11,13,0,241.0,482.0,2.9,36.0,714.0,722.01,505.9
2017,8,11,13,15,226.0,478.5,2.85,36.0,694.0,701.2,492.81
2017,8,11,13,30,211.0,475.0,2.8,36.0,674.0,679.6,478.37
2017,8,11,13,45,528.5,302.0,2.8,36.5,786.5,820.77,579.78
2017,8,11,14,0,846.0,129.0,2.8,37.0,899.0,922.69,646.47
2017,8,11,14,15,839.5,127.5,2.75,37.0,873.0,894.74,628.33
2017,8,11,14,30,833.0,126.0,2.7,37.0,847.0,863.92,609.39
2017,8,11,14,45,820.5,126.5,2.7,37.0,813.0,827.29,587.0
2017,8,11,15,0,808.0,127.0,2.7,37.0,779.0,792.73,565.83
2017,8,11,15,15,796.0,124.5,2.7,36.5,739.5,748.97,539.52
2017,8,11,15,30,784.0,122.0,2.7,36.0,700.0,703.56,511.74
2017,8,11,15,45,770.5,118.0,2.75,36.0,655.5,654.21,478.64
2017,8,11,16,0,757.0,114.0,2.8,36.0,611.0,603.87,443.74
2017,8,11,16,15,736.5,110.0,2.75,35.5,562.0,548.7,404.96
2017,8,11,16,30,716.0,106.0,2.7,35.0,513.0,493.28,364.79
2017,8,11,16,45,691.0,100.5,2.7,35.0,461.0,435.09,320.73
2017,8,11,17,0,666.0,95.0,2.7,35.0,409.0,378.32,276.38
2017,8,11,17,15,629.0,89.0,2.45,34.5,355.5,318.4,228.87
2017,8,11,17,30,592.0,83.0,2.2,34.0,302.0,261.93,182.99
2017,8,11,17,45,542.5,75.0,1.95,33.5,249.0,204.25,136.22
2017,8,11,18,0,493.0,67.0,1.7,33.0,196.0,152.17,94.52
2017,8,11,18,15,414.5,56.5,1.55,32.0,147.0,100.2,56.59
2017,8,11,18,30,336.0,46.0,1.4,31.0,98.0,58.0,30.17
2017,8,11,18,45,168.0,33.5,1.25,30.5,59.5,26.03,14.72
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,18.72,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,24.5,29.0,14.56,0.0
2017,8,12,6,30,192.0,37.0,3.1,25.0,58.0,28.77,17.65
2017,8,12,6,45,300.5,49.5,3.4,26.0,104.0,61.12,33.76
2017,8,12,7,0,409.0,62.0,3.7,27.0,150.0,108.49,64.81
2017,8,12,7,15,473.5,71.0,3.7,27.5,201.5,156.72,101.98
2017,8,12,7,30,538.0,80.0,3.7,28.0,253.0,212.7,147.54
2017,8,12,7,45,593.5,83.5,3.7,28.5,308.5,268.02,193.65
2017,8,12,8,0,649.0,87.0,3.7,29.0,364.0,329.23,244.08
2017,8,12,8,15,680.5,92.0,3.6,29.5,417.5,387.12,291.19
2017,8,12,8,30,712.0,97.0,3.5,30.0,471.0,448.15,339.16
2017,8,12,8,45,740.0,98.5,3.4,31.0,523.5,504.89,381.71
2017,8,12,9,0,768.0,100.0,3.3,32.0,576.0,562.89,423.52
2017,8,12,9,15,785.0,103.0,3.25,32.5,623.0,616.25,461.44
2017,8,12,9,30,802.0,106.0,3.2,33.0,670.0,669.12,497.81
2017,8,12,9,45,817.5,107.0,3.15,33.5,713.0,715.39,527.48
2017,8,12,10,0,833.0,108.0,3.1,34.0,756.0,762.61,556.69
2017,8,12,10,15,842.5,110.0,3.1,34.0,792.0,804.43,583.21
2017,8,12,10,30,852.0,112.0,3.1,34.0,828.0,844.02,608.04
2017,8,12,10,45,861.0,112.5,3.15,34.5,858.0,879.23,628.84
2017,8,12,11,0,870.0,113.0,3.2,35.0,888.0,911.77,647.76
2017,8,12,11,15,874.5,114.0,3.2,35.0,909.5,937.73,663.42
2017,8,12,11,30,879.0,115.0,3.2,35.0,931.0,960.46,677.07
2017,8,12,11,45,887.5,111.5,3.25,35.5,946.5,979.23,687.21
2017,8,12,12,0,896.0,108.0,3.3,36.0,962.0,994.66,695.31
2017,8,12,12,15,897.0,108.5,3.3,36.0,968.0,1003.19,700.28
2017,8,12,12,30,898.0,109.0,3.3,36.0,974.0,1008.09,703.15
2017,8,12,12,45,898.0,108.5,3.35,36.5,971.5,1007.33,701.56
2017,8,12,13,0,898.0,108.0,3.4,37.0,969.0,1002.91,697.84
2017,8,12,13,15,895.5,107.5,3.4,37.0,958.0,992.39,691.56
2017,8,12,13,30,893.0,107.0,3.4,37.0,947.0,978.27,683.18
2017,8,12,13,45,889.5,106.0,3.4,37.5,928.0,959.18,670.37
2017,8,12,14,0,886.0,105.0,3.4,38.0,909.0,936.67,655.55
2017,8,12,14,15,880.0,103.5,3.35,38.0,883.0,908.08,638.0
2017,8,12,14,30,874.0,102.0,3.3,38.0,857.0,876.45,618.53
2017,8,12,14,45,860.5,104.0,3.3,38.0,822.5,839.14,595.61
2017,8,12,15,0,847.0,106.0,3.3,38.0,788.0,799.64,571.13
2017,8,12,15,15,836.0,104.0,3.25,37.5,748.0,756.13,544.71
2017,8,12,15,30,825.0,102.0,3.2,37.0,708.0,710.78,516.68
2017,8,12,15,45,810.5,99.5,3.2,37.0,663.0,660.92,483.76
2017,8,12,16,0,796.0,97.0,3.2,37.0,618.0,611.52,449.11
2017,8,12,16,15,776.5,94.0,3.15,36.5,568.5,555.99,409.98
2017,8,12,16,30,757.0,91.0,3.1,36.0,519.0,500.54,369.65
2017,8,12,16,45,730.5,87.5,3.1,36.0,466.5,441.62,324.86
2017,8,12,17,0,704.0,84.0,3.1,36.0,414.0,384.18,279.81
2017,8,12,17,15,668.0,79.0,2.8,35.0,359.5,322.46,231.19
2017,8,12,17,30,632.0,74.0,2.5,34.0,305.0,264.98,184.56
2017,8,12,17,45,579.5,67.5,2.2,33.5,251.5,205.63,136.16
2017,8,12,18,0,527.0,61.0,1.9,33.0,198.0,152.2,93.21
2017,8,12,18,15,446.5,52.0,1.8,32.0,148.0,99.34,54.64
2017,8,12,18,30,366.0,43.0,1.7,31.0,98.0,56.46,28.21
2017,8,12,18,45,237.0,29.5,1.65,30.5,59.0,23.35,12.46
2017,8,12,19,0,108.0,16.0,1.6,30.0,20.0,12.64,0.0
2017,8,12,19,15,54.0,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.0,18.0,3.45,25.5,28.5,14.18,0.0
2017,8,13,6,30,196.0,36.0,3.7,26.0,57.0,28.0,16.85
2017,8,13,6,45,319.0,46.5,3.95,26.5,104.0,59.9,32.06
2017,8,13,7,0,442.0,57.0,4.2,27.0,151.0,108.24,63.22
2017,8,13,7,15,507.0,65.0,4.2,27.5,204.0,157.74,101.54
2017,8,13,7,30,572.0,73.0,4.2,28.0,257.0,215.01,148.45
2017,8,13,7,45,629.5,75.5,4.25,28.5,313.5,272.05,196.28
2017,8,13,8,0,687.0,78.0,4.3,29.0,370.0,336.26,249.43
2017,8,13,8,15,717.0,82.0,4.25,29.5,424.0,394.54,297.3
2017,8,13,8,30,747.0,86.0,4.2,30.0,478.0,454.97,345.3
2017,8,13,8,45,774.5,87.5,4.2,30.5,531.0,513.32,390.34
2017,8,13,9,0,802.0,89.0,4.2,31.0,584.0,572.81,434.77
2017,8,13,9,15,818.0,91.5,4.15,31.5,631.5,625.26,472.63
2017,8,13,9,30,834.0,94.0,4.1,32.0,679.0,678.01,509.49
2017,8,13,9,45,848.5,95.0,4.05,32.5,722.0,727.17,541.03
2017,8,13,10,0,863.0,96.0,4.0,33.0,765.0,774.91,571.03
2017,8,13,10,15,872.0,97.5,3.95,33.5,801.5,816.98,596.69
2017,8,13,10,30,881.0,99.0,3.9,34.0,838.0,856.7,620.42
2017,8,13,10,45,889.5,99.5,3.85,34.5,868.5,892.39,641.19
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,925.28,659.91
2017,8,13,11,15,902.5,100.5,3.75,35.0,921.0,951.42,675.51
2017,8,13,11,30,907.0,101.0,3.7,35.0,943.0,974.22,689.0
2017,8,13,11,45,900.0,108.5,3.65,35.5,954.5,989.44,696.26
2017,8,13,12,0,893.0,116.0,3.6,36.0,966.0,1000.75,701.15
2017,8,13,12,15,894.0,116.5,3.55,36.0,972.0,1009.22,705.81
2017,8,13,12,30,895.0,117.0,3.5,36.0,978.0,1014.06,708.31
2017,8,13,12,45,896.0,115.5,3.5,36.5,975.5,1013.26,706.31
2017,8,13,13,0,897.0,114.0,3.5,37.0,973.0,1008.8,702.21
2017,8,13,13,15,894.5,113.5,3.5,37.0,962.0,998.23,695.9
2017,8,13,13,30,892.0,113.0,3.5,37.0,951.0,984.07,687.49
2017,8,13,13,45,888.5,111.5,3.5,37.5,932.0,964.43,674.33
2017,8,13,14,0,885.0,110.0,3.5,38.0,913.0,941.37,659.15
2017,8,13,14,15,878.5,109.0,3.45,38.0,886.0,912.79,641.61
2017,8,13,14,30,872.0,108.0,3.4,38.0,859.0,881.19,622.17
2017,8,13,14,45,860.5,108.0,3.4,38.0,824.5,843.52,599.01
2017,8,13,15,0,849.0,108.0,3.4,38.0,790.0,803.55,574.22
2017,8,13,15,15,837.5,105.5,3.4,37.5,749.5,758.99,547.31
2017,8,13,15,30,826.0,103.0,3.4,37.0,709.0,712.62,518.76
2017,8,13,15,45,810.0,101.0,3.4,37.0,663.0,662.1,485.26
2017,8,13,16,0,794.0,99.0,3.4,37.0,617.0,612.27,450.2
2017,8,13,16,15,774.0,95.5,3.35,36.5,567.0,555.95,410.45
2017,8,13,16,30,754.0,92.0,3.3,36.0,517.0,499.77,369.53
2017,8,13,16,45,725.0,89.0,3.25,36.0,463.5,440.25,324.12
2017,8,13,17,0,696.0,86.0,3.2,36.0,410.0,381.53,278.06
2017,8,13,17,15,658.5,80.5,2.85,35.0,355.5,320.15,229.64
2017,8,13,17,30,621.0,75.0,2.5,34.0,301.0,262.24,182.7
2017,8,13,17,45,563.5,69.0,2.15,33.5,247.0,202.82,134.44
2017,8,13,18,0,506.0,63.0,1.8,33.0,193.0,149.93,92.21
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,97.36,53.97
2017,8,13,18,30,343.0,43.0,1.6,31.0,94.0,54.93,27.76
2017,8,13,18,45,215.5,29.0,1.55,30.5,56.0,22.56,11.65
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,14.3,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.0,18.0,4.25,25.0,20.0,15.76,0.0
2017,8,14,6,30,40.0,36.0,4.4,25.0,40.0,30.62,18.94
2017,8,14,6,45,95.0,57.5,4.55,25.5,75.5,56.79,36.93
2017,8,14,7,0,150.0,79.0,4.7,26.0,111.0,90.32,61.35
2017,8,14,7,15,188.0,98.5,4.75,26.5,151.0,126.64,89.74
2017,8,14,7,30,226.0,118.0,4.8,27.0,191.0,167.71,122.68
2017,8,14,7,45,374.5,117.5,4.85,27.5,265.0,231.11,171.07
2017,8,14,8,0,523.0,117.0,4.9,28.0,339.0,310.45,233.26
2017,8,14,8,15,617.0,109.0,4.95,28.5,405.5,377.95,287.27
2017,8,14,8,30,711.0,101.0,5.0,29.0,472.0,452.53,346.07
2017,8,14,8,45,745.0,100.5,5.05,29.5,526.0,511.29,391.84
2017,8,14,9,0,779.0,100.0,5.1,30.0,580.0,571.25,437.26
2017,8,14,9,15,795.5,103.0,5.1,30.5,627.5,624.94,476.57
2017,8,14,9,30,812.0,106.0,5.1,31.0,675.0,678.06,514.34
2017,8,14,9,45,829.5,106.0,5.1,31.5,718.5,725.23,545.67
2017,8,14,10,0,847.0,106.0,5.1,32.0,762.0,773.58,576.87
2017,8,14,10,15,856.0,108.0,5.05,32.5,798.5,815.56,602.95
2017,8,14,10,30,865.0,110.0,5.0,33.0,835.0,855.24,627.11
2017,8,14,10,45,873.5,110.0,4.95,33.5,864.5,889.94,647.61
2017,8,14,11,0,882.0,110.0,4.9,34.0,894.0,921.88,666.06
2017,8,14,11,15,886.5,111.0,4.8,34.0,916.0,948.13,681.68
2017,8,14,11,30,891.0,112.0,4.7,34.0,938.0,971.08,695.28
2017,8,14,11,45,890.0,115.0,4.6,34.5,950.5,987.29,703.21
2017,8,14,12,0,889.0,118.0,4.5,35.0,963.0,999.85,708.84
2017,8,14,12,15,889.5,118.0,4.4,35.0,968.5,1007.26,712.72
2017,8,14,12,30,890.0,118.0,4.3,35.0,974.0,1011.04,714.42
2017,8,14,12,45,890.0,117.5,4.2,35.5,971.0,1010.2,711.83
2017,8,14,13,0,890.0,117.0,4.1,36.0,968.0,1005.72,707.08
2017,8,14,13,15,887.0,116.5,4.0,36.0,956.5,994.66,699.79
2017,8,14,13,30,884.0,116.0,3.9,36.0,945.0,980.05,690.4
2017,8,14,13,45,879.5,115.0,3.85,36.5,926.0,960.02,676.56
2017,8,14,14,0,875.0,114.0,3.8,37.0,907.0,936.65,660.74
2017,8,14,14,15,869.0,113.0,3.75,37.0,880.0,908.69,643.44
2017,8,14,14,30,863.0,112.0,3.7,37.0,853.0,877.72,624.22
2017,8,14,14,45,855.0,109.5,3.65,37.0,819.0,840.71,601.01
2017,8,14,15,0,847.0,107.0,3.6,37.0,785.0,801.17,576.05
2017,8,14,15,15,835.5,105.0,3.55,36.5,745.0,757.11,549.04
2017,8,14,15,30,824.0,103.0,3.5,36.0,705.0,711.24,520.43
2017,8,14,15,45,810.5,100.0,3.5,36.0,660.0,661.43,487.25
2017,8,14,16,0,797.0,97.0,3.5,36.0,615.0,612.07,452.35
2017,8,14,16,15,777.5,93.5,3.4,36.0,565.0,555.82,411.45
2017,8,14,16,30,758.0,90.0,3.3,36.0,515.0,499.67,369.54
2017,8,14,16,45,731.0,86.5,3.25,36.0,462.0,440.32,324.22
2017,8,14,17,0,704.0,83.0,3.2,36.0,409.0,382.52,278.74
2017,8,14,17,15,667.0,78.0,2.8,35.0,354.5,320.39,229.63
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,262.59,182.63
2017,8,14,17,45,573.5,66.5,2.05,33.5,246.0,202.38,133.66
2017,8,14,18,0,517.0,60.0,1.7,33.0,192.0,148.6,90.66
2017,8,14,18,15,433.0,51.0,1.6,32.0,142.0,96.04,52.59
2017,8,14,18,30,349.0,42.0,1.5,31.0,92.0,53.96,26.93
2017,8,14,18,45,214.0,28.0,1.45,30.0,54.5,21.81,10.87
2017,8,14,19,0,79.0,14.0,1.4,29.0,17.0,13.34,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,74.0,19.0,3.95,25.0,26.5,15.85,0.0
2017,8,15,6,30,148.0,38.0,4.1,25.0,53.0,30.94,19.07
2017,8,15,6,45,267.5,51.5,4.35,25.5,99.5,61.44,34.98
2017,8,15,7,0,387.0,65.0,4.6,26.0,146.0,108.16,65.69
2017,8,15,7,15,455.5,75.0,4.6,26.5,199.0,158.38,104.58
2017,8,15,7,30,524.0,85.0,4.6,27.0,252.0,215.48,151.13
2017,8,15,7,45,593.5,86.5,4.7,27.5,310.0,272.69,198.72
2017,8,15,8,0,663.0,88.0,4.8,28.0,368.0,337.45,252.22
2017,8,15,8,15,478.0,149.0,4.8,28.5,365.5,354.76,270.03
2017,8,15,8,30,293.0,210.0,4.8,29.0,363.0,348.18,266.23
2017,8,15,8,45,544.0,153.0,4.85,29.5,474.0,454.42,348.26
2017,8,15,9,0,795.0,96.0,4.9,30.0,585.0,577.67,441.93
2017,8,15,9,15,811.5,99.0,4.9,30.5,633.0,632.18,481.44
2017,8,15,9,30,828.0,102.0,4.9,31.0,681.0,683.86,518.08
2017,8,15,9,45,844.0,102.5,4.9,31.5,724.5,733.45,550.64
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,781.76,581.6
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,823.76,607.5
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,863.4,631.45
2017,8,15,10,45,885.5,107.0,4.75,33.5,870.5,898.64,652.12
2017,8,15,11,0,893.0,108.0,4.7,34.0,900.0,931.01,670.8
2017,8,15,11,15,897.5,109.0,4.65,34.5,922.0,957.51,685.57
2017,8,15,11,30,902.0,110.0,4.6,35.0,944.0,980.68,698.13
2017,8,15,11,45,897.5,115.0,4.6,35.5,955.5,995.65,705.66
2017,8,15,12,0,893.0,120.0,4.6,36.0,967.0,1006.82,710.87
2017,8,15,12,15,893.5,120.5,4.55,36.0,972.5,1014.72,715.32
2017,8,15,12,30,894.0,121.0,4.5,36.0,978.0,1018.98,717.59
2017,8,15,12,45,892.5,121.0,4.5,36.0,974.5,1017.08,716.38
2017,8,15,13,0,891.0,121.0,4.5,36.0,971.0,1011.55,713.02
2017,8,15,13,15,888.0,120.5,4.5,36.0,959.5,1000.42,706.23
2017,8,15,13,30,885.0,120.0,4.5,36.0,948.0,985.73,697.32
2017,8,15,13,45,879.5,119.5,4.5,36.5,928.0,965.16,683.31
2017,8,15,14,0,874.0,119.0,4.5,37.0,908.0,941.28,667.31
2017,8,15,14,15,867.5,117.5,4.5,37.0,881.0,912.31,649.46
2017,8,15,14,30,861.0,116.0,4.5,37.0,854.0,880.37,629.65
2017,8,15,14,45,845.0,118.0,4.5,37.0,818.0,841.06,604.92
2017,8,15,15,0,829.0,120.0,4.5,37.0,782.0,799.78,578.72
2017,8,15,15,15,817.0,117.5,4.5,37.0,741.5,758.96,552.62
2017,8,15,15,30,805.0,115.0,4.5,37.0,701.0,712.35,522.31
2017,8,15,15,45,547.0,198.0,4.5,37.0,584.5,578.87,426.06
2017,8,15,16,0,289.0,281.0,4.5,37.0,468.0,462.21,339.61
2017,8,15,16,15,503.5,193.5,4.45,36.5,487.0,491.28,364.18
2017,8,15,16,30,718.0,106.0,4.4,36.0,506.0,493.77,367.1
2017,8,15,16,45,452.0,149.0,4.35,36.0,392.0,365.2,270.72
2017,8,15,17,0,186.0,192.0,4.3,36.0,278.0,261.01,192.93
2017,8,15,17,15,368.5,141.5,4.0,35.0,283.0,271.3,198.17
2017,8,15,17,30,551.0,91.0,3.7,34.0,288.0,255.9,180.14
2017,8,15,17,45,476.0,84.5,3.45,33.5,233.5,195.95,132.3
2017,8,15,18,0,401.0,78.0,3.2,33.0,179.0,143.21,91.28
2017,8,15,18,15,315.0,64.0,3.25,32.0,131.0,93.14,55.17
2017,8,15,18,30,229.0,50.0,3.3,31.0,83.0,53.77,30.15
2017,8,15,18,45,125.0,31.0,3.35,30.5,48.0,25.49,13.27
2017,8,15,19,0,21.0,12.0,3.4,30.0,13.0,11.44,0.0
2017,8,15,19,15,10.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,36.0,18.5,4.15,26.0,22.0,16.06,0.0
2017,8,16,6,30,72.0,37.0,4.4,26.0,44.0,31.27,19.11
2017,8,16,6,45,148.0,57.5,4.7,26.5,84.0,59.72,37.28
2017,8,16,7,0,224.0,78.0,5.0,27.0,124.0,99.25,65.11
2017,8,16,7,15,298.0,89.0,5.1,27.5,171.0,140.19,95.9
2017,8,16,7,30,372.0,100.0,5.2,28.0,218.0,189.92,135.33
2017,8,16,7,45,443.5,109.0,5.35,28.5,276.0,245.74,180.58
2017,8,16,8,0,515.0,118.0,5.5,29.0,334.0,309.64,232.33
2017,8,16,8,15,474.0,149.0,5.5,29.5,369.5,353.68,268.92
2017,8,16,8,30,433.0,180.0,5.5,30.0,405.0,392.3,299.59
2017,8,16,8,45,564.0,155.0,5.5,30.5,480.5,468.04,357.95
2017,8,16,9,0,695.0,130.0,5.5,31.0,556.0,553.12,422.45
2017,8,16,9,15,714.5,134.5,5.45,31.5,603.5,606.6,461.31
2017,8,16,9,30,734.0,139.0,5.4,32.0,651.0,660.02,499.12
2017,8,16,9,45,758.0,137.5,5.35,32.5,695.0,709.22,533.18
2017,8,16,10,0,782.0,136.0,5.3,33.0,739.0,758.87,565.32
2017,8,16,10,15,792.5,138.0,5.25,33.0,775.0,800.26,592.35
2017,8,16,10,30,803.0,140.0,5.2,33.0,811.0,839.63,617.78
2017,8,16,10,45,815.0,139.5,5.2,33.5,841.5,875.53,639.6
2017,8,16,11,0,827.0,139.0,5.2,34.0,872.0,902.59,655.33
2017,8,16,11,15,832.5,140.5,5.15,34.0,894.0,928.91,671.62
2017,8,16,11,30,838.0,142.0,5.1,34.0,916.0,952.17,685.87
2017,8,16,11,45,842.5,141.5,5.1,34.5,930.5,969.33,695.03
2017,8,16,12,0,847.0,141.0,5.1,35.0,945.0,983.19,702.1
2017,8,16,12,15,848.5,141.5,5.05,35.0,950.5,991.67,706.92
2017,8,16,12,30,850.0,142.0,5.0,35.0,956.0,996.7,709.63
2017,8,16,12,45,851.0,140.5,5.0,35.5,953.5,995.81,707.54
2017,8,16,13,0,852.0,139.0,5.0,36.0,951.0,991.43,703.37
2017,8,16,13,15,849.5,138.5,4.95,36.0,940.0,981.09,696.64
2017,8,16,13,30,847.0,138.0,4.9,36.0,929.0,967.33,687.85
2017,8,16,13,45,843.5,136.0,4.9,36.0,910.0,947.78,675.79
2017,8,16,14,0,840.0,134.0,4.9,36.0,891.0,924.98,661.7
2017,8,16,14,15,833.5,132.5,4.85,36.0,864.5,896.79,643.79
2017,8,16,14,30,827.0,131.0,4.8,36.0,838.0,865.74,624.02
2017,8,16,14,45,818.5,128.0,4.8,36.0,804.5,828.82,600.59
2017,8,16,15,0,810.0,125.0,4.8,36.0,771.0,793.81,578.34
2017,8,16,15,15,797.5,122.5,4.7,36.0,730.5,749.17,548.97
2017,8,16,15,30,785.0,120.0,4.6,36.0,690.0,702.93,518.38
2017,8,16,15,45,766.5,118.0,4.6,36.0,644.0,651.73,482.86
2017,8,16,16,0,748.0,116.0,4.6,36.0,598.0,600.0,445.89
2017,8,16,16,15,726.0,112.0,4.45,35.5,548.0,544.01,405.58
2017,8,16,16,30,704.0,108.0,4.3,35.0,498.0,488.12,364.19
2017,8,16,16,45,670.5,104.0,4.2,35.0,445.0,427.7,317.64
2017,8,16,17,0,637.0,100.0,4.1,35.0,392.0,369.67,271.75
2017,8,16,17,15,595.5,93.5,3.85,34.5,338.0,309.08,223.43
2017,8,16,17,30,554.0,87.0,3.6,34.0,284.0,252.55,177.37
2017,8,16,17,45,493.0,79.0,3.4,33.5,230.5,194.35,130.45
2017,8,16,18,0,432.0,71.0,3.2,33.0,177.0,141.85,88.94
2017,8,16,18,15,343.5,58.5,3.2,32.0,129.0,91.07,52.4
2017,8,16,18,30,255.0,46.0,3.2,31.0,81.0,51.29,27.59
2017,8,16,18,45,142.0,28.5,3.25,30.5,46.5,22.28,10.5
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,10.48,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,18.5,2.85,25.0,23.0,15.41,0.0
2017,8,17,6,30,92.0,37.0,3.0,25.0,46.0,30.14,18.18
2017,8,17,6,45,200.0,54.0,3.15,25.5,90.5,60.3,36.15
2017,8,17,7,0,308.0,71.0,3.3,26.0,135.0,104.17,65.71
2017,8,17,7,15,378.5,83.0,3.45,26.5,185.5,150.42,101.16
2017,8,17,7,30,449.0,95.0,3.6,27.0,236.0,205.22,145.26
2017,8,17,7,45,481.0,106.0,3.75,27.5,284.5,255.25,187.35
2017,8,17,8,0,513.0,117.0,3.9,28.0,333.0,308.57,231.53
2017,8,17,8,15,458.5,151.5,3.95,28.0,364.5,350.02,266.58
2017,8,17,8,30,404.0,186.0,4.0,28.0,396.0,384.48,294.49
2017,8,17,8,45,445.0,195.5,4.05,28.5,449.0,440.39,337.1
2017,8,17,9,0,486.0,205.0,4.1,29.0,502.0,499.68,381.22
2017,8,17,9,15,626.5,163.5,4.1,29.5,579.0,579.47,440.96
2017,8,17,9,30,767.0,122.0,4.1,30.0,656.0,666.14,504.49
2017,8,17,9,45,787.5,122.0,4.1,30.5,700.0,716.47,538.34
2017,8,17,10,0,808.0,122.0,4.1,31.0,744.0,766.05,570.18
2017,8,17,10,15,818.0,124.0,4.05,31.5,780.0,807.98,596.1
2017,8,17,10,30,828.0,126.0,4.0,32.0,816.0,842.81,616.89
2017,8,17,10,45,839.0,125.5,3.95,32.5,846.5,878.11,637.78
2017,8,17,11,0,850.0,125.0,3.9,33.0,877.0,910.89,656.76
2017,8,17,11,15,855.0,126.5,3.8,33.5,899.0,937.29,671.13
2017,8,17,11,30,860.0,128.0,3.7,34.0,921.0,960.54,683.37
2017,8,17,11,45,853.0,135.5,3.65,34.5,932.5,974.71,690.08
2017,8,17,12,0,846.0,143.0,3.6,35.0,944.0,985.16,694.52
2017,8,17,12,15,670.5,273.0,3.55,35.0,910.5,962.51,679.1
2017,8,17,12,30,495.0,403.0,3.5,35.0,877.0,918.34,644.5
2017,8,17,12,45,673.0,272.0,3.45,35.5,914.0,966.22,679.93
2017,8,17,13,0,851.0,141.0,3.4,36.0,951.0,993.22,695.27
2017,8,17,13,15,848.5,140.5,3.35,36.0,940.0,982.81,688.45
2017,8,17,13,30,846.0,140.0,3.3,36.0,929.0,969.0,679.88
2017,8,17,13,45,843.0,138.0,3.25,36.0,910.0,949.87,668.07
2017,8,17,14,0,840.0,136.0,3.2,36.0,891.0,927.47,654.28
2017,8,17,14,15,833.5,134.5,3.15,36.0,864.5,899.2,636.81
2017,8,17,14,30,827.0,133.0,3.1,36.0,838.0,868.06,617.52
2017,8,17,14,45,810.5,134.5,3.1,36.0,802.5,833.91,596.5
2017,8,17,15,0,794.0,136.0,3.1,36.0,767.0,792.28,570.45
2017,8,17,15,15,781.0,133.5,3.05,36.0,726.5,747.76,542.02
2017,8,17,15,30,768.0,131.0,3.0,36.0,686.0,701.71,512.11
2017,8,17,15,45,751.5,127.0,3.0,36.0,640.5,650.49,477.1
2017,8,17,16,0,735.0,123.0,3.0,36.0,595.0,598.63,440.81
2017,8,17,16,15,712.5,118.5,2.95,35.5,545.0,542.4,401.16
2017,8,17,16,30,690.0,114.0,2.9,35.0,495.0,486.48,360.49
2017,8,17,16,45,659.5,109.0,2.85,35.0,442.5,427.14,315.38
2017,8,17,17,0,629.0,104.0,2.8,35.0,390.0,369.92,270.6
2017,8,17,17,15,587.0,97.0,2.5,34.0,335.5,309.06,222.89
2017,8,17,17,30,545.0,90.0,2.2,33.0,281.0,252.35,177.32
2017,8,17,17,45,484.5,81.0,1.9,32.5,228.0,193.85,130.3
2017,8,17,18,0,424.0,72.0,1.6,32.0,175.0,140.96,88.59
2017,8,17,18,15,334.0,59.0,1.55,31.5,127.0,90.1,52.03
2017,8,17,18,30,244.0,46.0,1.5,31.0,79.0,50.46,27.28
2017,8,17,18,45,132.0,28.0,1.45,30.5,45.0,21.93,9.78
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.5,2.75,24.5,25.5,16.68,0.0
2017,8,18,6,30,172.0,35.0,3.0,25.0,51.0,27.58,16.01
2017,8,18,6,45,285.0,48.0,3.3,25.5,97.0,60.28,33.27
2017,8,18,7,0,398.0,61.0,3.6,26.0,143.0,107.04,64.22
2017,8,18,7,15,467.5,71.0,3.65,26.5,195.5,158.26,103.96
2017,8,18,7,30,537.0,81.0,3.7,27.0,248.0,216.61,151.58
2017,8,18,7,45,598.0,84.0,3.8,27.5,305.0,273.62,199.21
2017,8,18,8,0,659.0,87.0,3.9,28.0,362.0,337.18,251.74
2017,8,18,8,15,691.5,92.0,3.9,28.5,416.5,396.51,300.29
2017,8,18,8,30,724.0,97.0,3.9,29.0,471.0,458.91,349.67
2017,8,18,8,45,755.0,98.0,3.9,30.0,525.0,517.82,394.22
2017,8,18,9,0,786.0,99.0,3.9,31.0,579.0,578.26,438.28
2017,8,18,9,15,803.0,102.0,3.85,31.5,627.0,632.8,477.3
2017,8,18,9,30,820.0,105.0,3.8,32.0,675.0,686.78,514.71
2017,8,18,9,45,836.0,105.5,3.75,32.5,718.5,733.67,544.69
2017,8,18,10,0,852.0,106.0,3.7,33.0,762.0,781.73,574.7
2017,8,18,10,15,861.5,108.0,3.55,33.5,798.5,824.39,600.08
2017,8,18,10,30,871.0,110.0,3.4,34.0,835.0,864.74,623.43
2017,8,18,10,45,879.5,110.5,3.3,34.5,865.0,900.14,643.41
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,932.75,661.32
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,959.09,676.41
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,982.11,689.36
2017,8,18,11,45,894.0,117.5,2.9,35.5,951.5,997.87,696.31
2017,8,18,12,0,891.0,122.0,2.8,36.0,964.0,1009.87,700.98
2017,8,18,12,15,892.0,122.0,2.7,36.0,969.0,1017.65,704.55
2017,8,18,12,30,893.0,122.0,2.6,36.0,974.0,1021.76,705.97
2017,8,18,12,45,892.0,122.0,2.55,36.5,971.0,1020.21,703.06
2017,8,18,13,0,891.0,122.0,2.5,37.0,968.0,1014.98,698.1
2017,8,18,13,15,888.5,121.5,2.45,37.0,956.5,1004.14,691.32
2017,8,18,13,30,886.0,121.0,2.4,37.0,945.0,989.7,682.5
2017,8,18,13,45,880.5,120.5,2.4,37.5,925.0,968.88,668.95
2017,8,18,14,0,875.0,120.0,2.4,38.0,905.0,944.73,653.5
2017,8,18,14,15,868.0,119.0,2.4,38.0,878.0,915.53,636.33
2017,8,18,14,30,861.0,118.0,2.4,38.0,851.0,883.37,617.28
2017,8,18,14,45,850.5,117.0,2.4,38.0,816.0,845.46,594.5
2017,8,18,15,0,840.0,116.0,2.4,38.0,781.0,805.21,570.06
2017,8,18,15,15,828.0,113.5,2.4,37.5,740.0,760.18,543.4
2017,8,18,15,30,816.0,111.0,2.4,37.0,699.0,716.34,517.11
2017,8,18,15,45,799.5,108.5,2.45,37.0,652.5,664.47,483.12
2017,8,18,16,0,783.0,106.0,2.5,37.0,606.0,611.82,446.95
2017,8,18,16,15,761.5,102.0,2.55,36.5,555.5,554.23,407.11
2017,8,18,16,30,740.0,98.0,2.6,36.0,505.0,497.01,366.07
2017,8,18,16,45,712.0,93.5,2.65,36.0,451.5,436.22,320.26
2017,8,18,17,0,684.0,89.0,2.7,36.0,398.0,377.61,274.6
2017,8,18,17,15,644.0,83.0,2.4,35.0,343.0,315.3,225.63
2017,8,18,17,30,604.0,77.0,2.1,34.0,288.0,256.82,178.41
2017,8,18,17,45,548.0,69.5,1.85,33.5,234.0,197.28,130.19
2017,8,18,18,0,492.0,62.0,1.6,33.0,180.0,144.21,87.97
2017,8,18,18,15,402.0,51.0,1.55,32.0,130.5,90.89,49.8
2017,8,18,18,30,312.0,40.0,1.5,31.0,81.0,48.9,24.4
2017,8,18,18,45,179.5,25.0,1.45,30.5,46.0,19.58,7.57
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.5,2.45,24.5,25.0,15.73,0.0
2017,8,19,6,30,189.0,33.0,2.7,25.0,50.0,26.14,14.73
2017,8,19,6,45,311.5,45.0,2.95,25.5,97.0,59.67,31.83
2017,8,19,7,0,434.0,57.0,3.2,26.0,144.0,109.59,64.71
2017,8,19,7,15,501.5,65.5,3.2,26.5,197.5,160.03,104.01
2017,8,19,7,30,569.0,74.0,3.2,27.0,251.0,218.61,152.09
2017,8,19,7,45,628.0,77.0,3.25,28.0,308.0,276.94,200.59
2017,8,19,8,0,687.0,80.0,3.3,29.0,365.0,341.55,253.39
2017,8,19,8,15,718.0,84.5,3.15,29.5,420.0,402.16,302.49
2017,8,19,8,30,749.0,89.0,3.0,30.0,475.0,464.07,350.86
2017,8,19,8,45,775.0,91.0,2.95,31.0,528.0,522.61,394.47
2017,8,19,9,0,801.0,93.0,2.9,32.0,581.0,582.11,437.02
2017,8,19,9,15,817.5,96.0,2.7,32.5,629.0,637.09,475.07
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,689.1,509.48
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,738.59,539.49
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,786.6,567.69
2017,8,19,10,15,871.0,103.5,2.1,34.5,800.0,828.74,591.68
2017,8,19,10,30,880.0,105.0,2.0,35.0,837.0,868.49,613.64
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.5,904.23,633.11
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,937.11,650.54
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,963.64,666.35
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,986.8,680.2
2017,8,19,11,45,912.5,106.0,2.05,36.5,955.5,1005.34,689.89
2017,8,19,12,0,920.0,103.0,2.1,37.0,971.0,1020.37,697.55
2017,8,19,12,15,921.0,103.0,2.2,37.0,976.0,1028.33,703.08
2017,8,19,12,30,922.0,103.0,2.3,37.0,981.0,1032.5,706.5
2017,8,19,12,45,921.5,103.0,2.4,37.5,978.0,1031.37,705.37
2017,8,19,13,0,921.0,103.0,2.5,38.0,975.0,1026.42,702.07
2017,8,19,13,15,918.5,102.5,2.55,38.0,963.5,1015.21,696.07
2017,8,19,13,30,916.0,102.0,2.6,38.0,952.0,1000.28,687.93
2017,8,19,13,45,912.0,101.0,2.7,38.5,932.5,979.76,675.44
2017,8,19,14,0,908.0,100.0,2.8,39.0,913.0,955.73,660.83
2017,8,19,14,15,902.0,98.5,2.85,38.5,885.5,925.99,645.0
2017,8,19,14,30,896.0,97.0,2.9,38.0,858.0,893.12,627.06
2017,8,19,14,45,878.5,101.0,2.95,38.0,821.0,853.17,603.09
2017,8,19,15,0,861.0,105.0,3.0,38.0,784.0,811.24,577.61
2017,8,19,15,15,849.5,102.5,3.05,38.0,743.0,765.68,549.44
2017,8,19,15,30,838.0,100.0,3.1,38.0,702.0,718.27,519.65
2017,8,19,15,45,823.0,97.5,3.15,38.0,655.5,666.88,486.18
2017,8,19,16,0,808.0,95.0,3.2,38.0,609.0,616.17,450.94
2017,8,19,16,15,788.0,91.5,3.2,37.5,558.5,558.68,410.71
2017,8,19,16,30,768.0,88.0,3.2,37.0,508.0,501.33,369.18
2017,8,19,16,45,740.5,84.0,3.25,36.5,454.0,440.37,323.64
2017,8,19,17,0,713.0,80.0,3.3,36.0,400.0,381.04,277.64
2017,8,19,17,15,674.5,75.0,3.0,35.5,344.5,317.73,227.05
2017,8,19,17,30,636.0,70.0,2.7,35.0,289.0,258.89,178.81
2017,8,19,17,45,579.0,63.0,2.4,34.5,234.5,197.7,129.1
2017,8,19,18,0,522.0,56.0,2.1,34.0,180.0,143.07,85.57
2017,8,19,18,15,432.5,46.5,2.0,33.0,130.0,89.43,47.28
2017,8,19,18,30,343.0,37.0,1.9,32.0,80.0,47.03,22.19
2017,8,19,18,45,171.5,18.5,1.85,31.0,40.0,14.16,3.37
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,14.3,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,23.96,12.88
2017,8,20,6,45,346.5,41.5,2.75,25.5,98.5,59.97,30.84
2017,8,20,7,0,463.0,53.0,3.0,26.0,146.0,109.98,63.77
2017,8,20,7,15,529.5,61.0,3.0,26.5,199.5,161.64,104.2
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,221.28,153.37
2017,8,20,7,45,649.0,72.5,3.05,28.0,309.5,279.88,202.41
2017,8,20,8,0,702.0,76.0,3.1,29.0,366.0,344.95,255.72
2017,8,20,8,15,732.0,80.5,3.05,29.5,421.0,405.08,304.61
2017,8,20,8,30,762.0,85.0,3.0,30.0,476.0,467.34,353.41
2017,8,20,8,45,786.5,87.0,2.95,31.0,529.0,525.79,396.96
2017,8,20,9,0,811.0,89.0,2.9,32.0,582.0,585.02,439.31
2017,8,20,9,15,827.0,91.5,2.85,32.5,630.0,637.9,476.5
2017,8,20,9,30,843.0,94.0,2.8,33.0,678.0,691.36,512.45
2017,8,20,9,45,856.0,96.0,2.8,33.5,721.0,741.03,543.58
2017,8,20,10,0,869.0,98.0,2.8,34.0,764.0,789.11,573.09
2017,8,20,10,15,877.5,100.0,2.85,34.5,800.5,831.62,598.74
2017,8,20,10,30,886.0,102.0,2.9,35.0,837.0,871.68,622.51
2017,8,20,10,45,893.0,102.5,2.95,35.5,866.5,906.21,642.5
2017,8,20,11,0,900.0,103.0,3.0,36.0,896.0,937.79,660.49
2017,8,20,11,15,904.5,104.0,3.1,36.0,918.0,964.4,677.03
2017,8,20,11,30,909.0,105.0,3.2,36.0,940.0,987.61,691.52
2017,8,20,11,45,902.5,112.0,3.3,36.5,951.5,1002.65,699.53
2017,8,20,12,0,896.0,119.0,3.4,37.0,963.0,1013.77,705.24
2017,8,20,12,15,897.0,119.5,3.45,37.0,968.5,1021.99,710.39
2017,8,20,12,30,898.0,120.0,3.5,37.0,974.0,1026.52,713.39
2017,8,20,12,45,598.0,290.0,3.6,37.5,858.0,911.65,638.57
2017,8,20,13,0,298.0,460.0,3.7,38.0,742.0,771.65,539.05
2017,8,20,13,15,595.5,288.5,3.7,38.0,843.5,898.47,631.39
2017,8,20,13,30,893.0,117.0,3.7,38.0,945.0,993.69,693.1
2017,8,20,13,45,889.5,116.0,3.75,38.0,925.5,973.98,680.86
2017,8,20,14,0,886.0,115.0,3.8,38.0,906.0,950.84,667.31
2017,8,20,14,15,879.5,113.5,3.8,38.0,878.5,921.13,649.32
2017,8,20,14,30,873.0,112.0,3.8,38.0,851.0,888.39,629.37
2017,8,20,14,45,863.0,111.0,3.85,38.0,816.0,850.33,606.12
2017,8,20,15,0,853.0,110.0,3.9,38.0,781.0,809.86,581.09
2017,8,20,15,15,841.0,107.5,3.9,37.5,739.5,764.13,553.27
2017,8,20,15,30,829.0,105.0,3.9,37.0,698.0,716.63,523.81
2017,8,20,15,45,813.0,102.5,3.9,37.0,651.5,667.2,490.68
2017,8,20,16,0,797.0,100.0,3.9,37.0,605.0,614.08,453.18
2017,8,20,16,15,776.0,96.5,3.85,36.5,554.0,556.46,412.25
2017,8,20,16,30,755.0,93.0,3.8,36.0,503.0,499.11,370.19
2017,8,20,16,45,725.5,89.0,3.75,36.0,448.5,437.83,323.18
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,377.63,275.66
2017,8,20,17,15,656.0,79.0,3.35,35.5,338.5,314.57,225.2
2017,8,20,17,30,616.0,73.0,3.0,35.0,283.0,255.35,176.71
