Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,45,555.0,66.0,2.7,34.5,228.5,194.43,127.41
2017,8,20,18,0,494.0,59.0,2.4,34.0,174.0,140.62,84.77
2017,8,20,18,15,403.0,48.5,2.15,33.0,125.0,87.7,47.11
2017,8,20,18,30,312.0,38.0,1.9,32.0,76.0,46.26,22.47
2017,8,20,18,45,156.0,19.0,1.65,31.5,38.0,14.73,3.0
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,14.77,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,24.84,13.38
2017,8,21,6,45,295.5,44.0,2.35,26.0,92.5,58.34,31.07
2017,8,21,7,0,408.0,57.0,2.6,27.0,138.0,107.12,63.47
2017,8,21,7,15,476.0,66.0,2.6,27.5,190.0,156.65,101.87
2017,8,21,7,30,544.0,75.0,2.6,28.0,242.0,214.44,148.94
2017,8,21,7,45,598.0,79.5,2.65,28.5,297.5,271.3,196.35
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,333.91,247.74
2017,8,21,8,15,445.5,149.0,2.7,29.5,345.0,344.68,260.19
2017,8,21,8,30,239.0,214.0,2.7,30.0,337.0,328.73,249.01
2017,8,21,8,45,503.5,156.5,2.7,30.5,450.5,437.56,331.83
2017,8,21,9,0,768.0,99.0,2.7,31.0,564.0,570.42,430.31
2017,8,21,9,15,785.0,102.5,2.65,31.5,611.5,624.69,468.06
2017,8,21,9,30,802.0,106.0,2.6,32.0,659.0,678.44,504.62
2017,8,21,9,45,815.0,108.5,2.6,32.5,701.5,727.35,535.64
2017,8,21,10,0,828.0,111.0,2.6,33.0,744.0,771.12,562.43
2017,8,21,10,15,838.0,113.0,2.55,33.5,780.0,813.3,587.46
2017,8,21,10,30,848.0,115.0,2.5,34.0,816.0,853.27,610.62
2017,8,21,10,45,854.5,117.0,2.5,34.5,845.5,887.67,630.24
2017,8,21,11,0,861.0,119.0,2.5,35.0,875.0,919.23,647.88
2017,8,21,11,15,866.0,120.0,2.5,35.0,897.0,945.34,663.35
2017,8,21,11,30,871.0,121.0,2.5,35.0,919.0,968.23,676.83
2017,8,21,11,45,870.0,124.5,2.5,35.5,931.5,984.4,684.8
2017,8,21,12,0,869.0,128.0,2.5,36.0,944.0,996.98,690.63
2017,8,21,12,15,870.0,128.0,2.5,36.0,949.5,1004.44,694.88
2017,8,21,12,30,871.0,128.0,2.5,36.0,955.0,1008.33,697.1
2017,8,21,12,45,870.0,128.5,2.55,36.5,952.0,1007.11,695.37
2017,8,21,13,0,869.0,129.0,2.6,37.0,949.0,1002.29,691.59
2017,8,21,13,15,866.5,128.5,2.65,37.0,937.5,991.43,685.68
2017,8,21,13,30,864.0,128.0,2.7,37.0,926.0,977.06,677.73
2017,8,21,13,45,599.0,271.0,2.8,37.0,819.0,865.42,607.3
2017,8,21,14,0,334.0,414.0,2.9,37.0,712.0,737.34,518.49
2017,8,21,14,15,588.0,268.5,2.95,37.0,772.5,822.5,583.05
2017,8,21,14,30,842.0,123.0,3.0,37.0,833.0,872.39,618.01
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.0,835.02,594.77
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,795.22,570.35
2017,8,21,15,15,812.5,115.5,3.1,37.0,724.0,753.79,544.35
2017,8,21,15,30,800.0,113.0,3.1,37.0,683.0,706.5,514.14
2017,8,21,15,45,783.0,110.0,3.15,37.0,637.0,654.24,479.14
2017,8,21,16,0,766.0,107.0,3.2,37.0,591.0,601.31,442.23
2017,8,21,16,15,744.0,103.5,3.2,36.5,540.5,544.58,402.28
2017,8,21,16,30,722.0,100.0,3.2,36.0,490.0,488.31,361.31
2017,8,21,16,45,690.0,95.5,3.25,36.0,436.0,426.54,314.4
2017,8,21,17,0,658.0,91.0,3.3,36.0,382.0,367.38,268.02
2017,8,21,17,15,616.5,85.0,3.1,35.5,327.5,305.95,219.17
2017,8,21,17,30,575.0,79.0,2.9,35.0,273.0,248.6,172.49
2017,8,21,17,45,508.5,71.5,2.75,34.5,219.0,188.43,124.28
2017,8,21,18,0,442.0,64.0,2.6,34.0,165.0,136.11,83.32
2017,8,21,18,15,349.5,51.5,2.35,33.0,117.5,83.39,45.87
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,43.61,21.81
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,15.23,2.3
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,14.77,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,25.0,13.21
2017,8,22,6,45,291.5,43.5,2.6,26.5,91.5,57.94,30.74
2017,8,22,7,0,411.0,56.0,2.8,27.0,137.0,107.01,63.24
2017,8,22,7,15,480.5,65.0,2.7,27.5,189.5,157.11,102.1
2017,8,22,7,30,550.0,74.0,2.6,28.0,242.0,215.65,149.77
2017,8,22,7,45,608.0,77.5,2.55,28.5,298.5,273.24,197.67
2017,8,22,8,0,666.0,81.0,2.5,29.0,355.0,337.03,249.84
2017,8,22,8,15,698.0,86.0,2.3,29.5,409.5,396.76,297.73
2017,8,22,8,30,730.0,91.0,2.1,30.0,464.0,459.43,345.93
2017,8,22,8,45,756.5,93.5,1.9,31.0,516.5,517.89,388.32
2017,8,22,9,0,783.0,96.0,1.7,32.0,569.0,577.41,429.35
2017,8,22,9,15,800.0,99.0,1.5,32.5,616.5,631.93,465.7
2017,8,22,9,30,817.0,102.0,1.3,33.0,664.0,685.9,499.89
2017,8,22,9,45,830.5,104.0,1.1,33.5,707.0,732.28,525.74
2017,8,22,10,0,844.0,106.0,0.9,34.0,750.0,779.73,551.12
2017,8,22,10,15,853.5,108.0,0.95,34.5,786.5,822.12,575.68
2017,8,22,10,30,863.0,110.0,1.0,35.0,823.0,862.2,598.56
2017,8,22,10,45,870.5,111.0,1.05,35.5,852.5,896.94,617.95
2017,8,22,11,0,878.0,112.0,1.1,36.0,882.0,928.84,635.51
2017,8,22,11,15,883.0,113.0,1.25,36.0,904.0,955.34,652.65
2017,8,22,11,30,888.0,114.0,1.4,36.0,926.0,978.55,667.87
2017,8,22,11,45,889.0,116.0,1.6,36.5,939.5,995.42,678.64
2017,8,22,12,0,890.0,118.0,1.8,37.0,953.0,1008.68,687.23
2017,8,22,12,15,622.5,277.5,1.9,37.0,863.0,923.98,635.55
2017,8,22,12,30,355.0,437.0,2.0,37.0,773.0,809.01,557.36
2017,8,22,12,45,624.0,277.0,2.15,37.5,865.5,926.61,640.16
2017,8,22,13,0,893.0,117.0,2.3,38.0,958.0,1014.85,694.26
2017,8,22,13,15,891.0,116.5,2.4,38.0,947.0,1004.16,688.23
2017,8,22,13,30,889.0,116.0,2.5,38.0,936.0,989.86,680.96
2017,8,22,13,45,886.0,114.5,2.6,38.0,916.5,970.02,670.32
2017,8,22,14,0,883.0,113.0,2.7,38.0,897.0,946.72,657.54
2017,8,22,14,15,877.0,111.5,2.75,38.0,869.5,917.36,640.52
2017,8,22,14,30,871.0,110.0,2.8,38.0,842.0,884.95,621.51
2017,8,22,14,45,542.0,242.5,2.9,38.0,691.5,716.37,511.03
2017,8,22,15,0,213.0,375.0,3.0,38.0,541.0,545.97,390.01
2017,8,22,15,15,514.5,242.0,3.0,37.5,614.5,650.17,470.39
2017,8,22,15,30,816.0,109.0,3.0,37.0,688.0,713.85,519.43
2017,8,22,15,45,799.5,106.0,3.0,37.0,641.0,661.14,483.54
2017,8,22,16,0,783.0,103.0,3.0,37.0,594.0,607.66,446.21
2017,8,22,16,15,761.0,99.5,2.95,36.5,543.5,550.01,405.6
2017,8,22,16,30,739.0,96.0,2.9,36.0,493.0,492.78,363.95
2017,8,22,16,45,708.0,91.5,2.9,36.0,438.5,430.49,316.67
2017,8,22,17,0,677.0,87.0,2.9,36.0,384.0,370.69,269.81
2017,8,22,17,15,635.5,81.0,2.6,35.5,329.0,308.14,220.02
2017,8,22,17,30,594.0,75.0,2.3,35.0,274.0,249.66,172.38
2017,8,22,17,45,530.0,67.5,2.05,34.5,220.0,188.94,123.62
2017,8,22,18,0,466.0,60.0,1.8,34.0,166.0,135.76,81.87
2017,8,22,18,15,371.5,48.5,1.6,33.0,117.5,83.47,45.04
2017,8,22,18,30,277.0,37.0,1.4,32.0,69.0,42.27,20.4
2017,8,22,18,45,138.5,18.5,1.2,31.5,34.5,14.48,0.65
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.5,1.9,24.5,22.0,13.82,0.0
2017,8,23,6,30,180.0,29.0,2.0,25.0,44.0,23.57,11.99
2017,8,23,6,45,289.0,43.0,2.1,26.0,89.0,57.65,30.58
2017,8,23,7,0,398.0,57.0,2.2,27.0,134.0,106.73,63.5
2017,8,23,7,15,467.0,66.0,1.9,27.5,186.0,156.0,101.62
2017,8,23,7,30,536.0,75.0,1.6,28.0,238.0,213.67,148.27
2017,8,23,7,45,357.0,120.5,1.35,29.0,238.5,233.1,170.77
2017,8,23,8,0,178.0,166.0,1.1,30.0,239.0,226.7,169.62
2017,8,23,8,15,248.0,183.0,0.95,30.5,300.5,288.49,215.96
2017,8,23,8,30,318.0,200.0,0.8,31.0,362.0,355.5,264.81
2017,8,23,8,45,531.5,154.5,0.7,32.0,460.0,452.63,334.45
2017,8,23,9,0,745.0,109.0,0.6,33.0,558.0,568.72,414.47
2017,8,23,9,15,763.0,112.5,0.7,33.5,605.5,622.62,450.65
2017,8,23,9,30,781.0,116.0,0.8,34.0,653.0,676.14,486.17
2017,8,23,9,45,791.5,120.5,0.95,34.5,694.5,724.39,517.0
2017,8,23,10,0,802.0,125.0,1.1,35.0,736.0,771.02,545.89
2017,8,23,10,15,812.5,127.5,1.1,35.0,772.0,813.73,571.36
2017,8,23,10,30,823.0,130.0,1.1,35.0,808.0,854.33,595.23
2017,8,23,10,45,831.0,131.0,1.15,35.5,837.0,882.83,610.9
2017,8,23,11,0,839.0,132.0,1.2,36.0,866.0,914.08,628.28
2017,8,23,11,15,517.5,296.0,1.2,36.0,752.5,805.59,557.0
2017,8,23,11,30,196.0,460.0,1.2,36.0,639.0,654.37,452.43
2017,8,23,11,45,300.5,433.0,1.3,36.5,712.0,742.87,512.59
2017,8,23,12,0,405.0,406.0,1.4,37.0,785.0,831.21,569.13
2017,8,23,12,15,630.5,271.0,1.45,37.0,865.5,926.47,634.05
2017,8,23,12,30,856.0,136.0,1.5,37.0,946.0,1002.87,680.29
2017,8,23,12,45,523.0,307.0,1.6,37.5,801.5,854.94,586.51
2017,8,23,13,0,190.0,478.0,1.7,38.0,657.0,674.63,463.99
2017,8,23,13,15,95.0,294.5,1.8,38.0,384.0,391.56,277.69
2017,8,23,13,30,0.0,111.0,1.9,38.0,111.0,104.12,71.82
2017,8,23,13,45,56.5,274.0,2.0,38.0,324.5,321.4,230.78
2017,8,23,14,0,113.0,437.0,2.1,38.0,538.0,546.14,384.7
2017,8,23,14,15,294.5,381.0,2.15,37.5,631.0,659.29,465.2
2017,8,23,14,30,476.0,325.0,2.2,37.0,724.0,760.5,536.53
2017,8,23,14,45,491.5,302.5,2.3,37.0,699.5,733.85,520.21
2017,8,23,15,0,507.0,280.0,2.4,37.0,675.0,704.32,502.66
2017,8,23,15,15,357.0,305.0,2.45,36.5,576.0,584.52,421.37
2017,8,23,15,30,207.0,330.0,2.5,36.0,477.0,477.02,346.27
2017,8,23,15,45,260.5,296.5,2.6,36.0,468.5,475.33,347.4
2017,8,23,16,0,314.0,263.0,2.7,36.0,460.0,461.68,339.22
2017,8,23,16,15,221.5,248.0,2.75,35.5,381.0,370.81,274.1
2017,8,23,16,30,129.0,233.0,2.8,35.0,302.0,294.39,218.42
2017,8,23,16,45,133.0,207.0,2.85,35.0,271.5,262.67,195.21
2017,8,23,17,0,137.0,181.0,2.9,35.0,241.0,230.42,170.87
2017,8,23,17,15,125.0,156.5,2.9,34.5,205.5,193.44,142.81
2017,8,23,17,30,113.0,132.0,2.9,34.0,170.0,157.91,115.35
2017,8,23,17,45,92.5,108.0,2.95,33.5,135.0,122.47,87.83
2017,8,23,18,0,72.0,84.0,3.0,33.0,100.0,89.76,62.38
2017,8,23,18,15,46.0,60.5,3.0,32.5,69.5,59.8,39.48
2017,8,23,18,30,20.0,37.0,3.0,32.0,39.0,34.2,19.92
2017,8,23,18,45,10.0,18.5,3.05,31.5,19.5,16.9,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.0,0.45,25.0,8.0,7.63,0.0
2017,8,24,6,30,0.0,16.0,0.5,25.0,16.0,14.84,5.33
2017,8,24,6,45,0.0,34.0,0.55,25.5,34.0,31.54,19.6
2017,8,24,7,0,0.0,52.0,0.6,26.0,52.0,48.11,33.46
2017,8,24,7,15,0.0,73.0,0.55,26.5,73.0,67.56,49.43
2017,8,24,7,30,0.0,94.0,0.5,27.0,94.0,87.19,65.15
2017,8,24,7,45,0.0,98.0,0.5,27.5,98.0,91.15,68.03
2017,8,24,8,0,0.0,102.0,0.5,28.0,102.0,95.01,70.72
2017,8,24,8,15,8.5,141.5,0.55,28.5,146.0,135.89,102.26
2017,8,24,8,30,17.0,181.0,0.6,29.0,190.0,178.06,134.0
2017,8,24,8,45,8.5,156.5,0.7,29.5,161.0,151.21,112.75
2017,8,24,9,0,0.0,132.0,0.8,30.0,132.0,123.41,90.91
2017,8,24,9,15,47.0,222.0,0.9,30.5,254.5,244.08,182.31
2017,8,24,9,30,94.0,312.0,1.0,31.0,377.0,368.52,272.06
2017,8,24,9,45,161.5,335.5,1.15,31.5,455.5,453.77,332.16
2017,8,24,10,0,229.0,359.0,1.3,32.0,534.0,538.46,390.77
2017,8,24,10,15,198.0,381.5,1.4,32.0,538.0,545.25,393.85
2017,8,24,10,30,167.0,404.0,1.5,32.0,542.0,549.15,395.45
2017,8,24,10,45,230.5,410.0,1.6,32.5,608.0,618.37,442.88
2017,8,24,11,0,294.0,416.0,1.7,33.0,674.0,699.3,496.43
2017,8,24,11,15,367.5,398.0,1.8,33.0,728.0,758.8,536.84
2017,8,24,11,30,441.0,380.0,1.9,33.0,782.0,828.07,583.02
2017,8,24,11,45,444.0,388.5,2.0,33.0,798.0,847.52,595.22
2017,8,24,12,0,447.0,397.0,2.1,33.0,814.0,864.96,606.62
2017,8,24,12,15,305.5,439.5,2.2,33.0,725.5,762.23,537.43
2017,8,24,12,30,164.0,482.0,2.3,33.0,637.0,654.75,463.81
2017,8,24,12,45,454.0,344.0,2.4,33.5,770.5,824.05,584.44
2017,8,24,13,0,744.0,206.0,2.5,34.0,904.0,972.34,682.56
2017,8,24,13,15,511.0,327.5,2.6,34.0,804.5,856.02,604.27
2017,8,24,13,30,278.0,449.0,2.7,34.0,705.0,735.41,520.32
2017,8,24,13,45,288.5,435.5,2.8,34.0,695.5,725.73,516.04
2017,8,24,14,0,299.0,422.0,2.9,34.0,686.0,714.36,509.86
2017,8,24,14,15,395.0,371.0,2.95,33.5,708.5,741.0,532.42
2017,8,24,14,30,491.0,320.0,3.0,33.0,731.0,769.14,555.45
2017,8,24,14,45,466.5,311.5,3.15,33.0,688.5,721.86,524.45
2017,8,24,15,0,442.0,303.0,3.3,33.0,646.0,674.52,493.32
2017,8,24,15,15,221.0,159.5,3.35,33.0,331.0,340.68,256.12
2017,8,24,15,30,0.0,16.0,3.4,33.0,16.0,14.89,5.94
2017,8,24,15,45,12.0,123.5,3.45,33.0,131.0,123.61,90.47
2017,8,24,16,0,24.0,231.0,3.5,33.0,246.0,232.8,173.42
2017,8,24,16,15,86.0,231.5,3.5,32.5,278.0,271.74,204.12
2017,8,24,16,30,148.0,232.0,3.5,32.0,310.0,303.51,228.92
2017,8,24,16,45,131.0,205.5,3.55,31.5,269.0,260.36,196.69
2017,8,24,17,0,114.0,179.0,3.6,31.0,228.0,219.09,165.49
2017,8,24,17,15,98.0,155.5,3.4,30.5,193.5,183.03,137.7
2017,8,24,17,30,82.0,132.0,3.2,30.0,159.0,147.29,109.79
2017,8,24,17,45,63.5,107.0,3.05,30.0,125.5,113.85,83.32
2017,8,24,18,0,45.0,82.0,2.9,30.0,92.0,82.94,58.86
2017,8,24,18,15,22.5,58.0,2.65,29.5,63.0,55.2,37.26
2017,8,24,18,30,0.0,34.0,2.4,29.0,34.0,31.08,18.13
2017,8,24,18,45,0.0,17.0,2.15,28.5,17.0,15.72,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,3.5,13.0,2.95,23.5,13.5,12.39,0.0
2017,8,25,6,30,7.0,26.0,3.2,24.0,27.0,23.74,11.62
2017,8,25,6,45,44.5,48.5,3.45,24.5,57.0,47.04,30.45
2017,8,25,7,0,82.0,71.0,3.7,25.0,87.0,76.38,52.95
2017,8,25,7,15,111.5,93.5,3.85,25.5,122.5,109.41,79.19
2017,8,25,7,30,141.0,116.0,4.0,26.0,158.0,146.32,108.88
2017,8,25,7,45,77.0,129.0,4.2,26.5,152.5,146.04,110.98
2017,8,25,8,0,13.0,142.0,4.4,27.0,147.0,137.44,105.03
2017,8,25,8,15,72.0,180.0,4.45,27.5,216.0,202.71,155.82
2017,8,25,8,30,131.0,218.0,4.5,28.0,285.0,277.15,213.12
2017,8,25,8,45,187.5,240.0,4.55,28.5,347.0,338.25,259.56
2017,8,25,9,0,244.0,262.0,4.6,29.0,409.0,410.18,313.44
2017,8,25,9,15,182.0,289.5,4.6,29.5,404.0,404.92,307.45
2017,8,25,9,30,120.0,317.0,4.6,30.0,399.0,398.27,300.12
2017,8,25,9,45,170.5,338.5,4.7,30.5,463.5,464.06,348.32
2017,8,25,10,0,221.0,360.0,4.8,31.0,528.0,533.79,398.33
2017,8,25,10,15,199.0,381.5,4.85,31.0,538.5,546.72,406.18
2017,8,25,10,30,177.0,403.0,4.9,31.0,549.0,557.42,412.56
2017,8,25,10,45,175.0,419.5,4.95,31.5,568.0,578.94,426.31
2017,8,25,11,0,173.0,436.0,5.0,32.0,587.0,599.69,439.37
2017,8,25,11,15,217.0,442.0,5.05,32.0,636.0,652.53,477.07
2017,8,25,11,30,261.0,448.0,5.1,32.0,685.0,715.93,521.38
2017,8,25,11,45,197.5,460.0,5.2,32.0,641.5,660.99,481.56
2017,8,25,12,0,134.0,472.0,5.3,32.0,598.0,613.0,446.44
2017,8,25,12,15,124.5,473.0,5.4,32.0,590.5,605.88,441.47
2017,8,25,12,30,115.0,474.0,5.5,32.0,583.0,597.92,435.8
2017,8,25,12,45,77.0,438.0,5.65,32.0,511.0,511.91,374.71
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,436.58,320.25
2017,8,25,13,15,65.0,424.5,5.9,32.0,485.0,484.66,356.0
2017,8,25,13,30,91.0,447.0,6.0,32.0,531.0,531.83,390.58
2017,8,25,13,45,56.5,386.0,6.1,32.0,438.0,434.52,320.36
2017,8,25,14,0,22.0,325.0,6.2,32.0,345.0,330.23,243.96
2017,8,25,14,15,17.5,289.0,6.2,31.5,304.5,290.39,215.38
2017,8,25,14,30,13.0,253.0,6.2,31.0,264.0,250.94,186.61
2017,8,25,14,45,34.5,297.0,6.2,31.0,324.0,318.42,237.99
2017,8,25,15,0,56.0,341.0,6.2,31.0,384.0,378.17,283.02
2017,8,25,15,15,107.0,335.5,6.1,30.5,412.0,409.18,308.29
2017,8,25,15,30,158.0,330.0,6.0,30.0,440.0,441.89,334.6
2017,8,25,15,45,97.0,287.5,5.95,30.0,354.0,344.03,261.03
2017,8,25,16,0,36.0,245.0,5.9,30.0,268.0,258.45,195.81
2017,8,25,16,15,45.0,230.0,5.8,29.5,255.5,246.67,187.91
2017,8,25,16,30,54.0,215.0,5.7,29.0,243.0,233.86,178.89
2017,8,25,16,45,76.5,196.0,5.6,29.0,231.0,222.41,170.36
2017,8,25,17,0,99.0,177.0,5.5,29.0,219.0,208.3,159.21
2017,8,25,17,15,93.5,151.5,5.25,28.5,186.5,175.49,133.38
2017,8,25,17,30,88.0,126.0,5.0,28.0,154.0,145.07,109.01
2017,8,25,17,45,75.0,102.0,4.8,27.5,122.5,111.84,82.27
2017,8,25,18,0,62.0,78.0,4.6,27.0,91.0,82.07,58.21
2017,8,25,18,15,39.5,56.0,4.5,26.5,63.0,55.07,36.94
2017,8,25,18,30,17.0,34.0,4.4,26.0,35.0,31.39,18.11
2017,8,25,18,45,8.5,17.0,4.3,26.0,17.5,15.52,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.5,1.0,0.92,0.0
2017,8,26,7,0,0.0,2.0,8.1,23.0,2.0,1.85,0.0
2017,8,26,7,15,0.0,3.0,8.1,23.0,3.0,2.78,0.0
2017,8,26,7,30,0.0,4.0,8.1,23.0,4.0,3.7,0.0
2017,8,26,7,45,0.0,4.5,8.15,23.0,4.5,4.17,0.0
2017,8,26,8,0,0.0,5.0,8.2,23.0,5.0,4.63,0.0
2017,8,26,8,15,9.0,93.0,8.25,23.0,97.5,90.63,68.81
2017,8,26,8,30,18.0,181.0,8.3,23.0,190.0,178.75,139.8
2017,8,26,8,45,12.0,181.5,8.4,23.5,188.0,177.0,137.62
2017,8,26,9,0,6.0,182.0,8.5,24.0,186.0,174.54,134.88
2017,8,26,9,15,18.0,223.5,8.5,24.0,236.0,222.52,172.63
2017,8,26,9,30,30.0,265.0,8.5,24.0,286.0,277.44,215.38
2017,8,26,9,45,26.5,272.5,8.55,24.5,292.0,283.97,219.4
2017,8,26,10,0,23.0,280.0,8.6,25.0,298.0,283.69,218.21
2017,8,26,10,15,27.0,304.0,8.65,25.0,326.0,318.65,244.78
2017,8,26,10,30,31.0,328.0,8.7,25.0,354.0,347.51,266.52
2017,8,26,10,45,16.5,235.5,8.8,25.0,249.5,237.53,181.45
2017,8,26,11,0,2.0,143.0,8.9,25.0,145.0,136.16,101.99
2017,8,26,11,15,8.0,204.5,9.0,25.0,212.0,200.7,152.42
2017,8,26,11,30,14.0,266.0,9.1,25.0,279.0,266.07,202.87
2017,8,26,11,45,12.5,242.5,9.2,25.0,254.5,242.17,184.31
2017,8,26,12,0,11.0,219.0,9.3,25.0,230.0,218.23,165.76
2017,8,26,12,15,8.5,192.5,9.4,25.0,201.0,190.39,144.12
2017,8,26,12,30,6.0,166.0,9.5,25.0,172.0,162.56,122.42
2017,8,26,12,45,6.5,169.5,9.65,25.0,175.5,166.39,125.45
2017,8,26,13,0,7.0,173.0,9.8,25.0,179.0,170.17,128.45
2017,8,26,13,15,6.0,167.0,9.85,25.0,172.5,163.34,123.14
2017,8,26,13,30,5.0,161.0,9.9,25.0,166.0,156.49,117.84
2017,8,26,13,45,3.5,153.0,10.0,25.0,157.0,147.27,110.68
2017,8,26,14,0,2.0,145.0,10.1,25.0,148.0,138.11,103.56
2017,8,26,14,15,2.0,146.5,10.1,25.0,149.0,139.42,104.71
2017,8,26,14,30,2.0,148.0,10.1,25.0,150.0,140.71,105.88
2017,8,26,14,45,1.0,120.5,10.1,25.0,121.5,113.66,84.73
2017,8,26,15,0,0.0,93.0,10.1,25.0,93.0,86.83,63.62
2017,8,26,15,15,0.0,93.5,10.05,24.5,93.5,87.26,64.25
2017,8,26,15,30,0.0,94.0,10.0,24.0,94.0,87.69,64.89
2017,8,26,15,45,0.0,114.0,10.0,24.0,114.0,106.49,80.14
2017,8,26,16,0,0.0,134.0,10.0,24.0,134.0,125.35,95.5
2017,8,26,16,15,0.0,115.0,10.05,24.0,115.0,107.38,81.38
2017,8,26,16,30,0.0,96.0,10.1,24.0,96.0,89.49,67.22
2017,8,26,16,45,0.0,83.5,10.2,24.0,83.5,77.76,57.95
2017,8,26,17,0,0.0,71.0,10.3,24.0,71.0,66.07,48.62
2017,8,26,17,15,0.0,60.5,10.4,24.0,60.5,56.26,40.74
2017,8,26,17,30,0.0,50.0,10.5,24.0,50.0,46.46,32.75
2017,8,26,17,45,0.0,39.5,10.6,24.0,39.5,36.68,24.66
2017,8,26,18,0,0.0,29.0,10.7,24.0,29.0,26.9,16.46
2017,8,26,18,15,0.0,20.0,10.75,24.0,20.0,18.54,9.36
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,10.18,2.15
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,5.09,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.75,23.0,4.0,3.81,0.0
2017,8,27,6,30,0.0,8.0,8.6,23.0,8.0,7.4,0.0
2017,8,27,6,45,0.0,17.5,8.5,23.0,17.5,16.22,7.37
2017,8,27,7,0,0.0,27.0,8.4,23.0,27.0,25.04,14.92
2017,8,27,7,15,0.0,38.0,8.3,23.0,38.0,35.28,23.58
2017,8,27,7,30,0.0,49.0,8.2,23.0,49.0,45.53,32.14
2017,8,27,7,45,0.0,48.5,8.15,23.0,48.5,45.06,31.71
2017,8,27,8,0,0.0,48.0,8.1,23.0,48.0,44.6,31.24
2017,8,27,8,15,0.0,28.5,8.1,23.0,28.5,26.46,16.18
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,8.35,1.21
2017,8,27,8,45,0.0,78.5,8.15,23.0,78.5,73.11,54.07
2017,8,27,9,0,0.0,148.0,8.2,23.0,148.0,138.61,106.62
2017,8,27,9,15,9.5,195.5,8.25,23.0,202.5,190.17,147.52
2017,8,27,9,30,19.0,243.0,8.3,23.0,257.0,243.04,189.0
2017,8,27,9,45,9.5,188.0,8.35,23.5,195.0,184.0,141.57
2017,8,27,10,0,0.0,133.0,8.4,24.0,133.0,124.57,93.86
2017,8,27,10,15,3.5,161.0,8.5,24.0,164.0,154.14,117.15
2017,8,27,10,30,7.0,189.0,8.6,24.0,195.0,184.1,140.55
2017,8,27,10,45,4.5,167.0,8.7,24.0,171.0,161.14,122.27
2017,8,27,11,0,2.0,145.0,8.8,24.0,147.0,138.07,103.94
2017,8,27,11,15,3.0,151.0,8.85,24.0,154.5,144.85,109.2
2017,8,27,11,30,4.0,157.0,8.9,24.0,162.0,151.66,114.48
2017,8,27,11,45,7.0,180.5,9.0,24.5,187.5,177.19,134.21
2017,8,27,12,0,10.0,204.0,9.1,25.0,213.0,202.85,153.88
2017,8,27,12,15,12.0,238.0,9.15,25.0,249.5,237.73,180.79
2017,8,27,12,30,14.0,272.0,9.2,25.0,286.0,272.74,207.67
2017,8,27,12,45,16.5,295.5,9.3,25.0,311.5,298.08,227.14
2017,8,27,13,0,19.0,319.0,9.4,25.0,337.0,323.39,246.55
2017,8,27,13,15,17.0,297.5,9.5,24.5,313.5,300.16,229.33
2017,8,27,13,30,15.0,276.0,9.6,24.0,290.0,276.96,212.07
2017,8,27,13,45,11.5,235.0,9.7,24.0,246.0,233.55,178.61
2017,8,27,14,0,8.0,194.0,9.8,24.0,202.0,190.5,145.21
2017,8,27,14,15,4.0,146.0,9.75,24.0,150.0,140.77,106.26
2017,8,27,14,30,0.0,98.0,9.7,24.0,98.0,91.63,67.44
2017,8,27,14,45,0.0,117.5,9.7,24.0,117.5,109.98,82.13
2017,8,27,15,0,0.0,137.0,9.7,24.0,137.0,128.39,96.88
2017,8,27,15,15,0.0,142.5,9.6,24.0,142.5,133.55,101.18
2017,8,27,15,30,0.0,148.0,9.5,24.0,148.0,138.72,105.54
2017,8,27,15,45,0.0,121.0,9.4,24.0,121.0,113.11,85.42
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,87.64,65.26
2017,8,27,16,15,0.0,76.0,9.2,23.5,76.0,70.78,51.98
2017,8,27,16,30,0.0,58.0,9.1,23.0,58.0,53.96,38.57
2017,8,27,16,45,0.0,69.5,9.0,23.0,69.5,64.67,47.51
2017,8,27,17,0,0.0,81.0,8.9,23.0,81.0,75.41,56.51
2017,8,27,17,15,0.0,68.5,8.7,22.5,68.5,63.73,47.17
2017,8,27,17,30,0.0,56.0,8.5,22.0,56.0,52.06,37.69
2017,8,27,17,45,0.0,44.0,8.35,22.0,44.0,40.87,28.37
2017,8,27,18,0,0.0,32.0,8.2,22.0,32.0,29.7,18.93
2017,8,27,18,15,0.0,22.0,8.05,22.0,22.0,20.4,10.97
2017,8,27,18,30,0.0,12.0,7.9,22.0,12.0,11.11,2.83
2017,8,27,18,45,0.0,6.0,7.75,22.0,6.0,5.55,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,9.0,7.5,21.0,9.0,8.58,0.0
2017,8,28,6,30,0.0,18.0,7.5,21.0,18.0,16.7,5.81
2017,8,28,6,45,0.0,38.0,7.55,21.0,38.0,35.02,22.62
2017,8,28,7,0,0.0,58.0,7.6,21.0,58.0,53.52,38.54
2017,8,28,7,15,6.0,80.5,7.75,21.0,82.0,75.69,57.09
2017,8,28,7,30,12.0,103.0,7.9,21.0,106.0,98.79,76.26
2017,8,28,7,45,6.0,107.5,8.05,21.5,109.0,102.06,78.97
2017,8,28,8,0,0.0,112.0,8.2,22.0,112.0,104.46,80.68
2017,8,28,8,15,35.0,160.0,8.25,22.0,178.0,167.73,131.85
2017,8,28,8,30,70.0,208.0,8.3,22.0,244.0,234.18,185.2
2017,8,28,8,45,89.0,236.5,8.45,22.5,287.0,276.96,218.77
2017,8,28,9,0,108.0,265.0,8.6,23.0,330.0,321.79,253.59
2017,8,28,9,15,134.5,291.0,8.6,23.0,378.5,376.67,296.44
2017,8,28,9,30,161.0,317.0,8.6,23.0,427.0,428.84,336.8
2017,8,28,9,45,156.5,339.5,8.6,23.5,451.5,456.27,356.4
2017,8,28,10,0,152.0,362.0,8.6,24.0,476.0,482.92,375.17
2017,8,28,10,15,98.0,355.5,8.6,24.0,430.5,430.18,333.09
2017,8,28,10,30,44.0,349.0,8.6,24.0,385.0,380.57,293.1
2017,8,28,10,45,35.5,342.5,8.6,24.5,372.0,368.12,282.46
2017,8,28,11,0,27.0,336.0,8.6,25.0,359.0,355.03,271.34
2017,8,28,11,15,18.5,276.5,8.55,25.0,293.0,280.32,213.93
2017,8,28,11,30,10.0,217.0,8.5,25.0,227.0,214.98,163.29
2017,8,28,11,45,48.0,334.5,8.5,25.5,379.5,376.75,287.67
2017,8,28,12,0,86.0,452.0,8.5,26.0,532.0,535.59,405.93
2017,8,28,12,15,95.5,446.0,8.4,26.0,535.0,539.73,408.9
2017,8,28,12,30,105.0,440.0,8.3,26.0,538.0,543.45,411.92
2017,8,28,12,45,84.5,438.0,8.25,26.5,517.0,520.61,393.48
2017,8,28,13,0,64.0,436.0,8.2,27.0,496.0,497.44,374.91
2017,8,28,13,15,56.0,420.5,8.05,27.0,472.5,472.71,356.49
2017,8,28,13,30,48.0,405.0,7.9,27.0,449.0,447.92,338.02
2017,8,28,13,45,277.5,374.0,7.8,27.0,617.5,654.47,498.01
2017,8,28,14,0,507.0,343.0,7.7,27.0,786.0,839.12,636.37
2017,8,28,14,15,282.5,357.0,7.6,26.5,602.5,626.08,477.96
2017,8,28,14,30,58.0,371.0,7.5,26.0,419.0,415.85,316.66
2017,8,28,14,45,175.5,360.5,7.4,26.0,497.0,510.43,391.93
2017,8,28,15,0,293.0,350.0,7.3,26.0,575.0,594.96,457.8
2017,8,28,15,15,323.5,321.0,7.1,26.0,556.0,575.8,444.54
2017,8,28,15,30,354.0,292.0,6.9,26.0,537.0,553.14,428.7
2017,8,28,15,45,460.5,235.0,6.75,26.0,529.5,556.75,433.75
2017,8,28,16,0,567.0,178.0,6.6,26.0,522.0,542.36,424.44
2017,8,28,16,15,492.0,180.5,6.4,25.5,460.5,470.36,368.67
2017,8,28,16,30,417.0,183.0,6.2,25.0,399.0,404.9,317.29
2017,8,28,16,45,289.5,177.5,6.05,25.0,319.0,310.58,242.52
2017,8,28,17,0,162.0,172.0,5.9,25.0,239.0,232.01,180.18
2017,8,28,17,15,153.0,146.5,5.6,24.5,202.5,193.57,149.08
2017,8,28,17,30,144.0,121.0,5.3,24.0,166.0,156.22,118.27
2017,8,28,17,45,291.5,87.5,5.05,24.0,154.5,149.8,106.27
2017,8,28,18,0,439.0,54.0,4.8,24.0,143.0,122.08,75.31
2017,8,28,18,15,336.0,42.0,4.65,23.5,97.0,70.94,38.39
2017,8,28,18,30,233.0,30.0,4.5,23.0,51.0,32.21,14.42
2017,8,28,18,45,116.5,15.0,4.35,23.0,25.5,14.3,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,12.0,4.75,20.5,19.0,11.44,0.0
2017,8,29,6,30,196.0,24.0,4.9,21.0,38.0,21.31,8.54
2017,8,29,6,45,310.0,36.5,5.1,21.5,82.5,56.26,28.75
2017,8,29,7,0,424.0,49.0,5.3,22.0,127.0,105.62,62.73
2017,8,29,7,15,495.0,58.0,5.45,22.5,180.0,157.43,104.4
2017,8,29,7,30,566.0,67.0,5.6,23.0,233.0,217.89,155.47
2017,8,29,7,45,613.5,73.0,5.8,23.5,288.0,276.03,206.1
2017,8,29,8,0,661.0,79.0,6.0,24.0,343.0,339.15,260.25
2017,8,29,8,15,694.0,84.0,6.1,24.5,397.5,399.42,311.17
2017,8,29,8,30,727.0,89.0,6.2,25.0,452.0,462.56,362.92
2017,8,29,8,45,750.0,93.0,6.3,25.5,503.5,520.75,409.44
2017,8,29,9,0,773.0,97.0,6.4,26.0,555.0,579.63,455.13
2017,8,29,9,15,791.0,100.0,6.4,26.0,603.0,634.51,497.37
2017,8,29,9,30,809.0,103.0,6.4,26.0,651.0,688.91,538.09
2017,8,29,9,45,439.0,221.0,6.45,26.5,521.0,565.41,438.66
2017,8,29,10,0,69.0,339.0,6.5,27.0,391.0,386.68,294.5
2017,8,29,10,15,460.5,226.5,6.45,27.0,599.5,626.98,484.06
2017,8,29,10,30,852.0,114.0,6.4,27.0,808.0,864.03,657.44
2017,8,29,10,45,857.5,116.5,6.35,27.5,836.5,898.03,677.73
2017,8,29,11,0,863.0,119.0,6.3,28.0,865.0,929.07,696.65
2017,8,29,11,15,868.0,120.0,6.2,28.0,887.0,954.99,713.1
2017,8,29,11,30,873.0,121.0,6.1,28.0,909.0,977.63,727.28
2017,8,29,11,45,612.5,274.5,6.1,28.5,831.5,904.83,673.84
2017,8,29,12,0,352.0,428.0,6.1,29.0,754.0,797.88,589.9
2017,8,29,12,15,258.5,452.0,6.05,29.0,692.5,731.66,541.0
2017,8,29,12,30,165.0,476.0,6.0,29.0,631.0,652.58,482.44
2017,8,29,12,45,210.5,468.5,5.95,29.0,664.5,690.25,510.68
2017,8,29,13,0,256.0,461.0,5.9,29.0,698.0,737.0,544.49
2017,8,29,13,15,246.5,456.5,5.85,29.0,682.0,719.78,532.1
2017,8,29,13,30,237.0,452.0,5.8,29.0,666.0,691.43,512.34
2017,8,29,13,45,123.5,334.5,5.75,29.0,446.0,457.35,343.16
2017,8,29,14,0,10.0,217.0,5.7,29.0,226.0,214.53,159.85
2017,8,29,14,15,180.0,293.5,5.6,29.0,442.0,468.25,354.96
2017,8,29,14,30,350.0,370.0,5.5,29.0,658.0,689.26,516.53
2017,8,29,14,45,208.0,356.0,5.45,29.0,525.5,533.63,401.53
2017,8,29,15,0,66.0,342.0,5.4,29.0,393.0,388.29,292.13
2017,8,29,15,15,205.0,317.5,5.3,29.0,461.5,474.35,360.17
2017,8,29,15,30,344.0,293.0,5.2,29.0,530.0,547.0,416.19
2017,8,29,15,45,536.0,205.5,5.1,29.0,544.0,578.48,442.82
2017,8,29,16,0,728.0,118.0,5.0,29.0,558.0,585.71,450.52
2017,8,29,16,15,703.5,113.0,4.8,28.5,507.0,527.14,406.18
2017,8,29,16,30,679.0,108.0,4.6,28.0,456.0,469.46,361.58
2017,8,29,16,45,648.5,101.5,4.4,28.0,403.0,408.71,312.79
2017,8,29,17,0,618.0,95.0,4.2,28.0,350.0,350.21,264.66
2017,8,29,17,15,571.0,87.5,3.85,27.5,295.5,287.62,212.96
2017,8,29,17,30,524.0,80.0,3.5,27.0,241.0,229.94,164.42
2017,8,29,17,45,454.0,70.0,3.15,26.5,188.5,170.06,115.05
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,117.29,72.9
2017,8,29,18,15,281.0,45.5,2.65,25.5,91.0,67.68,37.54
2017,8,29,18,30,178.0,31.0,2.5,25.0,46.0,31.16,14.2
2017,8,29,18,45,89.0,15.5,2.45,24.5,23.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.0,18.0,11.91,0.0
2017,8,30,6,30,159.0,25.0,3.9,20.0,36.0,21.57,8.25
2017,8,30,6,45,277.0,39.5,4.05,20.5,81.0,56.21,29.89
2017,8,30,7,0,395.0,54.0,4.2,21.0,126.0,107.02,65.3
2017,8,30,7,15,468.0,64.0,4.35,21.5,178.5,158.49,106.63
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,218.92,157.44
2017,8,30,7,45,594.0,80.0,4.7,23.0,287.0,277.47,207.62
2017,8,30,8,0,647.0,86.0,4.9,24.0,343.0,341.7,261.69
2017,8,30,8,15,681.5,91.5,4.95,24.5,398.0,402.46,312.43
2017,8,30,8,30,716.0,97.0,5.0,25.0,453.0,465.95,363.8
2017,8,30,8,45,742.5,100.5,5.05,25.5,506.0,525.25,410.52
2017,8,30,9,0,769.0,104.0,5.1,26.0,559.0,585.45,456.5
2017,8,30,9,15,788.0,107.5,5.05,26.5,607.5,641.38,497.66
2017,8,30,9,30,807.0,111.0,5.0,27.0,656.0,696.93,537.31
2017,8,30,9,45,822.0,113.0,5.0,27.5,699.5,747.18,570.68
2017,8,30,10,0,837.0,115.0,5.0,28.0,743.0,791.78,599.51
2017,8,30,10,15,847.5,117.0,4.95,28.0,779.5,834.7,627.77
2017,8,30,10,30,858.0,119.0,4.9,28.0,816.0,875.34,654.19
2017,8,30,10,45,867.0,120.0,4.9,28.5,846.5,911.13,676.01
2017,8,30,11,0,876.0,121.0,4.9,29.0,877.0,944.11,695.76
2017,8,30,11,15,881.5,122.0,4.8,29.0,898.5,970.76,711.88
2017,8,30,11,30,887.0,123.0,4.7,29.0,920.0,994.1,725.74
2017,8,30,11,45,691.5,252.5,4.65,29.5,879.5,961.63,701.79
2017,8,30,12,0,496.0,382.0,4.6,30.0,839.0,904.07,655.43
2017,8,30,12,15,696.5,252.5,4.5,30.0,898.5,980.06,711.82
2017,8,30,12,30,897.0,123.0,4.4,30.0,958.0,1035.82,747.05
2017,8,30,12,45,898.0,122.0,4.35,30.0,955.0,1034.41,745.49
2017,8,30,13,0,899.0,121.0,4.3,30.0,952.0,1029.23,742.03
2017,8,30,13,15,480.0,269.5,4.2,30.0,713.0,769.23,565.61
2017,8,30,13,30,61.0,418.0,4.1,30.0,474.0,474.62,347.99
2017,8,30,13,45,65.0,411.5,4.1,30.5,470.0,470.3,345.75
2017,8,30,14,0,69.0,405.0,4.1,31.0,466.0,465.53,342.17
2017,8,30,14,15,470.5,260.0,4.05,31.0,647.5,708.03,525.31
2017,8,30,14,30,872.0,115.0,4.0,31.0,829.0,890.82,652.79
2017,8,30,14,45,590.0,229.0,3.95,31.0,703.0,747.73,553.2
2017,8,30,15,0,308.0,343.0,3.9,31.0,577.0,600.53,444.77
2017,8,30,15,15,569.5,223.5,3.85,30.5,625.0,674.14,505.0
2017,8,30,15,30,831.0,104.0,3.8,30.0,673.0,716.78,540.34
2017,8,30,15,45,816.5,100.0,3.75,30.0,626.0,663.04,502.31
2017,8,30,16,0,802.0,96.0,3.7,30.0,579.0,608.34,462.42
2017,8,30,16,15,779.5,92.5,3.45,29.5,526.5,548.91,418.33
2017,8,30,16,30,757.0,89.0,3.2,29.0,474.0,489.95,373.28
2017,8,30,16,45,729.0,83.5,2.95,28.5,419.5,427.24,324.03
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,365.73,274.17
2017,8,30,17,15,657.0,72.0,2.4,27.0,309.0,300.84,220.92
2017,8,30,17,30,613.0,66.0,2.1,26.0,253.0,240.38,170.01
