Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,45,550.0,57.5,1.85,25.5,198.5,178.09,117.9
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,123.32,73.47
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,69.23,35.26
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,29.19,11.21
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,19.5,18.0,11.44,0.0
2017,8,31,6,30,181.0,24.0,2.8,20.0,36.0,21.16,5.95
2017,8,31,6,45,290.0,38.5,3.1,20.5,80.5,57.59,30.42
2017,8,31,7,0,399.0,53.0,3.4,21.0,125.0,107.15,65.18
2017,8,31,7,15,472.0,63.5,3.3,21.5,178.5,159.46,107.17
2017,8,31,7,30,545.0,74.0,3.2,22.0,232.0,220.72,158.49
2017,8,31,7,45,589.5,82.5,3.1,23.0,287.0,279.3,208.45
2017,8,31,8,0,634.0,91.0,3.0,24.0,342.0,342.58,261.05
2017,8,31,8,15,668.5,97.0,3.0,24.5,397.0,403.19,310.82
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,466.55,361.09
2017,8,31,8,45,725.0,109.0,3.0,26.0,504.0,525.29,405.44
2017,8,31,9,0,747.0,115.0,3.0,27.0,556.0,584.7,448.57
2017,8,31,9,15,766.0,119.0,2.95,27.0,604.0,639.65,488.71
2017,8,31,9,30,785.0,123.0,2.9,27.0,652.0,694.75,527.85
2017,8,31,9,45,796.5,127.5,2.85,27.5,694.5,744.03,559.79
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,791.72,589.52
2017,8,31,10,15,818.5,135.0,2.7,28.0,773.5,835.16,616.73
2017,8,31,10,30,829.0,138.0,2.6,28.0,810.0,876.42,642.09
2017,8,31,10,45,835.5,140.5,2.55,28.5,839.0,911.14,661.89
2017,8,31,11,0,842.0,143.0,2.5,29.0,868.0,943.0,679.63
2017,8,31,11,15,847.0,144.5,2.45,29.0,889.5,961.49,690.03
2017,8,31,11,30,852.0,146.0,2.4,29.0,911.0,984.12,703.2
2017,8,31,11,45,830.5,163.0,2.35,29.5,918.0,1002.12,711.97
2017,8,31,12,0,809.0,180.0,2.3,30.0,925.0,1007.47,712.85
2017,8,31,12,15,810.0,180.5,2.25,30.0,929.5,1014.65,716.54
2017,8,31,12,30,811.0,181.0,2.2,30.0,934.0,1018.32,718.12
2017,8,31,12,45,813.5,178.0,2.15,30.0,930.5,1016.4,716.38
2017,8,31,13,0,816.0,175.0,2.1,30.0,927.0,1010.92,712.6
2017,8,31,13,15,812.5,174.0,2.05,30.0,914.5,997.97,704.33
2017,8,31,13,30,809.0,173.0,2.0,30.0,902.0,981.63,694.13
2017,8,31,13,45,806.0,169.5,1.95,30.5,881.5,959.92,679.31
2017,8,31,14,0,803.0,166.0,1.9,31.0,861.0,935.0,662.64
2017,8,31,14,15,476.5,283.5,1.85,31.0,692.5,737.72,531.34
2017,8,31,14,30,150.0,401.0,1.8,31.0,524.0,537.1,388.68
2017,8,31,14,45,458.5,277.5,1.8,31.0,628.5,682.77,498.3
2017,8,31,15,0,767.0,154.0,1.8,31.0,733.0,788.27,573.64
2017,8,31,15,15,751.5,150.0,1.8,30.5,690.5,742.2,544.39
2017,8,31,15,30,736.0,146.0,1.8,30.0,648.0,692.53,512.35
2017,8,31,15,45,721.0,139.0,1.8,30.0,601.5,639.23,475.89
2017,8,31,16,0,706.0,132.0,1.8,30.0,555.0,585.32,438.01
2017,8,31,16,15,679.5,126.5,1.7,30.0,503.0,526.02,394.65
2017,8,31,16,30,653.0,121.0,1.6,30.0,451.0,467.88,351.0
2017,8,31,16,45,621.0,113.0,1.55,30.0,397.0,406.23,303.74
2017,8,31,17,0,589.0,105.0,1.5,30.0,343.0,347.08,256.98
2017,8,31,17,15,540.0,96.0,1.35,29.0,288.5,283.99,207.01
2017,8,31,17,30,491.0,87.0,1.2,28.0,234.0,226.15,160.06
2017,8,31,17,45,423.0,74.5,1.1,27.5,181.5,164.75,110.58
2017,8,31,18,0,355.0,62.0,1.0,27.0,129.0,113.62,70.45
2017,8,31,18,15,255.0,45.0,1.0,26.5,84.5,64.07,35.43
2017,8,31,18,30,155.0,28.0,1.0,26.0,40.0,27.23,10.85
2017,8,31,18,45,77.5,14.0,1.0,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,52.5,11.5,1.1,19.5,15.0,10.96,0.0
2017,9,1,6,30,105.0,23.0,1.3,20.0,30.0,19.75,4.88
2017,9,1,6,45,199.5,43.0,1.5,20.5,72.5,54.41,30.98
2017,9,1,7,0,294.0,63.0,1.7,21.0,115.0,101.2,64.72
2017,9,1,7,15,364.0,78.0,1.55,21.5,166.5,150.47,103.8
2017,9,1,7,30,434.0,93.0,1.4,22.0,218.0,208.42,151.27
2017,9,1,7,45,486.0,104.0,1.25,23.0,272.5,264.98,197.83
2017,9,1,8,0,538.0,115.0,1.1,24.0,327.0,327.29,247.71
2017,9,1,8,15,575.5,123.5,0.9,25.0,381.0,388.82,295.07
2017,9,1,8,30,613.0,132.0,0.7,26.0,435.0,451.18,340.62
2017,9,1,8,45,641.5,139.0,0.5,27.0,487.0,509.9,380.98
2017,9,1,9,0,670.0,146.0,0.3,28.0,539.0,570.16,419.91
2017,9,1,9,15,691.0,151.0,0.35,28.0,587.0,624.59,457.43
2017,9,1,9,30,712.0,156.0,0.4,28.0,635.0,679.09,494.12
2017,9,1,9,45,727.0,161.5,0.45,28.5,678.0,729.3,526.06
2017,9,1,10,0,742.0,167.0,0.5,29.0,721.0,778.43,556.22
2017,9,1,10,15,754.5,170.0,0.5,29.0,757.5,821.51,581.73
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,859.09,603.57
2017,9,1,10,45,776.5,175.5,0.55,29.5,823.5,894.69,623.78
2017,9,1,11,0,786.0,178.0,0.6,30.0,853.0,927.78,642.32
2017,9,1,11,15,792.5,179.5,0.6,30.0,875.0,954.3,657.14
2017,9,1,11,30,799.0,181.0,0.6,30.0,897.0,977.82,670.22
2017,9,1,11,45,803.5,181.5,0.6,30.5,910.5,995.2,678.37
2017,9,1,12,0,808.0,182.0,0.6,31.0,924.0,1009.25,684.68
2017,9,1,12,15,809.5,182.5,0.65,31.0,929.0,1016.86,689.84
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,1020.96,693.15
2017,9,1,12,45,814.5,179.5,0.75,31.0,931.0,1019.47,693.35
2017,9,1,13,0,818.0,176.0,0.8,31.0,928.0,1014.38,691.61
2017,9,1,13,15,815.0,175.0,0.85,31.0,915.5,1001.83,685.58
2017,9,1,13,30,812.0,174.0,0.9,31.0,903.0,985.85,677.64
2017,9,1,13,45,809.5,170.5,1.0,31.5,883.0,964.46,666.04
2017,9,1,14,0,807.0,167.0,1.1,32.0,863.0,939.83,652.39
2017,9,1,14,15,799.0,164.5,1.2,31.5,834.5,908.08,636.78
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,873.64,619.16
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,833.66,596.35
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,791.6,571.75
2017,9,1,15,15,753.5,152.0,1.55,31.0,691.5,745.48,543.5
2017,9,1,15,30,738.0,148.0,1.6,31.0,649.0,695.63,510.95
2017,9,1,15,45,720.0,142.5,1.7,31.0,601.5,641.68,474.99
2017,9,1,16,0,702.0,137.0,1.8,31.0,554.0,587.38,437.59
2017,9,1,16,15,675.5,131.0,1.75,30.5,502.0,527.69,395.17
2017,9,1,16,30,649.0,125.0,1.7,30.0,450.0,469.18,352.22
2017,9,1,16,45,615.0,116.5,1.7,30.0,396.0,406.27,304.14
2017,9,1,17,0,581.0,108.0,1.7,30.0,342.0,346.12,256.68
2017,9,1,17,15,532.0,98.5,1.6,29.0,286.5,283.02,206.68
2017,9,1,17,30,483.0,89.0,1.5,28.0,231.0,223.21,158.18
2017,9,1,17,45,414.5,75.5,1.4,27.5,178.5,163.28,109.77
2017,9,1,18,0,346.0,62.0,1.3,27.0,126.0,111.74,69.31
2017,9,1,18,15,246.0,44.5,1.3,26.0,81.5,62.44,34.54
2017,9,1,18,30,146.0,27.0,1.3,25.0,37.0,25.8,9.39
2017,9,1,18,45,73.0,13.5,1.35,24.5,18.5,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.85,19.5,15.0,10.96,0.0
2017,9,2,6,30,111.0,23.0,2.1,20.0,30.0,19.99,4.26
2017,9,2,6,45,211.0,42.0,2.4,21.0,73.0,54.72,30.64
2017,9,2,7,0,311.0,61.0,2.7,22.0,116.0,102.19,64.54
2017,9,2,7,15,383.5,74.5,2.65,22.5,167.5,151.69,103.84
2017,9,2,7,30,456.0,88.0,2.6,23.0,219.0,210.15,152.03
2017,9,2,7,45,508.0,98.0,2.55,24.0,273.5,267.11,199.57
2017,9,2,8,0,560.0,108.0,2.5,25.0,328.0,332.35,252.68
2017,9,2,8,15,596.5,116.0,2.5,25.5,382.0,391.77,300.67
2017,9,2,8,30,633.0,124.0,2.5,26.0,436.0,454.32,349.54
2017,9,2,8,45,659.0,130.5,2.5,27.0,487.5,512.21,392.64
2017,9,2,9,0,685.0,137.0,2.5,28.0,539.0,571.32,435.02
2017,9,2,9,15,705.5,142.0,2.35,28.5,586.5,626.11,473.11
2017,9,2,9,30,726.0,147.0,2.2,29.0,634.0,680.89,509.78
2017,9,2,9,45,738.5,152.5,2.1,29.5,675.5,729.78,541.31
2017,9,2,10,0,751.0,158.0,2.0,30.0,717.0,777.33,570.2
2017,9,2,10,15,763.0,161.0,1.95,30.0,753.5,817.31,594.73
2017,9,2,10,30,775.0,164.0,1.9,30.0,790.0,858.01,619.46
2017,9,2,10,45,780.5,168.0,1.9,30.5,818.0,891.7,638.58
2017,9,2,11,0,786.0,172.0,1.9,31.0,846.0,922.64,655.83
2017,9,2,11,15,792.0,173.5,1.95,31.0,867.0,948.63,671.74
2017,9,2,11,30,798.0,175.0,2.0,31.0,888.0,971.59,685.84
2017,9,2,11,45,792.5,182.0,2.05,31.0,899.0,985.62,694.46
2017,9,2,12,0,787.0,189.0,2.1,31.0,910.0,996.08,701.05
2017,9,2,12,15,788.0,189.5,2.15,31.0,914.5,1002.99,705.6
2017,9,2,12,30,789.0,190.0,2.2,31.0,919.0,1006.46,708.16
2017,9,2,12,45,786.5,190.5,2.3,31.5,914.5,1002.95,705.64
2017,9,2,13,0,784.0,191.0,2.4,32.0,910.0,996.02,701.13
2017,9,2,13,15,780.5,190.0,2.45,32.0,897.0,983.21,693.98
2017,9,2,13,30,777.0,189.0,2.5,32.0,884.0,967.13,684.89
2017,9,2,13,45,770.5,187.0,2.6,32.0,863.0,943.98,671.8
2017,9,2,14,0,764.0,185.0,2.7,32.0,842.0,917.89,656.79
2017,9,2,14,15,755.0,182.5,2.7,32.0,813.5,890.65,640.23
2017,9,2,14,30,746.0,180.0,2.7,32.0,785.0,856.18,618.9
2017,9,2,14,45,717.0,185.5,2.75,32.0,745.5,810.83,590.6
2017,9,2,15,0,688.0,191.0,2.8,32.0,706.0,764.74,560.75
2017,9,2,15,15,671.0,186.0,2.8,31.5,664.0,716.92,529.89
2017,9,2,15,30,654.0,181.0,2.8,31.0,622.0,668.3,497.72
2017,9,2,15,45,530.5,202.5,2.8,31.0,543.0,570.82,427.81
2017,9,2,16,0,407.0,224.0,2.8,31.0,464.0,486.74,366.18
2017,9,2,16,15,378.0,212.5,2.65,30.5,419.0,430.05,325.2
2017,9,2,16,30,349.0,201.0,2.5,30.0,374.0,381.54,289.13
2017,9,2,16,45,414.0,165.5,2.45,30.0,347.0,359.06,271.29
2017,9,2,17,0,479.0,130.0,2.4,30.0,320.0,323.86,242.08
2017,9,2,17,15,429.0,116.5,2.2,29.0,267.0,262.84,193.73
2017,9,2,17,30,379.0,103.0,2.0,28.0,214.0,207.41,149.04
2017,9,2,17,45,314.0,85.5,1.8,27.5,163.5,150.89,103.74
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,102.48,65.98
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.5,56.5,32.69
2017,9,2,18,30,84.0,24.0,1.6,26.0,30.0,22.38,6.93
2017,9,2,18,45,42.0,12.0,1.6,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.0,10.0,1.4,21.0,12.0,9.53,0.0
2017,9,3,6,30,56.0,20.0,1.6,21.0,24.0,17.83,2.65
2017,9,3,6,45,131.0,44.0,1.8,21.5,64.0,50.58,30.03
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,93.51,61.92
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,140.38,98.95
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,197.57,145.31
2017,9,3,7,45,322.5,125.5,1.7,24.0,233.5,230.4,173.89
2017,9,3,8,0,310.0,143.0,1.6,25.0,264.0,263.54,201.45
2017,9,3,8,15,377.5,154.0,1.6,25.5,324.0,328.69,252.37
2017,9,3,8,30,445.0,165.0,1.6,26.0,384.0,397.46,304.88
2017,9,3,8,45,490.5,171.5,1.6,27.0,437.5,456.03,347.92
2017,9,3,9,0,536.0,178.0,1.6,28.0,491.0,518.32,392.29
2017,9,3,9,15,577.5,185.5,1.6,28.0,549.0,582.22,437.97
2017,9,3,9,30,619.0,193.0,1.6,28.0,607.0,651.95,486.43
2017,9,3,9,45,511.5,249.0,1.65,28.5,606.0,652.83,483.24
2017,9,3,10,0,404.0,305.0,1.7,29.0,605.0,638.25,469.64
2017,9,3,10,15,428.5,309.5,1.75,29.0,642.0,688.17,503.78
2017,9,3,10,30,453.0,314.0,1.8,29.0,679.0,730.81,532.24
2017,9,3,10,45,489.0,318.5,1.9,29.5,726.0,783.63,566.63
2017,9,3,11,0,525.0,323.0,2.0,30.0,773.0,836.51,600.45
2017,9,3,11,15,535.5,331.0,2.05,30.0,799.5,868.17,620.43
2017,9,3,11,30,546.0,339.0,2.1,30.0,826.0,897.94,639.31
2017,9,3,11,45,627.0,288.0,2.2,30.5,854.5,936.63,665.68
2017,9,3,12,0,708.0,237.0,2.3,31.0,883.0,973.71,689.73
2017,9,3,12,15,709.5,237.5,2.35,31.0,887.5,980.71,694.07
2017,9,3,12,30,711.0,238.0,2.4,31.0,892.0,984.5,696.8
2017,9,3,12,45,596.0,308.0,2.45,31.0,854.5,937.29,664.87
2017,9,3,13,0,481.0,378.0,2.5,31.0,817.0,888.7,630.95
2017,9,3,13,15,399.5,400.5,2.55,31.0,762.0,816.12,582.96
2017,9,3,13,30,318.0,423.0,2.6,31.0,707.0,753.36,540.46
2017,9,3,13,45,278.5,421.5,2.65,31.0,666.0,707.07,509.71
2017,9,3,14,0,239.0,420.0,2.7,31.0,625.0,651.21,472.08
2017,9,3,14,15,300.5,388.5,2.7,31.0,637.0,676.86,492.16
2017,9,3,14,30,362.0,357.0,2.7,31.0,649.0,687.93,501.9
2017,9,3,14,45,429.5,311.5,2.75,31.0,643.0,692.62,507.77
2017,9,3,15,0,497.0,266.0,2.8,31.0,637.0,683.32,504.12
2017,9,3,15,15,558.0,227.0,2.75,30.5,620.5,668.32,496.67
2017,9,3,15,30,619.0,188.0,2.7,30.0,604.0,649.75,486.26
2017,9,3,15,45,588.0,186.5,2.7,30.0,558.0,596.17,448.19
2017,9,3,16,0,557.0,185.0,2.7,30.0,512.0,541.03,408.45
2017,9,3,16,15,536.5,173.0,2.6,29.5,464.0,486.21,368.71
2017,9,3,16,30,516.0,161.0,2.5,29.0,416.0,432.35,328.51
2017,9,3,16,45,480.5,149.0,2.45,29.0,364.0,372.88,282.45
2017,9,3,17,0,445.0,137.0,2.4,29.0,312.0,316.65,237.8
2017,9,3,17,15,396.0,122.0,2.15,28.0,259.5,256.55,190.16
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,201.98,146.15
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,144.83,100.27
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,97.62,63.31
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,53.36,30.96
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,19.42,4.2
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,9.05,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,17.14,1.5
2017,9,4,6,45,135.5,43.0,1.85,21.5,63.0,50.29,29.53
2017,9,4,7,0,211.0,67.0,2.1,22.0,103.0,93.66,61.81
2017,9,4,7,15,275.5,86.5,2.05,22.5,152.5,140.46,98.85
2017,9,4,7,30,340.0,106.0,2.0,23.0,202.0,197.63,145.35
2017,9,4,7,45,392.5,120.5,1.95,24.0,255.0,252.27,189.93
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,312.9,238.41
2017,9,4,8,15,483.5,146.5,1.85,25.5,360.5,369.91,283.54
2017,9,4,8,30,522.0,158.0,1.8,26.0,413.0,430.53,330.01
2017,9,4,8,45,556.5,165.0,1.75,26.5,464.5,487.64,372.49
2017,9,4,9,0,591.0,172.0,1.7,27.0,516.0,550.26,417.48
2017,9,4,9,15,614.0,179.0,1.7,27.5,563.5,604.34,455.17
2017,9,4,9,30,637.0,186.0,1.7,28.0,611.0,658.88,492.12
2017,9,4,9,45,655.0,191.0,1.75,28.5,653.0,707.75,524.53
2017,9,4,10,0,673.0,196.0,1.8,29.0,695.0,755.96,555.8
2017,9,4,10,15,686.0,200.5,1.85,29.0,731.0,798.52,583.81
2017,9,4,10,30,699.0,205.0,1.9,29.0,767.0,839.5,610.16
2017,9,4,10,45,711.5,206.5,2.0,29.5,796.0,875.1,631.72
2017,9,4,11,0,724.0,208.0,2.1,30.0,825.0,908.56,651.8
2017,9,4,11,15,730.5,210.5,2.15,30.0,846.5,934.97,668.15
2017,9,4,11,30,737.0,213.0,2.2,30.0,868.0,958.57,682.8
2017,9,4,11,45,594.5,296.0,2.3,30.5,829.5,913.1,650.42
2017,9,4,12,0,452.0,379.0,2.4,31.0,791.0,861.01,612.08
2017,9,4,12,15,635.0,274.0,2.45,31.0,855.5,943.43,671.54
2017,9,4,12,30,818.0,169.0,2.5,31.0,920.0,1015.27,717.53
2017,9,4,12,45,820.5,166.5,2.6,31.0,916.5,1013.5,716.76
2017,9,4,13,0,823.0,164.0,2.7,31.0,913.0,1008.12,714.53
2017,9,4,13,15,820.0,163.0,2.75,31.0,900.5,995.25,707.24
2017,9,4,13,30,817.0,162.0,2.8,31.0,888.0,978.95,697.9
2017,9,4,13,45,814.5,158.5,2.85,31.0,868.0,957.18,685.13
2017,9,4,14,0,812.0,155.0,2.9,31.0,848.0,932.15,670.3
2017,9,4,14,15,804.0,153.0,2.9,31.0,819.0,900.54,650.82
2017,9,4,14,30,796.0,151.0,2.9,31.0,790.0,866.22,629.52
2017,9,4,14,45,779.0,150.5,2.9,31.0,753.0,823.35,602.42
2017,9,4,15,0,762.0,150.0,2.9,31.0,716.0,778.84,573.99
2017,9,4,15,15,747.0,146.5,2.85,30.5,673.5,733.58,545.6
2017,9,4,15,30,732.0,143.0,2.8,30.0,631.0,684.72,512.95
2017,9,4,15,45,716.5,136.0,2.8,30.0,584.5,631.0,475.3
2017,9,4,16,0,701.0,129.0,2.8,30.0,538.0,576.75,436.29
2017,9,4,16,15,674.5,123.0,2.65,29.5,486.5,517.03,392.53
2017,9,4,16,30,648.0,117.0,2.5,29.0,435.0,458.54,348.37
2017,9,4,16,45,617.0,108.5,2.45,29.0,381.5,397.04,300.21
2017,9,4,17,0,586.0,100.0,2.4,29.0,328.0,337.98,252.55
2017,9,4,17,15,535.5,90.5,2.15,28.0,273.5,274.19,201.06
2017,9,4,17,30,485.0,81.0,1.9,27.0,219.0,215.89,153.0
2017,9,4,17,45,417.5,68.0,1.65,26.5,167.5,154.87,103.18
2017,9,4,18,0,350.0,55.0,1.4,26.0,116.0,104.13,63.14
2017,9,4,18,15,242.0,38.0,1.4,25.5,72.5,54.96,28.75
2017,9,4,18,30,134.0,21.0,1.4,25.0,29.0,19.43,2.21
2017,9,4,18,45,67.0,10.5,1.4,24.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.5,20.5,13.5,10.01,0.0
2017,9,5,6,30,105.0,21.0,1.8,21.0,27.0,18.75,0.99
2017,9,5,6,45,211.0,39.0,2.1,22.0,69.0,53.1,28.87
2017,9,5,7,0,317.0,57.0,2.4,23.0,111.0,100.8,62.79
2017,9,5,7,15,392.5,69.5,2.35,23.5,162.5,150.56,102.2
2017,9,5,7,30,468.0,82.0,2.3,24.0,214.0,209.64,150.79
2017,9,5,7,45,521.5,91.0,2.25,25.0,268.0,269.31,200.35
2017,9,5,8,0,575.0,100.0,2.2,26.0,322.0,332.91,252.0
2017,9,5,8,15,611.5,107.0,2.0,26.5,376.0,392.31,299.41
2017,9,5,8,30,648.0,114.0,1.8,27.0,430.0,454.77,347.26
2017,9,5,8,45,673.5,120.5,1.65,27.5,481.5,513.21,390.35
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,572.79,432.39
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,627.73,469.38
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,682.59,504.69
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,729.19,533.11
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,775.94,559.81
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,818.94,587.15
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,859.96,613.12
2017,9,5,10,45,511.5,284.5,1.3,30.5,700.0,771.29,550.99
2017,9,5,11,0,235.0,417.0,1.4,31.0,617.0,645.04,460.46
2017,9,5,11,15,523.0,290.0,1.5,31.0,749.0,816.02,582.24
2017,9,5,11,30,811.0,163.0,1.6,31.0,881.0,974.23,684.35
2017,9,5,11,45,808.0,168.0,1.7,31.5,892.5,988.74,690.99
2017,9,5,12,0,805.0,173.0,1.8,32.0,904.0,999.71,697.12
2017,9,5,12,15,806.0,173.0,1.85,32.0,908.0,1006.0,701.3
2017,9,5,12,30,807.0,173.0,1.9,32.0,912.0,1008.77,703.49
2017,9,5,12,45,555.5,305.5,2.0,32.0,813.0,894.18,630.16
2017,9,5,13,0,304.0,438.0,2.1,32.0,714.0,765.43,541.54
2017,9,5,13,15,251.5,441.5,2.15,32.0,668.0,713.27,507.54
2017,9,5,13,30,199.0,445.0,2.2,32.0,622.0,650.41,465.38
2017,9,5,13,45,489.0,307.5,2.25,32.0,727.5,801.54,575.57
2017,9,5,14,0,779.0,170.0,2.3,32.0,833.0,916.71,654.35
2017,9,5,14,15,770.0,168.0,2.3,32.0,804.0,884.93,633.74
2017,9,5,14,30,761.0,166.0,2.3,32.0,775.0,850.63,612.74
2017,9,5,14,45,732.5,171.5,2.3,32.0,735.5,808.72,586.61
2017,9,5,15,0,704.0,177.0,2.3,32.0,696.0,762.48,557.16
2017,9,5,15,15,687.0,172.0,2.25,31.5,654.0,713.87,525.74
2017,9,5,15,30,670.0,167.0,2.2,31.0,612.0,664.44,493.03
2017,9,5,15,45,638.0,165.0,2.2,31.0,563.0,607.45,453.31
2017,9,5,16,0,606.0,163.0,2.2,31.0,514.0,551.64,413.5
2017,9,5,16,15,576.5,154.5,2.1,30.5,463.0,492.43,370.82
2017,9,5,16,30,547.0,146.0,2.0,30.0,412.0,432.19,326.19
2017,9,5,16,45,497.5,138.5,1.95,30.0,357.5,369.18,277.72
2017,9,5,17,0,448.0,131.0,1.9,30.0,303.0,310.94,231.85
2017,9,5,17,15,397.0,116.0,1.75,29.0,250.5,250.11,183.97
2017,9,5,17,30,346.0,101.0,1.6,28.0,198.0,195.08,139.86
2017,9,5,17,45,272.0,82.5,1.5,27.5,147.5,136.39,93.46
2017,9,5,18,0,198.0,64.0,1.4,27.0,97.0,89.4,57.47
2017,9,5,18,15,125.0,40.5,1.4,26.5,58.0,47.46,26.83
2017,9,5,18,30,52.0,17.0,1.4,26.0,19.0,15.41,0.0
2017,9,5,18,45,26.0,8.5,1.4,26.0,9.5,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,6.2,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,12.36,0.0
2017,9,6,6,45,81.0,39.5,3.9,19.5,51.0,43.14,25.85
2017,9,6,7,0,134.0,66.0,4.1,20.0,88.0,82.47,56.45
2017,9,6,7,15,185.5,92.5,4.2,20.0,136.5,128.47,93.72
2017,9,6,7,30,237.0,119.0,4.3,20.0,185.0,181.18,137.41
2017,9,6,7,45,145.0,134.5,4.45,20.5,178.0,179.09,139.56
2017,9,6,8,0,53.0,150.0,4.6,21.0,171.0,164.44,129.37
2017,9,6,8,15,119.0,178.5,4.65,21.5,234.0,229.47,181.38
2017,9,6,8,30,185.0,207.0,4.7,22.0,297.0,299.05,236.49
2017,9,6,8,45,341.0,209.0,4.8,22.5,398.0,405.6,320.59
2017,9,6,9,0,497.0,211.0,4.9,23.0,499.0,529.81,416.5
2017,9,6,9,15,521.5,221.0,4.9,23.5,546.0,583.24,455.78
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,637.56,495.03
2017,9,6,9,45,578.0,232.0,4.95,24.5,638.0,689.08,531.88
2017,9,6,10,0,610.0,233.0,5.0,25.0,683.0,744.03,570.44
2017,9,6,10,15,625.0,238.5,4.95,25.5,719.0,787.11,599.08
2017,9,6,10,30,640.0,244.0,4.9,26.0,755.0,828.91,626.32
2017,9,6,10,45,660.5,242.5,4.85,26.5,787.0,867.2,650.93
2017,9,6,11,0,681.0,241.0,4.8,27.0,819.0,903.9,674.06
2017,9,6,11,15,688.5,243.5,4.7,27.0,840.5,930.33,690.56
2017,9,6,11,30,696.0,246.0,4.6,27.0,862.0,954.11,705.04
2017,9,6,11,45,751.0,215.5,4.6,27.5,888.5,988.07,725.61
2017,9,6,12,0,806.0,185.0,4.6,28.0,915.0,1013.56,740.37
2017,9,6,12,15,807.5,185.5,4.55,28.0,920.0,1020.81,744.55
2017,9,6,12,30,809.0,186.0,4.5,28.0,925.0,1024.53,746.6
2017,9,6,12,45,817.5,180.0,4.45,28.0,923.5,1025.11,746.74
2017,9,6,13,0,826.0,174.0,4.4,28.0,922.0,1022.0,744.62
2017,9,6,13,15,823.0,173.0,4.3,28.0,909.0,1008.91,735.83
2017,9,6,13,30,820.0,172.0,4.2,28.0,896.0,992.35,724.95
2017,9,6,13,45,824.0,165.0,4.15,28.5,877.5,972.95,711.18
2017,9,6,14,0,828.0,158.0,4.1,29.0,859.0,949.95,695.18
2017,9,6,14,15,820.0,155.5,4.0,29.0,829.5,917.19,673.9
2017,9,6,14,30,812.0,153.0,3.9,29.0,800.0,881.68,650.81
2017,9,6,14,45,811.5,144.5,3.85,29.0,766.0,843.73,626.25
2017,9,6,15,0,811.0,136.0,3.8,29.0,732.0,802.87,599.57
2017,9,6,15,15,796.0,132.5,3.7,28.5,688.5,753.38,567.63
2017,9,6,15,30,781.0,129.0,3.6,28.0,645.0,702.56,533.7
2017,9,6,15,45,773.0,120.5,3.55,28.0,598.5,650.26,496.31
2017,9,6,16,0,765.0,112.0,3.5,28.0,552.0,596.52,456.9
2017,9,6,16,15,739.0,107.0,3.25,27.5,498.5,535.44,411.16
2017,9,6,16,30,713.0,102.0,3.0,27.0,445.0,474.74,364.39
2017,9,6,16,45,689.5,92.5,2.75,26.5,391.0,411.93,314.61
2017,9,6,17,0,666.0,83.0,2.5,26.0,337.0,350.59,264.33
2017,9,6,17,15,615.5,75.5,2.2,25.0,280.0,284.14,209.44
2017,9,6,17,30,565.0,68.0,1.9,24.0,223.0,223.08,157.85
2017,9,6,17,45,499.0,57.0,1.6,23.0,170.0,161.13,106.23
2017,9,6,18,0,433.0,46.0,1.3,22.0,117.0,107.27,62.98
2017,9,6,18,15,307.0,32.0,1.25,21.5,72.0,54.32,26.28
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,17.09,0.0
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,205.0,19.0,1.4,14.0,30.0,19.37,0.0
2017,9,7,6,45,326.0,32.5,1.65,15.0,75.0,57.85,29.1
2017,9,7,7,0,447.0,46.0,1.9,16.0,120.0,111.34,67.56
2017,9,7,7,15,523.0,55.0,1.8,16.5,175.0,166.48,113.04
2017,9,7,7,30,599.0,64.0,1.7,17.0,230.0,230.9,168.16
2017,9,7,7,45,643.5,71.5,1.65,18.0,286.5,292.2,221.32
2017,9,7,8,0,688.0,79.0,1.6,19.0,343.0,358.09,276.66
2017,9,7,8,15,722.5,84.5,1.9,20.0,399.5,421.58,329.16
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,487.73,381.93
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,547.74,428.35
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,608.11,473.51
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.5,665.28,514.97
2017,9,7,9,30,836.0,107.0,2.9,24.0,660.0,721.88,554.26
2017,9,7,9,45,846.0,111.5,2.95,24.5,702.5,772.17,586.96
2017,9,7,10,0,856.0,116.0,3.0,25.0,745.0,820.55,617.86
2017,9,7,10,15,866.5,118.0,3.0,25.0,782.0,859.28,642.7
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,900.34,668.98
2017,9,7,10,45,882.0,123.0,3.05,25.5,848.0,934.83,689.67
2017,9,7,11,0,887.0,126.0,3.1,26.0,877.0,966.18,708.19
2017,9,7,11,15,892.0,127.0,3.1,26.0,898.0,992.19,724.2
2017,9,7,11,30,897.0,128.0,3.1,26.0,919.0,1014.78,738.03
2017,9,7,11,45,897.0,130.5,3.15,26.5,931.5,1030.41,746.4
2017,9,7,12,0,897.0,133.0,3.2,27.0,944.0,1042.29,752.49
2017,9,7,12,15,898.0,133.0,3.2,27.0,948.0,1048.82,756.37
2017,9,7,12,30,899.0,133.0,3.2,27.0,952.0,1051.56,758.0
2017,9,7,12,45,898.0,133.0,3.25,27.5,947.0,1048.48,755.0
2017,9,7,13,0,897.0,133.0,3.3,28.0,942.0,1041.59,749.75
2017,9,7,13,15,893.5,132.0,3.35,28.0,928.5,1027.45,741.49
2017,9,7,13,30,890.0,131.0,3.4,28.0,915.0,1009.66,731.0
2017,9,7,13,45,885.0,129.5,3.45,28.0,892.5,986.37,717.0
2017,9,7,14,0,880.0,128.0,3.5,28.0,870.0,959.69,700.83
2017,9,7,14,15,871.5,126.5,3.5,28.0,840.0,926.6,680.07
2017,9,7,14,30,863.0,125.0,3.5,28.0,810.0,890.63,657.34
2017,9,7,14,45,848.5,124.5,3.5,28.0,771.5,853.41,633.66
2017,9,7,15,0,834.0,124.0,3.5,28.0,733.0,808.22,604.34
2017,9,7,15,15,819.5,120.5,3.45,27.5,689.0,758.13,572.27
2017,9,7,15,30,805.0,117.0,3.4,27.0,645.0,706.61,538.54
2017,9,7,15,45,786.0,113.0,3.4,27.0,596.0,650.41,498.25
2017,9,7,16,0,767.0,109.0,3.4,27.0,547.0,593.81,456.6
2017,9,7,16,15,740.5,104.0,3.25,26.5,493.5,532.28,410.57
2017,9,7,16,30,714.0,99.0,3.1,26.0,440.0,471.23,363.47
2017,9,7,16,45,679.0,92.5,3.0,25.5,384.5,406.27,311.98
2017,9,7,17,0,644.0,86.0,2.9,25.0,329.0,344.1,261.02
2017,9,7,17,15,592.0,78.0,2.55,24.0,272.5,278.0,206.11
2017,9,7,17,30,540.0,70.0,2.2,23.0,216.0,217.5,154.81
2017,9,7,17,45,464.5,59.0,1.9,22.5,163.0,155.28,103.0
2017,9,7,18,0,389.0,48.0,1.6,22.0,110.0,102.39,60.85
2017,9,7,18,15,267.0,32.0,1.6,21.0,66.5,50.86,24.9
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,14.53,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.0,9.5,1.25,14.5,13.5,9.05,0.0
2017,9,8,6,30,158.0,19.0,1.5,15.0,27.0,18.88,0.0
2017,9,8,6,45,276.5,34.5,1.75,15.5,71.0,56.28,29.44
2017,9,8,7,0,395.0,50.0,2.0,16.0,115.0,108.31,67.28
2017,9,8,7,15,471.5,61.0,2.05,17.0,168.5,162.33,111.49
2017,9,8,7,30,548.0,72.0,2.1,18.0,222.0,225.78,165.19
2017,9,8,7,45,603.0,78.5,2.2,19.0,279.0,286.59,217.51
2017,9,8,8,0,658.0,85.0,2.3,20.0,336.0,353.29,273.49
2017,9,8,8,15,693.0,91.0,2.5,20.5,392.0,415.87,325.64
2017,9,8,8,30,728.0,97.0,2.7,21.0,448.0,481.18,378.31
2017,9,8,8,45,754.0,101.5,2.95,22.0,501.0,541.8,425.19
2017,9,8,9,0,780.0,106.0,3.2,23.0,554.0,603.55,471.36
2017,9,8,9,15,799.0,109.5,3.15,23.5,603.0,660.14,512.27
2017,9,8,9,30,818.0,113.0,3.1,24.0,652.0,716.25,551.26
2017,9,8,9,45,832.0,115.5,3.1,24.5,695.0,766.69,584.0
2017,9,8,10,0,846.0,118.0,3.1,25.0,738.0,815.58,615.11
2017,9,8,10,15,856.5,120.5,3.05,25.0,774.5,854.29,639.73
2017,9,8,10,30,867.0,123.0,3.0,25.0,811.0,895.48,665.84
2017,9,8,10,45,875.0,124.0,2.95,25.5,840.5,930.28,686.04
2017,9,8,11,0,883.0,125.0,2.9,26.0,870.0,962.13,704.11
2017,9,8,11,15,888.0,126.5,2.85,26.0,891.5,988.5,719.87
2017,9,8,11,30,893.0,128.0,2.8,26.0,913.0,1011.46,733.43
2017,9,8,11,45,900.5,125.5,2.75,26.5,927.0,1029.25,742.23
2017,9,8,12,0,908.0,123.0,2.7,27.0,941.0,1043.44,748.81
2017,9,8,12,15,909.0,123.0,2.65,27.0,945.0,1049.97,752.1
2017,9,8,12,30,910.0,123.0,2.6,27.0,949.0,1052.64,753.15
2017,9,8,12,45,909.0,123.0,2.6,27.5,944.0,1049.44,749.69
2017,9,8,13,0,908.0,123.0,2.6,28.0,939.0,1042.39,744.02
2017,9,8,13,15,904.5,122.0,2.55,28.0,925.5,1028.02,734.87
2017,9,8,13,30,901.0,121.0,2.5,28.0,912.0,1009.95,723.55
2017,9,8,13,45,895.0,120.5,2.5,28.0,889.5,986.42,709.37
2017,9,8,14,0,889.0,120.0,2.5,28.0,867.0,959.51,693.08
2017,9,8,14,15,881.5,118.5,2.45,28.0,837.0,926.99,672.72
2017,9,8,14,30,874.0,117.0,2.4,28.0,807.0,891.49,650.42
2017,9,8,14,45,862.0,115.5,2.4,28.0,769.5,849.44,624.09
2017,9,8,15,0,850.0,114.0,2.4,28.0,732.0,809.8,599.17
2017,9,8,15,15,836.0,111.0,2.4,27.5,688.0,759.92,568.11
2017,9,8,15,30,822.0,108.0,2.4,27.0,644.0,708.52,535.48
2017,9,8,15,45,781.5,107.5,2.4,27.0,585.5,640.87,487.7
2017,9,8,16,0,741.0,107.0,2.4,27.0,527.0,574.89,439.72
2017,9,8,16,15,615.5,127.5,2.25,26.5,453.5,485.51,372.79
2017,9,8,16,30,490.0,148.0,2.1,26.0,380.0,403.55,310.29
2017,9,8,16,45,456.0,136.5,2.0,26.0,331.0,346.84,265.65
2017,9,8,17,0,422.0,125.0,1.9,26.0,282.0,293.29,222.32
2017,9,8,17,15,391.5,107.0,1.75,25.0,233.5,237.98,177.41
2017,9,8,17,30,361.0,89.0,1.6,24.0,185.0,186.05,134.22
2017,9,8,17,45,308.0,71.0,1.5,23.5,138.5,133.19,90.72
2017,9,8,18,0,255.0,53.0,1.4,23.0,92.0,87.02,53.85
2017,9,8,18,15,127.5,36.0,1.45,22.5,55.5,42.94,23.12
2017,9,8,18,30,0.0,19.0,1.5,22.0,19.0,17.16,0.0
2017,9,8,18,45,0.0,9.5,1.6,21.5,9.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,10.01,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,19.03,0.0
2017,9,9,6,45,150.5,38.5,1.9,16.5,63.0,48.76,27.8
2017,9,9,7,0,301.0,56.0,2.2,17.0,105.0,99.62,63.91
2017,9,9,7,15,375.0,71.0,2.15,17.5,156.5,150.81,105.58
2017,9,9,7,30,449.0,86.0,2.1,18.0,208.0,211.23,156.38
2017,9,9,7,45,509.5,95.0,2.05,19.0,264.0,272.34,207.94
2017,9,9,8,0,570.0,104.0,2.0,20.0,320.0,338.32,262.39
2017,9,9,8,15,607.5,112.0,2.15,21.0,375.0,399.13,311.83
2017,9,9,8,30,645.0,120.0,2.3,22.0,430.0,463.11,362.08
2017,9,9,8,45,677.5,124.5,2.45,23.0,483.0,523.49,408.02
2017,9,9,9,0,710.0,129.0,2.6,24.0,536.0,585.68,453.78
2017,9,9,9,15,731.0,133.5,2.6,24.5,584.0,641.55,493.81
2017,9,9,9,30,752.0,138.0,2.6,25.0,632.0,697.33,532.61
2017,9,9,9,45,773.5,139.0,2.65,25.5,676.5,747.33,566.1
2017,9,9,10,0,795.0,140.0,2.7,26.0,721.0,798.43,598.85
2017,9,9,10,15,806.5,142.5,2.75,26.0,757.5,841.52,626.89
2017,9,9,10,30,818.0,145.0,2.8,26.0,794.0,882.48,653.33
2017,9,9,10,45,832.0,144.0,2.85,26.5,824.0,919.67,675.79
2017,9,9,11,0,846.0,143.0,2.9,27.0,854.0,954.35,696.43
2017,9,9,11,15,851.5,144.0,2.95,27.0,875.5,980.25,712.67
2017,9,9,11,30,857.0,145.0,3.0,27.0,897.0,994.24,721.32
2017,9,9,11,45,861.0,145.0,3.05,27.5,910.0,1010.55,730.23
2017,9,9,12,0,865.0,145.0,3.1,28.0,923.0,1023.35,736.93
2017,9,9,12,15,866.0,145.5,3.15,28.0,926.5,1030.04,741.32
2017,9,9,12,30,867.0,146.0,3.2,28.0,930.0,1033.06,743.55
2017,9,9,12,45,867.0,145.0,3.25,28.5,925.5,1029.86,740.48
2017,9,9,13,0,867.0,144.0,3.3,29.0,921.0,1022.98,735.25
2017,9,9,13,15,863.5,143.0,3.3,29.0,907.5,1008.98,726.68
2017,9,9,13,30,860.0,142.0,3.3,29.0,894.0,991.46,715.99
2017,9,9,13,45,853.5,141.0,3.35,29.0,871.5,975.61,706.85
2017,9,9,14,0,847.0,140.0,3.4,29.0,849.0,948.13,690.14
2017,9,9,14,15,838.5,138.0,3.45,29.0,819.0,914.7,669.53
2017,9,9,14,30,830.0,136.0,3.5,29.0,789.0,878.49,646.96
2017,9,9,14,45,814.5,135.5,3.55,29.0,751.0,835.4,619.56
2017,9,9,15,0,799.0,135.0,3.6,29.0,713.0,790.47,590.63
2017,9,9,15,15,783.0,131.5,3.6,28.5,669.0,740.5,558.73
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,689.33,524.62
2017,9,9,15,45,745.0,124.0,3.6,28.0,576.0,634.02,484.82
2017,9,9,16,0,723.0,120.0,3.6,28.0,527.0,577.25,442.99
2017,9,9,16,15,695.0,114.0,3.45,27.5,474.0,515.41,396.77
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,454.94,350.18
2017,9,9,16,45,627.0,101.5,3.2,27.0,366.0,390.34,298.51
2017,9,9,17,0,587.0,95.0,3.1,27.0,311.0,329.22,248.25
2017,9,9,17,15,532.5,85.0,2.75,26.0,255.5,263.78,194.51
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,204.38,144.85
2017,9,9,17,45,397.0,62.0,2.05,24.0,148.5,141.67,93.83
2017,9,9,18,0,316.0,49.0,1.7,23.0,97.0,91.0,54.37
2017,9,9,18,15,202.0,31.0,1.7,22.5,56.5,43.66,20.92
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,12.89,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
