Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,11.29,0.0
2017,9,20,6,45,130.0,31.0,3.6,24.5,47.0,44.14,21.47
2017,9,20,7,0,232.0,51.0,3.8,25.0,83.0,89.72,56.35
2017,9,20,7,15,316.0,65.5,3.95,25.5,131.5,139.04,95.32
2017,9,20,7,30,400.0,80.0,4.1,26.0,180.0,198.9,144.3
2017,9,20,7,45,464.0,89.0,4.35,26.5,233.5,256.44,192.51
2017,9,20,8,0,528.0,98.0,4.6,27.0,287.0,324.04,248.26
2017,9,20,8,15,286.0,139.5,4.65,27.5,244.0,277.83,215.38
2017,9,20,8,30,44.0,181.0,4.7,28.0,201.0,200.18,153.93
2017,9,20,8,45,76.0,212.0,4.8,28.5,252.0,252.55,194.45
2017,9,20,9,0,108.0,243.0,4.9,29.0,303.0,308.41,236.88
2017,9,20,9,15,129.5,268.0,4.85,29.5,345.5,361.44,276.14
2017,9,20,9,30,151.0,293.0,4.8,30.0,388.0,409.65,311.14
2017,9,20,9,45,460.0,212.0,4.8,30.5,530.5,588.76,448.08
2017,9,20,10,0,769.0,131.0,4.8,31.0,673.0,776.02,582.82
2017,9,20,10,15,781.0,133.5,4.75,31.0,708.0,818.03,609.4
2017,9,20,10,30,793.0,136.0,4.7,31.0,743.0,857.97,635.08
2017,9,20,10,45,803.5,136.5,4.7,31.5,771.0,892.1,655.59
2017,9,20,11,0,814.0,137.0,4.7,32.0,799.0,923.6,674.2
2017,9,20,11,15,819.5,138.5,4.65,32.0,818.5,948.54,689.57
2017,9,20,11,30,825.0,140.0,4.6,32.0,838.0,970.26,702.9
2017,9,20,11,45,830.0,139.5,4.6,32.5,850.0,985.99,711.16
2017,9,20,12,0,835.0,139.0,4.6,33.0,862.0,989.14,711.36
2017,9,20,12,15,835.5,139.0,4.55,33.0,864.5,993.75,713.91
2017,9,20,12,30,836.0,139.0,4.5,33.0,867.0,994.77,714.27
2017,9,20,12,45,833.5,139.0,4.5,33.5,861.0,989.22,709.32
2017,9,20,13,0,831.0,139.0,4.5,34.0,855.0,989.1,708.1
2017,9,20,13,15,827.0,138.5,4.45,34.0,840.5,974.3,698.65
2017,9,20,13,30,823.0,138.0,4.4,34.0,826.0,956.07,687.19
2017,9,20,13,45,815.5,137.0,4.4,34.0,803.0,930.67,671.38
2017,9,20,14,0,808.0,136.0,4.4,34.0,780.0,902.25,653.64
2017,9,20,14,15,798.5,134.0,4.4,33.5,749.5,868.13,633.38
2017,9,20,14,30,789.0,132.0,4.4,33.0,719.0,831.46,611.25
2017,9,20,14,45,772.0,131.0,4.4,33.0,681.0,787.36,582.61
2017,9,20,15,0,755.0,130.0,4.4,33.0,643.0,741.73,552.67
2017,9,20,15,15,737.5,126.5,4.35,32.5,600.0,693.85,521.72
2017,9,20,15,30,720.0,123.0,4.3,32.0,557.0,642.95,486.6
2017,9,20,15,45,694.5,118.5,4.3,32.0,508.5,585.27,444.84
2017,9,20,16,0,669.0,114.0,4.3,32.0,460.0,528.19,402.5
2017,9,20,16,15,636.5,108.0,4.15,31.5,408.5,466.7,356.28
2017,9,20,16,30,604.0,102.0,4.0,31.0,357.0,407.3,310.27
2017,9,20,16,45,557.5,94.5,3.85,31.0,303.5,342.86,258.63
2017,9,20,17,0,511.0,87.0,3.7,31.0,250.0,282.89,209.38
2017,9,20,17,15,444.5,76.5,3.5,30.5,197.5,216.6,155.32
2017,9,20,17,30,378.0,66.0,3.3,30.0,145.0,160.74,109.39
2017,9,20,17,45,280.5,50.5,3.1,29.5,99.5,102.59,64.01
2017,9,20,18,0,183.0,35.0,2.9,29.0,54.0,56.95,30.04
2017,9,20,18,15,91.5,17.5,2.95,28.5,27.0,20.38,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,8.94,0.0
2017,9,21,6,45,115.5,30.0,2.8,24.5,45.5,40.88,19.26
2017,9,21,7,0,219.0,51.0,2.9,25.0,81.0,88.13,55.55
2017,9,21,7,15,306.0,66.0,3.05,25.0,130.0,137.85,94.84
2017,9,21,7,30,393.0,81.0,3.2,25.0,179.0,198.53,144.61
2017,9,21,7,45,469.5,88.0,3.4,25.5,233.5,257.98,194.11
2017,9,21,8,0,546.0,95.0,3.6,26.0,288.0,329.06,252.41
2017,9,21,8,15,587.5,102.0,3.7,26.0,341.0,389.58,302.28
2017,9,21,8,30,629.0,109.0,3.8,26.0,394.0,453.69,353.73
2017,9,21,8,45,314.5,128.0,3.9,26.5,270.5,323.27,253.2
2017,9,21,9,0,0.0,147.0,4.0,27.0,147.0,138.59,104.72
2017,9,21,9,15,0.0,109.5,4.0,27.5,109.5,102.41,75.96
2017,9,21,9,30,0.0,72.0,4.0,28.0,72.0,67.08,47.77
2017,9,21,9,45,123.0,199.5,4.0,28.5,286.0,298.26,229.5
2017,9,21,10,0,246.0,327.0,4.0,29.0,500.0,536.63,405.51
2017,9,21,10,15,531.0,226.5,3.95,29.0,624.0,703.15,529.78
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,867.95,644.34
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.0,902.08,663.9
2017,9,21,11,0,837.0,126.0,3.9,30.0,804.0,926.05,677.43
2017,9,21,11,15,554.0,268.0,3.9,30.0,721.5,832.06,611.14
2017,9,21,11,30,271.0,410.0,3.9,30.0,639.0,704.86,515.68
2017,9,21,11,45,560.5,271.0,3.95,30.5,752.0,860.26,629.95
2017,9,21,12,0,850.0,132.0,4.0,31.0,865.0,996.76,719.86
2017,9,21,12,15,597.5,268.0,4.0,31.0,784.5,905.96,657.64
2017,9,21,12,30,345.0,404.0,4.0,31.0,704.0,781.65,567.08
2017,9,21,12,45,595.5,268.0,4.05,31.5,780.5,901.83,655.33
2017,9,21,13,0,846.0,132.0,4.1,32.0,857.0,987.32,711.32
2017,9,21,13,15,842.0,131.5,4.15,32.0,842.5,972.5,701.76
2017,9,21,13,30,838.0,131.0,4.2,32.0,828.0,954.27,690.76
2017,9,21,13,45,578.5,249.0,4.3,32.0,723.5,829.06,606.9
2017,9,21,14,0,319.0,367.0,4.4,32.0,619.0,685.17,502.59
2017,9,21,14,15,560.5,247.0,4.45,32.0,669.5,774.36,572.6
2017,9,21,14,30,802.0,127.0,4.5,32.0,720.0,836.42,618.21
2017,9,21,14,45,767.0,134.5,4.55,32.0,678.5,786.05,584.72
2017,9,21,15,0,732.0,142.0,4.6,32.0,637.0,738.06,553.13
2017,9,21,15,15,713.0,138.0,4.6,31.5,593.5,687.2,519.34
2017,9,21,15,30,694.0,134.0,4.6,31.0,550.0,635.7,483.7
2017,9,21,15,45,664.0,130.5,4.6,31.0,500.5,577.33,441.08
2017,9,21,16,0,634.0,127.0,4.6,31.0,451.0,520.04,398.27
2017,9,21,16,15,598.5,120.0,4.5,30.5,399.5,457.67,351.16
2017,9,21,16,30,563.0,113.0,4.4,30.0,348.0,397.8,304.65
2017,9,21,16,45,509.0,105.5,4.3,30.0,294.5,329.68,250.16
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,270.39,201.5
2017,9,21,17,15,385.0,85.5,3.85,29.5,189.0,207.12,149.9
2017,9,21,17,30,315.0,73.0,3.5,29.0,137.0,152.19,105.04
2017,9,21,17,45,214.5,55.0,3.15,28.5,92.0,95.21,60.95
2017,9,21,18,0,114.0,37.0,2.8,28.0,47.0,49.91,27.09
2017,9,21,18,15,57.0,18.5,2.75,27.5,23.5,20.19,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.5,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,10.21,0.0
2017,9,22,6,45,133.5,29.0,2.65,23.5,46.5,42.83,19.65
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,89.73,55.91
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,140.21,95.89
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,201.91,146.49
2017,9,22,7,45,489.0,83.0,3.3,25.5,232.5,262.79,197.58
2017,9,22,8,0,554.0,91.0,3.5,26.0,286.0,328.98,252.31
2017,9,22,8,15,595.5,98.0,3.55,26.5,339.5,389.92,301.92
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,454.44,352.82
2017,9,22,8,45,318.5,102.5,3.65,27.5,246.5,298.94,233.81
2017,9,22,9,0,0.0,100.0,3.7,28.0,100.0,93.39,68.8
2017,9,22,9,15,0.0,109.0,3.7,28.5,109.0,101.94,75.32
2017,9,22,9,30,0.0,118.0,3.7,29.0,118.0,110.52,81.62
2017,9,22,9,45,36.0,216.5,3.75,29.5,242.0,240.74,182.21
2017,9,22,10,0,72.0,315.0,3.8,30.0,366.0,373.66,280.9
2017,9,22,10,15,438.5,222.0,3.85,30.5,553.5,620.38,467.7
2017,9,22,10,30,805.0,129.0,3.9,31.0,741.0,861.85,635.74
2017,9,22,10,45,812.0,131.0,3.95,31.5,768.0,894.58,653.99
2017,9,22,11,0,819.0,133.0,4.0,32.0,795.0,924.47,671.64
2017,9,22,11,15,824.5,134.5,4.0,32.0,814.5,949.36,687.06
2017,9,22,11,30,830.0,136.0,4.0,32.0,834.0,971.0,700.44
2017,9,22,11,45,810.5,150.5,4.05,32.0,839.5,978.59,705.07
2017,9,22,12,0,791.0,165.0,4.1,32.0,845.0,982.01,707.23
2017,9,22,12,15,570.0,284.5,4.1,32.0,775.5,892.78,646.15
2017,9,22,12,30,349.0,404.0,4.1,32.0,706.0,785.98,568.34
2017,9,22,12,45,257.5,417.0,4.2,32.5,639.0,706.87,512.24
2017,9,22,13,0,166.0,430.0,4.3,33.0,572.0,614.98,446.42
2017,9,22,13,15,123.5,412.0,4.3,33.0,517.0,551.68,401.98
2017,9,22,13,30,81.0,394.0,4.3,33.0,462.0,476.84,348.71
2017,9,22,13,45,56.0,355.0,4.35,33.0,401.5,410.06,301.14
2017,9,22,14,0,31.0,316.0,4.4,33.0,341.0,344.59,253.7
2017,9,22,14,15,175.0,324.5,4.4,32.5,454.0,491.33,365.35
2017,9,22,14,30,319.0,333.0,4.4,32.0,567.0,627.72,465.93
2017,9,22,14,45,159.5,243.5,4.45,32.0,360.5,380.62,286.3
2017,9,22,15,0,0.0,154.0,4.5,32.0,154.0,145.12,106.61
2017,9,22,15,15,352.5,140.0,4.5,31.5,349.5,417.35,321.57
2017,9,22,15,30,705.0,126.0,4.5,31.0,545.0,633.83,483.79
2017,9,22,15,45,373.5,164.5,4.55,31.0,384.5,421.1,322.92
2017,9,22,16,0,42.0,203.0,4.6,31.0,224.0,224.62,170.19
2017,9,22,16,15,24.5,172.0,4.55,30.5,184.0,176.91,134.21
2017,9,22,16,30,7.0,141.0,4.5,30.0,144.0,136.98,103.49
2017,9,22,16,45,3.5,120.5,4.5,30.0,122.0,115.4,86.75
2017,9,22,17,0,0.0,100.0,4.5,30.0,100.0,94.31,70.16
2017,9,22,17,15,181.5,82.0,4.2,29.0,118.5,138.67,101.36
2017,9,22,17,30,363.0,64.0,3.9,28.0,137.0,153.98,105.24
2017,9,22,17,45,262.0,48.5,3.65,27.5,92.0,96.6,60.25
2017,9,22,18,0,161.0,33.0,3.4,27.0,47.0,52.21,26.57
2017,9,22,18,15,80.5,16.5,3.2,26.5,23.5,19.19,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.5,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,57.0,10.0,1.6,22.0,11.0,11.35,0.0
2017,9,23,6,45,190.0,26.0,1.9,22.5,48.5,45.39,19.08
2017,9,23,7,0,323.0,42.0,2.2,23.0,86.0,97.75,59.22
2017,9,23,7,15,412.0,53.5,2.35,23.5,136.5,151.63,102.56
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,216.55,156.51
2017,9,23,7,45,561.0,71.5,2.65,24.5,241.5,276.88,207.91
2017,9,23,8,0,621.0,78.0,2.8,25.0,296.0,343.67,263.61
2017,9,23,8,15,396.0,134.5,2.9,25.5,282.0,331.39,257.55
2017,9,23,8,30,171.0,191.0,3.0,26.0,268.0,283.51,220.43
2017,9,23,8,45,115.5,209.5,3.2,27.0,264.5,280.01,216.55
2017,9,23,9,0,60.0,228.0,3.4,28.0,261.0,263.54,201.95
2017,9,23,9,15,430.0,165.0,3.45,28.5,431.5,476.44,368.36
2017,9,23,9,30,800.0,102.0,3.5,29.0,602.0,703.19,535.31
2017,9,23,9,45,529.5,212.0,3.55,29.5,552.0,644.11,486.18
2017,9,23,10,0,259.0,322.0,3.6,30.0,502.0,552.63,413.38
2017,9,23,10,15,555.5,216.0,3.65,30.0,628.0,713.85,534.91
2017,9,23,10,30,852.0,110.0,3.7,30.0,754.0,876.79,646.91
2017,9,23,10,45,437.0,204.0,3.75,30.5,535.0,629.73,471.31
2017,9,23,11,0,22.0,298.0,3.8,31.0,316.0,307.39,227.1
2017,9,23,11,15,449.5,206.0,3.85,31.0,582.0,665.88,498.54
2017,9,23,11,30,877.0,114.0,3.9,31.0,848.0,985.06,714.12
2017,9,23,11,45,861.0,126.0,3.95,31.5,854.5,993.47,715.6
2017,9,23,12,0,845.0,138.0,4.0,32.0,861.0,997.75,716.86
2017,9,23,12,15,607.0,265.0,4.0,32.0,785.0,912.56,659.76
2017,9,23,12,30,369.0,392.0,4.0,32.0,709.0,793.48,573.7
2017,9,23,12,45,604.0,265.5,4.05,32.5,780.5,907.64,656.84
2017,9,23,13,0,839.0,139.0,4.1,33.0,852.0,995.73,714.11
2017,9,23,13,15,834.5,138.0,4.1,33.0,837.0,979.55,703.43
2017,9,23,13,30,830.0,137.0,4.1,33.0,822.0,959.93,691.36
2017,9,23,13,45,823.0,135.5,4.15,33.0,798.5,934.09,675.57
2017,9,23,14,0,816.0,134.0,4.2,33.0,775.0,905.19,657.77
2017,9,23,14,15,806.5,132.0,4.2,32.5,744.0,870.64,637.23
2017,9,23,14,30,797.0,130.0,4.2,32.0,713.0,833.53,614.8
2017,9,23,14,45,513.5,219.5,4.25,32.0,587.5,664.96,496.54
2017,9,23,15,0,230.0,309.0,4.3,32.0,462.0,497.58,372.11
2017,9,23,15,15,462.0,221.5,4.35,31.5,502.5,583.61,441.32
2017,9,23,15,30,694.0,134.0,4.4,31.0,543.0,633.79,482.5
2017,9,23,15,45,668.0,128.5,4.45,31.0,494.5,575.86,439.9
2017,9,23,16,0,642.0,123.0,4.5,31.0,446.0,518.68,397.26
2017,9,23,16,15,607.5,116.0,4.45,30.5,394.0,456.48,350.31
2017,9,23,16,30,573.0,109.0,4.4,30.0,342.0,396.68,303.76
2017,9,23,16,45,523.5,100.5,4.35,30.0,289.0,331.82,251.56
2017,9,23,17,0,474.0,92.0,4.3,30.0,236.0,269.61,200.41
2017,9,23,17,15,406.0,79.0,4.0,29.5,184.5,205.56,147.87
2017,9,23,17,30,338.0,66.0,3.7,29.0,133.0,149.6,101.89
2017,9,23,17,45,240.0,48.5,3.45,28.5,88.0,92.51,57.48
2017,9,23,18,0,142.0,31.0,3.2,28.0,43.0,48.08,23.41
2017,9,23,18,15,71.0,15.5,3.15,27.5,21.5,17.69,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,9.47,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,42.72,18.16
2017,9,24,7,0,262.0,46.0,2.7,23.0,81.0,91.37,56.61
2017,9,24,7,15,352.5,59.0,2.9,23.5,130.0,142.78,97.66
2017,9,24,7,30,443.0,72.0,3.1,24.0,179.0,205.51,149.5
2017,9,24,7,45,524.5,76.5,3.3,24.5,235.0,269.91,203.51
2017,9,24,8,0,606.0,81.0,3.5,25.0,291.0,341.36,262.68
2017,9,24,8,15,303.0,82.0,3.6,25.5,187.0,233.47,182.38
2017,9,24,8,30,0.0,83.0,3.7,26.0,83.0,77.33,57.07
2017,9,24,8,45,75.5,161.5,3.8,27.0,202.5,201.54,156.15
2017,9,24,9,0,151.0,240.0,3.9,28.0,322.0,340.93,262.96
2017,9,24,9,15,169.5,263.0,3.9,28.5,363.0,385.37,295.31
2017,9,24,9,30,188.0,286.0,3.9,29.0,404.0,431.24,328.39
2017,9,24,9,45,250.5,297.5,3.9,29.5,465.5,509.33,385.31
2017,9,24,10,0,313.0,309.0,3.9,30.0,527.0,583.35,438.04
2017,9,24,10,15,156.5,181.0,3.85,30.0,290.0,326.8,248.84
2017,9,24,10,30,0.0,53.0,3.8,30.0,53.0,49.41,33.04
2017,9,24,10,45,69.5,224.0,3.8,30.5,280.0,294.4,221.92
2017,9,24,11,0,139.0,395.0,3.8,31.0,507.0,542.84,400.98
2017,9,24,11,15,509.0,252.5,3.75,31.0,675.0,773.38,570.81
2017,9,24,11,30,879.0,110.0,3.7,31.0,843.0,982.63,710.65
2017,9,24,11,45,851.0,129.5,3.7,31.5,847.0,987.14,710.09
2017,9,24,12,0,823.0,149.0,3.7,32.0,851.0,996.65,714.45
2017,9,24,12,15,823.0,149.0,3.7,32.0,853.0,1000.46,716.68
2017,9,24,12,30,823.0,149.0,3.7,32.0,855.0,1000.66,716.77
2017,9,24,12,45,520.0,285.5,3.75,32.5,730.5,841.69,608.69
2017,9,24,13,0,217.0,422.0,3.8,33.0,606.0,657.59,475.53
2017,9,24,13,15,516.0,282.5,3.8,33.0,709.0,822.63,597.66
2017,9,24,13,30,815.0,143.0,3.8,33.0,812.0,951.33,685.37
2017,9,24,13,45,562.5,253.0,3.85,33.0,708.5,813.78,592.4
2017,9,24,14,0,310.0,363.0,3.9,33.0,605.0,672.96,491.0
2017,9,24,14,15,549.0,247.0,3.95,32.5,655.0,762.95,562.18
2017,9,24,14,30,788.0,131.0,4.0,32.0,705.0,825.97,609.68
2017,9,24,14,45,777.0,127.0,4.05,32.0,667.5,783.44,581.67
2017,9,24,15,0,766.0,123.0,4.1,32.0,630.0,738.96,552.67
2017,9,24,15,15,410.0,185.0,4.1,31.5,454.5,506.94,384.73
2017,9,24,15,30,54.0,247.0,4.1,31.0,279.0,282.45,212.97
2017,9,24,15,45,36.5,214.0,4.2,31.0,235.0,234.65,177.52
2017,9,24,16,0,19.0,181.0,4.3,31.0,191.0,183.67,138.72
2017,9,24,16,15,314.5,138.0,4.25,30.5,266.0,318.83,246.02
2017,9,24,16,30,610.0,95.0,4.2,30.0,341.0,398.92,305.77
2017,9,24,16,45,560.0,88.0,4.2,30.0,287.5,333.47,252.44
2017,9,24,17,0,510.0,81.0,4.2,30.0,234.0,272.93,202.27
2017,9,24,17,15,438.5,70.5,3.95,29.0,182.0,207.86,148.99
2017,9,24,17,30,367.0,60.0,3.7,28.0,130.0,149.7,101.21
2017,9,24,17,45,259.0,44.5,3.45,27.5,85.5,91.33,55.85
2017,9,24,18,0,151.0,29.0,3.2,27.0,41.0,46.45,21.1
2017,9,24,18,15,75.5,14.5,3.15,26.5,20.5,16.79,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.0,22.5,2.35,22.5,38.5,35.79,13.66
2017,9,25,7,0,246.0,45.0,2.6,23.0,77.0,88.26,54.72
2017,9,25,7,15,338.5,58.0,2.75,23.0,125.5,139.14,95.41
2017,9,25,7,30,431.0,71.0,2.9,23.0,174.0,201.63,147.29
2017,9,25,7,45,500.5,78.0,3.05,23.5,228.0,263.66,199.72
2017,9,25,8,0,570.0,85.0,3.2,24.0,282.0,331.39,256.1
2017,9,25,8,15,305.5,130.0,3.25,24.5,238.0,279.54,218.86
2017,9,25,8,30,41.0,175.0,3.3,25.0,194.0,193.73,150.44
2017,9,25,8,45,42.0,196.0,3.4,25.5,217.0,217.76,168.85
2017,9,25,9,0,43.0,217.0,3.5,26.0,240.0,241.93,186.85
2017,9,25,9,15,110.0,251.5,3.5,26.5,317.5,333.12,257.05
2017,9,25,9,30,177.0,286.0,3.5,27.0,395.0,423.71,324.93
2017,9,25,9,45,492.5,197.5,3.55,27.5,531.0,601.32,460.95
2017,9,25,10,0,808.0,109.0,3.6,28.0,667.0,786.34,592.92
2017,9,25,10,15,636.5,198.5,3.6,28.0,652.5,769.65,578.13
2017,9,25,10,30,465.0,288.0,3.6,28.0,638.0,730.03,545.26
2017,9,25,10,45,331.5,341.0,3.65,28.5,595.0,668.55,497.66
2017,9,25,11,0,198.0,394.0,3.7,29.0,552.0,597.53,442.79
2017,9,25,11,15,213.0,392.0,3.75,29.0,565.5,614.38,455.25
2017,9,25,11,30,228.0,390.0,3.8,29.0,579.0,630.89,467.05
2017,9,25,11,45,298.0,388.5,3.85,29.0,639.5,714.55,526.64
2017,9,25,12,0,368.0,387.0,3.9,29.0,700.0,785.69,576.56
2017,9,25,12,15,430.0,362.5,3.9,29.0,729.5,834.4,610.72
2017,9,25,12,30,492.0,338.0,3.9,29.0,759.0,871.22,636.98
2017,9,25,12,45,397.5,370.5,3.95,29.5,708.5,797.54,583.74
2017,9,25,13,0,303.0,403.0,4.0,30.0,658.0,735.3,538.09
2017,9,25,13,15,330.0,387.0,4.0,30.0,660.5,740.1,542.97
2017,9,25,13,30,357.0,371.0,4.0,30.0,663.0,742.61,545.96
2017,9,25,13,45,196.0,346.0,4.05,30.0,506.0,544.64,404.92
2017,9,25,14,0,35.0,321.0,4.1,30.0,349.0,354.3,263.65
2017,9,25,14,15,256.5,295.0,4.05,29.5,482.5,543.37,409.57
2017,9,25,14,30,478.0,269.0,4.0,29.0,616.0,705.63,529.96
2017,9,25,14,45,368.5,284.5,4.0,29.0,543.0,604.02,455.54
2017,9,25,15,0,259.0,300.0,4.0,29.0,470.0,519.88,393.37
2017,9,25,15,15,300.0,269.5,3.9,29.0,453.5,505.55,384.82
2017,9,25,15,30,341.0,239.0,3.8,29.0,437.0,486.76,372.34
2017,9,25,15,45,182.0,211.5,3.75,29.0,316.5,331.83,254.99
2017,9,25,16,0,23.0,184.0,3.7,29.0,196.0,189.11,143.9
2017,9,25,16,15,18.5,163.5,3.5,28.5,172.5,165.59,126.37
2017,9,25,16,30,14.0,143.0,3.3,28.0,149.0,142.61,108.8
2017,9,25,16,45,7.5,121.5,3.15,28.0,124.5,118.38,89.78
2017,9,25,17,0,1.0,100.0,3.0,28.0,100.0,94.98,71.21
2017,9,25,17,15,0.5,77.0,2.7,27.5,77.0,72.72,53.32
2017,9,25,17,30,0.0,54.0,2.4,27.0,54.0,50.62,35.23
2017,9,25,17,45,0.0,34.5,2.15,26.5,34.5,32.15,19.83
2017,9,25,18,0,0.0,15.0,1.9,26.0,15.0,13.91,3.5
2017,9,25,18,15,0.0,7.5,1.9,25.5,7.5,7.15,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,1.95,22.5,16.0,14.84,3.66
2017,9,26,7,0,0.0,32.0,2.2,23.0,32.0,29.76,18.2
2017,9,26,7,15,0.0,53.0,2.25,23.0,53.0,49.69,35.09
2017,9,26,7,30,0.0,74.0,2.3,23.0,74.0,69.7,51.9
2017,9,26,7,45,3.0,96.0,2.4,23.5,97.0,91.82,69.97
2017,9,26,8,0,6.0,118.0,2.5,24.0,120.0,114.37,88.05
2017,9,26,8,15,12.0,139.5,2.55,24.5,144.5,138.26,106.87
2017,9,26,8,30,18.0,161.0,2.6,25.0,169.0,162.91,125.98
2017,9,26,8,45,9.0,153.5,2.7,25.5,157.5,150.76,115.65
2017,9,26,9,0,0.0,146.0,2.8,26.0,146.0,137.88,104.75
2017,9,26,9,15,4.5,172.0,2.75,26.0,175.0,166.2,126.72
2017,9,26,9,30,9.0,198.0,2.7,26.0,204.0,195.1,148.83
2017,9,26,9,45,4.5,143.5,2.7,26.5,146.5,138.57,104.21
2017,9,26,10,0,0.0,89.0,2.7,27.0,89.0,83.01,60.26
2017,9,26,10,15,5.5,160.0,2.65,27.0,164.5,155.67,116.98
2017,9,26,10,30,11.0,231.0,2.6,27.0,240.0,230.23,173.72
2017,9,26,10,45,7.5,201.0,2.55,27.0,207.0,197.76,148.53
2017,9,26,11,0,4.0,171.0,2.5,27.0,174.0,165.42,123.61
2017,9,26,11,15,2.0,132.5,2.45,27.0,134.0,126.49,93.54
2017,9,26,11,30,0.0,94.0,2.4,27.0,94.0,87.9,63.51
2017,9,26,11,45,1.0,122.5,2.4,27.5,124.0,116.04,85.22
2017,9,26,12,0,2.0,151.0,2.4,28.0,154.0,144.43,106.78
2017,9,26,12,15,1.0,92.5,2.4,28.0,94.0,87.53,62.9
2017,9,26,12,30,0.0,34.0,2.4,28.0,34.0,31.72,19.36
2017,9,26,12,45,5.0,132.5,2.4,28.0,137.0,129.63,95.73
2017,9,26,13,0,10.0,231.0,2.4,28.0,240.0,230.28,172.11
2017,9,26,13,15,14.0,258.0,2.4,28.0,270.0,260.78,194.85
2017,9,26,13,30,18.0,285.0,2.4,28.0,300.0,291.35,217.7
2017,9,26,13,45,13.5,249.5,2.4,28.0,260.5,251.39,188.01
2017,9,26,14,0,9.0,214.0,2.4,28.0,221.0,211.9,158.56
2017,9,26,14,15,4.5,163.5,2.4,27.5,167.0,158.36,118.27
2017,9,26,14,30,0.0,113.0,2.4,27.0,113.0,105.79,77.91
2017,9,26,14,45,0.0,109.5,2.4,27.0,109.5,102.43,75.52
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,99.08,73.09
2017,9,26,15,15,0.0,99.5,2.35,26.5,99.5,92.89,68.56
2017,9,26,15,30,0.0,93.0,2.3,26.0,93.0,86.71,64.01
2017,9,26,15,45,0.0,89.0,2.25,26.0,89.0,82.93,61.22
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,79.17,58.43
2017,9,26,16,15,0.0,75.0,2.05,25.5,75.0,69.81,51.22
2017,9,26,16,30,0.0,65.0,1.9,25.0,65.0,60.46,43.92
2017,9,26,16,45,0.0,54.5,1.75,25.0,54.5,50.66,36.04
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,40.87,28.05
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,31.55,20.38
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,22.25,12.59
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,14.36,5.83
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.5,1.8,22.0,18.5,17.17,4.68
2017,9,27,7,0,0.0,37.0,2.0,22.0,37.0,34.66,22.17
2017,9,27,7,15,5.5,60.0,2.05,22.0,61.5,57.88,41.71
2017,9,27,7,30,11.0,83.0,2.1,22.0,86.0,81.87,61.79
2017,9,27,7,45,21.5,105.5,2.15,22.5,112.5,107.85,83.03
2017,9,27,8,0,32.0,128.0,2.2,23.0,139.0,138.54,107.78
2017,9,27,8,15,56.5,155.5,2.15,23.0,179.0,179.67,140.7
2017,9,27,8,30,81.0,183.0,2.1,23.0,219.0,223.71,175.52
2017,9,27,8,45,168.0,205.0,2.1,23.5,291.0,307.46,241.03
2017,9,27,9,0,255.0,227.0,2.1,24.0,363.0,401.89,312.94
2017,9,27,9,15,201.0,255.0,2.05,24.5,368.5,399.85,308.95
2017,9,27,9,30,147.0,283.0,2.0,25.0,374.0,399.59,306.26
2017,9,27,9,45,137.5,303.5,1.95,25.5,393.0,420.63,320.13
2017,9,27,10,0,128.0,324.0,1.9,26.0,412.0,440.54,332.81
2017,9,27,10,15,102.5,334.5,1.9,26.0,407.5,424.66,319.95
2017,9,27,10,30,77.0,345.0,1.9,26.0,403.0,416.55,312.81
2017,9,27,10,45,77.5,358.5,1.9,26.5,419.0,433.57,324.02
2017,9,27,11,0,78.0,372.0,1.9,27.0,435.0,450.39,334.89
2017,9,27,11,15,63.0,367.5,1.95,27.0,419.0,432.81,321.56
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,414.45,307.84
2017,9,27,11,45,48.5,369.0,2.1,27.5,409.5,422.01,312.77
2017,9,27,12,0,49.0,375.0,2.2,28.0,416.0,429.38,317.46
2017,9,27,12,15,62.0,388.5,2.25,28.0,440.5,457.11,337.64
2017,9,27,12,30,75.0,402.0,2.3,28.0,465.0,484.67,357.53
2017,9,27,12,45,88.0,405.0,2.4,28.0,479.0,500.52,369.35
2017,9,27,13,0,101.0,408.0,2.5,28.0,493.0,515.83,380.9
2017,9,27,13,15,68.0,371.0,2.5,28.0,428.0,442.5,328.1
2017,9,27,13,30,35.0,334.0,2.5,28.0,363.0,370.26,275.52
2017,9,27,13,45,74.5,353.0,2.55,28.0,411.5,426.73,318.45
2017,9,27,14,0,114.0,372.0,2.6,28.0,460.0,481.3,358.98
2017,9,27,14,15,79.0,337.5,2.55,28.0,397.5,410.28,307.04
2017,9,27,14,30,44.0,303.0,2.5,28.0,335.0,341.45,256.41
2017,9,27,14,45,23.5,239.0,2.45,28.0,256.0,248.01,186.99
2017,9,27,15,0,3.0,175.0,2.4,28.0,177.0,168.11,126.17
2017,9,27,15,15,71.0,217.0,2.3,27.5,258.0,266.31,203.92
2017,9,27,15,30,139.0,259.0,2.2,27.0,339.0,361.59,277.17
2017,9,27,15,45,69.5,179.5,2.1,27.0,219.5,220.36,169.22
2017,9,27,16,0,0.0,100.0,2.0,27.0,100.0,93.53,69.47
2017,9,27,16,15,0.0,88.0,1.8,26.5,88.0,82.14,60.9
2017,9,27,16,30,0.0,76.0,1.6,26.0,76.0,70.78,52.08
2017,9,27,16,45,0.0,63.5,1.45,26.0,63.5,59.06,42.71
2017,9,27,17,0,0.0,51.0,1.3,26.0,51.0,47.4,33.25
2017,9,27,17,15,0.0,39.0,1.2,25.5,39.0,36.21,24.08
2017,9,27,17,30,0.0,27.0,1.1,25.0,27.0,25.05,14.77
2017,9,27,17,45,0.0,17.0,1.0,24.5,17.0,15.75,6.88
2017,9,27,18,0,0.0,7.0,0.9,24.0,7.0,6.48,0.0
2017,9,27,18,15,0.0,3.5,1.0,24.0,3.5,3.34,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.62,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,9.26,1.77
2017,9,28,7,15,0.0,17.0,3.1,22.0,17.0,15.75,7.33
2017,9,28,7,30,0.0,24.0,3.2,22.0,24.0,22.25,12.88
2017,9,28,7,45,0.0,31.5,3.35,22.5,31.5,29.23,18.71
2017,9,28,8,0,0.0,39.0,3.5,23.0,39.0,36.21,24.43
2017,9,28,8,15,0.0,72.0,3.5,23.0,72.0,67.0,49.71
2017,9,28,8,30,0.0,105.0,3.5,23.0,105.0,98.52,75.2
2017,9,28,8,45,0.0,112.0,3.5,23.5,112.0,105.11,80.06
2017,9,28,9,0,0.0,119.0,3.5,24.0,119.0,111.72,84.91
2017,9,28,9,15,0.0,135.5,3.4,24.5,135.5,127.57,97.04
2017,9,28,9,30,0.0,152.0,3.3,25.0,152.0,143.49,109.07
2017,9,28,9,45,5.0,185.5,3.25,25.5,189.0,180.02,137.18
2017,9,28,10,0,10.0,219.0,3.2,26.0,226.0,217.23,165.33
2017,9,28,10,15,17.5,251.5,3.15,26.0,264.5,256.17,194.83
2017,9,28,10,30,25.0,284.0,3.1,26.0,303.0,295.82,224.51
2017,9,28,10,45,24.0,291.0,3.05,26.5,309.5,302.5,228.53
2017,9,28,11,0,23.0,298.0,3.0,27.0,316.0,309.08,232.58
2017,9,28,11,15,25.5,303.5,2.95,27.0,324.0,329.18,247.25
2017,9,28,11,30,28.0,309.0,2.9,27.0,332.0,337.89,253.46
2017,9,28,11,45,25.5,312.0,2.9,27.5,333.0,339.0,253.48
2017,9,28,12,0,23.0,315.0,2.9,28.0,334.0,327.33,244.22
2017,9,28,12,15,40.0,349.5,2.9,28.0,383.0,393.65,293.16
2017,9,28,12,30,57.0,384.0,2.9,28.0,432.0,447.61,332.25
2017,9,28,12,45,56.5,380.5,2.9,28.0,428.0,443.09,328.84
2017,9,28,13,0,56.0,377.0,2.9,28.0,424.0,438.33,325.57
2017,9,28,13,15,141.5,386.0,2.95,28.0,501.0,543.33,403.63
2017,9,28,13,30,227.0,395.0,3.0,28.0,578.0,631.96,468.11
2017,9,28,13,45,125.5,343.0,3.05,28.0,444.5,476.01,355.53
2017,9,28,14,0,24.0,291.0,3.1,28.0,311.0,302.49,226.7
2017,9,28,14,15,122.5,314.0,3.15,28.0,403.0,434.76,328.24
2017,9,28,14,30,221.0,337.0,3.2,28.0,495.0,538.35,405.51
2017,9,28,14,45,227.5,316.5,3.25,28.0,471.0,513.28,388.01
2017,9,28,15,0,234.0,296.0,3.3,28.0,447.0,487.03,370.07
2017,9,28,15,15,266.5,268.0,3.3,27.5,428.5,479.24,366.55
2017,9,28,15,30,299.0,240.0,3.3,27.0,410.0,458.48,353.2
2017,9,28,15,45,268.5,221.0,3.3,27.0,363.0,403.64,312.19
2017,9,28,16,0,238.0,202.0,3.3,27.0,316.0,351.28,272.48
2017,9,28,16,15,233.0,177.0,3.15,26.5,277.5,308.77,240.22
2017,9,28,16,30,228.0,152.0,3.0,26.0,239.0,266.45,207.17
2017,9,28,16,45,207.5,129.5,2.95,26.0,199.5,220.7,170.26
2017,9,28,17,0,187.0,107.0,2.9,26.0,160.0,177.18,134.44
2017,9,28,17,15,157.5,85.0,2.7,25.5,122.5,134.02,98.8
2017,9,28,17,30,128.0,63.0,2.5,25.0,85.0,94.5,66.02
2017,9,28,17,45,70.5,42.0,2.3,24.5,53.5,53.59,33.67
2017,9,28,18,0,13.0,21.0,2.1,24.0,22.0,21.11,3.71
2017,9,28,18,15,6.5,10.5,2.2,23.5,11.0,10.22,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.5,3.8,20.5,3.5,3.24,0.0
2017,9,29,7,0,0.0,7.0,3.8,21.0,7.0,6.48,0.0
2017,9,29,7,15,0.0,11.5,3.8,21.0,11.5,10.65,3.15
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.82,6.74
2017,9,29,7,45,0.0,21.5,3.8,21.5,21.5,19.93,11.03
2017,9,29,8,0,0.0,27.0,3.8,22.0,27.0,25.05,15.26
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,20.87,11.74
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,16.7,8.22
2017,9,29,8,45,0.0,28.0,3.95,22.5,28.0,26.0,15.83
2017,9,29,9,0,0.0,38.0,4.0,23.0,38.0,35.32,23.35
2017,9,29,9,15,0.0,62.0,3.95,23.0,62.0,57.71,41.48
2017,9,29,9,30,0.0,86.0,3.9,23.0,86.0,80.15,59.45
2017,9,29,9,45,0.0,57.5,3.85,23.5,57.5,53.55,37.75
2017,9,29,10,0,0.0,29.0,3.8,24.0,29.0,26.99,16.19
2017,9,29,10,15,0.0,29.0,3.75,24.0,29.0,27.0,16.16
2017,9,29,10,30,0.0,29.0,3.7,24.0,29.0,27.01,16.13
2017,9,29,10,45,0.0,60.0,3.65,24.5,60.0,55.95,39.2
2017,9,29,11,0,0.0,91.0,3.6,25.0,91.0,84.97,62.01
2017,9,29,11,15,0.5,119.0,3.6,25.0,119.5,112.13,83.28
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,139.54,104.58
2017,9,29,11,45,9.5,220.0,3.65,25.5,228.5,219.11,165.86
2017,9,29,12,0,18.0,293.0,3.7,26.0,309.0,300.31,226.87
2017,9,29,12,15,11.5,234.5,3.7,26.0,245.0,235.54,177.67
2017,9,29,12,30,5.0,176.0,3.7,26.0,181.0,171.68,128.84
2017,9,29,12,45,7.0,194.5,3.7,26.0,200.5,191.68,144.38
2017,9,29,13,0,9.0,213.0,3.7,26.0,220.0,211.72,159.8
2017,9,29,13,15,18.5,264.5,3.65,26.0,279.5,271.88,205.83
2017,9,29,13,30,28.0,316.0,3.6,26.0,339.0,345.01,260.79
2017,9,29,13,45,14.0,218.5,3.6,26.0,230.0,221.36,167.45
2017,9,29,14,0,0.0,121.0,3.6,26.0,121.0,113.5,84.07
2017,9,29,14,15,0.0,126.5,3.55,25.5,126.5,118.75,88.61
2017,9,29,14,30,0.0,132.0,3.5,25.0,132.0,124.02,93.09
2017,9,29,14,45,32.5,206.5,3.45,25.0,227.0,230.17,177.1
2017,9,29,15,0,65.0,281.0,3.4,25.0,322.0,332.0,255.74
2017,9,29,15,15,37.0,234.0,3.3,25.0,257.5,259.63,200.03
2017,9,29,15,30,9.0,187.0,3.2,25.0,193.0,184.4,141.6
2017,9,29,15,45,4.5,165.0,3.15,25.0,168.0,159.67,122.61
2017,9,29,16,0,0.0,143.0,3.1,25.0,143.0,135.48,103.78
2017,9,29,16,15,0.0,125.0,2.95,24.5,125.0,118.14,90.48
2017,9,29,16,30,0.0,107.0,2.8,24.0,107.0,100.87,77.0
2017,9,29,16,45,0.0,88.5,2.7,23.5,88.5,83.17,62.92
2017,9,29,17,0,0.0,70.0,2.6,23.0,70.0,65.54,48.6
2017,9,29,17,15,0.0,52.5,2.55,22.5,52.5,48.94,34.85
2017,9,29,17,30,0.0,35.0,2.5,22.0,35.0,32.51,21.02
2017,9,29,17,45,0.0,21.0,2.45,22.0,21.0,19.48,9.79
2017,9,29,18,0,0.0,7.0,2.4,22.0,7.0,6.48,0.0
2017,9,29,18,15,0.0,3.5,2.55,21.5,3.5,3.34,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
