Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,130.5,19.5,2.95,17.5,35.0,34.16,8.16
2017,9,30,7,0,261.0,39.0,3.1,18.0,70.0,86.81,53.58
2017,9,30,7,15,350.5,52.5,3.1,18.5,118.5,138.71,96.26
2017,9,30,7,30,440.0,66.0,3.1,19.0,167.0,203.88,151.33
2017,9,30,7,45,510.0,73.5,3.15,19.5,220.5,265.27,204.27
2017,9,30,8,0,580.0,81.0,3.2,20.0,274.0,334.35,262.74
2017,9,30,8,15,620.5,87.5,3.15,20.5,327.0,395.7,313.87
2017,9,30,8,30,661.0,94.0,3.1,21.0,380.0,460.42,365.93
2017,9,30,8,45,696.0,97.0,3.1,22.0,431.5,521.09,412.55
2017,9,30,9,0,731.0,100.0,3.1,23.0,483.0,583.64,458.87
2017,9,30,9,15,752.0,103.5,3.05,23.5,529.5,637.24,497.73
2017,9,30,9,30,773.0,107.0,3.0,24.0,576.0,691.83,535.5
2017,9,30,9,45,791.5,108.5,3.0,24.5,617.0,741.68,568.18
2017,9,30,10,0,810.0,110.0,3.0,25.0,658.0,790.34,599.47
2017,9,30,10,15,821.0,112.5,3.0,25.5,692.5,832.24,625.58
2017,9,30,10,30,832.0,115.0,3.0,26.0,727.0,871.84,649.83
2017,9,30,10,45,841.0,115.5,3.05,26.5,754.0,897.91,665.09
2017,9,30,11,0,850.0,116.0,3.1,27.0,781.0,927.69,682.89
2017,9,30,11,15,855.0,117.5,3.1,27.0,800.0,951.7,697.79
2017,9,30,11,30,860.0,119.0,3.1,27.0,819.0,972.38,710.59
2017,9,30,11,45,852.0,125.5,3.1,27.5,827.0,982.15,714.95
2017,9,30,12,0,844.0,132.0,3.1,28.0,835.0,988.11,717.04
2017,9,30,12,15,844.5,132.0,3.1,28.0,836.5,991.93,719.33
2017,9,30,12,30,845.0,132.0,3.1,28.0,838.0,992.13,719.44
2017,9,30,12,45,843.5,131.5,3.1,28.0,831.0,986.2,715.75
2017,9,30,13,0,842.0,131.0,3.1,28.0,824.0,976.69,709.93
2017,9,30,13,15,837.5,130.0,3.1,28.0,808.5,968.66,705.23
2017,9,30,13,30,833.0,129.0,3.1,28.0,793.0,948.49,692.7
2017,9,30,13,45,825.5,128.0,3.1,28.0,769.0,922.22,676.3
2017,9,30,14,0,818.0,127.0,3.1,28.0,745.0,892.93,657.93
2017,9,30,14,15,807.5,124.5,3.05,28.0,714.0,856.52,634.44
2017,9,30,14,30,797.0,122.0,3.0,28.0,683.0,817.65,609.23
2017,9,30,14,45,772.5,124.0,3.0,28.0,642.5,770.11,578.16
2017,9,30,15,0,748.0,126.0,3.0,28.0,602.0,724.04,547.79
2017,9,30,15,15,728.5,122.0,2.95,27.5,558.0,672.03,513.06
2017,9,30,15,30,709.0,118.0,2.9,27.0,514.0,619.47,476.23
2017,9,30,15,45,685.5,112.0,2.85,27.0,466.0,561.99,433.9
2017,9,30,16,0,662.0,106.0,2.8,27.0,418.0,505.02,390.84
2017,9,30,16,15,626.0,99.5,2.55,26.5,366.0,441.87,342.14
2017,9,30,16,30,590.0,93.0,2.3,26.0,314.0,381.28,294.0
2017,9,30,16,45,542.5,84.0,2.05,26.0,261.5,316.41,240.8
2017,9,30,17,0,495.0,75.0,1.8,26.0,209.0,256.26,190.24
2017,9,30,17,15,419.5,63.0,1.6,25.0,158.5,190.32,135.9
2017,9,30,17,30,344.0,51.0,1.4,24.0,108.0,132.02,87.86
2017,9,30,17,45,238.5,34.5,1.25,23.0,66.5,75.89,43.86
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,30.82,0.0
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,10.56,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.5,17.5,0.65,17.5,36.5,36.36,6.99
2017,10,1,7,0,327.0,35.0,0.7,18.0,73.0,95.21,57.37
2017,10,1,7,15,419.5,46.0,0.7,18.5,123.0,150.02,102.46
2017,10,1,7,30,512.0,57.0,0.7,19.0,173.0,216.29,158.07
2017,10,1,7,45,571.5,64.5,0.75,19.5,227.0,278.2,211.05
2017,10,1,8,0,631.0,72.0,0.8,20.0,281.0,346.5,267.85
2017,10,1,8,15,670.0,77.5,0.95,21.0,334.5,408.89,318.37
2017,10,1,8,30,709.0,83.0,1.1,22.0,388.0,474.37,369.38
2017,10,1,8,45,737.5,87.0,1.3,23.0,439.0,533.92,414.49
2017,10,1,9,0,766.0,91.0,1.5,24.0,490.0,595.33,459.42
2017,10,1,9,15,786.0,94.0,1.45,24.5,537.0,650.55,497.75
2017,10,1,9,30,806.0,97.0,1.4,25.0,584.0,705.29,533.27
2017,10,1,9,45,820.0,100.0,1.4,25.5,625.0,754.57,563.99
2017,10,1,10,0,834.0,103.0,1.4,26.0,666.0,802.24,593.04
2017,10,1,10,15,845.0,105.0,1.4,26.5,700.0,838.5,614.09
2017,10,1,10,30,856.0,107.0,1.4,27.0,734.0,877.75,636.92
2017,10,1,10,45,862.5,109.0,1.45,27.5,761.0,910.31,655.78
2017,10,1,11,0,869.0,111.0,1.5,28.0,788.0,939.83,672.68
2017,10,1,11,15,873.5,112.0,1.55,28.0,806.5,963.13,687.0
2017,10,1,11,30,878.0,113.0,1.6,28.0,825.0,983.0,699.32
2017,10,1,11,45,880.5,113.5,1.7,28.5,835.5,996.83,707.27
2017,10,1,12,0,883.0,114.0,1.8,29.0,846.0,1006.98,713.07
2017,10,1,12,15,883.0,114.5,1.85,29.0,847.5,1010.9,715.92
2017,10,1,12,30,883.0,115.0,1.9,29.0,849.0,1011.05,716.62
2017,10,1,12,45,880.0,115.0,1.95,29.0,841.5,1003.91,712.95
2017,10,1,13,0,877.0,115.0,2.0,29.0,834.0,993.07,707.13
2017,10,1,13,15,872.5,114.5,2.05,29.0,818.0,976.6,697.89
2017,10,1,13,30,868.0,114.0,2.1,29.0,802.0,956.62,686.51
2017,10,1,13,45,860.5,113.0,2.2,29.0,777.5,929.93,671.35
2017,10,1,14,0,853.0,112.0,2.3,29.0,753.0,900.13,654.09
2017,10,1,14,15,843.0,110.0,2.35,29.0,721.5,864.14,632.17
2017,10,1,14,30,833.0,108.0,2.4,29.0,690.0,831.43,612.28
2017,10,1,14,45,819.0,106.0,2.45,29.0,651.5,786.79,584.12
2017,10,1,15,0,805.0,104.0,2.5,29.0,613.0,740.33,554.38
2017,10,1,15,15,786.5,101.0,2.5,28.5,568.5,688.0,520.84
2017,10,1,15,30,768.0,98.0,2.5,28.0,524.0,634.82,484.74
2017,10,1,15,45,742.5,94.0,2.5,28.0,474.5,575.67,441.73
2017,10,1,16,0,717.0,90.0,2.5,28.0,425.0,518.04,398.55
2017,10,1,16,15,682.5,85.0,2.3,27.5,372.0,454.49,349.82
2017,10,1,16,30,648.0,80.0,2.1,27.0,319.0,393.24,301.29
2017,10,1,16,45,597.0,73.0,1.95,27.0,265.5,325.88,246.31
2017,10,1,17,0,546.0,66.0,1.8,27.0,212.0,263.57,194.03
2017,10,1,17,15,468.5,56.0,1.65,26.0,160.0,196.2,138.41
2017,10,1,17,30,391.0,46.0,1.5,25.0,108.0,138.02,90.31
2017,10,1,17,45,268.0,31.5,1.35,24.0,66.0,78.1,43.75
2017,10,1,18,0,145.0,17.0,1.2,23.0,24.0,31.06,0.0
2017,10,1,18,15,72.5,8.5,1.2,22.5,12.0,10.16,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,20.5,34.0,33.93,4.86
2017,10,2,7,0,252.0,39.0,1.3,21.0,68.0,86.19,52.48
2017,10,2,7,15,345.5,52.5,1.5,21.5,116.0,138.51,94.85
2017,10,2,7,30,439.0,66.0,1.7,22.0,164.0,204.53,149.6
2017,10,2,7,45,505.5,74.5,1.95,22.5,217.5,265.7,201.6
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,334.16,258.69
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,395.76,309.43
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,460.89,361.43
2017,10,2,8,45,471.0,156.0,2.95,25.0,371.0,449.04,351.18
2017,10,2,9,0,286.0,216.0,3.2,26.0,365.0,412.31,320.42
2017,10,2,9,15,231.0,246.0,3.25,26.0,373.5,412.94,319.88
2017,10,2,9,30,176.0,276.0,3.3,26.0,382.0,415.51,320.07
2017,10,2,9,45,216.0,292.5,3.35,26.5,431.5,471.76,361.47
2017,10,2,10,0,256.0,309.0,3.4,27.0,481.0,540.96,411.13
2017,10,2,10,15,210.5,331.5,3.4,27.5,478.0,525.77,397.25
2017,10,2,10,30,165.0,354.0,3.4,28.0,475.0,517.09,388.26
2017,10,2,10,45,240.0,356.5,3.45,28.5,539.5,592.99,443.35
2017,10,2,11,0,315.0,359.0,3.5,29.0,604.0,684.31,507.34
2017,10,2,11,15,330.5,364.5,3.55,29.0,627.0,712.23,526.17
2017,10,2,11,30,346.0,370.0,3.6,29.0,650.0,739.26,544.7
2017,10,2,11,45,605.0,245.5,3.65,29.5,742.0,881.54,647.62
2017,10,2,12,0,864.0,121.0,3.7,30.0,834.0,995.11,721.2
2017,10,2,12,15,864.0,121.0,3.75,30.0,835.0,998.34,722.61
2017,10,2,12,30,864.0,121.0,3.8,30.0,836.0,997.88,722.63
2017,10,2,12,45,864.0,119.5,3.85,30.0,829.0,992.11,719.36
2017,10,2,13,0,864.0,118.0,3.9,30.0,822.0,982.65,713.86
2017,10,2,13,15,569.0,248.0,3.9,30.0,708.0,838.69,616.86
2017,10,2,13,30,274.0,378.0,3.9,30.0,594.0,671.49,494.68
2017,10,2,13,45,559.0,245.0,3.95,30.0,668.5,798.49,592.55
2017,10,2,14,0,844.0,112.0,4.0,30.0,743.0,890.85,657.61
2017,10,2,14,15,507.0,222.0,3.95,29.5,596.5,695.53,521.87
2017,10,2,14,30,170.0,332.0,3.9,29.0,450.0,490.5,368.8
2017,10,2,14,45,132.0,308.5,3.9,29.0,397.0,428.19,323.89
2017,10,2,15,0,94.0,285.0,3.9,29.0,344.0,359.19,272.8
2017,10,2,15,15,402.0,200.0,3.8,28.5,425.0,513.37,395.36
2017,10,2,15,30,710.0,115.0,3.7,28.0,506.0,614.6,474.43
2017,10,2,15,45,683.5,110.0,3.6,28.0,457.0,556.33,430.2
2017,10,2,16,0,657.0,105.0,3.5,28.0,408.0,498.87,386.34
2017,10,2,16,15,618.5,98.5,3.2,27.5,356.0,434.8,336.68
2017,10,2,16,30,580.0,92.0,2.9,27.0,304.0,373.6,287.83
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,306.9,233.17
2017,10,2,17,0,467.0,76.0,2.4,27.0,198.0,245.98,182.14
2017,10,2,17,15,382.5,64.0,2.2,26.5,148.0,177.81,126.12
2017,10,2,17,30,298.0,52.0,2.0,26.0,98.0,122.23,80.77
2017,10,2,17,45,176.0,34.5,1.85,25.5,58.5,66.01,37.46
2017,10,2,18,0,54.0,17.0,1.7,25.0,19.0,21.57,0.0
2017,10,2,18,15,27.0,8.5,1.7,24.5,9.5,8.1,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,13.5,18.5,1.15,22.5,20.0,18.94,0.0
2017,10,3,7,0,27.0,37.0,1.3,23.0,40.0,40.55,25.23
2017,10,3,7,15,50.0,60.0,1.45,23.5,69.5,70.41,49.82
2017,10,3,7,30,73.0,83.0,1.6,24.0,99.0,106.25,79.32
2017,10,3,7,45,89.0,106.5,1.75,24.5,132.0,140.58,107.61
2017,10,3,8,0,105.0,130.0,1.9,25.0,165.0,176.85,137.0
2017,10,3,8,15,130.0,154.5,2.0,25.0,205.0,220.3,171.78
2017,10,3,8,30,155.0,179.0,2.1,25.0,245.0,266.5,208.2
2017,10,3,8,45,81.0,175.0,2.25,25.5,210.0,220.63,171.41
2017,10,3,9,0,7.0,171.0,2.4,26.0,175.0,167.57,128.18
2017,10,3,9,15,3.5,97.5,2.5,26.5,99.5,93.43,69.34
2017,10,3,9,30,0.0,24.0,2.6,27.0,24.0,22.31,12.31
2017,10,3,9,45,2.0,103.5,2.75,27.5,105.0,98.27,72.59
2017,10,3,10,0,4.0,183.0,2.9,28.0,186.0,177.12,133.38
2017,10,3,10,15,15.5,233.0,2.95,28.0,244.5,236.54,178.62
2017,10,3,10,30,27.0,283.0,3.0,28.0,303.0,308.32,232.32
2017,10,3,10,45,23.0,280.5,3.1,28.5,298.5,291.73,218.94
2017,10,3,11,0,19.0,278.0,3.2,29.0,294.0,285.86,213.83
2017,10,3,11,15,33.0,315.5,3.3,29.0,342.5,350.41,261.76
2017,10,3,11,30,47.0,353.0,3.4,29.0,391.0,404.78,301.44
2017,10,3,11,45,133.5,380.0,3.5,29.5,489.5,532.98,395.26
2017,10,3,12,0,220.0,407.0,3.6,30.0,588.0,649.28,477.62
2017,10,3,12,15,121.5,358.5,3.6,30.0,458.5,499.44,369.52
2017,10,3,12,30,23.0,310.0,3.6,30.0,329.0,323.04,239.49
2017,10,3,12,45,18.0,282.5,3.65,30.0,297.5,290.18,215.74
2017,10,3,13,0,13.0,255.0,3.7,30.0,266.0,257.54,191.58
2017,10,3,13,15,10.5,234.0,3.7,30.0,243.0,234.04,174.16
2017,10,3,13,30,8.0,213.0,3.7,30.0,220.0,210.7,156.75
2017,10,3,13,45,5.5,190.0,3.75,30.0,195.0,185.58,137.92
2017,10,3,14,0,3.0,167.0,3.8,30.0,170.0,160.71,119.13
2017,10,3,14,15,13.0,213.0,3.8,29.5,222.5,214.66,161.07
2017,10,3,14,30,23.0,259.0,3.8,29.0,275.0,268.98,202.94
2017,10,3,14,45,230.0,248.5,3.85,29.0,392.5,452.56,345.92
2017,10,3,15,0,437.0,238.0,3.9,29.0,510.0,598.32,455.65
2017,10,3,15,15,218.5,184.0,3.9,28.5,320.0,354.53,273.71
2017,10,3,15,30,0.0,130.0,3.9,28.0,130.0,122.46,91.63
2017,10,3,15,45,0.0,73.0,3.95,28.0,73.0,67.95,48.95
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.85,6.38
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,12.52,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.2,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,29.47,0.0
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,71.19,43.99
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.0,122.69,85.03
2017,10,4,7,30,348.0,73.0,3.4,23.0,149.0,184.12,135.57
2017,10,4,7,45,435.0,79.5,3.6,23.5,202.0,244.23,186.0
2017,10,4,8,0,522.0,86.0,3.8,24.0,255.0,317.41,246.61
2017,10,4,8,15,567.0,93.0,3.8,24.5,307.0,378.08,296.56
2017,10,4,8,30,612.0,100.0,3.8,25.0,359.0,442.68,348.11
2017,10,4,8,45,407.5,162.0,3.85,25.5,343.5,419.04,328.77
2017,10,4,9,0,203.0,224.0,3.9,26.0,328.0,361.23,281.49
2017,10,4,9,15,469.0,169.0,3.8,26.0,439.0,512.1,400.02
2017,10,4,9,30,735.0,114.0,3.7,26.0,550.0,674.49,522.59
2017,10,4,9,45,509.5,206.5,3.65,26.5,519.0,627.33,481.27
2017,10,4,10,0,284.0,299.0,3.6,27.0,488.0,553.8,421.08
2017,10,4,10,15,544.0,208.5,3.5,27.0,594.0,699.42,531.72
2017,10,4,10,30,804.0,118.0,3.4,27.0,700.0,850.21,636.47
2017,10,4,10,45,506.5,246.5,3.35,27.5,618.0,741.28,554.9
2017,10,4,11,0,209.0,375.0,3.3,28.0,536.0,591.06,439.89
2017,10,4,11,15,219.5,383.5,3.25,28.0,556.5,614.86,457.12
2017,10,4,11,30,230.0,392.0,3.2,28.0,577.0,638.13,472.98
2017,10,4,11,45,247.0,394.5,3.2,28.5,595.0,660.52,487.67
2017,10,4,12,0,264.0,397.0,3.2,29.0,613.0,695.65,510.79
2017,10,4,12,15,286.5,392.5,3.2,29.0,627.0,714.18,523.87
2017,10,4,12,30,309.0,388.0,3.2,29.0,641.0,731.36,536.16
2017,10,4,12,45,555.0,266.0,3.2,29.5,715.5,853.5,625.34
2017,10,4,13,0,801.0,144.0,3.2,30.0,790.0,956.19,693.44
2017,10,4,13,15,796.0,142.5,3.15,30.0,774.5,938.68,681.29
2017,10,4,13,30,791.0,141.0,3.1,30.0,759.0,917.93,668.1
2017,10,4,13,45,541.0,242.0,3.1,30.0,658.5,777.53,572.89
2017,10,4,14,0,291.0,343.0,3.1,30.0,558.0,634.57,468.93
2017,10,4,14,15,527.0,236.0,3.1,30.0,605.0,726.83,541.04
2017,10,4,14,30,763.0,129.0,3.1,30.0,652.0,792.08,589.21
2017,10,4,14,45,463.0,208.0,3.15,30.0,520.0,606.24,456.65
2017,10,4,15,0,163.0,287.0,3.2,30.0,388.0,423.51,319.43
2017,10,4,15,15,422.5,203.0,3.15,29.5,438.0,530.22,404.89
2017,10,4,15,30,682.0,119.0,3.1,29.0,488.0,597.93,458.56
2017,10,4,15,45,655.0,113.5,3.1,29.0,440.0,540.2,415.41
2017,10,4,16,0,628.0,108.0,3.1,29.0,392.0,483.42,372.5
2017,10,4,16,15,588.0,101.5,2.9,28.5,341.0,420.22,323.85
2017,10,4,16,30,548.0,95.0,2.7,28.0,290.0,360.12,276.18
2017,10,4,16,45,493.5,85.0,2.55,27.5,238.5,294.2,222.91
2017,10,4,17,0,439.0,75.0,2.4,27.0,187.0,231.74,171.23
2017,10,4,17,15,352.0,63.0,2.15,26.5,138.0,167.31,118.28
2017,10,4,17,30,265.0,51.0,1.9,26.0,89.0,113.51,74.64
2017,10,4,17,45,151.0,32.5,1.7,25.5,52.0,60.07,32.68
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,16.42,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,17.0,0.5,20.5,32.5,34.13,0.0
2017,10,5,7,0,286.0,34.0,0.5,21.0,65.0,88.94,52.67
2017,10,5,7,15,387.0,45.0,0.75,21.5,113.5,143.28,96.86
2017,10,5,7,30,488.0,56.0,1.0,22.0,162.0,210.14,152.3
2017,10,5,7,45,551.0,63.5,1.25,23.0,215.0,271.82,204.61
2017,10,5,8,0,614.0,71.0,1.5,24.0,268.0,340.31,261.21
2017,10,5,8,15,655.0,76.0,1.55,24.5,321.0,401.99,311.32
2017,10,5,8,30,696.0,81.0,1.6,25.0,374.0,466.98,362.18
2017,10,5,8,45,725.5,85.0,1.7,25.5,424.0,526.11,407.18
2017,10,5,9,0,755.0,89.0,1.8,26.0,474.0,587.31,452.22
2017,10,5,9,15,478.0,179.0,1.7,26.0,431.0,529.17,405.43
2017,10,5,9,30,201.0,269.0,1.6,26.0,388.0,427.46,325.62
2017,10,5,9,45,118.0,268.5,1.55,26.5,339.5,371.39,282.03
2017,10,5,10,0,35.0,268.0,1.5,27.0,291.0,298.06,224.68
2017,10,5,10,15,149.5,302.5,1.45,27.0,409.0,443.86,334.28
2017,10,5,10,30,264.0,337.0,1.4,27.0,527.0,598.48,443.85
2017,10,5,10,45,200.0,355.5,1.4,27.5,503.0,556.65,410.59
2017,10,5,11,0,136.0,374.0,1.4,28.0,479.0,522.32,383.79
2017,10,5,11,15,229.5,372.0,1.4,28.0,553.5,612.15,448.35
2017,10,5,11,30,323.0,370.0,1.4,28.0,628.0,717.66,520.43
2017,10,5,11,45,255.0,388.0,1.45,28.5,593.5,674.93,488.11
2017,10,5,12,0,187.0,406.0,1.5,29.0,559.0,616.17,446.27
2017,10,5,12,15,532.0,258.5,1.55,29.0,692.5,825.73,596.98
2017,10,5,12,30,877.0,111.0,1.6,29.0,826.0,997.43,706.93
2017,10,5,12,45,875.5,110.0,1.65,29.5,818.5,990.42,700.03
2017,10,5,13,0,874.0,109.0,1.7,30.0,811.0,979.71,693.04
2017,10,5,13,15,594.0,234.5,1.75,30.0,708.0,847.36,609.07
2017,10,5,13,30,314.0,360.0,1.8,30.0,605.0,690.01,499.35
2017,10,5,13,45,582.0,233.0,1.85,30.0,668.0,809.1,588.49
2017,10,5,14,0,850.0,106.0,1.9,30.0,731.0,886.09,640.49
2017,10,5,14,15,840.0,104.0,1.9,29.5,699.0,850.02,618.53
2017,10,5,14,30,830.0,102.0,1.9,29.0,667.0,817.14,599.55
2017,10,5,14,45,808.0,103.0,1.95,29.0,627.0,769.52,569.66
2017,10,5,15,0,786.0,104.0,2.0,29.0,587.0,720.7,538.57
2017,10,5,15,15,767.0,101.0,2.0,29.0,543.0,668.81,504.46
2017,10,5,15,30,748.0,98.0,2.0,29.0,499.0,616.21,467.58
2017,10,5,15,45,718.0,95.0,2.05,29.0,449.5,557.73,425.44
2017,10,5,16,0,688.0,92.0,2.1,29.0,400.0,498.95,381.78
2017,10,5,16,15,650.5,86.0,1.95,28.5,348.0,434.54,332.66
2017,10,5,16,30,613.0,80.0,1.8,28.0,296.0,372.86,284.03
2017,10,5,16,45,554.5,73.0,1.65,27.5,243.0,304.96,229.33
2017,10,5,17,0,496.0,66.0,1.5,27.0,190.0,243.06,178.02
2017,10,5,17,15,409.5,55.5,1.4,26.0,140.0,176.41,123.48
2017,10,5,17,30,323.0,45.0,1.3,25.0,90.0,118.97,76.74
2017,10,5,17,45,193.0,28.5,1.2,24.5,52.0,61.83,31.55
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,16.56,0.0
2017,10,5,18,15,31.5,6.0,1.1,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.4,19.5,31.5,33.16,0.0
2017,10,6,7,0,269.0,35.0,1.6,20.0,63.0,87.37,52.15
2017,10,6,7,15,370.0,47.0,1.7,20.5,111.5,141.74,96.79
2017,10,6,7,30,471.0,59.0,1.8,21.0,160.0,208.63,152.63
2017,10,6,7,45,536.5,66.5,1.95,22.0,213.0,270.25,205.18
2017,10,6,8,0,602.0,74.0,2.1,23.0,266.0,338.95,262.27
2017,10,6,8,15,644.0,80.0,2.1,23.5,319.0,401.52,313.49
2017,10,6,8,30,686.0,86.0,2.1,24.0,372.0,467.54,365.53
2017,10,6,8,45,704.5,94.5,2.1,25.0,420.5,525.62,408.9
2017,10,6,9,0,723.0,103.0,2.1,26.0,469.0,583.88,450.62
2017,10,6,9,15,744.5,106.5,2.0,26.0,515.0,638.51,489.69
2017,10,6,9,30,766.0,110.0,1.9,26.0,561.0,690.98,525.68
2017,10,6,9,45,777.0,115.5,1.85,26.5,600.5,738.71,555.54
2017,10,6,10,0,788.0,121.0,1.8,27.0,640.0,784.68,583.58
2017,10,6,10,15,800.0,123.5,1.8,27.0,674.0,826.26,609.8
2017,10,6,10,30,812.0,126.0,1.8,27.0,708.0,865.64,634.33
2017,10,6,10,45,822.5,126.5,1.85,27.5,734.5,899.04,654.02
2017,10,6,11,0,833.0,127.0,1.9,28.0,761.0,929.69,671.87
2017,10,6,11,15,838.0,128.0,1.95,28.0,779.5,952.69,686.14
2017,10,6,11,30,843.0,129.0,2.0,28.0,798.0,972.37,698.45
2017,10,6,11,45,856.5,123.5,2.05,28.5,810.5,981.13,702.56
2017,10,6,12,0,870.0,118.0,2.1,29.0,823.0,995.04,710.16
2017,10,6,12,15,870.5,118.0,2.15,29.0,824.0,998.48,712.63
2017,10,6,12,30,871.0,118.0,2.2,29.0,825.0,998.21,713.01
2017,10,6,12,45,605.0,243.0,2.25,29.0,732.5,881.31,637.69
2017,10,6,13,0,339.0,368.0,2.3,29.0,640.0,733.99,533.81
2017,10,6,13,15,602.5,239.5,2.35,29.0,710.0,860.05,627.54
2017,10,6,13,30,866.0,111.0,2.4,29.0,780.0,945.89,684.56
2017,10,6,13,45,861.0,108.5,2.45,29.5,756.0,919.65,666.61
2017,10,6,14,0,856.0,106.0,2.5,30.0,732.0,890.2,647.64
2017,10,6,14,15,846.0,104.5,2.5,29.5,700.0,854.46,626.64
2017,10,6,14,30,836.0,103.0,2.5,29.0,668.0,821.95,607.62
2017,10,6,14,45,821.5,101.0,2.55,29.0,629.5,776.72,578.86
2017,10,6,15,0,807.0,99.0,2.6,29.0,591.0,729.73,548.56
2017,10,6,15,15,788.0,95.5,2.6,29.0,546.0,676.41,513.08
2017,10,6,15,30,769.0,92.0,2.6,29.0,501.0,622.33,474.99
2017,10,6,15,45,744.5,88.0,2.65,29.0,452.0,563.9,432.45
2017,10,6,16,0,720.0,84.0,2.7,29.0,403.0,505.91,388.89
2017,10,6,16,15,683.0,79.0,2.55,28.5,350.5,442.24,339.86
2017,10,6,16,30,646.0,74.0,2.4,28.0,298.0,380.19,290.46
2017,10,6,16,45,591.5,67.0,2.25,27.5,244.5,312.12,235.04
2017,10,6,17,0,537.0,60.0,2.1,27.0,191.0,249.55,182.56
2017,10,6,17,15,450.5,50.5,1.95,26.0,140.5,181.67,126.41
2017,10,6,17,30,364.0,41.0,1.8,25.0,90.0,124.13,79.06
2017,10,6,17,45,223.5,26.0,1.7,24.5,51.5,63.8,30.58
2017,10,6,18,0,83.0,11.0,1.6,24.0,13.0,17.1,0.0
2017,10,6,18,15,41.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,31.05,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,79.35,47.69
2017,10,7,7,15,318.0,49.5,2.55,20.5,104.5,131.12,90.11
2017,10,7,7,30,418.0,63.0,2.6,21.0,151.0,197.38,145.27
2017,10,7,7,45,479.0,73.0,2.7,22.0,202.0,256.85,196.04
2017,10,7,8,0,540.0,83.0,2.8,23.0,253.0,322.97,251.13
2017,10,7,8,15,584.0,90.0,2.85,23.5,305.0,384.1,301.48
2017,10,7,8,30,628.0,97.0,2.9,24.0,357.0,449.0,353.18
2017,10,7,8,45,652.0,104.5,2.95,25.0,405.0,506.12,396.55
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,564.09,438.97
2017,10,7,9,15,699.0,116.5,3.0,26.5,498.5,618.61,478.28
2017,10,7,9,30,722.0,121.0,3.0,27.0,544.0,673.18,516.48
2017,10,7,9,45,730.5,128.0,3.05,27.5,582.0,719.03,546.81
2017,10,7,10,0,739.0,135.0,3.1,28.0,620.0,763.11,575.13
2017,10,7,10,15,752.0,138.0,3.0,28.0,653.0,804.54,601.65
2017,10,7,10,30,765.0,141.0,2.9,28.0,686.0,840.31,623.99
2017,10,7,10,45,771.5,144.5,2.85,28.5,711.5,872.02,642.45
2017,10,7,11,0,778.0,148.0,2.8,29.0,737.0,900.96,658.91
2017,10,7,11,15,784.0,149.0,2.7,29.0,755.5,923.82,672.23
2017,10,7,11,30,790.0,150.0,2.6,29.0,774.0,943.57,683.52
2017,10,7,11,45,553.5,264.5,2.55,29.0,704.5,846.38,616.52
2017,10,7,12,0,317.0,379.0,2.5,29.0,635.0,728.93,530.95
2017,10,7,12,15,163.5,301.0,2.4,29.0,433.0,479.51,356.24
2017,10,7,12,30,10.0,223.0,2.3,29.0,231.0,223.11,165.4
2017,10,7,12,45,124.0,306.5,2.25,29.5,405.5,445.55,332.29
2017,10,7,13,0,238.0,390.0,2.2,30.0,580.0,646.34,472.56
2017,10,7,13,15,521.5,263.0,2.2,30.0,667.0,802.99,585.32
2017,10,7,13,30,805.0,136.0,2.2,30.0,754.0,922.61,665.71
2017,10,7,13,45,497.5,244.5,2.2,30.0,622.5,738.53,540.87
2017,10,7,14,0,190.0,353.0,2.2,30.0,491.0,543.23,400.05
2017,10,7,14,15,110.0,309.0,2.25,30.0,388.0,420.3,312.89
2017,10,7,14,30,30.0,265.0,2.3,30.0,285.0,291.82,217.98
2017,10,7,14,45,65.0,270.0,2.35,30.0,310.5,324.27,244.01
2017,10,7,15,0,100.0,275.0,2.4,30.0,336.0,354.06,267.3
2017,10,7,15,15,50.0,207.0,2.4,29.5,237.5,241.96,183.46
2017,10,7,15,30,0.0,139.0,2.4,29.0,139.0,131.5,98.36
2017,10,7,15,45,0.0,114.5,2.4,29.0,114.5,107.72,80.22
2017,10,7,16,0,0.0,90.0,2.4,29.0,90.0,84.12,61.84
2017,10,7,16,15,0.0,77.5,2.2,28.5,77.5,72.23,52.69
2017,10,7,16,30,0.0,65.0,2.0,28.0,65.0,60.46,43.46
2017,10,7,16,45,0.0,53.0,1.8,28.0,53.0,49.26,34.46
2017,10,7,17,0,0.0,41.0,1.6,28.0,41.0,38.08,25.32
2017,10,7,17,15,0.0,29.5,1.45,27.0,29.5,27.37,16.53
2017,10,7,17,30,0.0,18.0,1.3,26.0,18.0,16.68,7.63
2017,10,7,17,45,0.0,10.0,1.2,25.5,10.0,9.26,0.5
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.91,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,154.0,16.5,1.15,18.5,32.0,35.0,0.0
2017,10,8,7,0,308.0,33.0,1.2,19.0,64.0,92.7,54.34
2017,10,8,7,15,415.0,44.0,1.3,19.5,114.0,149.92,101.93
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,220.36,160.96
2017,10,8,7,45,590.0,62.0,1.5,20.5,219.5,285.35,216.92
2017,10,8,8,0,658.0,69.0,1.6,21.0,275.0,357.63,277.55
2017,10,8,8,15,700.0,74.0,1.35,22.0,330.0,422.2,329.03
2017,10,8,8,30,742.0,79.0,1.1,23.0,385.0,489.14,379.41
2017,10,8,8,45,773.5,82.5,0.9,24.0,437.5,552.06,424.09
2017,10,8,9,0,805.0,86.0,0.7,25.0,490.0,616.24,466.82
2017,10,8,9,15,825.5,89.0,0.9,25.5,537.5,673.19,507.55
2017,10,8,9,30,846.0,92.0,1.1,26.0,585.0,729.57,545.46
2017,10,8,9,45,862.5,94.0,1.3,27.0,627.5,780.81,577.87
2017,10,8,10,0,879.0,96.0,1.5,28.0,670.0,825.07,605.16
2017,10,8,10,15,890.0,98.0,1.5,28.5,704.5,867.71,630.09
2017,10,8,10,30,901.0,100.0,1.5,29.0,739.0,907.82,653.02
2017,10,8,10,45,909.0,101.0,1.55,29.5,766.5,941.33,672.15
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,971.67,689.26
2017,10,8,11,15,922.0,102.5,1.6,30.0,812.5,995.28,702.88
2017,10,8,11,30,927.0,103.0,1.6,30.0,831.0,1015.28,714.39
2017,10,8,11,45,930.5,103.0,1.6,30.5,841.5,1029.53,721.04
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,1039.92,725.48
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,1042.43,727.52
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,1040.97,727.36
2017,10,8,12,45,930.0,103.0,1.75,31.5,844.5,1033.08,721.99
2017,10,8,13,0,927.0,103.0,1.8,32.0,836.0,1021.3,714.44
2017,10,8,13,15,922.0,102.0,1.85,32.0,818.5,1002.67,704.24
2017,10,8,13,30,917.0,101.0,1.9,32.0,801.0,980.38,691.87
2017,10,8,13,45,907.5,100.5,2.0,32.0,775.0,950.98,675.59
2017,10,8,14,0,898.0,100.0,2.1,32.0,749.0,918.43,657.18
2017,10,8,14,15,887.5,98.5,2.15,32.0,715.5,880.95,634.92
2017,10,8,14,30,877.0,97.0,2.2,32.0,682.0,840.81,610.7
2017,10,8,14,45,860.5,95.5,2.3,32.0,641.5,793.5,581.76
2017,10,8,15,0,844.0,94.0,2.4,32.0,601.0,749.2,554.36
2017,10,8,15,15,824.0,91.0,2.45,31.5,554.5,694.15,519.77
2017,10,8,15,30,804.0,88.0,2.5,31.0,508.0,638.34,482.41
2017,10,8,15,45,774.0,85.0,2.55,31.0,456.5,575.99,437.51
2017,10,8,16,0,744.0,82.0,2.6,31.0,405.0,514.57,391.83
2017,10,8,16,15,705.5,77.0,2.4,30.0,351.0,449.0,342.34
2017,10,8,16,30,667.0,72.0,2.2,29.0,297.0,385.16,292.32
2017,10,8,16,45,606.5,65.5,2.05,28.5,242.0,314.3,234.96
2017,10,8,17,0,546.0,59.0,1.9,28.0,187.0,249.62,181.04
2017,10,8,17,15,453.0,49.0,1.9,27.0,136.0,179.3,123.4
2017,10,8,17,30,360.0,39.0,1.9,26.0,85.0,120.15,75.15
2017,10,8,17,45,180.0,19.5,1.9,25.5,42.5,49.5,19.17
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.3,21.5,28.5,30.89,0.0
2017,10,9,7,0,232.0,34.0,2.6,22.0,57.0,80.34,46.88
2017,10,9,7,15,337.5,47.0,2.8,22.5,104.0,135.16,91.81
2017,10,9,7,30,443.0,60.0,3.0,23.0,151.0,202.44,147.56
2017,10,9,7,45,513.5,68.0,3.25,23.5,204.0,264.7,200.83
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,334.63,259.56
2017,10,9,8,15,627.5,82.0,3.6,24.5,310.0,396.81,311.05
2017,10,9,8,30,671.0,88.0,3.7,25.0,363.0,462.6,363.75
2017,10,9,8,45,703.5,92.5,3.8,26.0,413.5,523.5,410.33
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,585.97,456.45
2017,10,9,9,15,757.5,100.5,4.0,27.5,509.5,639.32,495.39
2017,10,9,9,30,779.0,104.0,4.1,28.0,555.0,693.92,533.53
2017,10,9,9,45,794.0,107.5,4.2,28.5,595.5,742.86,565.95
2017,10,9,10,0,809.0,111.0,4.3,29.0,636.0,790.31,596.87
2017,10,9,10,15,820.5,113.0,4.3,29.5,669.5,831.36,622.59
2017,10,9,10,30,832.0,115.0,4.3,30.0,703.0,870.11,646.45
2017,10,9,10,45,839.0,117.0,4.35,30.5,729.0,902.26,665.86
2017,10,9,11,0,846.0,119.0,4.4,31.0,755.0,931.43,683.21
2017,10,9,11,15,851.0,120.0,4.4,31.0,773.0,946.44,692.28
2017,10,9,11,30,856.0,121.0,4.4,31.0,791.0,965.78,704.42
2017,10,9,11,45,861.5,120.0,4.4,31.5,801.0,980.0,711.8
2017,10,9,12,0,867.0,119.0,4.4,32.0,811.0,990.68,716.99
2017,10,9,12,15,867.0,119.0,4.4,32.0,812.0,993.41,718.58
2017,10,9,12,30,867.0,119.0,4.4,32.0,813.0,992.44,717.97
2017,10,9,12,45,864.0,119.0,4.4,32.5,804.5,984.83,711.75
2017,10,9,13,0,861.0,119.0,4.4,33.0,796.0,973.62,703.38
2017,10,9,13,15,856.5,118.0,4.35,33.0,780.0,956.33,692.38
2017,10,9,13,30,852.0,117.0,4.3,33.0,764.0,935.64,679.28
2017,10,9,13,45,843.5,116.0,4.3,33.0,739.0,915.37,666.8
2017,10,9,14,0,835.0,115.0,4.3,33.0,714.0,884.37,647.22
2017,10,9,14,15,824.0,113.0,4.25,32.5,682.0,847.3,624.62
2017,10,9,14,30,813.0,111.0,4.2,32.0,650.0,807.8,600.17
2017,10,9,14,45,796.5,109.0,4.2,32.0,611.0,761.76,569.95
2017,10,9,15,0,780.0,107.0,4.2,32.0,572.0,714.2,538.35
2017,10,9,15,15,759.5,103.5,4.15,31.5,527.5,660.96,502.88
2017,10,9,15,30,739.0,100.0,4.1,31.0,483.0,608.87,466.01
2017,10,9,15,45,709.0,96.0,4.05,31.0,433.5,548.48,421.11
2017,10,9,16,0,679.0,92.0,4.0,31.0,384.0,489.24,375.89
2017,10,9,16,15,638.5,86.0,3.7,30.5,332.0,424.06,325.31
2017,10,9,16,30,598.0,80.0,3.4,30.0,280.0,361.99,275.62
2017,10,9,16,45,536.0,72.5,3.15,29.5,227.0,293.52,219.91
2017,10,9,17,0,474.0,65.0,2.9,29.0,174.0,231.48,168.19
2017,10,9,17,15,380.0,53.0,2.65,28.0,125.0,163.38,112.63
2017,10,9,17,30,286.0,41.0,2.4,27.0,76.0,105.79,66.2
2017,10,9,17,45,143.0,20.5,2.15,26.5,38.0,43.8,14.67
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
