Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,3.5,6.35,14.0,3.5,3.24,0.0
2017,10,10,7,0,0.0,7.0,6.4,14.0,7.0,6.48,0.0
2017,10,10,7,15,0.0,13.5,6.45,14.0,13.5,12.5,4.83
2017,10,10,7,30,0.0,20.0,6.5,14.0,20.0,18.54,10.15
2017,10,10,7,45,0.0,27.0,6.55,14.5,27.0,25.04,15.8
2017,10,10,8,0,0.0,34.0,6.6,15.0,34.0,31.55,21.35
2017,10,10,8,15,24.0,97.5,6.55,15.0,107.5,106.48,84.95
2017,10,10,8,30,48.0,161.0,6.5,15.0,181.0,186.59,152.0
2017,10,10,8,45,28.5,166.0,6.5,15.5,178.5,182.06,147.36
2017,10,10,9,0,9.0,171.0,6.5,16.0,176.0,169.66,136.08
2017,10,10,9,15,12.5,188.5,6.4,16.0,195.5,189.58,152.09
2017,10,10,9,30,16.0,206.0,6.3,16.0,215.0,209.87,168.26
2017,10,10,9,45,21.0,227.5,6.2,16.5,240.5,235.72,188.52
2017,10,10,10,0,26.0,249.0,6.1,17.0,266.0,262.03,208.9
2017,10,10,10,15,23.5,255.5,6.0,17.5,271.5,267.02,211.9
2017,10,10,10,30,21.0,262.0,5.9,18.0,277.0,271.83,214.8
2017,10,10,10,45,46.5,303.5,5.8,18.5,338.0,350.54,276.55
2017,10,10,11,0,72.0,345.0,5.7,19.0,399.0,420.3,330.07
2017,10,10,11,15,54.5,335.0,5.6,19.5,376.5,394.0,308.09
2017,10,10,11,30,37.0,325.0,5.5,20.0,354.0,367.01,285.88
2017,10,10,11,45,162.5,352.0,5.45,20.5,481.0,532.77,415.34
2017,10,10,12,0,288.0,379.0,5.4,21.0,608.0,700.8,540.91
2017,10,10,12,15,566.0,254.0,5.3,21.0,704.5,852.65,658.46
2017,10,10,12,30,844.0,129.0,5.2,21.0,801.0,988.58,754.74
2017,10,10,12,45,842.5,128.0,5.1,21.5,793.5,981.3,746.8
2017,10,10,13,0,841.0,127.0,5.0,22.0,786.0,970.4,737.46
2017,10,10,13,15,836.0,126.0,4.9,22.0,769.5,952.61,724.98
2017,10,10,13,30,831.0,125.0,4.8,22.0,753.0,931.44,710.34
2017,10,10,13,45,824.0,123.0,4.7,22.5,728.5,904.1,690.14
2017,10,10,14,0,817.0,121.0,4.6,23.0,704.0,873.77,668.02
2017,10,10,14,15,805.5,119.0,4.5,23.0,672.0,836.76,642.6
2017,10,10,14,30,794.0,117.0,4.4,23.0,640.0,797.41,615.56
2017,10,10,14,45,781.0,113.0,4.35,23.0,602.0,752.61,584.77
2017,10,10,15,0,768.0,109.0,4.3,23.0,564.0,706.08,552.46
2017,10,10,15,15,747.0,105.5,4.2,23.0,519.5,653.02,514.28
2017,10,10,15,30,726.0,102.0,4.1,23.0,475.0,601.34,475.26
2017,10,10,15,45,700.5,96.5,4.0,23.0,426.5,542.69,430.12
2017,10,10,16,0,675.0,91.0,3.9,23.0,378.0,484.78,384.38
2017,10,10,16,15,634.5,85.0,3.65,22.5,326.0,419.92,332.41
2017,10,10,16,30,594.0,79.0,3.4,22.0,274.0,358.16,281.36
2017,10,10,16,45,535.5,70.5,3.2,21.5,222.0,290.35,224.33
2017,10,10,17,0,477.0,62.0,3.0,21.0,170.0,228.62,171.08
2017,10,10,17,15,383.0,50.5,2.75,20.5,121.5,161.07,113.89
2017,10,10,17,30,289.0,39.0,2.5,20.0,73.0,103.96,66.23
2017,10,10,17,45,144.5,19.5,2.25,19.5,36.5,42.48,11.68
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,119.5,15.5,2.95,13.5,27.0,27.71,0.0
2017,10,11,7,0,239.0,31.0,3.1,14.0,54.0,79.01,46.32
2017,10,11,7,15,343.0,44.0,3.25,14.0,100.0,134.06,93.69
2017,10,11,7,30,447.0,57.0,3.4,14.0,146.0,201.21,151.65
2017,10,11,7,45,512.0,65.5,3.6,14.5,198.0,262.17,205.96
2017,10,11,8,0,577.0,74.0,3.8,15.0,250.0,330.15,265.34
2017,10,11,8,15,620.5,80.0,3.8,15.5,302.0,391.81,318.29
2017,10,11,8,30,664.0,86.0,3.8,16.0,354.0,457.08,372.45
2017,10,11,8,45,695.5,90.5,3.8,17.0,403.5,516.88,419.81
2017,10,11,9,0,727.0,95.0,3.8,18.0,453.0,578.15,466.58
2017,10,11,9,15,749.0,98.5,3.7,18.5,498.5,631.25,506.26
2017,10,11,9,30,771.0,102.0,3.6,19.0,544.0,685.66,545.0
2017,10,11,9,45,788.0,104.5,3.55,19.5,584.0,734.54,577.92
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,782.09,609.28
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.0,822.81,634.74
2017,10,11,10,30,828.0,111.0,3.2,21.0,690.0,861.26,658.13
2017,10,11,10,45,836.5,112.0,3.1,21.5,716.0,893.35,677.06
2017,10,11,11,0,845.0,113.0,3.0,22.0,742.0,915.06,688.73
2017,10,11,11,15,850.0,114.5,2.9,22.5,759.5,938.1,701.29
2017,10,11,11,30,855.0,116.0,2.8,23.0,777.0,957.83,711.53
2017,10,11,11,45,850.0,120.5,2.7,23.5,785.0,967.67,715.21
2017,10,11,12,0,845.0,125.0,2.6,24.0,793.0,973.81,716.6
2017,10,11,12,15,845.0,125.0,2.5,24.0,793.5,976.34,717.15
2017,10,11,12,30,845.0,125.0,2.4,24.0,794.0,975.26,715.49
2017,10,11,12,45,842.5,124.5,2.3,24.5,786.0,976.29,713.97
2017,10,11,13,0,840.0,124.0,2.2,25.0,778.0,964.94,704.51
2017,10,11,13,15,835.0,123.0,2.1,25.0,762.0,947.12,692.48
2017,10,11,13,30,830.0,122.0,2.0,25.0,746.0,925.94,678.44
2017,10,11,13,45,822.0,120.5,1.9,25.0,721.5,898.24,660.24
2017,10,11,14,0,814.0,119.0,1.8,25.0,697.0,867.61,640.19
2017,10,11,14,15,803.0,117.0,1.75,25.0,665.0,831.11,616.77
2017,10,11,14,30,792.0,115.0,1.7,25.0,633.0,792.26,591.69
2017,10,11,14,45,495.0,191.5,1.65,25.5,508.5,609.6,462.04
2017,10,11,15,0,198.0,268.0,1.6,26.0,384.0,429.81,327.07
2017,10,11,15,15,188.0,246.5,1.6,25.5,349.5,390.88,300.52
2017,10,11,15,30,178.0,225.0,1.6,25.0,315.0,352.44,272.88
2017,10,11,15,45,96.0,188.0,1.6,25.0,236.0,246.96,191.8
2017,10,11,16,0,14.0,151.0,1.6,25.0,157.0,152.79,117.65
2017,10,11,16,15,8.5,131.5,1.5,24.5,135.0,130.35,100.41
2017,10,11,16,30,3.0,112.0,1.4,24.0,113.0,108.57,83.25
2017,10,11,16,45,215.5,89.0,1.3,24.0,137.0,178.72,137.21
2017,10,11,17,0,428.0,66.0,1.2,24.0,161.0,216.13,159.27
2017,10,11,17,15,336.0,52.5,1.1,23.0,114.0,148.79,103.71
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,94.87,59.74
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,39.03,6.91
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,16.0,1.0,17.5,25.0,26.44,0.0
2017,10,12,7,0,206.0,32.0,1.1,18.0,50.0,74.84,43.15
2017,10,12,7,15,306.5,46.0,1.1,18.5,95.5,126.49,86.87
2017,10,12,7,30,407.0,60.0,1.1,19.0,141.0,192.6,141.95
2017,10,12,7,45,476.0,69.0,1.1,20.0,192.0,253.17,193.28
2017,10,12,8,0,545.0,78.0,1.1,21.0,243.0,321.25,249.42
2017,10,12,8,15,590.0,85.0,1.1,21.5,294.5,382.9,299.52
2017,10,12,8,30,635.0,92.0,1.1,22.0,346.0,448.39,350.74
2017,10,12,8,45,669.5,96.5,1.15,23.0,396.0,508.42,395.59
2017,10,12,9,0,704.0,101.0,1.2,24.0,446.0,570.28,440.08
2017,10,12,9,15,726.5,105.0,1.3,24.5,491.0,624.82,479.0
2017,10,12,9,30,749.0,109.0,1.4,25.0,536.0,677.09,515.18
2017,10,12,9,45,767.5,111.0,1.55,26.0,575.5,725.65,546.13
2017,10,12,10,0,786.0,113.0,1.7,27.0,615.0,773.04,575.76
2017,10,12,10,15,797.5,115.5,1.75,27.5,648.0,813.61,600.64
2017,10,12,10,30,809.0,118.0,1.8,28.0,681.0,851.97,623.82
2017,10,12,10,45,819.0,119.0,1.9,28.5,707.0,884.85,643.73
2017,10,12,11,0,829.0,120.0,2.0,29.0,733.0,914.97,661.82
2017,10,12,11,15,834.0,121.0,2.1,29.0,750.5,937.41,676.29
2017,10,12,11,30,839.0,122.0,2.2,29.0,768.0,956.54,688.81
2017,10,12,11,45,853.0,116.0,2.3,29.5,780.0,964.77,693.1
2017,10,12,12,0,867.0,110.0,2.4,30.0,792.0,977.96,700.77
2017,10,12,12,15,867.0,110.0,2.45,30.0,792.5,980.49,702.63
2017,10,12,12,30,867.0,110.0,2.5,30.0,793.0,979.33,702.39
2017,10,12,12,45,863.0,110.5,2.6,30.5,784.5,971.14,696.88
2017,10,12,13,0,859.0,111.0,2.7,31.0,776.0,959.37,689.23
2017,10,12,13,15,854.5,110.0,2.8,31.0,759.5,941.97,679.43
2017,10,12,13,30,850.0,109.0,2.9,31.0,743.0,921.19,667.49
2017,10,12,13,45,839.0,109.5,3.0,31.0,718.0,892.88,650.58
2017,10,12,14,0,828.0,110.0,3.1,31.0,693.0,868.62,636.31
2017,10,12,14,15,817.0,108.0,3.15,31.0,661.5,831.73,613.16
2017,10,12,14,30,806.0,106.0,3.2,31.0,630.0,792.45,588.27
2017,10,12,14,45,782.0,106.5,3.25,31.0,589.5,743.61,556.51
2017,10,12,15,0,758.0,107.0,3.3,31.0,549.0,693.84,523.68
2017,10,12,15,15,737.0,103.5,3.3,30.5,505.0,641.28,488.5
2017,10,12,15,30,716.0,100.0,3.3,30.0,461.0,590.14,452.39
2017,10,12,15,45,682.0,96.5,3.3,30.0,412.0,529.19,407.09
2017,10,12,16,0,648.0,93.0,3.3,30.0,363.0,469.85,361.76
2017,10,12,16,15,606.5,86.5,3.1,29.5,312.0,405.55,311.77
2017,10,12,16,30,565.0,80.0,2.9,29.0,261.0,344.53,262.79
2017,10,12,16,45,504.0,71.0,2.7,28.5,210.0,277.16,207.78
2017,10,12,17,0,443.0,62.0,2.5,28.0,159.0,216.21,156.8
2017,10,12,17,15,349.5,49.5,2.2,27.0,112.0,150.22,102.87
2017,10,12,17,30,256.0,37.0,1.9,26.0,65.0,94.86,57.96
2017,10,12,17,45,128.0,18.5,1.65,25.5,32.5,38.35,1.7
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,20.5,25.5,27.27,0.0
2017,10,13,7,0,229.0,31.0,2.0,21.0,51.0,78.03,43.51
2017,10,13,7,15,334.0,44.0,2.1,21.5,97.0,132.43,89.65
2017,10,13,7,30,439.0,57.0,2.2,22.0,143.0,199.32,145.27
2017,10,13,7,45,519.5,63.5,2.35,23.0,196.5,263.22,199.38
2017,10,13,8,0,600.0,70.0,2.5,24.0,250.0,335.86,259.56
2017,10,13,8,15,643.5,76.0,2.65,24.5,302.5,398.68,311.44
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,465.06,364.42
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,525.95,411.09
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,590.27,458.72
2017,10,13,9,15,787.0,88.0,3.25,27.5,503.0,645.31,498.47
2017,10,13,9,30,808.0,91.0,3.3,28.0,549.0,699.91,535.58
2017,10,13,9,45,826.0,92.0,3.35,28.5,589.5,749.16,567.67
2017,10,13,10,0,844.0,93.0,3.4,29.0,630.0,791.56,594.54
2017,10,13,10,15,854.5,95.0,3.4,29.0,663.0,832.13,620.85
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,870.25,645.29
2017,10,13,10,45,873.5,98.0,3.45,29.5,722.0,902.79,664.82
2017,10,13,11,0,882.0,99.0,3.5,30.0,748.0,932.33,682.28
2017,10,13,11,15,886.5,99.5,3.5,30.0,766.0,954.36,695.86
2017,10,13,11,30,891.0,100.0,3.5,30.0,784.0,972.91,707.28
2017,10,13,11,45,891.5,101.5,3.5,30.5,792.5,985.12,713.24
2017,10,13,12,0,892.0,103.0,3.5,31.0,801.0,993.59,716.93
2017,10,13,12,15,892.0,103.0,3.5,31.0,801.5,996.13,718.4
2017,10,13,12,30,892.0,103.0,3.5,31.0,802.0,994.87,717.62
2017,10,13,12,45,890.5,102.0,3.5,31.5,794.0,987.26,711.47
2017,10,13,13,0,889.0,101.0,3.5,32.0,786.0,975.92,703.12
2017,10,13,13,15,884.5,100.0,3.5,32.0,769.5,958.06,692.13
2017,10,13,13,30,880.0,99.0,3.5,32.0,753.0,936.69,678.99
2017,10,13,13,45,873.5,97.5,3.5,32.0,728.0,909.58,662.14
2017,10,13,14,0,867.0,96.0,3.5,32.0,703.0,879.32,643.25
2017,10,13,14,15,856.5,94.5,3.5,32.0,671.0,842.68,620.03
2017,10,13,14,30,846.0,93.0,3.5,32.0,639.0,803.53,595.0
2017,10,13,14,45,817.5,96.0,3.5,32.0,597.0,758.29,565.58
2017,10,13,15,0,789.0,99.0,3.5,32.0,555.0,706.72,531.43
2017,10,13,15,15,768.5,95.5,3.45,31.5,510.5,653.24,496.0
2017,10,13,15,30,748.0,92.0,3.4,31.0,466.0,599.22,457.86
2017,10,13,15,45,718.0,88.0,3.4,31.0,416.5,540.16,414.06
2017,10,13,16,0,688.0,84.0,3.4,31.0,367.0,480.77,368.79
2017,10,13,16,15,647.0,78.5,3.15,30.5,315.5,415.82,318.26
2017,10,13,16,30,606.0,73.0,2.9,30.0,264.0,354.02,268.6
2017,10,13,16,45,545.0,65.0,2.65,29.5,212.0,285.53,212.63
2017,10,13,17,0,484.0,57.0,2.4,29.0,160.0,223.4,160.56
2017,10,13,17,15,386.5,45.5,2.15,28.0,112.0,155.14,104.87
2017,10,13,17,30,289.0,34.0,1.9,27.0,64.0,98.78,58.95
2017,10,13,17,45,144.5,17.0,1.65,26.0,32.0,39.3,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.5,15.0,1.55,21.5,24.5,26.4,0.0
2017,10,14,7,0,221.0,30.0,1.7,22.0,49.0,75.9,41.36
2017,10,14,7,15,329.0,43.5,1.95,22.5,95.0,130.98,88.17
2017,10,14,7,30,437.0,57.0,2.2,23.0,141.0,198.93,144.36
2017,10,14,7,45,509.5,65.0,2.45,24.0,193.5,261.42,197.35
2017,10,14,8,0,582.0,73.0,2.7,25.0,246.0,331.74,255.68
2017,10,14,8,15,626.5,79.0,2.8,25.5,298.0,394.01,306.91
2017,10,14,8,30,671.0,85.0,2.9,26.0,350.0,459.97,359.34
2017,10,14,8,45,707.0,88.5,3.05,26.5,400.5,521.43,406.91
2017,10,14,9,0,743.0,92.0,3.2,27.0,451.0,583.21,453.33
2017,10,14,9,15,764.5,95.5,3.25,27.5,496.0,638.06,492.97
2017,10,14,9,30,786.0,99.0,3.3,28.0,541.0,692.55,530.51
2017,10,14,9,45,393.0,84.5,3.35,28.5,305.5,408.9,319.16
2017,10,14,10,0,0.0,70.0,3.4,29.0,70.0,65.21,45.88
2017,10,14,10,15,3.0,132.5,3.4,29.0,134.5,127.28,94.58
2017,10,14,10,30,6.0,195.0,3.4,29.0,199.0,191.49,143.77
2017,10,14,10,45,103.5,275.5,3.4,29.5,351.5,384.67,290.85
2017,10,14,11,0,201.0,356.0,3.4,30.0,504.0,565.84,421.67
2017,10,14,11,15,253.0,356.5,3.4,30.0,547.0,632.68,468.59
2017,10,14,11,30,305.0,357.0,3.4,30.0,590.0,687.38,507.19
2017,10,14,11,45,274.0,368.5,3.45,30.5,579.5,673.81,495.44
2017,10,14,12,0,243.0,380.0,3.5,31.0,569.0,644.52,473.54
2017,10,14,12,15,155.5,371.0,3.5,31.0,492.0,549.57,405.02
2017,10,14,12,30,68.0,362.0,3.5,31.0,415.0,439.81,324.77
2017,10,14,12,45,455.5,242.0,3.55,31.5,591.5,725.79,537.85
2017,10,14,13,0,843.0,122.0,3.6,32.0,768.0,962.02,696.94
2017,10,14,13,15,837.5,121.0,3.6,32.0,751.0,943.57,683.59
2017,10,14,13,30,832.0,120.0,3.6,32.0,734.0,921.78,670.1
2017,10,14,13,45,489.5,227.5,3.6,32.0,585.5,708.89,524.57
2017,10,14,14,0,147.0,335.0,3.6,32.0,437.0,486.52,360.49
2017,10,14,14,15,135.0,317.5,3.6,32.0,408.0,452.55,337.33
2017,10,14,14,30,123.0,300.0,3.6,32.0,379.0,418.95,313.46
2017,10,14,14,45,423.0,210.5,3.65,32.0,457.5,571.89,432.19
2017,10,14,15,0,723.0,121.0,3.7,32.0,536.0,683.33,516.85
2017,10,14,15,15,699.5,116.5,3.65,31.5,491.5,629.26,478.53
2017,10,14,15,30,676.0,112.0,3.6,31.0,447.0,575.14,440.1
2017,10,14,15,45,640.5,107.5,3.55,31.0,398.5,514.14,394.61
2017,10,14,16,0,605.0,103.0,3.5,31.0,350.0,454.99,349.35
2017,10,14,16,15,560.0,95.5,3.3,30.5,299.0,390.26,299.13
2017,10,14,16,30,515.0,88.0,3.1,30.0,248.0,329.27,250.36
2017,10,14,16,45,445.5,78.0,2.9,29.5,197.0,258.38,193.03
2017,10,14,17,0,376.0,68.0,2.7,29.0,146.0,198.18,143.26
2017,10,14,17,15,280.0,52.5,2.45,28.0,101.0,133.51,91.11
2017,10,14,17,30,184.0,37.0,2.2,27.0,56.0,80.81,48.73
2017,10,14,17,45,92.0,18.5,2.0,26.5,28.0,32.96,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,20.64,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,54.06,29.57
2017,10,15,7,15,189.5,51.5,6.75,20.5,82.0,102.43,70.86
2017,10,15,7,30,281.0,71.0,6.8,20.0,124.0,166.08,124.16
2017,10,15,7,45,381.0,79.0,6.85,20.0,176.0,228.15,177.23
2017,10,15,8,0,481.0,87.0,6.9,20.0,228.0,301.68,240.17
2017,10,15,8,15,529.5,95.0,6.8,20.0,279.0,365.07,294.65
2017,10,15,8,30,578.0,103.0,6.7,20.0,330.0,430.14,349.35
2017,10,15,8,45,639.0,101.0,6.65,20.0,382.5,495.61,403.48
2017,10,15,9,0,700.0,99.0,6.6,20.0,435.0,565.33,459.85
2017,10,15,9,15,350.0,131.0,6.55,20.0,299.0,391.48,318.84
2017,10,15,9,30,0.0,163.0,6.5,20.0,163.0,155.39,121.43
2017,10,15,9,45,2.0,174.5,6.5,20.5,176.0,168.09,131.34
2017,10,15,10,0,4.0,186.0,6.5,21.0,189.0,181.0,141.14
2017,10,15,10,15,27.0,241.0,6.45,21.5,259.5,265.84,208.44
2017,10,15,10,30,50.0,296.0,6.4,22.0,330.0,346.01,270.6
2017,10,15,10,45,45.0,301.5,6.4,22.5,333.5,348.5,271.28
2017,10,15,11,0,40.0,307.0,6.4,23.0,337.0,350.67,271.88
2017,10,15,11,15,43.5,319.0,6.35,23.0,352.0,367.66,284.67
2017,10,15,11,30,47.0,331.0,6.3,23.0,367.0,384.69,297.46
2017,10,15,11,45,58.5,345.0,6.25,23.5,390.5,411.65,317.47
2017,10,15,12,0,70.0,359.0,6.2,24.0,414.0,438.68,337.37
2017,10,15,12,15,161.0,367.5,6.15,24.0,492.5,551.28,424.43
2017,10,15,12,30,252.0,376.0,6.1,24.0,571.0,663.24,508.88
2017,10,15,12,45,425.0,313.5,6.1,24.5,639.0,772.91,592.57
2017,10,15,13,0,598.0,251.0,6.1,25.0,707.0,867.04,663.44
2017,10,15,13,15,553.0,259.0,6.05,25.0,673.5,824.1,631.53
2017,10,15,13,30,508.0,267.0,6.0,25.0,640.0,780.06,599.29
2017,10,15,13,45,674.5,185.5,5.95,25.0,663.0,835.54,643.72
2017,10,15,14,0,841.0,104.0,5.9,25.0,686.0,862.5,663.48
2017,10,15,14,15,753.5,134.5,5.85,24.5,638.0,806.58,625.35
2017,10,15,14,30,666.0,165.0,5.8,24.0,590.0,742.42,580.87
2017,10,15,14,45,564.5,185.0,5.8,24.0,529.5,653.9,514.29
2017,10,15,15,0,463.0,205.0,5.8,24.0,469.0,576.37,454.73
2017,10,15,15,15,468.0,185.0,5.7,24.0,433.5,536.81,425.4
2017,10,15,15,30,473.0,165.0,5.6,24.0,398.0,495.41,393.94
2017,10,15,15,45,426.0,154.0,5.6,24.0,347.0,430.82,343.29
2017,10,15,16,0,379.0,143.0,5.6,24.0,296.0,369.94,294.69
2017,10,15,16,15,497.0,106.0,5.35,23.5,277.0,366.3,291.17
2017,10,15,16,30,615.0,69.0,5.1,23.0,258.0,351.65,276.26
2017,10,15,16,45,560.0,60.5,4.95,22.5,206.5,284.64,218.78
2017,10,15,17,0,505.0,52.0,4.8,22.0,155.0,223.31,164.95
2017,10,15,17,15,403.0,41.5,4.45,21.5,107.5,154.12,106.12
2017,10,15,17,30,301.0,31.0,4.1,21.0,60.0,97.38,57.65
2017,10,15,17,45,150.5,15.5,3.75,20.5,30.0,37.63,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,32.97,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,98.95,52.29
2017,10,16,7,15,499.0,34.0,3.95,11.5,107.0,160.47,110.23
2017,10,16,7,30,617.0,43.0,4.0,12.0,159.0,237.06,177.7
2017,10,16,7,45,684.0,48.5,4.1,13.0,216.0,305.44,239.78
2017,10,16,8,0,751.0,54.0,4.2,14.0,273.0,380.68,306.13
2017,10,16,8,15,792.0,58.0,4.35,14.5,329.5,448.33,365.28
2017,10,16,8,30,833.0,62.0,4.5,15.0,386.0,518.9,424.77
2017,10,16,8,45,861.0,65.0,4.7,16.0,439.5,580.21,474.41
2017,10,16,9,0,889.0,68.0,4.9,17.0,493.0,644.78,524.78
2017,10,16,9,15,908.5,70.5,4.8,17.5,541.5,703.27,568.11
2017,10,16,9,30,928.0,73.0,4.7,18.0,590.0,760.85,607.76
2017,10,16,9,45,942.0,75.0,4.6,18.5,632.5,812.38,642.01
2017,10,16,10,0,956.0,77.0,4.5,19.0,675.0,861.86,674.06
2017,10,16,10,15,966.0,78.5,4.45,19.5,710.0,905.08,701.39
2017,10,16,10,30,976.0,80.0,4.4,20.0,745.0,945.42,726.32
2017,10,16,10,45,983.0,81.0,4.35,20.5,772.5,979.37,746.78
2017,10,16,11,0,990.0,82.0,4.3,21.0,800.0,1009.85,764.71
2017,10,16,11,15,994.0,83.0,4.2,21.0,818.5,1033.84,779.35
2017,10,16,11,30,998.0,84.0,4.1,21.0,837.0,1053.91,791.4
2017,10,16,11,45,1000.0,84.5,4.1,21.5,847.0,1067.44,798.31
2017,10,16,12,0,1002.0,85.0,4.1,22.0,857.0,1076.82,802.62
2017,10,16,12,15,1002.0,85.0,4.05,22.5,857.0,1079.47,802.28
2017,10,16,12,30,1002.0,85.0,4.0,23.0,857.0,1077.88,799.35
2017,10,16,12,45,999.5,84.5,4.0,23.5,848.5,1069.06,792.23
2017,10,16,13,0,997.0,84.0,4.0,24.0,840.0,1056.09,782.6
2017,10,16,13,15,992.5,83.5,3.95,24.0,822.0,1037.14,770.37
2017,10,16,13,30,988.0,83.0,3.9,24.0,804.0,1014.28,755.69
2017,10,16,13,45,981.0,82.0,3.85,24.0,777.5,984.79,736.67
2017,10,16,14,0,974.0,81.0,3.8,24.0,751.0,951.78,715.34
2017,10,16,14,15,964.5,79.5,3.75,24.0,716.5,912.76,689.87
2017,10,16,14,30,955.0,78.0,3.7,24.0,682.0,870.79,662.27
2017,10,16,14,45,941.5,76.0,3.7,24.5,640.5,822.42,629.01
2017,10,16,15,0,928.0,74.0,3.7,25.0,599.0,771.91,594.01
2017,10,16,15,15,909.5,71.5,3.65,24.5,551.0,715.52,556.41
2017,10,16,15,30,891.0,69.0,3.6,24.0,503.0,658.05,516.02
2017,10,16,15,45,865.5,66.0,3.55,24.0,450.5,595.12,468.08
2017,10,16,16,0,840.0,63.0,3.5,24.0,398.0,535.22,420.84
2017,10,16,16,15,801.5,59.0,3.05,23.0,342.0,465.39,365.16
2017,10,16,16,30,763.0,55.0,2.6,22.0,286.0,398.1,309.42
2017,10,16,16,45,702.0,49.5,2.2,21.5,229.0,323.74,246.05
2017,10,16,17,0,641.0,44.0,1.8,21.0,172.0,255.42,186.16
2017,10,16,17,15,532.5,35.5,1.7,19.5,119.0,178.61,121.38
2017,10,16,17,30,424.0,27.0,1.6,18.0,66.0,114.73,65.76
2017,10,16,17,45,212.0,13.5,1.5,17.0,33.0,39.5,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.0,12.5,1.15,9.5,25.5,30.99,0.0
2017,10,17,7,0,344.0,25.0,1.2,10.0,51.0,92.41,47.69
2017,10,17,7,15,463.0,34.5,1.3,10.5,101.5,153.88,105.9
2017,10,17,7,30,582.0,44.0,1.4,11.0,152.0,227.78,170.36
2017,10,17,7,45,649.0,50.5,1.5,12.0,208.0,295.12,230.59
2017,10,17,8,0,716.0,57.0,1.6,13.0,264.0,369.36,294.93
2017,10,17,8,15,758.0,61.5,1.65,14.0,319.5,436.04,351.13
2017,10,17,8,30,800.0,66.0,1.7,15.0,375.0,505.79,407.34
2017,10,17,8,45,829.0,69.5,1.75,16.0,427.5,569.5,456.6
2017,10,17,9,0,858.0,73.0,1.8,17.0,480.0,634.06,504.46
2017,10,17,9,15,878.0,75.5,1.7,17.5,527.5,687.79,542.38
2017,10,17,9,30,898.0,78.0,1.6,18.0,575.0,744.28,578.92
2017,10,17,9,45,913.0,80.0,1.55,19.0,617.0,795.24,609.78
2017,10,17,10,0,928.0,82.0,1.5,20.0,659.0,844.33,638.51
2017,10,17,10,15,938.0,83.5,1.4,20.5,693.5,886.49,662.44
2017,10,17,10,30,948.0,85.0,1.3,21.0,728.0,925.87,683.97
2017,10,17,10,45,956.0,86.0,1.25,21.5,755.0,959.87,702.33
2017,10,17,11,0,964.0,87.0,1.2,22.0,782.0,990.55,718.35
2017,10,17,11,15,968.5,87.5,1.15,22.0,800.5,1013.86,730.98
2017,10,17,11,30,973.0,88.0,1.1,22.0,819.0,1033.37,741.3
2017,10,17,11,45,976.0,88.0,1.05,22.5,829.0,1046.96,746.58
2017,10,17,12,0,979.0,88.0,1.0,23.0,839.0,1056.5,749.5
2017,10,17,12,15,979.5,88.0,0.95,23.0,839.5,1059.52,750.04
2017,10,17,12,30,980.0,88.0,0.9,23.0,840.0,1058.4,748.28
2017,10,17,12,45,978.5,87.5,0.9,23.5,831.5,1050.63,742.36
2017,10,17,13,0,977.0,87.0,0.9,24.0,823.0,1038.79,734.21
2017,10,17,13,15,973.0,86.0,0.95,24.0,805.5,1019.99,724.46
2017,10,17,13,30,969.0,85.0,1.0,24.0,788.0,997.34,712.42
2017,10,17,13,45,963.0,83.5,1.05,24.5,762.0,968.59,695.21
2017,10,17,14,0,957.0,82.0,1.1,25.0,736.0,936.35,675.78
2017,10,17,14,15,947.5,80.5,1.15,25.0,702.5,897.84,653.51
2017,10,17,14,30,938.0,79.0,1.2,25.0,669.0,856.44,629.1
2017,10,17,14,45,925.5,77.0,1.25,25.0,628.0,809.5,600.61
2017,10,17,15,0,913.0,75.0,1.3,25.0,587.0,760.4,570.15
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,704.71,534.47
2017,10,17,15,30,876.0,70.0,1.4,25.0,493.0,648.0,495.83
2017,10,17,15,45,850.5,66.5,1.45,25.0,441.0,585.3,450.48
2017,10,17,16,0,825.0,63.0,1.5,25.0,389.0,525.69,405.53
2017,10,17,16,15,786.5,59.0,1.35,24.0,333.5,456.77,352.38
2017,10,17,16,30,748.0,55.0,1.2,23.0,278.0,390.42,298.98
2017,10,17,16,45,687.5,49.0,1.1,22.5,222.0,316.71,237.69
2017,10,17,17,0,627.0,43.0,1.0,22.0,166.0,249.03,179.48
2017,10,17,17,15,517.5,34.5,1.05,21.0,114.0,173.05,116.07
2017,10,17,17,30,408.0,26.0,1.1,20.0,62.0,110.17,61.08
2017,10,17,17,45,204.0,13.0,1.15,19.0,31.0,37.74,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,31.34,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,93.62,46.16
2017,10,18,7,15,477.5,34.0,1.55,12.0,102.0,156.93,107.12
2017,10,18,7,30,597.0,44.0,1.8,13.0,153.0,232.26,172.47
2017,10,18,7,45,662.0,50.5,2.05,14.0,209.0,299.75,232.96
2017,10,18,8,0,727.0,57.0,2.3,15.0,265.0,373.87,297.45
2017,10,18,8,15,769.0,61.5,2.4,16.0,320.5,441.11,354.34
2017,10,18,8,30,811.0,66.0,2.5,17.0,376.0,511.39,411.3
2017,10,18,8,45,839.0,69.5,2.65,18.0,429.0,575.02,461.08
2017,10,18,9,0,867.0,73.0,2.8,19.0,482.0,639.35,509.52
2017,10,18,9,15,887.0,76.0,2.9,20.0,529.5,693.97,548.72
2017,10,18,9,30,907.0,79.0,3.0,21.0,577.0,751.33,586.75
2017,10,18,9,45,921.5,80.5,3.1,22.0,619.0,801.62,618.86
2017,10,18,10,0,936.0,82.0,3.2,23.0,661.0,849.97,649.04
2017,10,18,10,15,946.0,84.0,3.2,23.5,696.0,892.89,675.66
2017,10,18,10,30,956.0,86.0,3.2,24.0,731.0,933.0,700.05
2017,10,18,10,45,963.0,87.0,3.2,24.5,757.5,966.24,719.59
2017,10,18,11,0,970.0,88.0,3.2,25.0,784.0,996.08,736.78
2017,10,18,11,15,974.5,88.5,3.2,25.0,802.0,1019.43,751.13
2017,10,18,11,30,979.0,89.0,3.2,25.0,820.0,1038.96,763.1
2017,10,18,11,45,978.0,91.0,3.2,25.5,829.0,1050.97,768.8
2017,10,18,12,0,977.0,93.0,3.2,26.0,838.0,1058.87,772.02
2017,10,18,12,15,977.0,93.0,3.2,26.0,838.0,1061.33,773.44
2017,10,18,12,30,977.0,93.0,3.2,26.0,838.0,1059.68,772.42
2017,10,18,12,45,974.5,92.5,3.2,26.5,829.0,1050.92,765.49
2017,10,18,13,0,972.0,92.0,3.2,27.0,820.0,1038.12,756.19
2017,10,18,13,15,967.5,91.5,3.2,27.0,802.5,1019.47,744.77
2017,10,18,13,30,963.0,91.0,3.2,27.0,785.0,997.01,731.0
2017,10,18,13,45,955.0,90.0,3.2,27.5,758.5,967.15,711.02
2017,10,18,14,0,947.0,89.0,3.2,28.0,732.0,933.94,688.93
2017,10,18,14,15,937.0,87.5,3.2,28.0,698.0,895.31,664.55
2017,10,18,14,30,927.0,86.0,3.2,28.0,664.0,853.87,638.13
2017,10,18,14,45,899.5,88.0,3.25,28.0,620.0,800.31,603.38
2017,10,18,15,0,872.0,90.0,3.3,28.0,576.0,750.56,570.8
2017,10,18,15,15,851.0,87.0,3.25,27.5,528.5,693.9,533.35
2017,10,18,15,30,830.0,84.0,3.2,27.0,481.0,636.53,492.42
2017,10,18,15,45,798.5,80.5,3.15,26.5,428.5,572.03,444.85
2017,10,18,16,0,767.0,77.0,3.1,26.0,376.0,508.59,396.41
2017,10,18,16,15,724.0,71.5,2.7,25.0,321.0,438.89,341.46
2017,10,18,16,30,681.0,66.0,2.3,24.0,266.0,373.75,288.09
2017,10,18,16,45,611.0,58.5,1.95,23.0,210.5,298.81,225.76
2017,10,18,17,0,541.0,51.0,1.6,22.0,155.0,231.2,167.98
2017,10,18,17,15,426.5,39.5,1.6,21.0,105.0,156.27,105.74
2017,10,18,17,30,312.0,28.0,1.6,20.0,55.0,95.37,52.39
2017,10,18,17,45,156.0,14.0,1.6,19.5,27.5,32.53,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,24.5,13.0,0.9,15.5,15.0,15.12,0.0
2017,10,19,7,0,49.0,26.0,0.9,16.0,30.0,36.35,16.38
2017,10,19,7,15,100.5,47.5,1.0,16.5,63.0,78.18,54.76
2017,10,19,7,30,152.0,69.0,1.1,17.0,96.0,122.58,92.23
2017,10,19,7,45,194.0,87.0,1.2,17.5,134.0,165.83,129.19
2017,10,19,8,0,236.0,105.0,1.3,18.0,172.0,213.99,169.82
2017,10,19,8,15,187.0,131.5,1.45,18.5,191.0,227.09,181.67
2017,10,19,8,30,138.0,158.0,1.6,19.0,210.0,239.78,191.92
2017,10,19,8,45,213.0,174.5,1.8,20.0,267.5,307.84,246.1
2017,10,19,9,0,288.0,191.0,2.0,21.0,325.0,391.59,310.91
2017,10,19,9,15,272.5,214.5,2.15,21.5,352.0,420.79,331.89
2017,10,19,9,30,257.0,238.0,2.3,22.0,379.0,447.88,351.03
2017,10,19,9,45,528.5,178.5,2.5,23.0,495.0,611.98,476.71
2017,10,19,10,0,800.0,119.0,2.7,24.0,611.0,787.32,601.63
2017,10,19,10,15,592.0,200.5,2.75,24.5,575.5,729.41,555.9
2017,10,19,10,30,384.0,282.0,2.8,25.0,540.0,645.33,490.22
2017,10,19,10,45,367.0,299.0,2.85,25.5,553.5,659.84,499.09
2017,10,19,11,0,350.0,316.0,2.9,26.0,567.0,672.07,505.65
2017,10,19,11,15,354.0,324.0,2.95,26.0,582.5,691.81,519.16
2017,10,19,11,30,358.0,332.0,3.0,26.0,598.0,710.19,531.66
2017,10,19,11,45,376.5,331.5,3.1,26.5,614.5,731.59,545.99
2017,10,19,12,0,395.0,331.0,3.2,27.0,631.0,751.64,559.32
2017,10,19,12,15,346.0,344.0,3.3,27.0,607.0,719.61,536.02
2017,10,19,12,30,297.0,357.0,3.4,27.0,583.0,685.97,511.74
2017,10,19,12,45,596.5,231.5,3.5,27.5,678.5,852.06,634.89
2017,10,19,13,0,896.0,106.0,3.6,28.0,774.0,979.94,720.02
2017,10,19,13,15,729.0,173.5,3.65,28.0,709.0,898.58,665.62
2017,10,19,13,30,562.0,241.0,3.7,28.0,644.0,799.08,597.11
2017,10,19,13,45,485.5,259.0,3.75,28.0,599.0,736.35,553.12
2017,10,19,14,0,409.0,277.0,3.8,28.0,554.0,663.6,501.35
2017,10,19,14,15,423.5,258.0,3.8,28.0,532.5,653.13,495.26
2017,10,19,14,30,438.0,239.0,3.8,28.0,511.0,628.92,479.18
2017,10,19,14,45,455.5,217.5,3.85,28.0,484.5,601.74,461.03
2017,10,19,15,0,473.0,196.0,3.9,28.0,458.0,571.61,440.38
2017,10,19,15,15,600.5,143.0,3.85,27.5,446.5,584.21,453.2
2017,10,19,15,30,728.0,90.0,3.8,27.0,435.0,576.6,450.2
2017,10,19,15,45,680.5,91.5,3.8,27.0,386.0,515.04,402.76
2017,10,19,16,0,633.0,93.0,3.8,27.0,337.0,454.54,355.22
2017,10,19,16,15,592.5,84.5,3.5,26.5,286.5,389.97,303.7
2017,10,19,16,30,552.0,76.0,3.2,26.0,236.0,328.64,253.2
2017,10,19,16,45,481.5,66.5,2.9,25.5,185.0,258.87,195.16
2017,10,19,17,0,411.0,57.0,2.6,25.0,134.0,196.66,142.42
2017,10,19,17,15,306.0,43.0,2.4,24.0,89.5,128.44,86.48
2017,10,19,17,30,201.0,29.0,2.2,23.0,45.0,74.41,39.35
2017,10,19,17,45,100.5,14.5,2.0,22.5,22.5,26.05,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
