Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.5,18.0,20.37,0.0
2017,10,20,7,0,143.0,26.0,2.3,18.0,36.0,57.45,25.06
2017,10,20,7,15,257.0,41.0,2.35,18.5,79.0,111.61,75.63
2017,10,20,7,30,371.0,56.0,2.4,19.0,122.0,177.66,130.66
2017,10,20,7,45,466.5,62.5,2.45,19.5,174.0,244.07,187.32
2017,10,20,8,0,562.0,69.0,2.5,20.0,226.0,319.45,250.86
2017,10,20,8,15,609.0,75.0,2.55,20.5,277.0,381.34,302.85
2017,10,20,8,30,656.0,81.0,2.6,21.0,328.0,447.18,356.26
2017,10,20,8,45,328.0,98.0,2.7,21.5,221.5,306.5,246.02
2017,10,20,9,0,0.0,115.0,2.8,22.0,115.0,108.62,83.23
2017,10,20,9,15,1.0,141.0,2.9,22.5,142.0,134.83,104.15
2017,10,20,9,30,2.0,167.0,3.0,23.0,169.0,161.33,124.71
2017,10,20,9,45,2.5,172.0,3.15,24.0,174.0,166.4,127.87
2017,10,20,10,0,3.0,177.0,3.3,25.0,179.0,171.58,131.15
2017,10,20,10,15,10.5,209.5,3.3,25.5,216.5,210.48,161.05
2017,10,20,10,30,18.0,242.0,3.3,26.0,254.0,250.18,191.03
2017,10,20,10,45,18.0,249.5,3.35,26.5,262.5,258.01,196.24
2017,10,20,11,0,18.0,257.0,3.4,27.0,271.0,265.84,201.52
2017,10,20,11,15,48.5,301.5,3.4,27.0,337.5,354.54,268.78
2017,10,20,11,30,79.0,346.0,3.4,27.0,404.0,433.4,327.22
2017,10,20,11,45,82.5,352.0,3.45,27.0,413.5,444.14,334.74
2017,10,20,12,0,86.0,358.0,3.5,27.0,423.0,454.68,342.42
2017,10,20,12,15,106.0,364.0,3.55,27.0,444.5,480.97,362.18
2017,10,20,12,30,126.0,370.0,3.6,27.0,466.0,521.01,391.59
2017,10,20,12,45,207.0,359.5,3.7,27.5,514.5,586.29,440.4
2017,10,20,13,0,288.0,349.0,3.8,28.0,563.0,663.21,496.21
2017,10,20,13,15,319.5,332.5,3.8,28.0,564.5,669.86,501.87
2017,10,20,13,30,351.0,316.0,3.8,28.0,566.0,674.12,506.28
2017,10,20,13,45,424.5,278.5,3.85,28.0,571.0,701.89,528.55
2017,10,20,14,0,498.0,241.0,3.9,28.0,576.0,713.32,539.38
2017,10,20,14,15,655.5,169.0,3.9,28.0,586.5,756.38,574.3
2017,10,20,14,30,813.0,97.0,3.9,28.0,597.0,777.02,589.73
2017,10,20,14,45,677.0,134.5,3.95,28.0,532.5,686.39,526.64
2017,10,20,15,0,541.0,172.0,4.0,28.0,468.0,594.51,458.5
2017,10,20,15,15,401.0,184.0,4.0,27.5,393.5,486.82,378.23
2017,10,20,15,30,261.0,196.0,4.0,27.0,319.0,382.27,298.36
2017,10,20,15,45,245.0,176.0,4.0,27.0,281.5,337.83,264.45
2017,10,20,16,0,229.0,156.0,4.0,27.0,244.0,294.52,230.56
2017,10,20,16,15,209.0,135.0,3.65,26.5,206.0,249.49,194.84
2017,10,20,16,30,189.0,114.0,3.3,26.0,168.0,206.4,159.87
2017,10,20,16,45,153.0,92.5,3.0,25.5,130.5,154.26,117.19
2017,10,20,17,0,117.0,71.0,2.7,25.0,93.0,111.74,81.89
2017,10,20,17,15,70.5,49.0,2.55,24.5,61.0,70.31,47.97
2017,10,20,17,30,24.0,27.0,2.4,24.0,29.0,31.48,14.66
2017,10,20,17,45,12.0,13.5,2.25,24.0,14.5,14.31,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.0,3.05,20.5,17.5,20.6,0.0
2017,10,21,7,0,164.0,24.0,3.2,21.0,35.0,58.67,22.84
2017,10,21,7,15,282.5,38.0,3.4,21.5,78.0,114.41,75.92
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,184.02,133.57
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,246.45,187.31
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,317.48,247.59
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,379.4,299.77
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,445.33,353.7
2017,10,21,8,45,398.0,140.5,4.75,24.5,295.0,393.87,313.01
2017,10,21,9,0,141.0,201.0,5.0,25.0,266.0,302.21,238.06
2017,10,21,9,15,459.5,146.5,5.1,25.5,389.0,482.65,382.75
2017,10,21,9,30,778.0,92.0,5.2,26.0,512.0,675.78,530.64
2017,10,21,9,45,519.0,183.0,5.3,27.0,472.0,609.16,474.12
2017,10,21,10,0,260.0,274.0,5.4,28.0,432.0,511.44,393.65
2017,10,21,10,15,212.0,295.5,5.4,28.0,429.0,493.02,378.53
2017,10,21,10,30,164.0,317.0,5.4,28.0,426.0,481.93,368.3
2017,10,21,10,45,141.5,328.5,5.45,28.5,425.0,479.06,364.34
2017,10,21,11,0,119.0,340.0,5.5,29.0,424.0,474.6,359.2
2017,10,21,11,15,224.5,338.0,5.5,29.0,501.5,572.97,434.01
2017,10,21,11,30,330.0,336.0,5.5,29.0,579.0,687.89,518.51
2017,10,21,11,45,298.0,348.0,5.5,29.5,569.5,674.44,506.17
2017,10,21,12,0,266.0,360.0,5.5,30.0,560.0,659.1,493.11
2017,10,21,12,15,334.0,342.5,5.45,30.0,593.5,706.02,528.28
2017,10,21,12,30,402.0,325.0,5.4,30.0,627.0,751.46,561.85
2017,10,21,12,45,337.0,337.5,5.35,30.5,589.0,700.49,522.92
2017,10,21,13,0,272.0,350.0,5.3,31.0,551.0,649.07,483.95
2017,10,21,13,15,221.5,347.5,5.2,31.0,508.5,581.35,434.89
2017,10,21,13,30,171.0,345.0,5.1,31.0,466.0,528.22,395.64
2017,10,21,13,45,495.5,226.5,5.1,31.0,560.0,708.79,534.82
2017,10,21,14,0,820.0,108.0,5.1,31.0,654.0,847.08,634.59
2017,10,21,14,15,482.0,197.0,5.05,31.0,514.0,635.26,482.33
2017,10,21,14,30,144.0,286.0,5.0,31.0,374.0,421.81,319.34
2017,10,21,14,45,210.0,260.5,5.0,31.0,379.5,438.89,334.99
2017,10,21,15,0,276.0,235.0,5.0,31.0,385.0,460.19,352.66
2017,10,21,15,15,487.5,165.5,4.95,30.5,403.5,525.4,406.04
2017,10,21,15,30,699.0,96.0,4.9,30.0,422.0,564.42,438.38
2017,10,21,15,45,664.0,91.5,4.85,30.0,373.5,503.29,391.21
2017,10,21,16,0,629.0,87.0,4.8,30.0,325.0,443.97,344.59
2017,10,21,16,15,581.0,80.5,4.45,29.5,274.5,378.43,292.21
2017,10,21,16,30,533.0,74.0,4.1,29.0,224.0,316.93,241.8
2017,10,21,16,45,455.0,65.0,3.75,28.5,174.0,246.36,183.58
2017,10,21,17,0,377.0,56.0,3.4,28.0,124.0,182.66,130.38
2017,10,21,17,15,264.0,41.5,3.1,27.5,81.0,116.21,76.62
2017,10,21,17,30,151.0,27.0,2.8,27.0,38.0,61.9,28.44
2017,10,21,17,45,75.5,13.5,2.5,26.5,19.0,21.89,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,14.0,11.5,4.25,19.0,12.5,12.53,0.0
2017,10,22,7,0,28.0,23.0,4.5,19.0,25.0,29.37,8.96
2017,10,22,7,15,96.5,45.5,4.7,18.5,60.5,75.85,52.14
2017,10,22,7,30,165.0,68.0,4.9,18.0,96.0,126.15,94.53
2017,10,22,7,45,228.0,86.5,5.1,18.0,140.0,178.08,139.12
2017,10,22,8,0,291.0,105.0,5.3,18.0,184.0,237.36,190.03
2017,10,22,8,15,347.5,114.5,5.35,18.0,229.0,297.31,241.17
2017,10,22,8,30,404.0,124.0,5.4,18.0,274.0,357.27,291.68
2017,10,22,8,45,261.5,161.0,5.5,18.5,263.5,329.1,268.09
2017,10,22,9,0,119.0,198.0,5.6,19.0,253.0,285.32,230.3
2017,10,22,9,15,119.0,221.5,5.6,19.5,281.0,316.35,254.31
2017,10,22,9,30,119.0,245.0,5.6,20.0,309.0,347.18,277.6
2017,10,22,9,45,177.5,260.0,5.65,20.5,363.5,412.74,329.28
2017,10,22,10,0,236.0,275.0,5.7,21.0,418.0,482.45,383.24
2017,10,22,10,15,519.0,201.5,5.7,21.5,537.5,668.5,529.97
2017,10,22,10,30,802.0,128.0,5.7,22.0,657.0,849.83,663.58
2017,10,22,10,45,823.0,125.0,5.7,22.5,686.0,887.23,687.2
2017,10,22,11,0,844.0,122.0,5.7,23.0,715.0,922.29,709.68
2017,10,22,11,15,851.0,122.5,5.65,23.5,733.0,945.65,723.48
2017,10,22,11,30,858.0,123.0,5.6,24.0,751.0,965.72,735.02
2017,10,22,11,45,888.5,110.0,5.6,24.5,767.0,981.22,743.75
2017,10,22,12,0,919.0,97.0,5.6,25.0,783.0,1001.72,756.04
2017,10,22,12,15,920.5,97.0,5.5,25.0,784.0,1005.31,757.59
2017,10,22,12,30,922.0,97.0,5.4,25.0,785.0,1005.03,756.74
2017,10,22,12,45,924.0,95.0,5.35,25.5,778.0,999.07,751.04
2017,10,22,13,0,926.0,93.0,5.3,26.0,771.0,989.22,742.89
2017,10,22,13,15,923.0,92.5,5.2,26.0,755.5,972.56,731.42
2017,10,22,13,30,920.0,92.0,5.1,26.0,740.0,952.23,717.62
2017,10,22,13,45,919.5,88.5,5.1,26.0,717.0,927.16,701.35
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,898.52,682.67
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,862.46,658.18
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,823.58,631.68
2017,10,22,14,45,896.5,78.0,4.8,26.0,592.0,780.37,601.99
2017,10,22,15,0,890.0,74.0,4.7,26.0,554.0,734.64,570.3
2017,10,22,15,15,871.5,71.5,4.5,25.5,508.5,680.21,532.56
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,624.85,491.83
2017,10,22,15,45,831.0,64.5,4.15,25.0,413.0,567.75,447.35
2017,10,22,16,0,809.0,60.0,4.0,25.0,363.0,507.08,398.88
2017,10,22,16,15,768.0,56.0,3.5,24.0,308.5,438.36,343.49
2017,10,22,16,30,727.0,52.0,3.0,23.0,254.0,372.53,288.37
2017,10,22,16,45,664.5,46.0,2.55,22.0,199.5,300.01,226.52
2017,10,22,17,0,602.0,40.0,2.1,21.0,145.0,233.78,168.36
2017,10,22,17,15,479.0,31.0,1.95,20.0,95.5,156.64,103.26
2017,10,22,17,30,356.0,22.0,1.8,19.0,46.0,92.35,39.08
2017,10,22,17,45,178.0,11.0,1.7,18.0,23.0,31.6,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,170.0,9.5,0.9,11.5,20.0,28.16,0.0
2017,10,23,7,0,340.0,19.0,0.9,12.0,40.0,83.37,25.94
2017,10,23,7,15,465.0,28.0,1.2,12.5,88.5,146.87,97.77
2017,10,23,7,30,590.0,37.0,1.5,13.0,137.0,222.79,164.0
2017,10,23,7,45,657.0,43.0,1.85,14.0,191.0,289.43,224.01
2017,10,23,8,0,724.0,49.0,2.2,15.0,245.0,362.96,288.44
2017,10,23,8,15,766.0,53.0,2.3,16.0,299.0,428.87,344.65
2017,10,23,8,30,808.0,57.0,2.4,17.0,353.0,497.83,400.94
2017,10,23,8,45,835.0,60.5,2.5,18.0,404.0,556.99,447.55
2017,10,23,9,0,862.0,64.0,2.6,19.0,455.0,619.53,494.79
2017,10,23,9,15,881.0,66.0,2.75,19.5,501.5,675.16,536.04
2017,10,23,9,30,900.0,68.0,2.9,20.0,548.0,729.91,573.84
2017,10,23,9,45,912.5,70.5,3.05,21.0,588.0,779.08,605.86
2017,10,23,10,0,925.0,73.0,3.2,22.0,628.0,826.2,635.88
2017,10,23,10,15,934.5,74.5,3.2,22.5,661.5,867.32,661.65
2017,10,23,10,30,944.0,76.0,3.2,23.0,695.0,905.67,685.22
2017,10,23,10,45,949.0,77.5,3.25,23.5,720.5,937.0,704.16
2017,10,23,11,0,954.0,79.0,3.3,24.0,746.0,964.9,720.76
2017,10,23,11,15,958.0,79.5,3.15,24.5,763.0,987.13,732.05
2017,10,23,11,30,962.0,80.0,3.0,25.0,780.0,1005.62,740.79
2017,10,23,11,45,959.5,82.5,2.95,25.5,788.0,1016.36,745.34
2017,10,23,12,0,957.0,85.0,2.9,26.0,796.0,1023.06,747.42
2017,10,23,12,15,956.5,85.0,2.75,26.0,795.5,1024.76,746.99
2017,10,23,12,30,956.0,85.0,2.6,26.0,795.0,1022.46,744.09
2017,10,23,12,45,952.0,85.5,2.5,26.5,786.0,1013.38,736.05
2017,10,23,13,0,948.0,86.0,2.4,27.0,777.0,1000.41,725.73
2017,10,23,13,15,943.0,85.0,2.2,27.0,759.0,980.98,711.82
2017,10,23,13,30,938.0,84.0,2.0,27.0,741.0,957.88,695.66
2017,10,23,13,45,928.5,84.0,1.85,27.0,714.5,928.4,676.02
2017,10,23,14,0,919.0,84.0,1.7,27.0,688.0,895.77,654.43
2017,10,23,14,15,908.5,82.0,1.5,27.0,655.0,857.07,628.29
2017,10,23,14,30,898.0,80.0,1.3,27.0,622.0,815.72,600.36
2017,10,23,14,45,881.5,78.5,1.15,27.0,581.5,767.97,568.62
2017,10,23,15,0,865.0,77.0,1.0,27.0,541.0,718.55,535.55
2017,10,23,15,15,844.5,74.5,0.85,27.0,495.0,668.08,501.42
2017,10,23,15,30,824.0,72.0,0.7,27.0,449.0,612.31,460.96
2017,10,23,15,45,794.0,68.5,0.55,27.0,398.5,549.52,414.56
2017,10,23,16,0,764.0,65.0,0.4,27.0,348.0,487.69,367.58
2017,10,23,16,15,720.5,60.5,0.45,26.0,294.5,419.69,317.37
2017,10,23,16,30,677.0,56.0,0.5,25.0,241.0,354.92,266.94
2017,10,23,16,45,607.5,49.0,0.55,24.5,188.0,281.75,207.59
2017,10,23,17,0,538.0,42.0,0.6,24.0,135.0,217.21,153.25
2017,10,23,17,15,413.0,32.0,0.7,23.0,87.5,142.76,92.52
2017,10,23,17,30,288.0,22.0,0.8,22.0,40.0,80.62,29.8
2017,10,23,17,45,144.0,11.0,0.95,21.0,20.0,27.42,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.0,9.5,3.15,11.5,18.5,26.72,0.0
2017,10,24,7,0,314.0,19.0,3.4,12.0,37.0,78.58,19.72
2017,10,24,7,15,441.5,28.5,3.45,12.5,84.5,141.84,94.47
2017,10,24,7,30,569.0,38.0,3.5,13.0,132.0,217.52,160.89
2017,10,24,7,45,639.0,44.0,3.6,14.0,186.0,283.94,221.03
2017,10,24,8,0,709.0,50.0,3.7,15.0,240.0,357.6,285.91
2017,10,24,8,15,752.0,54.0,3.85,16.0,293.5,423.07,342.54
2017,10,24,8,30,795.0,58.0,4.0,17.0,347.0,491.71,399.52
2017,10,24,8,45,823.0,61.5,4.2,18.0,398.0,553.86,449.38
2017,10,24,9,0,851.0,65.0,4.4,19.0,449.0,613.12,495.5
2017,10,24,9,15,871.0,67.5,4.55,19.5,495.0,669.4,538.4
2017,10,24,9,30,891.0,70.0,4.7,20.0,541.0,724.91,577.79
2017,10,24,9,45,904.0,72.0,4.85,20.5,581.5,773.43,611.43
2017,10,24,10,0,917.0,74.0,5.0,21.0,622.0,819.95,643.25
2017,10,24,10,15,927.0,75.5,5.05,21.5,655.0,861.14,670.36
2017,10,24,10,30,937.0,77.0,5.1,22.0,688.0,899.6,695.29
2017,10,24,10,45,943.0,78.5,5.15,22.5,713.5,931.57,715.46
2017,10,24,11,0,949.0,80.0,5.2,23.0,739.0,960.18,733.25
2017,10,24,11,15,953.5,80.5,5.25,23.0,757.0,982.72,748.31
2017,10,24,11,30,958.0,81.0,5.3,23.0,775.0,1001.55,760.95
2017,10,24,11,45,957.0,83.5,5.35,23.5,783.0,1013.63,767.56
2017,10,24,12,0,956.0,86.0,5.4,24.0,791.0,1021.72,771.6
2017,10,24,12,15,956.5,86.0,5.45,24.0,791.5,1024.35,773.63
2017,10,24,12,30,957.0,86.0,5.5,24.0,792.0,1022.97,773.12
2017,10,24,12,45,957.0,84.5,5.6,24.0,784.0,1015.38,768.89
2017,10,24,13,0,957.0,83.0,5.7,24.0,776.0,1003.8,762.06
2017,10,24,13,15,953.5,82.5,5.7,24.0,759.5,986.2,750.52
2017,10,24,13,30,950.0,82.0,5.7,24.0,743.0,964.85,736.51
2017,10,24,13,45,946.5,80.0,5.75,24.0,718.5,938.13,719.12
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,907.9,699.26
2017,10,24,14,15,934.0,76.5,5.8,24.0,661.5,870.32,673.83
2017,10,24,14,30,925.0,75.0,5.8,24.0,629.0,829.92,646.26
2017,10,24,14,45,914.5,72.5,5.85,24.0,589.5,784.61,615.12
2017,10,24,15,0,904.0,70.0,5.9,24.0,550.0,737.07,581.97
2017,10,24,15,15,885.5,67.5,5.8,23.5,504.0,682.15,543.42
2017,10,24,15,30,867.0,65.0,5.7,23.0,458.0,626.26,501.46
2017,10,24,15,45,840.5,62.0,5.65,23.0,407.0,564.53,452.41
2017,10,24,16,0,814.0,59.0,5.6,23.0,356.0,506.12,404.42
2017,10,24,16,15,772.0,54.5,5.2,22.0,302.0,436.31,346.89
2017,10,24,16,30,730.0,50.0,4.8,21.0,248.0,369.51,289.8
2017,10,24,16,45,661.0,44.5,4.4,20.5,193.0,295.34,224.96
2017,10,24,17,0,592.0,39.0,4.0,20.0,138.0,228.17,164.98
2017,10,24,17,15,463.5,29.5,3.6,19.0,89.5,150.27,98.5
2017,10,24,17,30,335.0,20.0,3.2,18.0,41.0,85.13,26.57
2017,10,24,17,45,167.5,10.0,2.8,17.0,20.5,29.11,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.5,9.5,2.15,9.5,18.5,27.7,0.0
2017,10,25,7,0,331.0,19.0,2.3,10.0,37.0,81.17,14.82
2017,10,25,7,15,462.0,28.0,2.6,11.0,85.5,146.06,97.19
2017,10,25,7,30,593.0,37.0,2.9,12.0,134.0,223.38,165.26
2017,10,25,7,45,662.5,43.0,3.2,13.0,188.5,290.94,226.76
2017,10,25,8,0,732.0,49.0,3.5,14.0,243.0,365.64,292.94
2017,10,25,8,15,774.5,53.0,3.3,15.0,297.0,432.06,350.09
2017,10,25,8,30,817.0,57.0,3.1,16.0,351.0,501.55,407.03
2017,10,25,8,45,845.0,60.5,2.95,17.0,402.5,561.52,454.18
2017,10,25,9,0,873.0,64.0,2.8,18.0,454.0,624.98,501.67
2017,10,25,9,15,892.5,66.0,2.85,19.0,501.0,681.27,542.27
2017,10,25,9,30,912.0,68.0,2.9,20.0,548.0,736.69,579.03
2017,10,25,9,45,926.0,70.0,2.95,21.0,588.5,786.73,611.05
2017,10,25,10,0,940.0,72.0,3.0,22.0,629.0,834.79,641.02
2017,10,25,10,15,949.5,73.5,3.0,22.5,663.0,876.27,666.84
2017,10,25,10,30,959.0,75.0,3.0,23.0,697.0,914.91,690.44
2017,10,25,10,45,966.0,76.0,3.05,23.5,723.0,947.7,710.23
2017,10,25,11,0,973.0,77.0,3.1,24.0,749.0,977.09,727.69
2017,10,25,11,15,977.0,77.5,3.1,24.0,766.5,999.56,741.59
2017,10,25,11,30,981.0,78.0,3.1,24.0,784.0,1018.21,753.11
2017,10,25,11,45,975.5,82.5,3.15,24.5,791.5,1028.55,758.25
2017,10,25,12,0,970.0,87.0,3.2,25.0,799.0,1034.73,760.87
2017,10,25,12,15,969.5,87.0,3.15,25.0,799.0,1036.4,761.39
2017,10,25,12,30,969.0,87.0,3.1,25.0,799.0,1034.01,759.47
2017,10,25,12,45,967.0,86.5,3.05,25.5,790.0,1025.57,752.32
2017,10,25,13,0,965.0,86.0,3.0,26.0,781.0,1013.15,742.81
2017,10,25,13,15,960.0,85.0,2.9,26.0,763.0,993.46,729.77
2017,10,25,13,30,955.0,84.0,2.8,26.0,745.0,970.04,714.47
2017,10,25,13,45,948.0,83.0,2.7,26.0,719.0,941.27,695.74
2017,10,25,14,0,941.0,82.0,2.6,26.0,693.0,909.17,674.87
2017,10,25,14,15,930.5,80.5,2.5,26.0,659.5,870.44,649.56
2017,10,25,14,30,920.0,79.0,2.4,26.0,626.0,828.99,622.36
2017,10,25,14,45,890.5,82.0,2.3,26.0,582.5,775.85,586.92
2017,10,25,15,0,861.0,85.0,2.2,26.0,539.0,726.71,553.96
2017,10,25,15,15,838.5,82.0,2.0,25.5,492.0,669.94,515.05
2017,10,25,15,30,816.0,79.0,1.8,25.0,445.0,612.67,473.35
2017,10,25,15,45,785.0,74.5,1.6,25.0,394.0,548.65,424.64
2017,10,25,16,0,754.0,70.0,1.4,25.0,343.0,485.71,375.41
2017,10,25,16,15,707.0,65.0,1.2,24.5,289.0,416.15,320.36
2017,10,25,16,30,660.0,60.0,1.0,24.0,235.0,351.77,267.42
2017,10,25,16,45,585.0,52.0,0.85,23.5,181.5,276.82,205.31
2017,10,25,17,0,510.0,44.0,0.7,23.0,128.0,209.85,148.43
2017,10,25,17,15,376.0,32.5,0.8,21.5,81.5,133.77,86.47
2017,10,25,17,30,242.0,21.0,0.9,20.0,35.0,70.08,15.98
2017,10,25,17,45,121.0,10.5,1.05,19.0,17.5,24.05,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,22.05,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,64.07,5.15
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,128.13,85.75
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,204.53,152.34
2017,10,26,7,45,576.5,52.0,4.15,13.0,177.5,271.45,212.61
2017,10,26,8,0,654.0,60.0,4.3,14.0,231.0,346.66,278.87
2017,10,26,8,15,702.0,65.5,4.55,15.0,284.5,411.47,335.44
2017,10,26,8,30,750.0,71.0,4.8,16.0,338.0,481.72,394.45
2017,10,26,8,45,782.5,74.5,5.05,17.0,389.0,544.16,445.39
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,607.82,495.62
2017,10,26,9,15,837.0,81.5,5.65,19.0,486.5,665.27,539.81
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,722.2,581.16
2017,10,26,9,45,874.0,87.5,6.35,21.5,573.5,771.83,614.47
2017,10,26,10,0,889.0,90.0,6.7,23.0,614.0,814.02,641.71
2017,10,26,10,15,900.0,91.5,6.65,23.5,647.5,854.94,668.72
2017,10,26,10,30,911.0,93.0,6.6,24.0,681.0,893.29,693.56
2017,10,26,10,45,918.0,94.5,6.6,24.5,706.0,925.31,713.87
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,954.12,731.81
2017,10,26,11,15,929.0,97.0,6.55,25.0,748.5,976.21,746.22
2017,10,26,11,30,933.0,98.0,6.5,25.0,766.0,994.67,758.19
2017,10,26,11,45,944.5,93.5,6.5,25.5,776.5,1010.24,766.99
2017,10,26,12,0,956.0,89.0,6.5,26.0,787.0,1022.06,773.29
2017,10,26,12,15,955.5,89.0,6.45,26.0,786.5,1023.67,773.96
2017,10,26,12,30,955.0,89.0,6.4,26.0,786.0,1021.28,772.09
2017,10,26,12,45,950.0,89.5,6.4,26.5,776.5,1011.22,763.85
2017,10,26,13,0,945.0,90.0,6.4,27.0,767.0,997.3,753.17
2017,10,26,13,15,939.5,89.5,6.35,27.0,749.0,978.01,740.18
2017,10,26,13,30,934.0,89.0,6.3,27.0,731.0,955.11,724.81
2017,10,26,13,45,923.5,88.5,6.3,27.5,704.0,924.31,702.84
2017,10,26,14,0,913.0,88.0,6.3,28.0,677.0,890.44,678.81
2017,10,26,14,15,901.5,86.0,6.2,28.0,643.5,851.18,651.87
2017,10,26,14,30,890.0,84.0,6.1,28.0,610.0,809.38,623.04
2017,10,26,14,45,872.5,82.5,6.05,28.0,569.0,761.32,589.71
2017,10,26,15,0,855.0,81.0,6.0,28.0,528.0,716.42,558.39
2017,10,26,15,15,832.5,78.0,5.8,27.5,482.0,660.01,518.34
2017,10,26,15,30,810.0,75.0,5.6,27.0,436.0,603.14,475.47
2017,10,26,15,45,777.5,71.5,5.45,27.0,385.0,539.8,425.71
2017,10,26,16,0,745.0,68.0,5.3,27.0,334.0,477.71,375.6
2017,10,26,16,15,697.5,62.5,4.85,26.0,281.0,408.0,319.11
2017,10,26,16,30,650.0,57.0,4.4,25.0,228.0,343.45,264.88
2017,10,26,16,45,571.5,50.0,4.0,24.0,175.0,269.14,202.05
2017,10,26,17,0,493.0,43.0,3.6,23.0,122.0,203.21,145.13
2017,10,26,17,15,359.5,31.5,3.45,22.0,77.0,128.53,82.81
2017,10,26,17,30,226.0,20.0,3.3,21.0,32.0,65.67,8.07
2017,10,26,17,45,113.0,10.0,3.15,20.5,16.0,22.56,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,79.0,9.5,6.9,11.0,13.5,17.97,0.0
2017,10,27,7,0,158.0,19.0,7.1,11.0,27.0,51.09,0.0
2017,10,27,7,15,284.5,33.0,7.25,11.0,69.0,111.46,74.77
2017,10,27,7,30,411.0,47.0,7.4,11.0,111.0,181.69,136.65
2017,10,27,7,45,485.0,57.0,7.6,11.0,161.5,244.34,194.26
2017,10,27,8,0,559.0,67.0,7.8,11.0,212.0,314.98,258.65
2017,10,27,8,15,609.0,74.5,7.8,11.5,263.5,379.21,316.39
2017,10,27,8,30,659.0,82.0,7.8,12.0,315.0,447.69,376.15
2017,10,27,8,45,689.5,88.0,7.8,12.5,363.5,507.11,426.83
2017,10,27,9,0,720.0,94.0,7.8,13.0,412.0,567.86,477.13
2017,10,27,9,15,745.0,98.5,7.75,13.0,457.0,624.17,523.41
2017,10,27,9,30,770.0,103.0,7.7,13.0,502.0,677.92,566.71
2017,10,27,9,45,781.0,108.5,7.7,13.5,540.0,724.32,600.78
2017,10,27,10,0,792.0,114.0,7.7,14.0,578.0,768.94,633.02
2017,10,27,10,15,805.0,117.0,7.6,14.0,611.0,810.43,663.43
2017,10,27,10,30,818.0,120.0,7.5,14.0,644.0,849.77,691.95
2017,10,27,10,45,819.5,125.0,7.45,14.5,667.5,878.79,711.28
2017,10,27,11,0,821.0,130.0,7.4,15.0,691.0,904.65,728.18
2017,10,27,11,15,826.5,131.5,7.35,15.0,708.0,927.07,743.9
2017,10,27,11,30,832.0,133.0,7.3,15.0,725.0,946.25,757.27
2017,10,27,11,45,637.0,213.5,7.25,15.5,670.0,864.33,693.87
2017,10,27,12,0,442.0,294.0,7.2,16.0,615.0,765.77,612.3
2017,10,27,12,15,305.0,325.0,7.15,16.0,547.0,657.57,526.31
2017,10,27,12,30,168.0,356.0,7.1,16.0,479.0,547.02,436.97
2017,10,27,12,45,229.0,344.0,7.05,16.5,509.0,590.2,471.91
2017,10,27,13,0,290.0,332.0,7.0,17.0,539.0,645.36,514.98
2017,10,27,13,15,248.5,330.0,6.9,17.0,504.5,586.75,469.12
2017,10,27,13,30,207.0,328.0,6.8,17.0,470.0,542.47,434.09
2017,10,27,13,45,173.5,316.0,6.7,17.0,432.0,494.84,396.65
2017,10,27,14,0,140.0,304.0,6.6,17.0,394.0,448.27,359.78
2017,10,27,14,15,311.5,257.0,6.55,16.5,443.5,544.87,441.93
2017,10,27,14,30,483.0,210.0,6.5,16.0,493.0,629.1,512.79
2017,10,27,14,45,433.0,206.0,6.45,16.0,447.0,567.81,464.14
2017,10,27,15,0,383.0,202.0,6.4,16.0,401.0,499.02,409.59
2017,10,27,15,15,507.5,161.5,6.3,15.5,401.0,530.74,438.01
2017,10,27,15,30,632.0,121.0,6.2,15.0,401.0,543.7,450.34
2017,10,27,15,45,612.5,109.5,6.15,15.0,354.5,487.48,403.9
2017,10,27,16,0,593.0,98.0,6.1,15.0,308.0,431.67,356.76
2017,10,27,16,15,541.5,89.0,5.9,14.5,257.0,364.16,299.13
2017,10,27,16,30,490.0,80.0,5.7,14.0,206.0,301.1,243.83
2017,10,27,16,45,433.5,65.5,5.55,13.5,158.0,235.78,185.69
2017,10,27,17,0,377.0,51.0,5.4,13.0,110.0,176.56,132.09
2017,10,27,17,15,257.0,35.0,5.0,12.5,68.0,106.84,71.65
2017,10,27,17,30,137.0,19.0,4.6,12.0,26.0,47.93,0.0
2017,10,27,17,45,68.5,9.5,4.25,11.5,13.0,16.93,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.05,2.5,15.0,23.6,0.0
2017,10,28,7,0,274.0,17.0,3.2,3.0,30.0,69.42,0.0
2017,10,28,7,15,415.5,27.5,3.25,3.5,76.5,134.4,90.4
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,213.16,161.95
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,279.67,224.18
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,353.36,291.28
2017,10,28,8,15,743.0,57.0,3.65,7.0,284.0,420.38,351.29
2017,10,28,8,30,789.0,62.0,3.9,8.0,338.0,490.89,411.96
2017,10,28,8,45,815.5,66.5,4.15,9.0,388.5,552.7,463.64
2017,10,28,9,0,842.0,71.0,4.4,10.0,439.0,615.11,514.09
2017,10,28,9,15,862.5,74.0,4.4,10.5,485.5,671.99,558.64
2017,10,28,9,30,883.0,77.0,4.4,11.0,532.0,723.5,596.01
2017,10,28,9,45,711.5,132.0,4.4,11.5,517.0,700.56,575.2
2017,10,28,10,0,540.0,187.0,4.4,12.0,502.0,647.88,529.81
2017,10,28,10,15,733.0,137.0,4.3,12.5,590.0,776.29,627.96
2017,10,28,10,30,926.0,87.0,4.2,13.0,678.0,896.68,712.67
2017,10,28,10,45,506.0,201.0,4.15,13.5,526.0,684.82,550.4
2017,10,28,11,0,86.0,315.0,4.1,14.0,374.0,405.35,323.55
2017,10,28,11,15,311.0,281.0,4.05,14.0,500.0,602.52,483.07
2017,10,28,11,30,536.0,247.0,4.0,14.0,626.0,793.94,629.54
2017,10,28,11,45,740.5,171.5,4.0,14.5,702.0,915.76,717.46
2017,10,28,12,0,945.0,96.0,4.0,15.0,778.0,1016.45,785.7
2017,10,28,12,15,945.0,96.0,4.0,15.0,778.0,1018.47,786.17
2017,10,28,12,30,945.0,96.0,4.0,15.0,778.0,1016.54,784.9
2017,10,28,12,45,942.0,95.5,4.0,15.0,768.5,1007.27,778.75
2017,10,28,13,0,939.0,95.0,4.0,15.0,759.0,994.16,770.13
2017,10,28,13,15,934.0,94.0,4.0,15.0,741.5,974.86,757.35
2017,10,28,13,30,929.0,93.0,4.0,15.0,724.0,951.96,742.17
2017,10,28,13,45,922.0,91.0,4.0,15.5,698.5,922.68,721.19
2017,10,28,14,0,915.0,89.0,4.0,16.0,673.0,890.18,698.01
2017,10,28,14,15,904.0,87.5,3.95,16.0,639.5,851.93,671.73
2017,10,28,14,30,893.0,86.0,3.9,16.0,606.0,811.11,643.46
2017,10,28,14,45,878.0,83.0,3.9,16.0,565.5,763.21,609.98
2017,10,28,15,0,863.0,80.0,3.9,16.0,525.0,718.27,578.32
2017,10,28,15,15,841.0,77.0,3.8,15.5,479.0,662.01,537.71
2017,10,28,15,30,819.0,74.0,3.7,15.0,433.0,605.21,494.07
2017,10,28,15,45,787.5,70.0,3.65,15.0,382.0,541.63,443.0
2017,10,28,16,0,756.0,66.0,3.6,15.0,331.0,479.19,391.25
2017,10,28,16,15,708.0,61.0,3.1,14.0,277.5,409.46,332.59
2017,10,28,16,30,660.0,56.0,2.6,13.0,224.0,343.44,275.03
2017,10,28,16,45,583.0,48.5,2.15,12.5,171.5,270.36,210.18
2017,10,28,17,0,506.0,41.0,1.7,12.0,119.0,203.97,150.27
2017,10,28,17,15,366.5,29.5,1.55,11.0,73.5,127.58,83.88
2017,10,28,17,30,227.0,18.0,1.4,10.0,28.0,62.8,0.0
2017,10,28,17,45,113.5,9.0,1.3,9.5,14.0,21.57,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.5,8.5,2.2,4.5,14.0,22.86,0.0
2017,10,29,7,0,261.0,17.0,2.4,5.0,28.0,66.86,0.0
2017,10,29,7,15,404.0,27.5,2.7,6.0,74.0,133.46,88.44
2017,10,29,7,30,547.0,38.0,3.0,7.0,120.0,209.93,157.42
2017,10,29,7,45,624.0,44.5,3.4,8.5,173.5,277.71,219.62
2017,10,29,8,0,701.0,51.0,3.8,10.0,227.0,353.43,287.32
2017,10,29,8,15,747.5,55.5,3.75,11.0,281.0,420.22,346.14
2017,10,29,8,30,794.0,60.0,3.7,12.0,335.0,490.53,405.4
2017,10,29,8,45,825.0,63.5,3.7,13.0,386.5,553.91,456.86
2017,10,29,9,0,856.0,67.0,3.7,14.0,438.0,618.29,507.02
2017,10,29,9,15,877.0,69.5,3.75,15.0,484.5,671.27,546.84
2017,10,29,9,30,898.0,72.0,3.8,16.0,531.0,727.28,585.46
2017,10,29,9,45,913.0,74.0,3.85,17.0,572.0,777.16,618.51
2017,10,29,10,0,928.0,76.0,3.9,18.0,613.0,825.18,649.55
2017,10,29,10,15,938.0,77.5,3.75,18.5,646.5,866.36,675.39
2017,10,29,10,30,948.0,79.0,3.6,19.0,680.0,904.78,698.83
2017,10,29,10,45,954.5,80.5,3.45,19.5,705.5,937.16,717.68
2017,10,29,11,0,961.0,82.0,3.3,20.0,731.0,966.17,733.97
2017,10,29,11,15,965.0,82.5,3.25,20.5,748.0,988.2,746.11
2017,10,29,11,30,969.0,83.0,3.2,21.0,765.0,1006.48,755.78
2017,10,29,11,45,969.5,84.0,3.15,21.5,773.5,1018.19,761.12
2017,10,29,12,0,970.0,85.0,3.1,22.0,782.0,1025.9,763.98
2017,10,29,12,15,969.5,85.0,3.05,22.0,781.5,1027.47,764.42
2017,10,29,12,30,969.0,85.0,3.0,22.0,781.0,1025.0,762.42
2017,10,29,12,45,966.5,84.5,3.0,22.5,771.5,1016.04,755.31
2017,10,29,13,0,964.0,84.0,3.0,23.0,762.0,1003.14,745.82
2017,10,29,13,15,959.0,83.5,2.95,23.0,744.5,984.07,733.44
2017,10,29,13,30,954.0,83.0,2.9,23.0,727.0,961.3,718.76
2017,10,29,13,45,947.0,81.5,2.9,23.0,701.0,932.05,700.21
2017,10,29,14,0,940.0,80.0,2.9,23.0,675.0,899.5,679.44
2017,10,29,14,15,929.0,78.5,2.85,23.0,641.5,860.54,653.85
2017,10,29,14,30,918.0,77.0,2.8,23.0,608.0,818.93,626.3
2017,10,29,14,45,897.5,77.0,2.8,23.0,566.5,769.52,593.32
2017,10,29,15,0,877.0,77.0,2.8,23.0,525.0,718.72,558.91
2017,10,29,15,15,855.0,74.0,2.65,22.5,479.0,666.62,522.86
2017,10,29,15,30,833.0,71.0,2.5,22.0,433.0,609.28,480.31
2017,10,29,15,45,802.0,67.0,2.45,22.0,382.0,545.42,431.06
2017,10,29,16,0,771.0,63.0,2.4,22.0,331.0,482.63,381.0
2017,10,29,16,15,724.0,58.5,2.1,20.5,277.5,413.27,325.47
2017,10,29,16,30,677.0,54.0,1.8,19.0,224.0,347.48,270.48
2017,10,29,16,45,600.5,46.5,1.55,18.0,171.0,272.13,206.06
2017,10,29,17,0,524.0,39.0,1.3,17.0,118.0,206.62,148.48
2017,10,29,17,15,382.0,28.0,1.4,16.0,72.5,129.35,82.28
2017,10,29,17,30,240.0,17.0,1.5,15.0,27.0,63.51,0.0
2017,10,29,17,45,120.0,8.5,1.6,14.5,13.5,8.1,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
