Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.5,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,227.0,16.0,2.7,8.0,26.0,59.71,0.0
2017,10,30,7,15,373.0,27.5,2.9,9.0,70.5,126.25,82.01
2017,10,30,7,30,519.0,39.0,3.1,10.0,115.0,204.39,151.65
2017,10,30,7,45,595.5,46.0,3.3,11.0,168.0,268.87,210.6
2017,10,30,8,0,672.0,53.0,3.5,12.0,221.0,343.23,276.82
2017,10,30,8,15,720.0,58.0,3.45,13.0,274.0,409.63,334.73
2017,10,30,8,30,768.0,63.0,3.4,14.0,327.0,479.74,393.29
2017,10,30,8,45,798.0,67.5,3.4,15.0,377.5,542.3,443.64
2017,10,30,9,0,828.0,72.0,3.4,16.0,428.0,605.84,492.68
2017,10,30,9,15,849.5,74.5,3.7,17.0,474.0,661.99,535.27
2017,10,30,9,30,871.0,77.0,4.0,18.0,520.0,712.85,571.23
2017,10,30,9,45,885.0,80.0,4.35,19.0,560.0,761.97,604.92
2017,10,30,10,0,899.0,83.0,4.7,20.0,600.0,809.24,637.38
2017,10,30,10,15,910.0,84.5,4.65,20.5,633.0,850.19,663.79
2017,10,30,10,30,921.0,86.0,4.6,21.0,666.0,888.55,688.0
2017,10,30,10,45,926.5,88.0,4.55,22.0,691.0,919.86,705.57
2017,10,30,11,0,932.0,90.0,4.5,23.0,716.0,947.87,720.64
2017,10,30,11,15,936.5,91.0,4.35,23.0,733.0,970.35,734.28
2017,10,30,11,30,941.0,92.0,4.2,23.0,750.0,989.22,745.54
2017,10,30,11,45,941.0,93.0,4.1,23.5,758.0,1000.13,750.3
2017,10,30,12,0,941.0,94.0,4.0,24.0,766.0,1007.15,752.6
2017,10,30,12,15,940.5,94.0,3.85,24.0,765.5,1008.65,752.48
2017,10,30,12,30,940.0,94.0,3.7,24.0,765.0,1006.23,749.92
2017,10,30,12,45,935.0,94.5,3.55,24.5,755.5,996.25,741.03
2017,10,30,13,0,930.0,95.0,3.4,25.0,746.0,982.51,729.86
2017,10,30,13,15,924.5,94.0,3.25,25.0,728.0,962.9,716.39
2017,10,30,13,30,919.0,93.0,3.1,25.0,710.0,939.77,700.71
2017,10,30,13,45,908.5,92.5,3.0,25.5,683.5,909.42,679.33
2017,10,30,14,0,898.0,92.0,2.9,26.0,657.0,876.1,656.07
2017,10,30,14,15,885.5,90.0,2.8,26.0,623.5,836.64,629.94
2017,10,30,14,30,873.0,88.0,2.7,26.0,590.0,800.44,605.98
2017,10,30,14,45,852.5,87.0,2.65,26.0,549.0,751.15,573.01
2017,10,30,15,0,832.0,86.0,2.6,26.0,508.0,700.56,538.77
2017,10,30,15,15,808.0,82.5,2.5,25.5,462.0,643.83,499.33
2017,10,30,15,30,784.0,79.0,2.4,25.0,416.0,586.84,457.68
2017,10,30,15,45,747.5,75.0,2.35,25.0,365.5,522.24,408.33
2017,10,30,16,0,711.0,71.0,2.3,25.0,315.0,461.07,360.01
2017,10,30,16,15,660.0,65.0,2.05,23.5,263.0,391.45,305.08
2017,10,30,16,30,609.0,59.0,1.8,22.0,211.0,326.08,251.33
2017,10,30,16,45,525.0,51.0,1.55,21.0,159.5,251.63,188.74
2017,10,30,17,0,441.0,43.0,1.3,20.0,108.0,186.2,132.61
2017,10,30,17,15,300.5,30.0,1.3,19.0,65.5,112.34,70.24
2017,10,30,17,30,160.0,17.0,1.3,18.0,23.0,49.34,0.0
2017,10,30,17,45,80.0,8.5,1.35,17.5,11.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,19.72,0.0
2017,10,31,7,15,123.0,37.0,3.5,9.0,53.0,74.52,49.06
2017,10,31,7,30,214.0,59.0,3.6,9.0,90.0,132.13,100.25
2017,10,31,7,45,290.5,75.5,3.75,9.5,136.0,193.84,154.63
2017,10,31,8,0,367.0,92.0,3.9,10.0,182.0,260.26,213.08
2017,10,31,8,15,183.5,62.5,3.95,10.5,107.5,155.33,128.16
2017,10,31,8,30,0.0,33.0,4.0,11.0,33.0,30.63,20.91
2017,10,31,8,45,0.0,39.0,4.05,11.5,39.0,36.22,25.67
2017,10,31,9,0,0.0,45.0,4.1,12.0,45.0,41.81,30.33
2017,10,31,9,15,11.0,118.0,4.05,12.0,123.5,119.14,96.1
2017,10,31,9,30,22.0,191.0,4.0,12.0,202.0,201.83,164.82
2017,10,31,9,45,11.0,165.5,4.0,12.5,171.0,167.23,135.15
2017,10,31,10,0,0.0,140.0,4.0,13.0,140.0,132.87,105.88
2017,10,31,10,15,0.0,148.5,3.9,13.5,148.5,141.13,112.29
2017,10,31,10,30,0.0,157.0,3.8,14.0,157.0,149.44,118.64
2017,10,31,10,45,0.0,114.0,3.7,14.5,114.0,106.98,83.41
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,66.16,49.52
2017,10,31,11,15,0.0,72.5,3.45,15.5,72.5,67.58,50.56
2017,10,31,11,30,0.0,74.0,3.3,16.0,74.0,68.99,51.57
2017,10,31,11,45,0.0,113.0,3.2,16.5,113.0,105.98,81.68
2017,10,31,12,0,0.0,152.0,3.1,17.0,152.0,144.07,112.24
2017,10,31,12,15,0.0,103.5,3.0,17.0,103.5,96.82,73.94
2017,10,31,12,30,0.0,55.0,2.9,17.0,55.0,51.25,36.72
2017,10,31,12,45,1.5,117.0,2.8,17.5,118.5,111.26,85.72
2017,10,31,13,0,3.0,179.0,2.7,18.0,182.0,173.77,135.74
2017,10,31,13,15,3.5,183.5,2.65,18.0,186.5,178.79,139.73
2017,10,31,13,30,4.0,188.0,2.6,18.0,191.0,183.85,143.91
2017,10,31,13,45,4.0,185.5,2.55,18.0,188.5,181.43,142.14
2017,10,31,14,0,4.0,183.0,2.5,18.0,186.0,179.04,140.46
2017,10,31,14,15,2.0,160.5,2.4,17.5,162.0,154.81,121.43
2017,10,31,14,30,0.0,138.0,2.3,17.0,138.0,130.88,102.49
2017,10,31,14,45,0.0,78.5,2.25,17.0,78.5,73.1,55.34
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,17.64,9.21
2017,10,31,15,15,0.0,74.0,2.1,16.5,74.0,68.88,52.36
2017,10,31,15,30,0.0,129.0,2.0,16.0,129.0,123.6,98.13
2017,10,31,15,45,0.0,112.5,1.95,16.0,112.5,107.48,84.92
2017,10,31,16,0,0.0,96.0,1.9,16.0,96.0,91.42,71.72
2017,10,31,16,15,0.0,79.0,1.9,15.5,79.0,74.89,58.03
2017,10,31,16,30,0.0,62.0,1.9,15.0,62.0,58.4,44.11
2017,10,31,16,45,0.0,46.0,1.9,15.0,46.0,42.94,30.75
2017,10,31,17,0,0.0,30.0,1.9,15.0,30.0,27.85,17.59
2017,10,31,17,15,0.0,17.5,1.8,14.5,17.5,16.23,6.93
2017,10,31,17,30,0.0,5.0,1.7,14.0,5.0,4.77,0.0
2017,10,31,17,45,0.0,2.5,1.65,13.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.11,0.0
2017,11,1,7,15,173.0,33.0,1.65,11.5,57.5,85.45,54.63
2017,11,1,7,30,346.0,47.0,1.8,12.0,96.0,161.83,119.6
2017,11,1,7,45,442.0,56.0,1.95,12.5,146.0,227.0,176.85
2017,11,1,8,0,538.0,65.0,2.1,13.0,196.0,302.55,242.53
2017,11,1,8,15,273.0,92.5,2.1,13.5,159.5,230.83,188.44
2017,11,1,8,30,8.0,120.0,2.1,14.0,123.0,120.73,96.79
2017,11,1,8,45,36.5,148.0,2.1,14.5,163.5,172.13,139.74
2017,11,1,9,0,65.0,176.0,2.1,15.0,204.0,221.33,179.86
2017,11,1,9,15,65.5,196.0,2.2,16.0,227.0,245.57,198.31
2017,11,1,9,30,66.0,216.0,2.3,17.0,250.0,269.85,216.48
2017,11,1,9,45,167.5,234.5,2.4,18.0,328.0,378.11,302.53
2017,11,1,10,0,269.0,253.0,2.5,19.0,406.0,495.42,392.11
2017,11,1,10,15,270.5,268.0,2.65,20.0,429.0,522.79,410.17
2017,11,1,10,30,272.0,283.0,2.8,21.0,452.0,549.34,427.85
2017,11,1,10,45,575.5,190.5,2.95,22.0,567.0,731.25,566.09
2017,11,1,11,0,879.0,98.0,3.1,23.0,682.0,906.61,685.97
2017,11,1,11,15,884.0,99.0,3.25,23.5,699.0,928.5,698.34
2017,11,1,11,30,889.0,100.0,3.4,24.0,716.0,947.0,709.76
2017,11,1,11,45,886.5,103.0,3.55,25.0,723.5,957.26,714.33
2017,11,1,12,0,884.0,106.0,3.7,26.0,731.0,963.82,716.56
2017,11,1,12,15,884.0,106.0,3.7,26.5,730.5,965.65,716.24
2017,11,1,12,30,884.0,106.0,3.7,27.0,730.0,963.81,713.67
2017,11,1,12,45,882.5,105.0,3.75,27.5,722.0,955.77,707.46
2017,11,1,13,0,881.0,104.0,3.8,28.0,714.0,944.12,699.05
2017,11,1,13,15,875.5,103.0,3.75,28.0,696.5,925.27,686.76
2017,11,1,13,30,870.0,102.0,3.7,28.0,679.0,903.09,672.38
2017,11,1,13,45,862.0,100.0,3.7,28.5,654.0,881.39,657.39
2017,11,1,14,0,854.0,98.0,3.7,29.0,629.0,849.39,635.45
2017,11,1,14,15,841.0,96.0,3.65,29.0,596.5,810.53,609.84
2017,11,1,14,30,828.0,94.0,3.6,29.0,564.0,769.42,582.55
2017,11,1,14,45,803.5,93.5,3.55,29.0,523.5,719.45,548.75
2017,11,1,15,0,779.0,93.0,3.5,29.0,483.0,668.61,513.94
2017,11,1,15,15,754.0,89.5,3.3,28.5,438.5,613.6,474.47
2017,11,1,15,30,729.0,86.0,3.1,28.0,394.0,560.74,435.32
2017,11,1,15,45,691.0,81.5,2.95,27.5,345.0,497.53,387.45
2017,11,1,16,0,653.0,77.0,2.8,27.0,296.0,436.37,339.63
2017,11,1,16,15,600.0,70.0,2.75,26.0,245.5,367.95,285.43
2017,11,1,16,30,547.0,63.0,2.7,25.0,195.0,304.09,232.85
2017,11,1,16,45,460.5,53.5,2.7,24.0,146.0,230.89,171.93
2017,11,1,17,0,374.0,44.0,2.7,23.0,97.0,167.08,117.87
2017,11,1,17,15,240.5,29.5,2.9,22.0,58.0,97.75,58.83
2017,11,1,17,30,107.0,15.0,3.1,21.0,19.0,32.36,0.0
2017,11,1,17,45,53.5,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,25.06,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,88.35,53.77
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,154.61,111.44
2017,11,2,7,45,401.0,60.5,3.8,20.0,141.0,215.47,163.87
2017,11,2,8,0,486.0,72.0,4.1,21.0,189.0,288.25,225.67
2017,11,2,8,15,542.0,80.5,4.2,21.5,238.5,351.94,279.82
2017,11,2,8,30,598.0,89.0,4.3,22.0,288.0,420.54,336.42
2017,11,2,8,45,633.5,95.5,4.45,23.0,336.0,479.87,383.61
2017,11,2,9,0,669.0,102.0,4.6,24.0,384.0,541.1,430.71
2017,11,2,9,15,451.0,159.0,4.6,24.5,358.5,487.19,386.19
2017,11,2,9,30,233.0,216.0,4.6,25.0,333.0,397.38,312.97
2017,11,2,9,45,503.0,165.5,4.7,25.5,442.0,572.66,450.56
2017,11,2,10,0,773.0,115.0,4.8,26.0,551.0,752.2,583.56
2017,11,2,10,15,787.0,117.5,4.7,26.5,583.0,789.51,606.39
2017,11,2,10,30,801.0,120.0,4.6,27.0,615.0,828.24,630.59
2017,11,2,10,45,815.5,119.5,4.6,27.5,641.0,861.8,651.46
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,892.81,670.43
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,914.56,683.89
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,933.06,695.28
2017,11,2,11,45,847.0,119.5,4.35,28.5,708.5,945.82,701.73
2017,11,2,12,0,853.0,118.0,4.3,29.0,717.0,955.12,705.98
2017,11,2,12,15,852.5,118.0,4.2,29.0,716.5,956.45,706.19
2017,11,2,12,30,852.0,118.0,4.1,29.0,716.0,954.17,704.19
2017,11,2,12,45,848.5,117.5,4.05,29.5,707.0,944.92,696.6
2017,11,2,13,0,845.0,117.0,4.0,30.0,698.0,932.17,686.9
2017,11,2,13,15,838.5,116.0,3.95,30.0,681.0,912.7,674.24
2017,11,2,13,30,832.0,115.0,3.9,30.0,664.0,890.01,659.56
2017,11,2,13,45,822.0,113.0,3.85,30.0,638.5,860.08,640.04
2017,11,2,14,0,812.0,111.0,3.8,30.0,613.0,827.42,618.68
2017,11,2,14,15,798.5,108.5,3.8,30.0,580.5,788.82,593.37
2017,11,2,14,30,785.0,106.0,3.8,30.0,548.0,748.14,566.44
2017,11,2,14,45,764.5,103.5,3.8,30.0,509.0,700.42,534.25
2017,11,2,15,0,744.0,101.0,3.8,30.0,470.0,654.47,502.47
2017,11,2,15,15,717.0,97.0,3.7,29.5,426.0,599.04,462.74
2017,11,2,15,30,690.0,93.0,3.6,29.0,382.0,543.89,422.15
2017,11,2,15,45,650.0,88.0,3.55,29.0,334.0,480.89,373.75
2017,11,2,16,0,610.0,83.0,3.5,29.0,286.0,420.2,325.77
2017,11,2,16,15,555.0,75.0,3.25,28.0,236.5,352.07,271.7
2017,11,2,16,30,500.0,67.0,3.0,27.0,187.0,288.79,219.75
2017,11,2,16,45,412.0,56.5,2.75,26.5,139.0,216.73,159.89
2017,11,2,17,0,324.0,46.0,2.5,26.0,91.0,153.52,106.93
2017,11,2,17,15,198.0,30.0,2.5,25.0,53.5,87.86,51.25
2017,11,2,17,30,72.0,14.0,2.5,24.0,16.0,25.45,0.0
2017,11,2,17,45,36.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,10.87,0.0
2017,11,3,7,15,79.0,34.0,0.65,20.5,44.0,61.42,36.35
2017,11,3,7,30,150.0,58.0,0.8,21.0,78.0,113.2,81.46
2017,11,3,7,45,240.5,74.5,0.95,22.0,124.0,170.48,128.42
2017,11,3,8,0,331.0,91.0,1.1,23.0,170.0,244.15,188.37
2017,11,3,8,15,390.0,103.5,1.25,23.5,217.5,304.05,237.39
2017,11,3,8,30,449.0,116.0,1.4,24.0,265.0,369.72,289.79
2017,11,3,8,45,508.0,120.5,1.55,24.5,313.0,431.85,338.32
2017,11,3,9,0,567.0,125.0,1.7,25.0,361.0,498.59,389.09
2017,11,3,9,15,343.0,172.0,1.75,25.5,319.5,420.07,327.29
2017,11,3,9,30,119.0,219.0,1.8,26.0,278.0,320.71,247.87
2017,11,3,9,45,148.5,238.0,1.85,26.5,317.5,368.23,283.79
2017,11,3,10,0,178.0,257.0,1.9,27.0,357.0,417.68,319.85
2017,11,3,10,15,452.5,200.5,1.85,27.5,474.0,607.0,461.32
2017,11,3,10,30,727.0,144.0,1.8,28.0,591.0,795.81,591.85
2017,11,3,10,45,508.0,222.0,1.8,28.5,540.5,706.1,524.28
2017,11,3,11,0,289.0,300.0,1.8,29.0,490.0,597.26,442.87
2017,11,3,11,15,538.0,219.5,1.75,29.0,584.0,752.69,555.98
2017,11,3,11,30,787.0,139.0,1.7,29.0,678.0,901.75,653.84
2017,11,3,11,45,459.0,239.0,1.7,29.5,554.0,714.71,523.88
2017,11,3,12,0,131.0,339.0,1.7,30.0,430.0,493.75,363.02
2017,11,3,12,15,437.5,252.0,1.7,30.0,557.5,712.94,524.33
2017,11,3,12,30,744.0,165.0,1.7,30.0,685.0,909.49,656.02
2017,11,3,12,45,748.0,160.5,1.7,30.5,677.5,903.31,648.88
2017,11,3,13,0,752.0,156.0,1.7,31.0,670.0,893.86,641.98
2017,11,3,13,15,745.0,154.5,1.7,31.0,653.5,874.54,630.18
2017,11,3,13,30,738.0,153.0,1.7,31.0,637.0,852.35,616.69
2017,11,3,13,45,733.0,148.0,1.75,31.0,613.5,825.23,600.5
2017,11,3,14,0,728.0,143.0,1.8,31.0,590.0,795.47,582.51
2017,11,3,14,15,712.5,139.5,1.8,31.0,558.0,756.35,557.71
2017,11,3,14,30,697.0,136.0,1.8,31.0,526.0,715.57,531.6
2017,11,3,14,45,681.5,129.5,1.85,31.0,489.0,670.08,501.61
2017,11,3,15,0,666.0,123.0,1.9,31.0,452.0,623.49,469.89
2017,11,3,15,15,637.5,118.0,1.9,30.5,409.0,569.14,432.28
2017,11,3,15,30,609.0,113.0,1.9,30.0,366.0,515.35,393.94
2017,11,3,15,45,569.5,105.5,1.95,30.0,319.0,453.64,347.92
2017,11,3,16,0,530.0,98.0,2.0,30.0,272.0,394.34,302.29
2017,11,3,16,15,473.0,88.0,1.75,29.0,224.0,325.03,248.26
2017,11,3,16,30,416.0,78.0,1.5,28.0,176.0,264.19,199.19
2017,11,3,16,45,333.0,64.0,1.3,27.5,130.0,195.77,143.38
2017,11,3,17,0,250.0,50.0,1.1,27.0,84.0,136.83,94.9
2017,11,3,17,15,142.5,31.0,1.15,26.0,48.5,76.14,43.34
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,17.3,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,12.99,0.0
2017,11,4,7,15,105.5,32.0,2.9,20.5,45.0,64.65,36.79
2017,11,4,7,30,196.0,53.0,3.0,21.0,79.0,120.39,86.01
2017,11,4,7,45,278.5,69.0,3.15,21.5,124.0,182.37,138.08
2017,11,4,8,0,361.0,85.0,3.3,22.0,169.0,249.54,194.52
2017,11,4,8,15,420.0,96.5,3.35,22.5,217.0,309.86,245.1
2017,11,4,8,30,479.0,108.0,3.4,23.0,265.0,375.9,299.01
2017,11,4,8,45,239.5,89.5,3.5,23.5,168.0,245.03,195.89
2017,11,4,9,0,0.0,71.0,3.6,24.0,71.0,66.06,48.52
2017,11,4,9,15,0.0,79.0,3.6,24.0,79.0,73.55,54.57
2017,11,4,9,30,0.0,87.0,3.6,24.0,87.0,81.12,60.54
2017,11,4,9,45,7.0,143.5,3.6,24.5,147.5,142.16,109.3
2017,11,4,10,0,14.0,200.0,3.6,25.0,208.0,205.53,158.76
2017,11,4,10,15,15.5,211.5,3.6,25.5,220.5,218.56,168.16
2017,11,4,10,30,17.0,223.0,3.6,26.0,233.0,231.72,177.7
2017,11,4,10,45,11.0,208.5,3.65,26.5,215.5,211.41,161.24
2017,11,4,11,0,5.0,194.0,3.7,27.0,198.0,191.16,144.93
2017,11,4,11,15,2.5,162.5,3.7,27.0,164.5,157.03,118.33
2017,11,4,11,30,0.0,131.0,3.7,27.0,131.0,123.55,92.11
2017,11,4,11,45,47.0,230.0,3.7,27.5,262.5,278.26,212.61
2017,11,4,12,0,94.0,329.0,3.7,28.0,394.0,433.56,328.32
2017,11,4,12,15,87.5,326.5,3.7,28.0,387.5,424.7,321.0
2017,11,4,12,30,81.0,324.0,3.7,28.0,381.0,415.61,314.18
2017,11,4,12,45,165.5,323.0,3.7,28.5,436.5,506.98,383.0
2017,11,4,13,0,250.0,322.0,3.7,29.0,492.0,582.17,438.42
2017,11,4,13,15,227.0,316.0,3.7,29.0,468.0,550.97,415.46
2017,11,4,13,30,204.0,310.0,3.7,29.0,444.0,519.69,392.83
2017,11,4,13,45,197.0,298.0,3.7,29.0,423.5,495.63,375.85
2017,11,4,14,0,190.0,286.0,3.7,29.0,403.0,471.25,358.53
2017,11,4,14,15,247.0,262.5,3.65,29.0,405.5,485.42,371.13
2017,11,4,14,30,304.0,239.0,3.6,29.0,408.0,506.59,388.33
2017,11,4,14,45,276.5,225.0,3.6,29.0,370.5,459.1,353.29
2017,11,4,15,0,249.0,211.0,3.6,29.0,333.0,412.93,319.02
2017,11,4,15,15,251.5,190.0,3.55,28.5,303.0,380.16,295.51
2017,11,4,15,30,254.0,169.0,3.5,28.0,273.0,346.56,270.71
2017,11,4,15,45,419.0,126.5,3.5,28.0,274.0,387.92,303.73
2017,11,4,16,0,584.0,84.0,3.5,28.0,275.0,406.77,317.08
2017,11,4,16,15,528.0,76.0,3.2,27.5,226.5,339.75,262.66
2017,11,4,16,30,472.0,68.0,2.9,27.0,178.0,277.69,211.08
2017,11,4,16,45,398.5,55.5,2.65,26.5,132.0,210.43,154.83
2017,11,4,17,0,325.0,43.0,2.4,26.0,86.0,151.24,104.63
2017,11,4,17,15,162.5,28.5,2.35,25.0,50.0,77.26,42.57
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.81,0.0
2017,11,5,7,15,0.0,16.0,2.95,20.5,16.0,14.84,4.55
2017,11,5,7,30,0.0,28.0,3.2,21.0,28.0,26.0,15.37
2017,11,5,7,45,0.0,44.5,3.5,21.5,44.5,41.71,28.73
2017,11,5,8,0,0.0,61.0,3.8,22.0,61.0,57.74,42.23
2017,11,5,8,15,0.0,78.0,3.85,22.5,78.0,74.29,55.94
2017,11,5,8,30,0.0,95.0,3.9,23.0,95.0,90.86,69.41
2017,11,5,8,45,0.0,76.0,4.0,23.5,76.0,70.98,52.9
2017,11,5,9,0,0.0,57.0,4.1,24.0,57.0,52.99,37.96
2017,11,5,9,15,0.0,63.0,4.1,24.5,63.0,58.6,42.34
2017,11,5,9,30,0.0,69.0,4.1,25.0,69.0,64.21,46.66
2017,11,5,9,45,0.0,75.0,4.1,25.5,75.0,69.83,50.95
2017,11,5,10,0,0.0,81.0,4.1,26.0,81.0,75.45,55.2
2017,11,5,10,15,0.0,110.5,4.05,26.5,110.5,103.74,77.44
2017,11,5,10,30,0.0,140.0,4.0,27.0,140.0,132.73,99.9
2017,11,5,10,45,2.5,167.0,3.95,27.5,169.0,161.77,122.21
2017,11,5,11,0,5.0,194.0,3.9,28.0,198.0,191.24,144.58
2017,11,5,11,15,6.0,198.0,3.85,28.0,202.0,196.13,148.15
2017,11,5,11,30,7.0,202.0,3.8,28.0,206.0,201.07,151.84
2017,11,5,11,45,14.5,231.5,3.8,28.5,241.5,238.35,180.09
2017,11,5,12,0,22.0,261.0,3.8,29.0,277.0,276.15,208.34
2017,11,5,12,15,135.0,295.0,3.75,29.0,389.0,447.68,339.18
2017,11,5,12,30,248.0,329.0,3.7,29.0,501.0,592.23,445.51
2017,11,5,12,45,337.5,304.0,3.7,29.5,534.5,659.6,494.12
2017,11,5,13,0,427.0,279.0,3.7,30.0,568.0,722.49,539.09
2017,11,5,13,15,406.5,276.0,3.65,30.0,546.0,681.62,510.31
2017,11,5,13,30,386.0,273.0,3.6,30.0,524.0,652.37,489.83
2017,11,5,13,45,419.0,253.0,3.6,30.0,516.0,661.49,497.67
2017,11,5,14,0,452.0,233.0,3.6,30.0,508.0,655.56,494.95
2017,11,5,14,15,586.5,178.5,3.55,30.0,515.0,689.96,523.11
2017,11,5,14,30,721.0,124.0,3.5,30.0,522.0,718.84,545.73
2017,11,5,14,45,492.0,165.5,3.5,30.0,428.5,562.81,431.29
2017,11,5,15,0,263.0,207.0,3.5,30.0,335.0,418.15,321.49
2017,11,5,15,15,462.5,151.0,3.35,29.5,350.5,484.67,375.63
2017,11,5,15,30,662.0,95.0,3.2,29.0,366.0,526.72,408.99
2017,11,5,15,45,631.0,87.5,3.05,29.0,320.0,467.62,362.89
2017,11,5,16,0,600.0,80.0,2.9,29.0,274.0,410.04,317.17
2017,11,5,16,15,545.0,72.5,2.6,28.0,225.5,343.35,264.11
2017,11,5,16,30,490.0,65.0,2.3,27.0,177.0,281.47,213.21
2017,11,5,16,45,411.0,53.5,2.0,26.5,131.0,212.46,155.68
2017,11,5,17,0,332.0,42.0,1.7,26.0,85.0,152.09,104.66
2017,11,5,17,15,201.0,26.5,1.75,25.5,49.0,83.15,43.84
2017,11,5,17,30,70.0,11.0,1.8,25.0,13.0,22.15,0.0
2017,11,5,17,45,35.0,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,20.0,11.0,15.17,0.0
2017,11,6,7,15,151.0,27.5,2.7,20.5,45.0,72.66,38.0
2017,11,6,7,30,268.0,45.0,3.0,21.0,79.0,136.19,96.15
2017,11,6,7,45,365.0,56.5,3.35,21.5,125.5,197.77,148.57
2017,11,6,8,0,462.0,68.0,3.7,22.0,172.0,272.67,211.91
2017,11,6,8,15,519.5,76.0,3.75,22.5,220.5,334.72,264.61
2017,11,6,8,30,577.0,84.0,3.8,23.0,269.0,401.85,319.93
2017,11,6,8,45,629.0,87.0,3.85,23.5,317.5,465.05,370.72
2017,11,6,9,0,681.0,90.0,3.9,24.0,366.0,531.67,422.63
2017,11,6,9,15,708.0,94.0,3.85,24.5,409.5,586.04,463.46
2017,11,6,9,30,735.0,98.0,3.8,25.0,453.0,640.72,503.32
2017,11,6,9,45,466.5,174.0,3.75,25.5,406.0,552.73,432.02
2017,11,6,10,0,198.0,250.0,3.7,26.0,359.0,425.42,330.04
2017,11,6,10,15,507.5,176.5,3.6,26.5,477.5,622.99,482.66
2017,11,6,10,30,817.0,103.0,3.5,27.0,596.0,817.34,619.99
2017,11,6,10,45,829.5,103.0,3.45,27.5,621.0,849.76,638.49
2017,11,6,11,0,842.0,103.0,3.4,28.0,646.0,879.55,656.14
2017,11,6,11,15,848.0,104.0,3.35,28.0,663.0,901.79,669.93
2017,11,6,11,30,854.0,105.0,3.3,28.0,680.0,920.79,681.63
2017,11,6,11,45,859.0,104.5,3.25,28.5,688.5,925.78,682.71
2017,11,6,12,0,864.0,104.0,3.2,29.0,697.0,935.19,686.97
2017,11,6,12,15,863.5,104.0,3.15,29.0,697.0,936.51,687.34
2017,11,6,12,30,863.0,104.0,3.1,29.0,697.0,934.28,685.59
2017,11,6,12,45,859.5,103.5,3.1,29.5,688.0,925.14,678.45
2017,11,6,13,0,856.0,103.0,3.1,30.0,679.0,920.36,674.4
2017,11,6,13,15,850.0,102.0,3.1,30.0,662.5,901.35,662.4
2017,11,6,13,30,844.0,101.0,3.1,30.0,646.0,879.11,648.43
2017,11,6,13,45,833.0,100.5,3.1,30.0,621.0,850.03,629.92
2017,11,6,14,0,822.0,100.0,3.1,30.0,596.0,818.25,609.57
2017,11,6,14,15,808.5,98.0,3.05,29.5,564.0,780.23,585.77
2017,11,6,14,30,795.0,96.0,3.0,29.0,532.0,740.12,560.28
2017,11,6,14,45,771.0,94.5,3.0,29.0,493.0,690.98,527.22
2017,11,6,15,0,747.0,93.0,3.0,29.0,454.0,641.05,492.85
2017,11,6,15,15,721.0,89.0,2.85,28.5,411.0,589.04,455.32
2017,11,6,15,30,695.0,85.0,2.7,28.0,368.0,534.76,415.16
2017,11,6,15,45,660.5,79.5,2.55,27.5,321.0,474.54,369.35
2017,11,6,16,0,626.0,74.0,2.4,27.0,274.0,416.1,323.42
2017,11,6,16,15,571.0,67.0,2.2,26.0,225.5,348.79,269.67
2017,11,6,16,30,516.0,60.0,2.0,25.0,177.0,286.28,217.94
2017,11,6,16,45,432.0,50.0,1.8,24.5,130.5,215.85,158.89
2017,11,6,17,0,348.0,40.0,1.6,24.0,84.0,154.56,106.69
2017,11,6,17,15,174.0,26.0,1.55,23.5,48.0,76.11,38.74
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.81,0.0
2017,11,7,7,15,0.0,18.5,1.3,18.5,18.5,17.17,5.3
2017,11,7,7,30,0.0,33.0,1.6,19.0,33.0,31.07,19.55
2017,11,7,7,45,0.0,53.0,1.95,20.0,53.0,50.98,36.51
2017,11,7,8,0,0.0,73.0,2.3,21.0,73.0,70.75,53.1
2017,11,7,8,15,4.0,93.0,2.4,21.5,94.5,92.29,70.95
2017,11,7,8,30,8.0,113.0,2.5,22.0,116.0,114.28,88.86
2017,11,7,8,45,32.5,139.0,2.65,22.5,152.0,161.12,126.84
2017,11,7,9,0,57.0,165.0,2.8,23.0,188.0,205.32,162.12
2017,11,7,9,15,28.5,156.5,2.65,23.5,168.0,178.01,139.17
2017,11,7,9,30,0.0,148.0,2.5,24.0,148.0,142.41,109.58
2017,11,7,9,45,33.0,192.5,2.4,24.5,211.0,221.56,172.31
2017,11,7,10,0,66.0,237.0,2.3,25.0,274.0,297.51,230.65
2017,11,7,10,15,67.0,251.5,2.05,25.0,290.5,315.89,243.61
2017,11,7,10,30,68.0,266.0,1.8,25.0,307.0,334.26,256.58
2017,11,7,10,45,69.0,277.0,1.6,25.5,320.0,348.6,265.94
2017,11,7,11,0,70.0,288.0,1.4,26.0,333.0,362.88,275.09
2017,11,7,11,15,51.0,278.5,1.3,26.0,311.5,335.62,253.86
2017,11,7,11,30,32.0,269.0,1.2,26.0,290.0,307.85,232.41
2017,11,7,11,45,31.5,271.5,1.1,26.5,293.0,310.3,233.54
2017,11,7,12,0,31.0,274.0,1.0,27.0,296.0,312.71,234.49
2017,11,7,12,15,30.5,274.5,1.15,27.0,295.5,312.83,234.86
2017,11,7,12,30,30.0,275.0,1.3,27.0,295.0,312.91,235.22
2017,11,7,12,45,25.0,262.0,1.45,27.5,278.5,280.27,210.85
2017,11,7,13,0,20.0,249.0,1.6,28.0,262.0,261.94,197.06
2017,11,7,13,15,69.5,276.0,1.75,28.0,321.0,349.51,264.15
2017,11,7,13,30,119.0,303.0,1.9,28.0,380.0,436.64,329.11
2017,11,7,13,45,88.5,282.0,2.1,28.0,338.5,371.2,281.01
2017,11,7,14,0,58.0,261.0,2.3,28.0,297.0,320.23,243.29
2017,11,7,14,15,45.0,239.5,2.45,27.5,266.0,284.51,217.29
2017,11,7,14,30,32.0,218.0,2.6,27.0,235.0,249.65,191.44
2017,11,7,14,45,43.5,209.0,2.8,27.0,231.0,247.96,191.11
2017,11,7,15,0,55.0,200.0,3.0,27.0,227.0,245.48,190.01
2017,11,7,15,15,38.0,175.5,3.15,26.5,193.5,205.7,159.47
2017,11,7,15,30,21.0,151.0,3.3,26.0,160.0,160.52,124.2
2017,11,7,15,45,14.0,132.5,3.45,25.5,138.0,137.32,106.1
2017,11,7,16,0,7.0,114.0,3.6,25.0,116.0,114.87,88.29
2017,11,7,16,15,154.5,100.5,3.7,24.5,135.5,179.61,140.68
2017,11,7,16,30,302.0,87.0,3.8,24.0,155.0,227.87,176.19
2017,11,7,16,45,224.5,68.5,3.95,23.5,111.5,158.41,118.38
2017,11,7,17,0,147.0,50.0,4.1,23.0,68.0,103.56,72.65
2017,11,7,17,15,73.5,28.0,4.2,22.0,37.0,51.88,24.86
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.39,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.77,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.62,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.48,0.0
2017,11,8,8,15,0.0,9.0,4.5,10.0,9.0,8.33,1.61
2017,11,8,8,30,0.0,11.0,4.5,10.0,11.0,10.19,3.24
2017,11,8,8,45,0.0,53.0,4.5,10.0,53.0,49.26,37.18
2017,11,8,9,0,0.0,95.0,4.5,10.0,95.0,89.64,71.8
2017,11,8,9,15,0.0,86.0,4.55,10.0,86.0,80.37,63.65
2017,11,8,9,30,0.0,77.0,4.6,10.0,77.0,71.68,56.05
2017,11,8,9,45,0.0,88.5,4.7,10.0,88.5,82.52,65.13
2017,11,8,10,0,0.0,100.0,4.8,10.0,100.0,93.62,74.38
2017,11,8,10,15,0.0,106.0,4.9,10.0,106.0,99.39,79.08
2017,11,8,10,30,0.0,112.0,5.0,10.0,112.0,105.18,83.8
2017,11,8,10,45,0.0,69.5,5.15,10.5,69.5,64.73,49.42
2017,11,8,11,0,0.0,27.0,5.3,11.0,27.0,25.11,15.72
2017,11,8,11,15,0.0,30.0,5.2,11.0,30.0,27.91,18.08
2017,11,8,11,30,0.0,33.0,5.1,11.0,33.0,30.71,20.43
2017,11,8,11,45,0.0,78.0,5.1,11.0,78.0,72.71,55.85
2017,11,8,12,0,0.0,123.0,5.1,11.0,123.0,115.76,91.81
2017,11,8,12,15,3.0,160.5,4.95,11.0,162.5,155.59,124.93
2017,11,8,12,30,6.0,198.0,4.8,11.0,202.0,196.24,158.46
2017,11,8,12,45,3.0,148.5,4.7,11.5,150.5,143.66,114.79
2017,11,8,13,0,0.0,99.0,4.6,12.0,99.0,92.48,72.11
2017,11,8,13,15,0.0,127.0,4.5,12.0,127.0,119.73,94.88
2017,11,8,13,30,0.0,155.0,4.4,12.0,155.0,147.56,118.0
2017,11,8,13,45,0.0,137.5,4.35,12.0,137.5,130.23,103.78
2017,11,8,14,0,0.0,120.0,4.3,12.0,120.0,113.03,89.66
2017,11,8,14,15,0.0,107.0,4.2,12.0,107.0,100.37,79.25
2017,11,8,14,30,0.0,94.0,4.1,12.0,94.0,87.78,68.86
2017,11,8,14,45,0.0,86.5,4.1,12.0,86.5,80.57,62.96
2017,11,8,15,0,0.0,79.0,4.1,12.0,79.0,73.55,57.19
2017,11,8,15,15,26.5,120.5,4.05,11.5,131.5,137.46,112.3
2017,11,8,15,30,53.0,162.0,4.0,11.0,184.0,199.76,165.4
2017,11,8,15,45,41.5,143.0,3.95,11.0,159.0,171.07,141.15
2017,11,8,16,0,30.0,124.0,3.9,11.0,134.0,143.58,117.82
2017,11,8,16,15,20.5,102.5,3.8,10.5,108.5,110.42,89.57
2017,11,8,16,30,11.0,81.0,3.7,10.0,83.0,84.17,66.86
2017,11,8,16,45,5.5,58.5,3.65,10.0,59.5,59.13,44.84
2017,11,8,17,0,0.0,36.0,3.6,10.0,36.0,34.5,23.13
2017,11,8,17,15,0.0,18.0,3.55,9.5,18.0,16.71,4.82
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
