Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,37.5,61.3,26.19
2017,11,9,7,30,277.0,43.0,2.9,7.0,75.0,136.33,100.27
2017,11,9,7,45,372.5,55.5,3.1,7.5,122.0,198.53,156.37
2017,11,9,8,0,468.0,68.0,3.3,8.0,169.0,273.37,223.06
2017,11,9,8,15,527.0,77.0,3.3,8.5,218.5,337.23,280.08
2017,11,9,8,30,586.0,86.0,3.3,9.0,268.0,406.3,339.87
2017,11,9,8,45,299.5,115.0,3.35,10.0,208.5,297.52,249.88
2017,11,9,9,0,13.0,144.0,3.4,11.0,149.0,148.47,121.25
2017,11,9,9,15,6.5,139.5,3.35,11.0,142.0,138.88,113.0
2017,11,9,9,30,0.0,135.0,3.3,11.0,135.0,129.24,104.44
2017,11,9,9,45,0.0,134.5,3.25,11.5,134.5,128.22,103.12
2017,11,9,10,0,0.0,134.0,3.2,12.0,134.0,127.35,101.95
2017,11,9,10,15,5.5,169.5,3.15,12.5,173.0,167.48,134.89
2017,11,9,10,30,11.0,205.0,3.1,13.0,212.0,208.52,167.97
2017,11,9,10,45,12.5,214.0,3.05,13.5,222.0,219.01,175.81
2017,11,9,11,0,14.0,223.0,3.0,14.0,232.0,229.6,183.78
2017,11,9,11,15,10.5,213.0,2.95,14.0,219.5,215.99,172.47
2017,11,9,11,30,7.0,203.0,2.9,14.0,207.0,202.44,161.3
2017,11,9,11,45,17.5,235.0,2.85,14.5,246.5,245.21,195.55
2017,11,9,12,0,28.0,267.0,2.8,15.0,286.0,302.5,240.54
2017,11,9,12,15,59.5,292.0,2.75,15.0,332.5,360.16,286.44
2017,11,9,12,30,91.0,317.0,2.7,15.0,379.0,418.12,331.87
2017,11,9,12,45,63.5,295.5,2.7,15.5,338.5,367.62,291.37
2017,11,9,13,0,36.0,274.0,2.7,16.0,298.0,317.64,251.45
2017,11,9,13,15,42.0,273.0,2.65,16.0,300.0,321.78,255.24
2017,11,9,13,30,48.0,272.0,2.6,16.0,302.0,325.7,258.71
2017,11,9,13,45,37.0,251.5,2.55,16.5,274.5,292.53,232.22
2017,11,9,14,0,26.0,231.0,2.5,17.0,247.0,248.46,197.16
2017,11,9,14,15,95.5,238.5,2.45,16.5,291.0,324.44,260.25
2017,11,9,14,30,165.0,246.0,2.4,16.0,335.0,395.75,318.23
2017,11,9,14,45,82.5,184.0,2.35,16.0,228.5,248.81,200.79
2017,11,9,15,0,0.0,122.0,2.3,16.0,122.0,115.99,91.26
2017,11,9,15,15,0.0,117.0,2.25,15.5,117.0,111.43,88.11
2017,11,9,15,30,0.0,112.0,2.2,15.0,112.0,106.99,84.82
2017,11,9,15,45,269.5,104.0,2.15,15.0,188.0,268.71,221.94
2017,11,9,16,0,539.0,96.0,2.1,15.0,264.0,394.0,321.03
2017,11,9,16,15,479.5,86.0,1.9,14.5,215.5,324.23,261.62
2017,11,9,16,30,420.0,76.0,1.7,14.0,167.0,262.65,208.45
2017,11,9,16,45,333.5,61.0,1.55,14.0,121.0,192.39,147.58
2017,11,9,17,0,247.0,46.0,1.4,14.0,75.0,131.99,94.73
2017,11,9,17,15,123.5,23.0,1.3,13.0,37.5,60.31,26.23
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,111.5,22.5,2.05,7.5,35.0,56.2,20.7
2017,11,10,7,30,223.0,45.0,2.0,8.0,70.0,123.5,90.4
2017,11,10,7,45,318.0,59.5,2.0,8.5,116.0,184.45,144.58
2017,11,10,8,0,413.0,74.0,2.0,9.0,162.0,256.31,207.68
2017,11,10,8,15,473.5,84.5,2.0,9.5,210.5,318.29,262.2
2017,11,10,8,30,534.0,95.0,2.0,10.0,259.0,388.54,321.92
2017,11,10,8,45,294.5,127.5,2.05,11.0,220.0,308.95,256.8
2017,11,10,9,0,55.0,160.0,2.1,12.0,181.0,199.06,163.26
2017,11,10,9,15,40.0,170.0,2.1,12.5,186.5,201.37,164.62
2017,11,10,9,30,25.0,180.0,2.1,13.0,192.0,193.86,157.43
2017,11,10,9,45,74.0,211.0,2.1,13.5,250.0,273.22,222.45
2017,11,10,10,0,123.0,242.0,2.1,14.0,308.0,358.73,290.3
2017,11,10,10,15,93.0,250.0,2.05,14.5,302.0,335.71,269.95
2017,11,10,10,30,63.0,258.0,2.0,15.0,296.0,321.64,257.04
2017,11,10,10,45,48.0,257.0,1.95,15.5,286.5,308.4,245.35
2017,11,10,11,0,33.0,256.0,1.9,16.0,277.0,294.51,233.19
2017,11,10,11,15,170.0,277.0,1.85,16.0,388.5,454.7,360.6
2017,11,10,11,30,307.0,298.0,1.8,16.0,500.0,619.85,484.74
2017,11,10,11,45,268.5,309.0,1.8,16.5,487.5,600.28,466.82
2017,11,10,12,0,230.0,320.0,1.8,17.0,475.0,564.79,439.12
2017,11,10,12,15,205.5,322.5,1.75,17.0,461.0,545.39,424.16
2017,11,10,12,30,181.0,325.0,1.7,17.0,447.0,525.2,408.5
2017,11,10,12,45,106.5,296.0,1.7,17.5,368.0,408.04,319.03
2017,11,10,13,0,32.0,267.0,1.7,18.0,289.0,306.3,239.3
2017,11,10,13,15,16.5,219.0,1.65,18.0,230.5,227.72,178.43
2017,11,10,13,30,1.0,171.0,1.6,18.0,172.0,164.68,128.4
2017,11,10,13,45,3.5,179.5,1.55,18.5,182.0,175.69,137.35
2017,11,10,14,0,6.0,188.0,1.5,19.0,192.0,186.79,146.14
2017,11,10,14,15,3.0,166.5,1.45,19.0,168.5,162.48,126.92
2017,11,10,14,30,0.0,145.0,1.4,19.0,145.0,138.53,107.93
2017,11,10,14,45,0.0,130.5,1.4,19.0,130.5,124.22,96.69
2017,11,10,15,0,0.0,116.0,1.4,19.0,116.0,109.99,85.39
2017,11,10,15,15,328.5,107.5,1.4,18.5,236.5,346.44,281.85
2017,11,10,15,30,657.0,99.0,1.4,18.0,357.0,525.04,420.31
2017,11,10,15,45,617.0,92.0,1.4,18.0,310.0,462.09,369.3
2017,11,10,16,0,577.0,85.0,1.4,18.0,263.0,401.5,320.51
2017,11,10,16,15,517.5,76.0,1.25,17.5,214.5,332.74,263.89
2017,11,10,16,30,458.0,67.0,1.1,17.0,166.0,269.25,209.98
2017,11,10,16,45,371.0,54.0,0.95,16.5,120.0,197.13,148.65
2017,11,10,17,0,284.0,41.0,0.8,16.0,74.0,136.72,96.23
2017,11,10,17,15,142.0,20.5,0.8,15.5,37.0,61.12,23.65
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,18.0,2.05,12.5,35.5,61.67,17.8
2017,11,11,7,30,313.0,36.0,2.3,13.0,71.0,138.88,98.13
2017,11,11,7,45,406.0,46.5,2.6,13.5,116.5,200.85,153.57
2017,11,11,8,0,499.0,57.0,2.9,14.0,162.0,273.07,217.02
2017,11,11,8,15,557.0,64.0,3.05,14.5,210.0,335.39,271.98
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,402.83,329.63
2017,11,11,8,45,654.5,76.0,3.35,16.0,304.5,462.41,378.69
2017,11,11,9,0,694.0,81.0,3.5,17.0,351.0,524.26,427.83
2017,11,11,9,15,721.0,85.0,3.6,17.5,394.0,578.71,470.37
2017,11,11,9,30,748.0,89.0,3.7,18.0,437.0,631.04,510.21
2017,11,11,9,45,767.0,92.5,3.8,18.5,475.0,679.24,544.87
2017,11,11,10,0,786.0,96.0,3.9,19.0,513.0,726.35,577.66
2017,11,11,10,15,799.5,98.0,3.95,19.5,544.5,765.95,604.32
2017,11,11,10,30,813.0,100.0,4.0,20.0,576.0,803.52,629.23
2017,11,11,10,45,423.5,177.5,4.05,20.5,426.0,578.13,458.02
2017,11,11,11,0,34.0,255.0,4.1,21.0,276.0,294.48,229.91
2017,11,11,11,15,34.0,261.5,4.1,21.0,283.5,301.98,236.19
2017,11,11,11,30,34.0,268.0,4.1,21.0,291.0,309.46,241.75
2017,11,11,11,45,32.5,269.0,4.2,21.5,290.5,309.31,241.0
2017,11,11,12,0,31.0,270.0,4.3,22.0,290.0,309.11,240.31
2017,11,11,12,15,15.5,216.5,4.35,22.0,227.0,224.32,174.08
2017,11,11,12,30,0.0,163.0,4.4,22.0,164.0,155.44,119.39
2017,11,11,12,45,0.0,144.5,4.45,22.0,145.0,137.01,104.89
2017,11,11,13,0,0.0,126.0,4.5,22.0,126.0,118.77,90.43
2017,11,11,13,15,0.0,107.0,4.5,22.0,107.0,100.23,75.67
2017,11,11,13,30,0.0,88.0,4.5,22.0,88.0,82.03,61.1
2017,11,11,13,45,2.5,137.0,4.55,22.5,138.5,131.98,101.3
2017,11,11,14,0,5.0,186.0,4.6,23.0,189.0,183.99,142.62
2017,11,11,14,15,59.0,213.5,4.55,23.0,245.5,267.15,210.12
2017,11,11,14,30,113.0,241.0,4.5,23.0,302.0,339.34,267.9
2017,11,11,14,45,56.5,168.5,4.5,23.0,199.0,212.75,167.67
2017,11,11,15,0,0.0,96.0,4.5,23.0,96.0,90.06,68.09
2017,11,11,15,15,0.0,86.5,4.35,22.5,86.5,80.92,61.04
2017,11,11,15,30,0.0,77.0,4.2,22.0,77.0,71.82,53.85
2017,11,11,15,45,0.0,66.5,4.05,22.0,66.5,61.86,45.76
2017,11,11,16,0,0.0,56.0,3.9,22.0,56.0,52.06,37.7
2017,11,11,16,15,0.0,45.5,3.45,21.5,45.5,42.27,29.62
2017,11,11,16,30,0.0,35.0,3.0,21.0,35.0,32.49,21.4
2017,11,11,16,45,0.0,25.0,2.55,20.5,25.0,23.19,13.47
2017,11,11,17,0,0.0,15.0,2.1,20.0,15.0,13.9,5.47
2017,11,11,17,15,0.0,7.5,1.95,19.5,7.5,6.94,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.5,53.75,10.31
2017,11,12,7,30,247.0,38.0,1.5,15.0,65.0,121.85,85.11
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,180.76,136.83
2017,11,12,8,0,439.0,61.0,1.9,16.0,152.0,253.07,199.07
2017,11,12,8,15,219.5,45.5,1.8,16.5,91.0,157.49,125.99
2017,11,12,8,30,0.0,30.0,1.7,17.0,30.0,27.83,17.99
2017,11,12,8,45,318.0,61.0,1.65,17.5,183.5,258.44,212.24
2017,11,12,9,0,636.0,92.0,1.6,18.0,337.0,501.04,403.69
2017,11,12,9,15,318.0,57.5,1.55,18.5,180.0,284.12,231.74
2017,11,12,9,30,0.0,23.0,1.5,19.0,23.0,21.35,12.18
2017,11,12,9,45,0.0,25.5,1.45,19.5,25.5,23.68,14.15
2017,11,12,10,0,0.0,28.0,1.4,20.0,28.0,26.01,16.0
2017,11,12,10,15,28.0,139.5,1.4,20.5,156.0,161.47,126.88
2017,11,12,10,30,56.0,251.0,1.4,21.0,284.0,308.26,240.87
2017,11,12,10,45,31.0,223.5,1.4,21.5,242.0,256.43,198.96
2017,11,12,11,0,6.0,196.0,1.4,22.0,200.0,194.83,150.03
2017,11,12,11,15,14.0,221.5,1.45,22.0,230.5,228.3,176.35
2017,11,12,11,30,22.0,247.0,1.5,22.0,261.0,262.32,202.52
2017,11,12,11,45,24.0,254.0,1.55,22.5,270.0,271.57,209.04
2017,11,12,12,0,26.0,261.0,1.6,23.0,279.0,280.86,215.69
2017,11,12,12,15,45.5,280.5,1.7,23.0,311.5,334.71,257.04
2017,11,12,12,30,65.0,300.0,1.8,23.0,344.0,375.08,287.75
2017,11,12,12,45,101.5,306.0,1.9,23.5,373.0,415.35,318.38
2017,11,12,13,0,138.0,312.0,2.0,24.0,402.0,468.57,357.97
2017,11,12,13,15,168.5,303.5,2.05,24.0,410.5,484.26,370.54
2017,11,12,13,30,199.0,295.0,2.1,24.0,419.0,498.41,382.2
2017,11,12,13,45,120.0,268.5,2.15,24.0,342.5,396.29,305.36
2017,11,12,14,0,41.0,242.0,2.2,24.0,266.0,285.59,220.4
2017,11,12,14,15,37.0,226.5,2.25,24.0,247.5,264.49,204.92
2017,11,12,14,30,33.0,211.0,2.3,24.0,229.0,243.65,189.22
2017,11,12,14,45,331.5,167.0,2.35,24.0,322.5,432.26,341.78
2017,11,12,15,0,630.0,123.0,2.4,24.0,416.0,592.0,464.45
2017,11,12,15,15,599.5,117.0,2.35,23.5,374.0,537.51,423.18
2017,11,12,15,30,569.0,111.0,2.3,23.0,332.0,483.86,382.85
2017,11,12,15,45,526.0,103.0,2.3,23.0,287.0,419.06,332.25
2017,11,12,16,0,483.0,95.0,2.3,23.0,242.0,361.35,285.71
2017,11,12,16,15,422.5,84.5,2.0,22.5,196.0,296.39,232.37
2017,11,12,16,30,362.0,74.0,1.7,22.0,150.0,237.26,182.61
2017,11,12,16,45,279.5,58.5,1.45,21.5,107.0,171.35,127.35
2017,11,12,17,0,197.0,43.0,1.2,21.0,64.0,114.89,79.37
2017,11,12,17,15,98.5,21.5,1.15,20.5,32.0,52.33,14.85
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,18.0,1.35,14.5,32.5,55.19,4.86
2017,11,13,7,30,275.0,36.0,1.6,15.0,65.0,127.09,87.91
2017,11,13,7,45,368.0,47.5,1.9,15.5,109.0,188.14,142.1
2017,11,13,8,0,461.0,59.0,2.2,16.0,153.0,258.98,203.56
2017,11,13,8,15,281.0,89.0,2.15,16.5,151.0,228.88,183.96
2017,11,13,8,30,101.0,119.0,2.1,17.0,149.0,181.09,146.02
2017,11,13,8,45,105.5,140.0,2.1,17.5,176.0,211.36,171.02
2017,11,13,9,0,110.0,161.0,2.1,18.0,203.0,241.94,195.44
2017,11,13,9,15,154.0,180.0,2.05,18.5,246.5,295.84,238.52
2017,11,13,9,30,198.0,199.0,2.0,19.0,290.0,353.35,283.44
2017,11,13,9,45,213.5,216.0,2.0,19.5,321.5,391.04,311.66
2017,11,13,10,0,229.0,233.0,2.0,20.0,353.0,429.39,339.93
2017,11,13,10,15,303.0,234.5,1.95,20.5,404.0,508.62,399.45
2017,11,13,10,30,377.0,236.0,1.9,21.0,455.0,580.3,451.74
2017,11,13,10,45,415.0,238.0,1.85,21.5,488.0,637.02,491.0
2017,11,13,11,0,453.0,240.0,1.8,22.0,521.0,682.46,521.76
2017,11,13,11,15,389.5,264.0,1.8,22.5,510.0,648.91,494.83
2017,11,13,11,30,326.0,288.0,1.8,23.0,499.0,624.76,474.86
2017,11,13,11,45,379.5,278.5,1.85,23.5,527.5,666.26,504.88
2017,11,13,12,0,433.0,269.0,1.9,24.0,556.0,720.2,542.31
2017,11,13,12,15,403.0,277.0,1.9,24.0,544.0,689.57,520.05
2017,11,13,12,30,373.0,285.0,1.9,24.0,532.0,670.36,506.11
2017,11,13,12,45,313.5,294.0,1.95,24.0,499.5,623.96,472.51
2017,11,13,13,0,254.0,303.0,2.0,24.0,467.0,577.21,438.42
2017,11,13,13,15,317.5,281.0,1.95,24.0,481.5,604.89,460.52
2017,11,13,13,30,381.0,259.0,1.9,24.0,496.0,629.31,479.59
2017,11,13,13,45,305.0,262.0,1.9,24.0,447.0,559.59,428.27
2017,11,13,14,0,229.0,265.0,1.9,24.0,398.0,479.99,369.65
2017,11,13,14,15,283.0,241.0,1.9,24.0,396.5,501.13,387.51
2017,11,13,14,30,337.0,217.0,1.9,24.0,395.0,505.63,392.57
2017,11,13,14,45,314.5,203.5,1.9,24.0,360.0,461.68,360.15
2017,11,13,15,0,292.0,190.0,1.9,24.0,325.0,418.52,328.09
2017,11,13,15,15,274.0,175.5,1.85,23.5,292.5,378.19,298.15
2017,11,13,15,30,256.0,161.0,1.8,23.0,260.0,338.81,268.23
2017,11,13,15,45,371.0,128.0,1.8,23.0,250.5,361.0,286.07
2017,11,13,16,0,486.0,95.0,1.8,23.0,241.0,362.72,286.1
2017,11,13,16,15,427.0,84.0,1.6,22.5,195.0,297.79,232.81
2017,11,13,16,30,368.0,73.0,1.4,22.0,149.0,238.53,183.14
2017,11,13,16,45,288.5,57.0,1.2,21.5,106.5,172.79,128.05
2017,11,13,17,0,209.0,41.0,1.0,21.0,64.0,116.11,79.67
2017,11,13,17,15,104.5,20.5,1.0,20.5,32.0,52.3,12.01
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,140.5,17.0,2.2,14.5,31.5,54.22,0.0
2017,11,14,7,30,281.0,34.0,2.6,15.0,63.0,127.0,87.11
2017,11,14,7,45,381.5,45.0,3.0,16.0,107.5,189.59,142.77
2017,11,14,8,0,482.0,56.0,3.4,17.0,152.0,263.34,206.51
2017,11,14,8,15,542.5,63.5,3.55,17.5,200.0,326.04,261.42
2017,11,14,8,30,603.0,71.0,3.7,18.0,248.0,394.14,319.31
2017,11,14,8,45,646.0,75.5,3.85,19.0,294.5,454.18,368.57
2017,11,14,9,0,689.0,80.0,4.0,20.0,341.0,516.83,418.18
2017,11,14,9,15,716.5,84.0,4.05,20.5,384.0,571.13,460.38
2017,11,14,9,30,744.0,88.0,4.1,21.0,427.0,623.29,499.84
2017,11,14,9,45,765.5,90.5,4.2,21.5,464.5,671.84,534.83
2017,11,14,10,0,787.0,93.0,4.3,22.0,502.0,719.48,567.86
2017,11,14,10,15,800.5,95.0,4.35,22.5,533.5,758.99,594.32
2017,11,14,10,30,814.0,97.0,4.4,23.0,565.0,796.47,619.06
2017,11,14,10,45,825.0,98.0,4.5,23.5,589.5,828.39,639.93
2017,11,14,11,0,836.0,99.0,4.6,24.0,614.0,857.68,658.95
2017,11,14,11,15,842.0,100.0,4.6,24.0,631.0,879.71,673.52
2017,11,14,11,30,848.0,101.0,4.6,24.0,648.0,898.58,686.0
2017,11,14,11,45,488.0,208.0,4.7,24.5,524.0,699.13,540.48
2017,11,14,12,0,128.0,315.0,4.8,25.0,400.0,464.99,357.67
2017,11,14,12,15,242.5,301.5,4.8,25.0,461.5,555.09,429.04
2017,11,14,12,30,357.0,288.0,4.8,25.0,523.0,658.73,507.49
2017,11,14,12,45,287.5,297.0,4.85,25.5,485.0,603.42,464.15
2017,11,14,13,0,218.0,306.0,4.9,26.0,447.0,534.22,411.18
2017,11,14,13,15,261.5,291.0,4.9,26.0,455.5,566.35,436.59
2017,11,14,13,30,305.0,276.0,4.9,26.0,464.0,582.27,449.86
2017,11,14,13,45,553.5,189.0,4.9,26.0,514.5,701.21,543.91
2017,11,14,14,0,802.0,102.0,4.9,26.0,565.0,795.09,613.63
2017,11,14,14,15,476.5,170.0,4.85,26.0,441.0,586.88,458.96
2017,11,14,14,30,151.0,238.0,4.8,26.0,317.0,376.47,293.73
2017,11,14,14,45,432.5,168.0,4.75,26.0,371.5,518.36,408.86
2017,11,14,15,0,714.0,98.0,4.7,26.0,426.0,620.7,489.7
2017,11,14,15,15,685.5,93.5,4.6,25.5,383.5,566.11,448.25
2017,11,14,15,30,657.0,89.0,4.5,25.0,341.0,512.0,406.79
2017,11,14,15,45,614.0,83.5,4.4,25.0,295.0,449.57,356.94
2017,11,14,16,0,571.0,78.0,4.3,25.0,249.0,389.77,307.94
2017,11,14,16,15,511.0,70.0,3.85,24.0,202.0,322.65,252.79
2017,11,14,16,30,451.0,62.0,3.4,23.0,155.0,260.82,200.45
2017,11,14,16,45,359.5,50.0,3.0,22.5,110.5,190.08,140.47
2017,11,14,17,0,268.0,38.0,2.6,22.0,66.0,129.3,87.93
2017,11,14,17,15,134.0,19.0,2.45,21.5,33.0,56.89,9.95
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.5,18.0,3.05,17.5,29.5,49.49,0.0
2017,11,15,7,30,229.0,36.0,3.2,18.0,59.0,114.39,77.07
2017,11,15,7,45,331.5,48.5,3.35,18.5,103.0,174.94,130.44
2017,11,15,8,0,434.0,61.0,3.5,19.0,147.0,249.14,193.91
2017,11,15,8,15,497.5,69.5,3.55,19.5,194.0,311.76,248.07
2017,11,15,8,30,561.0,78.0,3.6,20.0,241.0,380.1,305.53
2017,11,15,8,45,280.5,58.0,3.7,20.5,139.5,227.5,184.67
2017,11,15,9,0,0.0,38.0,3.8,21.0,38.0,35.28,23.77
2017,11,15,9,15,0.0,61.0,3.75,21.0,61.0,56.73,41.55
2017,11,15,9,30,0.0,84.0,3.7,21.0,84.0,78.35,59.22
2017,11,15,9,45,0.0,87.5,3.7,21.5,87.5,81.63,61.6
2017,11,15,10,0,0.0,91.0,3.7,22.0,91.0,84.94,64.01
2017,11,15,10,15,0.0,81.0,3.6,22.5,81.0,75.44,56.03
2017,11,15,10,30,0.0,71.0,3.5,23.0,71.0,66.11,48.26
2017,11,15,10,45,0.0,115.5,3.45,23.5,115.5,108.67,82.26
2017,11,15,11,0,0.0,160.0,3.4,24.0,160.0,152.98,117.03
2017,11,15,11,15,0.0,125.0,3.25,24.5,125.0,117.9,88.91
2017,11,15,11,30,0.0,90.0,3.1,25.0,90.0,83.91,61.74
2017,11,15,11,45,0.0,94.0,3.0,25.5,94.0,87.66,64.58
2017,11,15,12,0,0.0,98.0,2.9,26.0,98.0,91.52,67.46
2017,11,15,12,15,0.0,93.5,2.7,26.0,93.5,87.19,64.02
2017,11,15,12,30,0.0,89.0,2.5,26.0,89.0,82.98,60.69
2017,11,15,12,45,3.0,142.0,2.35,26.5,144.0,137.38,103.42
2017,11,15,13,0,6.0,195.0,2.2,27.0,199.0,193.8,146.85
2017,11,15,13,15,6.5,196.0,2.0,27.0,200.0,195.38,147.98
2017,11,15,13,30,7.0,197.0,1.8,27.0,201.0,197.01,149.31
2017,11,15,13,45,6.0,189.5,1.65,27.0,192.5,188.58,142.91
2017,11,15,14,0,5.0,182.0,1.5,27.0,184.0,180.23,136.64
2017,11,15,14,15,3.5,173.5,1.3,27.0,175.5,170.57,129.29
2017,11,15,14,30,2.0,165.0,1.1,27.0,167.0,161.06,122.08
2017,11,15,14,45,1.0,147.0,0.95,27.0,148.0,142.21,107.62
2017,11,15,15,0,0.0,129.0,0.8,27.0,129.0,123.53,93.23
2017,11,15,15,15,0.0,116.0,0.65,26.5,116.0,110.82,83.62
2017,11,15,15,30,0.0,103.0,0.5,26.0,103.0,98.16,73.91
2017,11,15,15,45,272.0,93.0,0.4,26.0,173.5,266.69,208.87
2017,11,15,16,0,544.0,83.0,0.3,26.0,244.0,381.35,292.3
2017,11,15,16,15,483.0,74.0,0.3,25.0,197.5,314.09,238.86
2017,11,15,16,30,422.0,65.0,0.3,24.0,151.0,250.77,188.18
2017,11,15,16,45,327.5,52.0,0.3,23.5,107.0,180.43,130.97
2017,11,15,17,0,233.0,39.0,0.3,23.0,63.0,120.89,81.08
2017,11,15,17,15,116.5,19.5,0.35,22.5,31.5,53.53,5.76
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.5,0.5,18.5,28.0,47.46,0.0
2017,11,16,7,30,219.0,35.0,0.5,19.0,56.0,110.42,73.02
2017,11,16,7,45,322.5,47.0,0.5,19.5,99.0,169.9,124.82
2017,11,16,8,0,426.0,59.0,0.5,20.0,142.0,243.36,185.91
2017,11,16,8,15,489.5,67.5,0.6,20.0,188.5,305.34,238.35
2017,11,16,8,30,553.0,76.0,0.7,20.0,235.0,373.09,294.13
2017,11,16,8,45,595.5,82.5,0.85,20.5,280.5,432.54,341.76
2017,11,16,9,0,638.0,89.0,1.0,21.0,326.0,494.67,390.01
2017,11,16,9,15,668.0,93.5,1.15,21.5,368.5,548.84,430.97
2017,11,16,9,30,698.0,98.0,1.3,22.0,411.0,603.68,471.4
2017,11,16,9,45,428.5,165.0,1.45,22.5,362.5,508.67,397.27
2017,11,16,10,0,159.0,232.0,1.6,23.0,314.0,375.06,292.06
2017,11,16,10,15,468.0,170.0,1.7,23.5,431.5,576.75,448.54
2017,11,16,10,30,777.0,108.0,1.8,24.0,549.0,775.76,589.77
2017,11,16,10,45,388.5,84.0,1.9,24.5,304.5,442.11,346.45
2017,11,16,11,0,0.0,60.0,2.0,25.0,60.0,55.86,39.19
2017,11,16,11,15,409.0,85.5,2.05,25.0,346.5,478.17,376.71
2017,11,16,11,30,818.0,111.0,2.1,25.0,633.0,880.28,658.94
2017,11,16,11,45,455.0,208.0,2.2,25.5,499.0,667.65,505.4
2017,11,16,12,0,92.0,305.0,2.3,26.0,365.0,406.58,308.15
2017,11,16,12,15,140.0,309.0,2.3,26.0,400.5,469.53,356.84
2017,11,16,12,30,188.0,313.0,2.3,26.0,436.0,518.0,393.02
2017,11,16,12,45,494.5,216.5,2.35,26.5,534.0,713.9,539.7
2017,11,16,13,0,801.0,120.0,2.4,27.0,632.0,876.94,651.65
2017,11,16,13,15,795.0,119.0,2.35,27.0,616.0,859.19,638.4
2017,11,16,13,30,789.0,118.0,2.3,27.0,600.0,838.43,624.86
2017,11,16,13,45,470.0,192.0,2.3,27.5,476.0,632.61,479.45
2017,11,16,14,0,151.0,266.0,2.3,28.0,352.0,417.1,317.01
2017,11,16,14,15,149.5,251.5,2.3,28.0,332.5,395.36,302.51
2017,11,16,14,30,148.0,237.0,2.3,28.0,313.0,373.34,286.73
2017,11,16,14,45,429.0,167.5,2.3,28.0,366.5,514.74,397.95
2017,11,16,15,0,710.0,98.0,2.3,28.0,420.0,616.89,475.82
2017,11,16,15,15,681.0,93.5,2.15,27.5,378.0,562.33,435.19
2017,11,16,15,30,652.0,89.0,2.0,27.0,336.0,508.29,394.94
2017,11,16,15,45,610.0,83.0,1.95,27.0,290.0,446.27,347.11
2017,11,16,16,0,568.0,77.0,1.9,27.0,244.0,386.79,299.83
2017,11,16,16,15,507.5,69.0,1.7,26.0,197.5,319.79,246.18
2017,11,16,16,30,447.0,61.0,1.5,25.0,151.0,258.1,195.15
2017,11,16,16,45,356.0,48.5,1.3,24.5,107.5,187.41,136.35
2017,11,16,17,0,265.0,36.0,1.1,24.0,64.0,126.44,84.19
2017,11,16,17,15,132.5,18.0,1.2,23.5,32.0,55.14,2.29
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,47.98,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,112.95,73.88
2017,11,17,7,45,335.0,46.5,4.05,19.5,98.5,173.11,127.92
2017,11,17,8,0,437.0,59.0,4.2,20.0,142.0,246.87,191.07
2017,11,17,8,15,218.5,51.5,4.5,20.5,93.0,163.5,129.08
2017,11,17,8,30,0.0,44.0,4.8,21.0,44.0,40.87,28.5
2017,11,17,8,45,0.0,53.0,5.1,22.0,53.0,49.26,35.37
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,57.66,42.08
2017,11,17,9,15,0.0,88.0,5.55,23.5,88.0,82.61,62.31
2017,11,17,9,30,0.0,114.0,5.7,24.0,114.0,108.4,82.92
2017,11,17,9,45,11.5,154.5,5.85,24.5,160.5,157.86,122.57
2017,11,17,10,0,23.0,195.0,6.0,25.0,207.0,209.03,162.94
2017,11,17,10,15,31.0,213.5,6.0,25.5,230.5,245.94,191.43
2017,11,17,10,30,39.0,232.0,6.0,26.0,254.0,273.56,212.38
2017,11,17,10,45,100.0,259.0,6.05,26.5,319.0,356.16,277.19
2017,11,17,11,0,161.0,286.0,6.1,27.0,384.0,454.67,352.49
2017,11,17,11,15,229.0,287.0,6.05,27.0,430.0,518.4,401.67
2017,11,17,11,30,297.0,288.0,6.0,27.0,476.0,597.48,461.38
2017,11,17,11,45,307.5,290.0,6.0,27.5,487.0,612.5,471.28
2017,11,17,12,0,318.0,292.0,6.0,28.0,498.0,626.45,480.58
2017,11,17,12,15,259.0,301.5,5.95,28.0,469.5,584.15,447.7
2017,11,17,12,30,200.0,311.0,5.9,28.0,441.0,526.68,403.82
2017,11,17,12,45,515.5,210.5,5.9,28.5,539.5,725.58,557.7
2017,11,17,13,0,831.0,110.0,5.9,29.0,638.0,891.34,676.17
2017,11,17,13,15,559.5,192.0,5.85,29.0,544.0,730.82,560.42
2017,11,17,13,30,288.0,274.0,5.8,29.0,450.0,564.78,433.16
2017,11,17,13,45,548.0,187.0,5.75,29.0,505.0,692.55,534.4
2017,11,17,14,0,808.0,100.0,5.7,29.0,560.0,794.94,610.23
2017,11,17,14,15,794.0,98.0,5.65,29.0,529.0,757.79,583.95
2017,11,17,14,30,780.0,96.0,5.6,29.0,498.0,718.64,556.72
2017,11,17,14,45,756.0,94.0,5.6,29.0,460.0,670.47,522.8
2017,11,17,15,0,732.0,92.0,5.6,29.0,422.0,624.47,489.16
2017,11,17,15,15,704.0,88.0,5.45,28.5,380.0,570.37,448.7
2017,11,17,15,30,676.0,84.0,5.3,28.0,338.0,516.65,407.5
2017,11,17,15,45,641.0,77.0,5.2,28.0,293.0,456.37,359.48
2017,11,17,16,0,606.0,70.0,5.1,28.0,248.0,397.94,311.62
2017,11,17,16,15,547.0,62.5,4.8,27.0,200.5,330.41,256.3
2017,11,17,16,30,488.0,55.0,4.5,26.0,153.0,268.04,203.61
2017,11,17,16,45,399.0,44.0,4.2,25.5,109.0,197.48,143.8
2017,11,17,17,0,310.0,33.0,3.9,25.0,65.0,136.69,90.5
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.5,59.61,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,104.0,17.0,3.9,19.0,26.5,38.04,0.0
2017,11,18,7,30,208.0,34.0,3.9,19.0,53.0,106.23,68.47
2017,11,18,7,45,312.5,48.0,3.95,19.5,96.5,167.28,123.4
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,240.42,185.82
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.0,304.52,241.23
2017,11,18,8,30,547.0,81.0,4.4,21.0,234.0,373.56,299.54
2017,11,18,8,45,606.0,84.0,4.65,22.0,282.0,437.81,352.23
2017,11,18,9,0,665.0,87.0,4.9,23.0,330.0,506.06,406.55
2017,11,18,9,15,696.5,91.5,5.55,23.5,373.5,562.23,451.71
2017,11,18,9,30,728.0,96.0,6.2,24.0,417.0,619.14,496.6
2017,11,18,9,45,766.0,94.0,6.85,24.5,458.5,670.48,536.47
2017,11,18,10,0,804.0,92.0,7.5,25.0,500.0,725.3,577.06
2017,11,18,10,15,819.5,94.5,7.8,25.0,532.5,767.4,608.07
2017,11,18,10,30,835.0,97.0,8.1,25.0,565.0,807.56,637.58
2017,11,18,10,45,854.0,95.5,8.4,25.0,592.5,843.77,664.14
2017,11,18,11,0,873.0,94.0,8.7,25.0,620.0,877.61,688.97
2017,11,18,11,15,880.5,95.0,8.65,24.5,637.5,894.32,701.62
2017,11,18,11,30,888.0,96.0,8.6,24.0,655.0,914.93,717.35
2017,11,18,11,45,901.0,92.5,8.6,24.0,667.0,931.93,729.28
2017,11,18,12,0,914.0,89.0,8.6,24.0,679.0,945.51,738.87
2017,11,18,12,15,915.0,89.0,8.55,24.0,679.5,948.68,740.86
2017,11,18,12,30,916.0,89.0,8.5,24.0,680.0,948.16,740.36
2017,11,18,12,45,918.0,87.0,8.5,24.0,673.5,942.49,736.47
2017,11,18,13,0,920.0,85.0,8.5,24.0,667.0,933.1,730.06
2017,11,18,13,15,915.0,84.0,8.45,23.5,650.5,915.01,718.69
2017,11,18,13,30,910.0,83.0,8.4,23.0,634.0,893.51,704.9
2017,11,18,13,45,904.5,80.5,8.35,23.0,610.5,866.51,685.71
2017,11,18,14,0,899.0,78.0,8.3,23.0,587.0,836.38,664.24
2017,11,18,14,15,887.0,76.5,8.2,22.5,555.5,799.33,638.67
2017,11,18,14,30,875.0,75.0,8.1,22.0,524.0,759.9,611.11
2017,11,18,14,45,859.5,72.0,8.0,22.0,486.5,714.02,577.17
2017,11,18,15,0,844.0,69.0,7.9,22.0,449.0,671.3,545.41
2017,11,18,15,15,820.0,66.5,7.75,21.5,405.5,617.19,503.69
2017,11,18,15,30,796.0,64.0,7.6,21.0,362.0,562.76,460.08
2017,11,18,15,45,764.0,59.5,7.45,20.5,314.5,501.63,409.83
2017,11,18,16,0,732.0,55.0,7.3,20.0,267.0,441.71,358.94
2017,11,18,16,15,677.5,49.5,7.0,19.5,217.5,372.14,298.54
2017,11,18,16,30,623.0,44.0,6.7,19.0,168.0,306.94,240.15
2017,11,18,16,45,535.5,36.0,6.45,18.5,120.5,232.76,174.04
2017,11,18,17,0,448.0,28.0,6.2,18.0,73.0,167.71,113.24
2017,11,18,17,15,224.0,14.0,6.0,17.5,36.5,72.08,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
