Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,1.75,6.5,32.5,59.83,0.0
2017,11,19,7,30,459.0,25.0,2.0,7.0,65.0,160.8,104.91
2017,11,19,7,45,560.5,33.0,2.3,7.5,114.0,229.69,174.49
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,309.45,247.16
2017,11,19,8,15,720.0,46.0,2.65,9.0,215.0,377.18,308.5
2017,11,19,8,30,778.0,51.0,2.7,10.0,267.0,449.64,371.42
2017,11,19,8,45,816.0,54.5,2.75,11.0,317.0,513.83,425.3
2017,11,19,9,0,854.0,58.0,2.8,12.0,367.0,575.97,475.41
2017,11,19,9,15,651.5,104.0,2.85,12.5,357.0,546.6,450.66
2017,11,19,9,30,449.0,150.0,2.9,13.0,347.0,485.88,400.2
2017,11,19,9,45,694.0,108.0,2.95,13.5,443.0,637.0,521.06
2017,11,19,10,0,939.0,66.0,3.0,14.0,539.0,788.69,632.59
2017,11,19,10,15,950.5,67.5,2.95,14.5,572.0,830.41,658.94
2017,11,19,10,30,962.0,69.0,2.9,15.0,605.0,869.56,683.88
2017,11,19,10,45,969.0,70.5,2.9,15.5,630.5,902.12,704.2
2017,11,19,11,0,976.0,72.0,2.9,16.0,656.0,931.43,722.14
2017,11,19,11,15,981.0,72.5,2.85,16.0,674.0,954.34,736.56
2017,11,19,11,30,986.0,73.0,2.8,16.0,692.0,973.6,748.54
2017,11,19,11,45,836.0,120.0,2.8,16.5,650.0,911.36,703.46
2017,11,19,12,0,686.0,167.0,2.8,17.0,608.0,839.02,651.7
2017,11,19,12,15,673.0,172.0,2.75,17.0,604.5,834.52,648.7
2017,11,19,12,30,660.0,177.0,2.7,17.0,601.0,827.07,643.18
2017,11,19,12,45,642.5,180.0,2.65,17.0,589.0,810.56,631.4
2017,11,19,13,0,625.0,183.0,2.6,17.0,577.0,791.5,617.98
2017,11,19,13,15,636.5,173.5,2.55,17.0,566.0,782.35,611.77
2017,11,19,13,30,648.0,164.0,2.5,17.0,555.0,770.13,603.41
2017,11,19,13,45,792.5,121.0,2.45,17.0,580.5,828.89,645.92
2017,11,19,14,0,937.0,78.0,2.4,17.0,606.0,866.57,672.57
2017,11,19,14,15,924.5,76.5,2.35,16.5,573.5,828.13,647.12
2017,11,19,14,30,912.0,75.0,2.3,16.0,541.0,787.22,620.34
2017,11,19,14,45,865.0,71.0,2.25,16.0,486.5,716.16,570.07
2017,11,19,15,0,818.0,67.0,2.2,16.0,432.0,650.59,523.09
2017,11,19,15,15,788.5,66.0,2.0,15.5,390.0,595.95,481.9
2017,11,19,15,30,759.0,65.0,1.8,15.0,348.0,541.51,439.16
2017,11,19,15,45,755.5,60.5,1.6,15.0,310.5,497.89,402.82
2017,11,19,16,0,752.0,56.0,1.4,15.0,273.0,452.71,363.73
2017,11,19,16,15,695.0,51.0,1.25,14.5,222.0,381.59,303.74
2017,11,19,16,30,638.0,46.0,1.1,14.0,171.0,314.96,245.51
2017,11,19,16,45,538.5,37.5,0.95,13.5,122.0,235.33,176.23
2017,11,19,17,0,439.0,29.0,0.8,13.0,73.0,166.11,112.62
2017,11,19,17,15,219.5,14.5,0.8,12.5,36.5,71.65,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.0,0.7,7.5,26.5,44.34,0.0
2017,11,20,7,30,299.0,28.0,0.7,8.0,53.0,123.36,78.84
2017,11,20,7,45,397.0,40.0,0.7,8.5,97.5,186.02,140.51
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,259.47,205.17
2017,11,20,8,15,559.5,60.0,0.95,9.5,190.5,324.34,262.88
2017,11,20,8,30,624.0,68.0,1.2,10.0,239.0,395.0,323.93
2017,11,20,8,45,660.0,75.0,1.5,11.0,285.5,454.57,374.05
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,516.09,424.04
2017,11,20,9,15,726.0,86.5,2.1,12.5,375.5,572.49,469.39
2017,11,20,9,30,756.0,91.0,2.4,13.0,419.0,629.45,514.04
2017,11,20,9,45,776.5,94.5,2.75,14.0,457.5,675.6,548.51
2017,11,20,10,0,797.0,98.0,3.1,15.0,496.0,723.81,582.6
2017,11,20,10,15,812.0,100.5,3.15,15.5,528.5,765.31,610.85
2017,11,20,10,30,827.0,103.0,3.2,16.0,561.0,804.84,637.37
2017,11,20,10,45,838.0,104.0,3.3,16.5,586.0,837.11,658.67
2017,11,20,11,0,849.0,105.0,3.4,17.0,611.0,866.72,678.01
2017,11,20,11,15,856.0,106.0,3.5,17.0,628.5,889.97,694.13
2017,11,20,11,30,863.0,107.0,3.6,17.0,646.0,910.06,708.15
2017,11,20,11,45,882.0,101.0,3.7,17.5,658.5,929.47,720.47
2017,11,20,12,0,901.0,95.0,3.8,18.0,671.0,937.77,725.09
2017,11,20,12,15,901.5,95.0,3.85,18.0,671.5,940.56,727.16
2017,11,20,12,30,902.0,95.0,3.9,18.0,672.0,939.72,726.91
2017,11,20,12,45,901.0,94.0,3.95,18.5,664.5,932.72,721.17
2017,11,20,13,0,900.0,93.0,4.0,19.0,657.0,922.13,713.12
2017,11,20,13,15,894.5,92.0,4.0,19.0,641.0,904.04,701.03
2017,11,20,13,30,889.0,91.0,4.0,19.0,625.0,882.64,686.74
2017,11,20,13,45,881.0,89.5,4.0,19.5,601.5,855.35,667.05
2017,11,20,14,0,873.0,88.0,4.0,20.0,578.0,831.59,650.0
2017,11,20,14,15,860.0,86.0,3.95,20.0,546.5,793.73,623.76
2017,11,20,14,30,847.0,84.0,3.9,20.0,515.0,753.6,595.78
2017,11,20,14,45,829.0,81.5,3.9,20.0,477.0,707.25,563.12
2017,11,20,15,0,811.0,79.0,3.9,20.0,439.0,659.52,528.89
2017,11,20,15,15,784.5,75.5,3.75,19.5,395.5,604.1,486.91
2017,11,20,15,30,758.0,72.0,3.6,19.0,352.0,548.65,443.72
2017,11,20,15,45,719.5,67.0,3.5,19.0,304.5,485.25,392.28
2017,11,20,16,0,681.0,62.0,3.4,19.0,257.0,426.02,342.57
2017,11,20,16,15,621.0,55.5,2.95,17.5,208.0,355.66,283.81
2017,11,20,16,30,561.0,49.0,2.5,16.0,159.0,290.44,227.3
2017,11,20,16,45,462.0,39.5,2.1,15.0,112.5,214.35,161.08
2017,11,20,17,0,363.0,30.0,1.7,14.0,66.0,149.07,101.19
2017,11,20,17,15,181.5,15.0,1.7,13.5,33.0,63.69,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,42.0,14.5,3.4,10.5,18.0,22.46,0.0
2017,11,21,7,30,84.0,29.0,3.6,11.0,36.0,60.93,36.65
2017,11,21,7,45,133.0,48.0,3.8,11.5,68.0,103.28,77.52
2017,11,21,8,0,182.0,67.0,4.0,12.0,100.0,150.08,118.98
2017,11,21,8,15,209.5,86.5,4.0,12.5,135.0,193.4,157.53
2017,11,21,8,30,237.0,106.0,4.0,13.0,170.0,239.34,197.55
2017,11,21,8,45,252.5,125.0,4.05,13.5,205.0,280.71,232.84
2017,11,21,9,0,268.0,144.0,4.1,14.0,240.0,323.13,268.06
2017,11,21,9,15,285.0,159.0,4.1,14.5,272.0,362.67,300.13
2017,11,21,9,30,302.0,174.0,4.1,15.0,304.0,403.06,332.14
2017,11,21,9,45,315.0,189.0,4.15,16.0,335.5,441.24,361.07
2017,11,21,10,0,328.0,204.0,4.2,17.0,367.0,479.52,389.42
2017,11,21,10,15,302.0,223.5,4.1,17.5,381.5,492.57,397.28
2017,11,21,10,30,276.0,243.0,4.0,18.0,396.0,503.02,403.04
2017,11,21,10,45,270.0,256.5,3.9,18.5,411.0,520.81,414.88
2017,11,21,11,0,264.0,270.0,3.8,19.0,426.0,537.36,425.59
2017,11,21,11,15,345.5,260.0,3.6,19.0,470.5,601.98,475.41
2017,11,21,11,30,427.0,250.0,3.4,19.0,515.0,680.91,534.16
2017,11,21,11,45,446.5,247.5,3.2,19.5,528.5,700.75,546.55
2017,11,21,12,0,466.0,245.0,3.0,20.0,542.0,718.95,557.94
2017,11,21,12,15,393.5,265.0,2.75,20.0,516.0,663.55,515.0
2017,11,21,12,30,321.0,285.0,2.5,20.0,490.0,620.37,480.89
2017,11,21,12,45,313.5,283.0,2.3,20.5,481.0,609.52,471.52
2017,11,21,13,0,306.0,281.0,2.1,21.0,472.0,597.51,461.15
2017,11,21,13,15,454.5,229.5,2.1,21.0,505.0,678.12,523.56
2017,11,21,13,30,603.0,178.0,2.1,21.0,538.0,744.89,574.4
2017,11,21,13,45,469.0,207.5,2.1,21.0,481.0,647.11,501.68
2017,11,21,14,0,335.0,237.0,2.1,21.0,424.0,546.66,426.63
2017,11,21,14,15,478.5,186.0,2.3,21.0,437.0,604.05,474.29
2017,11,21,14,30,622.0,135.0,2.5,21.0,450.0,644.36,507.87
2017,11,21,14,45,695.0,111.5,2.7,21.5,439.0,647.77,511.52
2017,11,21,15,0,768.0,88.0,2.9,22.0,428.0,639.95,506.72
2017,11,21,15,15,739.5,84.0,2.95,21.5,385.0,587.23,467.7
2017,11,21,15,30,711.0,80.0,3.0,21.0,342.0,532.04,425.82
2017,11,21,15,45,671.0,74.5,3.1,20.5,295.0,469.48,376.82
2017,11,21,16,0,631.0,69.0,3.2,20.0,248.0,409.1,327.68
2017,11,21,16,15,568.5,61.5,3.2,19.0,200.0,339.01,269.51
2017,11,21,16,30,506.0,54.0,3.2,18.0,152.0,274.36,213.86
2017,11,21,16,45,406.5,43.0,3.2,17.5,107.0,199.45,149.1
2017,11,21,17,0,307.0,32.0,3.2,17.0,62.0,135.44,90.98
2017,11,21,17,15,153.5,16.0,3.45,16.5,31.0,58.46,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,12.5,4.2,7.0,25.0,44.52,0.0
2017,11,22,7,30,319.0,25.0,4.4,7.0,50.0,123.32,74.28
2017,11,22,7,45,435.5,35.0,4.6,7.5,96.0,191.73,145.32
2017,11,22,8,0,552.0,45.0,4.8,8.0,142.0,271.56,217.73
2017,11,22,8,15,618.0,51.5,4.9,8.5,191.5,337.91,279.0
2017,11,22,8,30,684.0,58.0,5.0,9.0,241.0,407.93,341.96
2017,11,22,8,45,731.0,61.5,5.1,9.5,290.5,472.18,398.45
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,539.14,455.41
2017,11,22,9,15,807.0,68.5,5.1,10.5,385.0,597.13,502.83
2017,11,22,9,30,836.0,72.0,5.0,11.0,430.0,655.37,548.86
2017,11,22,9,45,860.0,73.5,4.95,11.5,471.0,707.55,587.49
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,753.3,619.91
2017,11,22,10,15,899.0,77.0,4.8,12.5,545.5,796.47,649.54
2017,11,22,10,30,914.0,79.0,4.7,13.0,579.0,837.49,677.02
2017,11,22,10,45,927.0,79.5,4.6,13.5,606.5,872.62,699.69
2017,11,22,11,0,940.0,80.0,4.5,14.0,634.0,904.96,720.04
2017,11,22,11,15,946.5,80.5,4.4,14.5,652.0,928.59,733.87
2017,11,22,11,30,953.0,81.0,4.3,15.0,670.0,948.79,745.21
2017,11,22,11,45,957.5,81.5,4.25,15.5,680.5,963.62,753.36
2017,11,22,12,0,962.0,82.0,4.2,16.0,691.0,974.72,759.07
2017,11,22,12,15,962.5,82.0,4.15,16.0,692.0,977.79,760.73
2017,11,22,12,30,963.0,82.0,4.1,16.0,693.0,977.0,759.9
2017,11,22,12,45,963.0,80.5,4.1,16.5,685.5,970.1,753.88
2017,11,22,13,0,963.0,79.0,4.1,17.0,678.0,959.37,745.4
2017,11,22,13,15,957.5,78.5,4.1,17.0,661.5,941.2,733.27
2017,11,22,13,30,952.0,78.0,4.1,17.0,645.0,919.48,718.77
2017,11,22,13,45,945.0,76.0,4.1,17.5,620.5,891.28,698.41
2017,11,22,14,0,938.0,74.0,4.1,18.0,596.0,859.89,675.84
2017,11,22,14,15,925.5,72.5,4.1,18.0,563.5,821.74,649.63
2017,11,22,14,30,913.0,71.0,4.1,18.0,531.0,781.12,621.43
2017,11,22,14,45,710.0,105.0,4.1,18.0,447.0,650.76,525.13
2017,11,22,15,0,507.0,139.0,4.1,18.0,363.0,517.53,420.46
2017,11,22,15,15,663.0,101.0,4.0,17.5,363.0,557.55,454.5
2017,11,22,15,30,819.0,63.0,3.9,17.0,363.0,574.27,468.39
2017,11,22,15,45,782.0,59.0,3.8,17.0,314.0,510.29,415.61
2017,11,22,16,0,745.0,55.0,3.7,17.0,265.0,447.9,362.83
2017,11,22,16,15,686.0,49.5,3.2,15.5,214.5,375.98,302.05
2017,11,22,16,30,627.0,44.0,2.7,14.0,164.0,308.79,243.04
2017,11,22,16,45,526.0,36.0,2.2,13.0,116.0,230.01,173.5
2017,11,22,17,0,425.0,28.0,1.7,12.0,68.0,161.72,109.21
2017,11,22,17,15,212.5,14.0,1.6,11.5,34.0,69.51,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.5,48.61,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,51.0,130.99,75.61
2017,11,23,7,45,482.0,32.0,1.55,6.0,97.0,199.85,150.39
2017,11,23,8,0,593.0,41.0,1.7,7.0,143.0,278.98,221.69
2017,11,23,8,15,656.5,46.5,1.65,7.5,193.0,345.44,282.05
2017,11,23,8,30,720.0,52.0,1.6,8.0,243.0,417.28,344.78
2017,11,23,8,45,753.5,57.5,1.55,9.0,290.5,478.17,395.65
2017,11,23,9,0,787.0,63.0,1.5,10.0,338.0,540.54,445.27
2017,11,23,9,15,814.0,66.0,1.4,11.0,382.5,597.01,487.77
2017,11,23,9,30,841.0,69.0,1.3,12.0,427.0,653.54,528.28
2017,11,23,9,45,859.5,71.5,1.2,13.0,466.0,703.15,560.41
2017,11,23,10,0,878.0,74.0,1.1,14.0,505.0,745.97,586.12
2017,11,23,10,15,891.0,75.5,1.1,14.5,537.5,786.79,612.05
2017,11,23,10,30,904.0,77.0,1.1,15.0,570.0,825.36,636.01
2017,11,23,10,45,912.5,78.5,1.15,16.0,595.0,857.69,654.93
2017,11,23,11,0,921.0,80.0,1.2,17.0,620.0,887.07,671.73
2017,11,23,11,15,926.0,80.5,1.2,17.5,637.0,909.08,684.03
2017,11,23,11,30,931.0,81.0,1.2,18.0,654.0,927.69,694.16
2017,11,23,11,45,936.5,80.5,1.2,18.5,663.5,942.02,701.58
2017,11,23,12,0,942.0,80.0,1.2,19.0,673.0,952.74,706.78
2017,11,23,12,15,941.5,80.0,1.2,19.0,673.5,954.92,707.93
2017,11,23,12,30,941.0,80.0,1.2,19.0,674.0,953.32,706.92
2017,11,23,12,45,939.0,79.0,1.2,19.5,666.0,945.41,700.67
2017,11,23,13,0,937.0,78.0,1.2,20.0,658.0,933.8,692.26
2017,11,23,13,15,931.0,77.5,1.2,20.0,641.5,915.63,681.05
2017,11,23,13,30,925.0,77.0,1.2,20.0,625.0,894.03,667.74
2017,11,23,13,45,917.0,75.5,1.2,20.5,601.0,866.26,649.15
2017,11,23,14,0,909.0,74.0,1.2,21.0,577.0,835.44,628.6
2017,11,23,14,15,896.0,72.5,1.15,21.0,545.5,797.83,603.95
2017,11,23,14,30,883.0,71.0,1.1,21.0,514.0,757.88,577.58
2017,11,23,14,45,864.0,69.0,1.05,21.0,476.0,710.91,546.08
2017,11,23,15,0,845.0,67.0,1.0,21.0,438.0,667.39,516.64
2017,11,23,15,15,819.5,64.0,0.85,20.5,394.5,612.22,476.68
2017,11,23,15,30,794.0,61.0,0.7,20.0,351.0,556.86,435.07
2017,11,23,15,45,757.0,57.0,0.6,20.0,303.5,494.18,386.37
2017,11,23,16,0,720.0,53.0,0.5,20.0,256.0,433.17,337.37
2017,11,23,16,15,662.0,48.0,0.5,19.0,207.0,363.67,281.95
2017,11,23,16,30,604.0,43.0,0.5,18.0,158.0,298.83,227.77
2017,11,23,16,45,505.0,35.0,0.5,17.5,111.5,222.08,162.75
2017,11,23,17,0,406.0,27.0,0.5,17.0,65.0,158.72,104.26
2017,11,23,17,15,203.0,13.5,0.65,16.0,32.5,66.82,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,178.0,11.0,2.3,7.5,23.5,46.33,0.0
2017,11,24,7,30,356.0,22.0,2.6,8.0,47.0,125.03,67.53
2017,11,24,7,45,467.5,30.5,2.95,9.0,92.0,192.92,143.4
2017,11,24,8,0,579.0,39.0,3.3,10.0,137.0,270.6,213.48
2017,11,24,8,15,642.0,44.5,3.15,11.0,186.0,335.83,272.54
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,406.48,333.98
2017,11,24,8,45,745.0,54.0,2.9,13.0,282.5,468.18,385.98
2017,11,24,9,0,785.0,58.0,2.8,14.0,330.0,532.01,437.34
2017,11,24,9,15,812.0,61.0,3.0,15.0,374.0,588.25,481.63
2017,11,24,9,30,839.0,64.0,3.2,16.0,418.0,644.58,524.51
2017,11,24,9,45,857.0,66.0,3.45,17.0,456.5,688.05,555.04
2017,11,24,10,0,875.0,68.0,3.7,18.0,495.0,734.85,587.25
2017,11,24,10,15,888.0,70.0,3.75,18.5,527.5,776.16,615.2
2017,11,24,10,30,901.0,72.0,3.8,19.0,560.0,815.25,641.21
2017,11,24,10,45,909.0,73.5,3.9,20.0,584.5,847.11,660.77
2017,11,24,11,0,917.0,75.0,4.0,21.0,609.0,876.02,678.09
2017,11,24,11,15,922.0,75.5,4.05,21.5,626.5,897.99,691.51
2017,11,24,11,30,927.0,76.0,4.1,22.0,644.0,916.58,702.64
2017,11,24,11,45,925.0,78.5,4.15,22.5,652.0,927.82,708.76
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,935.36,712.49
2017,11,24,12,15,923.0,81.0,4.25,23.0,660.5,938.0,714.41
2017,11,24,12,30,923.0,81.0,4.3,23.0,661.0,936.95,713.98
2017,11,24,12,45,918.5,81.5,4.35,23.5,653.0,928.77,707.42
2017,11,24,13,0,914.0,82.0,4.4,24.0,645.0,917.01,698.58
2017,11,24,13,15,908.5,81.0,4.45,24.0,629.0,899.08,686.97
2017,11,24,13,30,903.0,80.0,4.5,24.0,613.0,877.79,673.18
2017,11,24,13,45,893.0,79.0,4.55,24.0,589.0,849.51,654.58
2017,11,24,14,0,883.0,78.0,4.6,24.0,565.0,818.36,633.91
2017,11,24,14,15,870.5,76.5,4.6,23.5,534.0,781.98,610.28
2017,11,24,14,30,858.0,75.0,4.6,23.0,503.0,743.32,584.72
2017,11,24,14,45,826.0,76.0,4.65,23.0,463.5,696.82,552.1
2017,11,24,15,0,794.0,77.0,4.7,23.0,424.0,644.23,514.22
2017,11,24,15,15,767.5,73.5,4.45,22.5,381.5,589.93,472.62
2017,11,24,15,30,741.0,70.0,4.2,22.0,339.0,535.63,430.1
2017,11,24,15,45,702.0,65.5,4.0,22.0,293.0,473.7,379.82
2017,11,24,16,0,663.0,61.0,3.8,22.0,247.0,416.07,331.47
2017,11,24,16,15,602.5,54.5,3.4,20.5,199.0,346.72,274.04
2017,11,24,16,30,542.0,48.0,3.0,19.0,151.0,282.55,218.9
2017,11,24,16,45,443.0,38.5,2.65,18.0,106.0,207.68,154.26
2017,11,24,17,0,344.0,29.0,2.3,17.0,61.0,143.61,94.98
2017,11,24,17,15,172.0,14.5,2.4,16.5,30.5,61.02,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,110.5,12.5,1.35,8.5,20.0,34.0,0.0
2017,11,25,7,30,221.0,25.0,1.5,9.0,40.0,94.61,47.48
2017,11,25,7,45,334.5,37.5,1.7,10.0,82.5,160.45,118.79
2017,11,25,8,0,448.0,50.0,1.9,11.0,125.0,235.55,184.88
2017,11,25,8,15,518.5,58.5,1.7,11.5,172.5,300.29,242.23
2017,11,25,8,30,589.0,67.0,1.5,12.0,220.0,371.52,303.09
2017,11,25,8,45,638.5,72.5,1.35,13.0,267.0,434.32,354.47
2017,11,25,9,0,688.0,78.0,1.2,14.0,314.0,500.4,405.9
2017,11,25,9,15,719.5,82.5,1.1,15.0,357.5,557.0,447.86
2017,11,25,9,30,751.0,87.0,1.0,16.0,401.0,614.33,488.4
2017,11,25,9,45,774.5,90.0,0.95,17.0,440.0,661.68,520.43
2017,11,25,10,0,798.0,93.0,0.9,18.0,479.0,711.3,551.43
2017,11,25,10,15,693.0,125.5,0.9,18.5,477.0,698.34,539.52
2017,11,25,10,30,588.0,158.0,0.9,19.0,475.0,671.53,517.64
2017,11,25,10,45,718.5,129.5,0.9,20.0,534.5,764.19,580.56
2017,11,25,11,0,849.0,101.0,0.9,21.0,594.0,854.52,637.0
2017,11,25,11,15,855.5,102.0,1.0,21.5,611.5,877.46,650.54
2017,11,25,11,30,862.0,103.0,1.1,22.0,629.0,897.26,662.96
2017,11,25,11,45,886.5,95.0,1.25,22.5,642.5,911.6,672.65
2017,11,25,12,0,911.0,87.0,1.4,23.0,656.0,930.34,685.3
2017,11,25,12,15,911.0,87.0,1.5,23.5,656.5,933.02,686.77
2017,11,25,12,30,911.0,87.0,1.6,24.0,657.0,932.06,686.17
2017,11,25,12,45,907.0,87.0,1.7,24.5,649.0,923.87,680.97
2017,11,25,13,0,903.0,87.0,1.8,25.0,641.0,912.15,673.6
2017,11,25,13,15,897.0,86.0,1.85,25.0,625.0,894.02,662.84
2017,11,25,13,30,891.0,85.0,1.9,25.0,609.0,872.6,649.98
2017,11,25,13,45,880.0,84.5,2.0,25.5,585.0,844.42,631.81
2017,11,25,14,0,869.0,84.0,2.1,26.0,561.0,819.89,616.06
2017,11,25,14,15,855.5,82.0,2.1,26.0,530.0,782.28,591.59
2017,11,25,14,30,842.0,80.0,2.1,26.0,499.0,742.45,565.46
2017,11,25,14,45,821.0,78.0,2.15,26.0,461.5,695.26,534.12
2017,11,25,15,0,800.0,76.0,2.2,26.0,424.0,646.92,501.25
2017,11,25,15,15,772.5,72.5,2.05,25.5,381.5,591.84,461.04
2017,11,25,15,30,745.0,69.0,1.9,25.0,339.0,536.84,419.73
2017,11,25,15,45,704.0,65.0,1.75,24.5,292.0,474.28,371.39
2017,11,25,16,0,663.0,61.0,1.6,24.0,245.0,416.22,324.82
2017,11,25,16,15,602.0,54.5,1.55,22.5,197.5,346.71,269.25
2017,11,25,16,30,541.0,48.0,1.5,21.0,150.0,282.41,215.57
2017,11,25,16,45,438.0,38.5,1.45,20.0,105.0,206.26,151.32
2017,11,25,17,0,335.0,29.0,1.4,19.0,60.0,141.33,92.22
2017,11,25,17,15,167.5,14.5,1.5,18.5,30.0,60.06,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,11.5,1.9,10.5,19.5,35.15,0.0
2017,11,26,7,30,244.0,23.0,2.2,11.0,39.0,97.58,44.15
2017,11,26,7,45,359.5,34.5,2.5,11.5,81.5,164.6,120.54
2017,11,26,8,0,475.0,46.0,2.8,12.0,124.0,240.45,187.94
2017,11,26,8,15,544.0,53.5,2.65,12.5,171.0,304.57,245.39
2017,11,26,8,30,613.0,61.0,2.5,13.0,218.0,375.03,306.49
2017,11,26,8,45,658.0,66.5,2.4,14.0,264.5,436.41,357.8
2017,11,26,9,0,703.0,72.0,2.3,15.0,311.0,500.65,409.17
2017,11,26,9,15,733.5,76.0,2.15,16.0,354.5,554.06,449.89
2017,11,26,9,30,764.0,80.0,2.0,17.0,398.0,610.64,491.11
2017,11,26,9,45,785.5,83.0,1.9,18.0,436.5,659.96,525.12
2017,11,26,10,0,807.0,86.0,1.8,19.0,475.0,708.4,556.04
2017,11,26,10,15,822.5,88.5,1.65,19.5,507.0,750.43,582.09
2017,11,26,10,30,838.0,91.0,1.5,20.0,539.0,790.58,606.05
2017,11,26,10,45,848.0,92.5,1.4,21.0,564.5,822.85,623.3
2017,11,26,11,0,858.0,94.0,1.3,22.0,590.0,852.46,638.36
2017,11,26,11,15,864.5,95.0,1.3,22.5,607.5,875.57,651.4
2017,11,26,11,30,871.0,96.0,1.3,23.0,625.0,895.53,662.42
2017,11,26,11,45,870.5,98.0,1.35,23.5,633.5,907.16,668.77
2017,11,26,12,0,870.0,100.0,1.4,24.0,642.0,915.29,673.04
2017,11,26,12,15,870.5,100.5,1.45,24.0,643.0,919.01,675.94
2017,11,26,12,30,871.0,101.0,1.5,24.0,644.0,919.19,676.73
2017,11,26,12,45,868.0,100.5,1.55,24.0,636.5,911.52,672.57
2017,11,26,13,0,865.0,100.0,1.6,24.0,629.0,900.39,666.33
2017,11,26,13,15,859.0,99.0,1.6,24.0,613.5,882.66,655.26
2017,11,26,13,30,853.0,98.0,1.6,24.0,598.0,861.72,642.2
2017,11,26,13,45,844.0,96.0,1.6,24.5,574.5,834.02,623.45
2017,11,26,14,0,835.0,94.0,1.6,25.0,551.0,803.53,602.91
2017,11,26,14,15,821.5,92.0,1.55,24.5,521.0,766.92,579.94
2017,11,26,14,30,808.0,90.0,1.5,24.0,491.0,728.17,555.29
2017,11,26,14,45,769.5,92.5,1.45,24.0,451.5,674.65,518.84
2017,11,26,15,0,731.0,95.0,1.4,24.0,412.0,624.67,483.2
2017,11,26,15,15,702.0,90.5,1.3,23.5,370.0,570.18,443.76
2017,11,26,15,30,673.0,86.0,1.2,23.0,328.0,516.1,403.47
2017,11,26,15,45,634.5,79.5,1.15,23.0,283.0,455.31,356.41
2017,11,26,16,0,596.0,73.0,1.1,23.0,238.0,396.59,309.43
2017,11,26,16,15,533.5,64.5,1.05,22.0,191.0,327.4,253.97
2017,11,26,16,30,471.0,56.0,1.0,21.0,144.0,263.6,200.88
2017,11,26,16,45,376.0,44.0,1.0,20.0,100.5,191.16,140.26
2017,11,26,17,0,281.0,32.0,1.0,19.0,57.0,129.1,84.12
2017,11,26,17,15,140.5,16.0,1.05,18.0,28.5,55.58,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,10.5,18.0,30.72,0.0
2017,11,27,7,30,196.0,24.0,1.9,11.0,36.0,85.02,33.68
2017,11,27,7,45,308.0,37.5,2.2,12.0,77.0,150.92,109.94
2017,11,27,8,0,420.0,51.0,2.5,13.0,118.0,224.53,174.66
2017,11,27,8,15,491.5,60.0,2.65,13.5,165.0,288.54,231.62
2017,11,27,8,30,563.0,69.0,2.8,14.0,212.0,359.16,292.88
2017,11,27,8,45,611.0,75.5,2.95,15.0,258.0,420.89,344.88
2017,11,27,9,0,659.0,82.0,3.1,16.0,304.0,485.81,397.64
2017,11,27,9,15,691.5,87.0,3.35,17.0,347.5,542.25,442.23
2017,11,27,9,30,724.0,92.0,3.6,18.0,391.0,599.59,486.16
2017,11,27,9,45,425.0,152.5,3.9,19.0,332.5,484.33,391.93
2017,11,27,10,0,126.0,213.0,4.2,20.0,274.0,328.48,262.93
2017,11,27,10,15,116.5,227.5,4.2,20.5,286.5,341.4,272.3
2017,11,27,10,30,107.0,242.0,4.2,21.0,299.0,341.68,271.32
2017,11,27,10,45,110.0,254.0,4.25,21.5,315.0,359.83,284.59
2017,11,27,11,0,113.0,266.0,4.3,22.0,331.0,377.94,297.69
2017,11,27,11,15,111.0,275.5,4.35,22.0,341.0,388.66,305.52
2017,11,27,11,30,109.0,285.0,4.4,22.0,351.0,399.11,313.17
2017,11,27,11,45,497.5,190.0,4.45,22.5,497.5,677.83,532.6
2017,11,27,12,0,886.0,95.0,4.5,23.0,644.0,914.74,701.9
2017,11,27,12,15,886.5,95.0,4.5,23.0,645.0,917.95,702.36
2017,11,27,12,30,887.0,95.0,4.5,23.0,646.0,917.62,702.14
2017,11,27,12,45,605.0,182.0,4.55,23.5,556.0,772.57,598.46
2017,11,27,13,0,323.0,269.0,4.6,24.0,466.0,597.72,464.03
2017,11,27,13,15,596.0,181.0,4.6,24.0,533.5,744.51,579.66
2017,11,27,13,30,869.0,93.0,4.6,24.0,601.0,868.78,668.84
2017,11,27,13,45,860.0,91.5,4.6,24.0,577.5,841.45,649.55
2017,11,27,14,0,851.0,90.0,4.6,24.0,554.0,811.29,629.18
2017,11,27,14,15,837.5,88.0,4.55,24.0,523.5,774.36,603.58
2017,11,27,14,30,824.0,86.0,4.5,24.0,493.0,735.26,576.28
2017,11,27,14,45,805.0,83.0,4.45,24.0,456.5,689.11,543.57
2017,11,27,15,0,786.0,80.0,4.4,24.0,420.0,641.71,509.15
2017,11,27,15,15,758.5,76.5,4.2,23.5,378.0,587.34,468.13
2017,11,27,15,30,731.0,73.0,4.0,23.0,336.0,533.05,426.04
2017,11,27,15,45,692.5,68.0,3.85,23.0,290.0,474.03,378.28
2017,11,27,16,0,654.0,63.0,3.7,23.0,244.0,414.5,328.81
2017,11,27,16,15,593.0,56.5,3.25,21.5,196.5,345.51,271.87
2017,11,27,16,30,532.0,50.0,2.8,20.0,149.0,281.68,217.24
2017,11,27,16,45,433.5,40.0,2.4,19.0,104.5,206.97,153.02
2017,11,27,17,0,335.0,30.0,2.0,18.0,60.0,142.9,93.31
2017,11,27,17,15,167.5,15.0,2.0,17.5,30.0,60.78,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,33.71,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,93.07,31.01
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,163.28,118.05
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,242.33,188.09
2017,11,28,8,15,562.5,51.0,3.7,14.0,168.5,307.43,246.38
2017,11,28,8,30,634.0,58.0,3.9,15.0,216.0,379.11,308.63
2017,11,28,8,45,684.0,62.0,4.15,16.0,263.5,439.74,360.42
2017,11,28,9,0,734.0,66.0,4.4,17.0,311.0,506.2,415.19
2017,11,28,9,15,764.5,69.5,4.7,17.5,355.0,562.83,461.51
2017,11,28,9,30,795.0,73.0,5.0,18.0,399.0,619.95,507.07
2017,11,28,9,45,818.5,75.0,5.3,19.0,438.0,670.58,544.96
2017,11,28,10,0,842.0,77.0,5.6,20.0,477.0,720.38,580.37
2017,11,28,10,15,856.5,79.0,5.6,20.5,509.5,762.15,609.2
2017,11,28,10,30,871.0,81.0,5.6,21.0,542.0,801.88,636.17
2017,11,28,10,45,882.5,81.5,5.7,22.0,567.5,828.52,652.44
2017,11,28,11,0,894.0,82.0,5.8,23.0,593.0,858.71,671.22
2017,11,28,11,15,900.0,83.0,5.8,23.0,611.0,881.89,687.02
2017,11,28,11,30,906.0,84.0,5.8,23.0,629.0,901.83,700.59
2017,11,28,11,45,904.0,86.5,5.8,23.5,637.5,913.09,706.65
2017,11,28,12,0,902.0,89.0,5.8,24.0,646.0,920.74,710.32
2017,11,28,12,15,902.5,89.0,5.7,24.0,647.0,924.07,711.94
2017,11,28,12,30,903.0,89.0,5.6,24.0,648.0,923.81,711.18
2017,11,28,12,45,898.0,89.5,5.55,24.5,640.0,915.64,703.9
2017,11,28,13,0,893.0,90.0,5.5,25.0,632.0,903.98,694.39
2017,11,28,13,15,887.0,89.0,5.4,25.0,616.5,886.28,681.88
2017,11,28,13,30,881.0,88.0,5.3,25.0,601.0,865.32,667.22
2017,11,28,13,45,869.0,87.5,5.2,25.5,577.0,843.6,650.83
2017,11,28,14,0,857.0,87.0,5.1,26.0,553.0,812.11,627.59
2017,11,28,14,15,843.0,85.0,5.0,25.5,522.5,774.74,602.66
2017,11,28,14,30,829.0,83.0,4.9,25.0,492.0,735.22,575.95
2017,11,28,14,45,802.0,82.5,4.8,25.0,454.0,686.2,540.83
2017,11,28,15,0,775.0,82.0,4.7,25.0,416.0,636.43,504.26
2017,11,28,15,15,746.5,78.5,4.4,24.5,374.0,581.93,462.6
2017,11,28,15,30,718.0,75.0,4.1,24.0,332.0,530.3,422.37
2017,11,28,15,45,674.0,70.5,3.8,24.0,285.5,467.02,371.29
2017,11,28,16,0,630.0,66.0,3.5,24.0,239.0,406.23,320.88
2017,11,28,16,15,567.0,58.5,3.0,22.5,192.0,336.42,263.6
2017,11,28,16,30,504.0,51.0,2.5,21.0,145.0,272.03,208.91
2017,11,28,16,45,398.5,41.0,2.05,20.0,101.0,196.41,144.61
2017,11,28,17,0,293.0,31.0,1.6,19.0,57.0,132.16,85.75
2017,11,28,17,15,146.5,15.5,1.55,18.5,28.5,56.6,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
