Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.4,10.0,16.0,28.01,0.0
2017,11,29,7,30,181.0,22.0,3.6,10.0,32.0,77.42,19.25
2017,11,29,7,45,308.5,34.5,3.8,10.5,73.0,146.99,106.38
2017,11,29,8,0,436.0,47.0,4.0,11.0,114.0,224.65,175.66
2017,11,29,8,15,510.5,55.5,4.1,11.5,161.0,289.74,234.55
2017,11,29,8,30,585.0,64.0,4.2,12.0,208.0,361.79,298.19
2017,11,29,8,45,637.5,69.0,4.3,13.0,255.0,424.91,352.47
2017,11,29,9,0,690.0,74.0,4.4,14.0,302.0,491.61,407.82
2017,11,29,9,15,722.5,78.0,4.35,14.5,346.0,548.02,453.57
2017,11,29,9,30,755.0,82.0,4.3,15.0,390.0,602.52,496.43
2017,11,29,9,45,780.0,84.5,4.25,15.5,429.0,653.32,535.05
2017,11,29,10,0,805.0,87.0,4.2,16.0,468.0,703.51,570.68
2017,11,29,10,15,821.5,89.5,4.15,16.5,500.5,746.27,600.08
2017,11,29,10,30,838.0,92.0,4.1,17.0,533.0,787.21,627.7
2017,11,29,10,45,850.5,93.0,4.1,17.5,559.0,821.03,649.96
2017,11,29,11,0,863.0,94.0,4.1,18.0,585.0,852.31,670.21
2017,11,29,11,15,870.0,95.0,4.0,18.5,603.0,876.08,684.48
2017,11,29,11,30,877.0,96.0,3.9,19.0,621.0,896.72,696.5
2017,11,29,11,45,883.5,95.5,3.85,19.5,631.5,911.85,704.92
2017,11,29,12,0,890.0,95.0,3.8,20.0,642.0,915.89,705.69
2017,11,29,12,15,891.0,95.0,3.75,20.0,643.5,919.71,707.9
2017,11,29,12,30,892.0,95.0,3.7,20.0,645.0,919.99,707.8
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.0,914.65,702.62
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,905.78,695.22
2017,11,29,13,15,887.0,92.0,3.5,21.0,617.5,889.07,683.56
2017,11,29,13,30,882.0,91.0,3.4,21.0,602.0,876.15,674.75
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.0,850.08,655.81
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,821.0,634.93
2017,11,29,14,15,857.0,84.0,3.15,22.0,527.5,784.17,609.24
2017,11,29,14,30,844.0,82.0,3.0,22.0,497.0,745.07,581.86
2017,11,29,14,45,828.5,78.5,2.9,22.0,461.0,700.4,550.47
2017,11,29,15,0,813.0,75.0,2.8,22.0,425.0,654.15,517.49
2017,11,29,15,15,786.5,72.0,2.55,21.5,382.5,600.15,476.76
2017,11,29,15,30,760.0,69.0,2.3,21.0,340.0,546.06,434.88
2017,11,29,15,45,724.5,64.0,2.05,20.5,294.0,485.03,386.44
2017,11,29,16,0,689.0,59.0,1.8,20.0,248.0,425.5,337.59
2017,11,29,16,15,628.0,53.0,1.6,19.0,199.5,357.87,281.5
2017,11,29,16,30,567.0,47.0,1.4,18.0,151.0,292.96,225.8
2017,11,29,16,45,466.0,37.5,1.2,17.5,106.0,216.1,159.62
2017,11,29,17,0,365.0,28.0,1.0,17.0,61.0,150.17,97.51
2017,11,29,17,15,182.5,14.0,1.0,16.5,30.5,55.16,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,101.0,10.5,1.1,9.5,15.5,29.41,0.0
2017,11,30,7,30,202.0,21.0,1.2,10.0,31.0,81.25,12.62
2017,11,30,7,45,323.5,33.0,1.35,11.0,72.0,149.47,106.77
2017,11,30,8,0,445.0,45.0,1.5,12.0,113.0,224.96,173.72
2017,11,30,8,15,519.0,53.0,1.55,12.5,159.5,289.54,231.16
2017,11,30,8,30,593.0,61.0,1.6,13.0,206.0,361.02,292.9
2017,11,30,8,45,638.5,67.5,1.7,13.5,252.0,422.47,345.09
2017,11,30,9,0,684.0,74.0,1.8,14.0,298.0,486.89,397.88
2017,11,30,9,15,716.0,78.0,1.6,15.0,341.5,542.68,440.08
2017,11,30,9,30,748.0,82.0,1.4,16.0,385.0,596.48,478.69
2017,11,30,9,45,769.0,86.0,1.2,17.0,423.0,645.92,511.89
2017,11,30,10,0,790.0,90.0,1.0,18.0,461.0,694.51,541.48
2017,11,30,10,15,806.0,92.5,1.0,19.0,493.0,736.42,567.19
2017,11,30,10,30,822.0,95.0,1.0,20.0,525.0,776.54,591.13
2017,11,30,10,45,449.0,174.0,1.0,21.0,411.0,582.36,448.63
2017,11,30,11,0,76.0,253.0,1.0,22.0,297.0,331.69,255.32
2017,11,30,11,15,129.5,267.0,0.95,22.0,343.5,407.85,314.66
2017,11,30,11,30,183.0,281.0,0.9,22.0,390.0,472.77,362.42
2017,11,30,11,45,214.5,282.5,0.9,22.5,412.5,504.19,384.45
2017,11,30,12,0,246.0,284.0,0.9,23.0,435.0,535.48,406.39
2017,11,30,12,15,224.0,287.5,0.9,23.0,425.0,520.66,394.87
2017,11,30,12,30,202.0,291.0,0.9,23.0,415.0,504.99,383.18
2017,11,30,12,45,319.0,264.5,0.9,23.5,458.0,591.24,446.83
2017,11,30,13,0,436.0,238.0,0.9,24.0,501.0,674.08,505.25
2017,11,30,13,15,320.5,253.5,0.95,24.0,444.5,572.98,432.54
2017,11,30,13,30,205.0,269.0,1.0,24.0,388.0,474.17,360.91
2017,11,30,13,45,196.5,258.5,1.05,24.0,369.0,451.11,345.51
2017,11,30,14,0,188.0,248.0,1.1,24.0,350.0,427.84,329.15
2017,11,30,14,15,499.0,168.0,1.2,24.0,417.5,598.18,460.9
2017,11,30,14,30,810.0,88.0,1.3,24.0,485.0,726.35,554.16
2017,11,30,14,45,780.5,88.0,1.4,24.0,447.0,676.87,520.23
2017,11,30,15,0,751.0,88.0,1.5,24.0,409.0,629.9,488.16
2017,11,30,15,15,722.0,84.0,1.45,23.5,367.5,575.62,449.07
2017,11,30,15,30,693.0,80.0,1.4,23.0,326.0,521.67,409.0
2017,11,30,15,45,652.0,74.0,1.4,22.5,281.0,459.52,361.59
2017,11,30,16,0,611.0,68.0,1.4,22.0,236.0,399.62,314.09
2017,11,30,16,15,548.0,60.5,1.3,21.0,189.5,330.8,258.21
2017,11,30,16,30,485.0,53.0,1.2,20.0,143.0,267.36,204.79
2017,11,30,16,45,386.5,42.0,1.2,19.0,99.5,194.03,142.96
2017,11,30,17,0,288.0,31.0,1.2,18.0,56.0,131.34,85.17
2017,11,30,17,15,144.0,15.5,1.3,17.5,28.0,47.9,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,65.5,10.5,0.95,9.5,14.0,22.48,0.0
2017,12,1,7,30,131.0,21.0,1.1,10.0,28.0,62.64,1.35
2017,12,1,7,45,246.5,36.5,1.3,11.0,67.0,129.05,91.76
2017,12,1,8,0,362.0,52.0,1.5,12.0,106.0,201.13,155.46
2017,12,1,8,15,283.0,74.5,1.55,12.5,126.0,213.9,171.41
2017,12,1,8,30,204.0,97.0,1.6,13.0,146.0,211.09,172.07
2017,12,1,8,45,240.0,110.5,1.65,13.5,180.0,254.31,209.11
2017,12,1,9,0,276.0,124.0,1.7,14.0,214.0,300.79,247.82
2017,12,1,9,15,481.5,111.0,1.85,15.0,294.0,432.23,354.58
2017,12,1,9,30,687.0,98.0,2.0,16.0,374.0,576.89,467.19
2017,12,1,9,45,714.5,101.0,2.2,17.5,412.0,627.43,503.08
2017,12,1,10,0,742.0,104.0,2.4,19.0,450.0,677.76,538.31
2017,12,1,10,15,759.0,107.0,2.4,19.5,482.5,719.58,566.27
2017,12,1,10,30,776.0,110.0,2.4,20.0,515.0,759.84,592.72
2017,12,1,10,45,789.5,111.0,2.45,20.5,540.5,788.94,611.25
2017,12,1,11,0,803.0,112.0,2.5,21.0,566.0,819.9,631.06
2017,12,1,11,15,810.5,113.5,2.5,21.5,583.5,843.74,645.41
2017,12,1,11,30,818.0,115.0,2.5,22.0,601.0,864.67,657.79
2017,12,1,11,45,840.5,108.0,2.55,22.5,614.0,886.07,670.92
2017,12,1,12,0,863.0,101.0,2.6,23.0,627.0,904.31,681.93
2017,12,1,12,15,863.0,101.0,2.55,23.0,628.5,907.36,683.27
2017,12,1,12,30,863.0,101.0,2.5,23.0,630.0,906.93,682.55
2017,12,1,12,45,861.0,100.5,2.5,23.5,623.0,900.64,677.17
2017,12,1,13,0,859.0,100.0,2.5,24.0,616.0,890.92,669.68
2017,12,1,13,15,852.5,99.0,2.45,24.0,601.0,873.32,657.92
2017,12,1,13,30,846.0,98.0,2.4,24.0,586.0,852.55,644.18
2017,12,1,13,45,836.0,96.5,2.4,24.0,563.0,825.26,626.43
2017,12,1,14,0,826.0,95.0,2.4,24.0,540.0,795.24,606.8
2017,12,1,14,15,812.0,92.5,2.35,24.0,510.0,758.41,581.98
2017,12,1,14,30,798.0,90.0,2.3,24.0,480.0,719.51,555.56
2017,12,1,14,45,775.0,88.0,2.25,24.0,443.5,672.89,523.34
2017,12,1,15,0,752.0,86.0,2.2,24.0,407.0,628.27,491.3
2017,12,1,15,15,723.5,82.0,1.9,23.5,366.0,574.38,450.76
2017,12,1,15,30,695.0,78.0,1.6,23.0,325.0,520.77,409.45
2017,12,1,15,45,654.5,72.5,1.3,22.5,280.0,459.47,361.19
2017,12,1,16,0,614.0,67.0,1.0,22.0,235.0,400.35,313.2
2017,12,1,16,15,552.0,59.5,1.0,21.0,188.5,331.9,258.26
2017,12,1,16,30,490.0,52.0,1.0,20.0,142.0,268.7,205.44
2017,12,1,16,45,391.0,41.0,1.05,19.5,99.0,194.94,143.2
2017,12,1,17,0,292.0,30.0,1.1,19.0,56.0,131.91,85.02
2017,12,1,17,15,146.0,15.0,1.15,18.5,28.0,48.02,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,81.0,9.5,1.75,11.5,13.5,24.35,0.0
2017,12,2,7,30,162.0,19.0,2.0,12.0,27.0,67.86,0.0
2017,12,2,7,45,285.5,32.5,2.3,13.0,66.5,136.3,95.14
2017,12,2,8,0,409.0,46.0,2.6,14.0,106.0,211.35,161.92
2017,12,2,8,15,485.0,55.5,2.6,14.5,152.0,276.24,219.52
2017,12,2,8,30,561.0,65.0,2.6,15.0,198.0,348.31,281.87
2017,12,2,8,45,606.5,72.0,2.65,15.5,244.0,408.68,333.4
2017,12,2,9,0,652.0,79.0,2.7,16.0,290.0,472.07,385.62
2017,12,2,9,15,686.0,84.0,2.9,17.0,333.0,528.8,430.57
2017,12,2,9,30,720.0,89.0,3.1,18.0,376.0,586.6,474.9
2017,12,2,9,45,746.0,92.0,3.35,19.0,415.0,637.24,512.69
2017,12,2,10,0,772.0,95.0,3.6,20.0,454.0,687.51,548.64
2017,12,2,10,15,789.0,97.5,3.55,20.5,486.5,726.3,574.58
2017,12,2,10,30,806.0,100.0,3.5,21.0,519.0,766.78,601.4
2017,12,2,10,45,818.5,101.5,3.5,21.5,544.5,800.52,623.2
2017,12,2,11,0,831.0,103.0,3.5,22.0,570.0,831.82,643.1
2017,12,2,11,15,838.5,104.5,3.45,22.5,588.0,856.21,657.74
2017,12,2,11,30,846.0,106.0,3.4,23.0,606.0,877.59,670.28
2017,12,2,11,45,863.0,101.5,3.35,23.5,618.5,897.22,681.6
2017,12,2,12,0,880.0,97.0,3.3,24.0,631.0,913.62,690.73
2017,12,2,12,15,880.0,97.0,3.25,24.0,632.5,916.81,692.29
2017,12,2,12,30,880.0,97.0,3.2,24.0,634.0,916.46,691.7
2017,12,2,12,45,877.0,97.0,3.2,24.0,627.0,909.9,687.41
2017,12,2,13,0,874.0,97.0,3.2,24.0,620.0,899.87,680.95
2017,12,2,13,15,868.0,96.0,3.15,24.0,605.0,882.62,669.38
2017,12,2,13,30,862.0,95.0,3.1,24.0,590.0,862.15,655.74
2017,12,2,13,45,851.5,93.5,3.1,24.5,567.5,834.24,636.09
2017,12,2,14,0,841.0,92.0,3.1,25.0,545.0,803.58,614.61
2017,12,2,14,15,827.0,90.0,3.05,24.5,515.0,767.04,591.03
2017,12,2,14,30,813.0,88.0,3.0,24.0,485.0,728.38,565.69
2017,12,2,14,45,695.5,103.5,3.0,24.0,425.0,637.18,500.27
2017,12,2,15,0,578.0,119.0,3.0,24.0,365.0,547.7,432.72
2017,12,2,15,15,545.5,114.5,2.8,23.5,328.0,493.18,391.76
2017,12,2,15,30,513.0,110.0,2.6,23.0,291.0,444.73,354.16
2017,12,2,15,45,489.0,97.0,2.45,23.0,251.0,392.69,312.47
2017,12,2,16,0,465.0,84.0,2.3,23.0,211.0,341.8,270.54
2017,12,2,16,15,418.5,72.0,2.0,22.0,169.5,283.39,222.26
2017,12,2,16,30,372.0,60.0,1.7,21.0,128.0,229.14,176.04
2017,12,2,16,45,298.0,45.5,1.4,20.0,89.0,167.07,123.11
2017,12,2,17,0,224.0,31.0,1.1,19.0,50.0,113.22,72.99
2017,12,2,17,15,112.0,15.5,1.1,18.5,25.0,40.75,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,0.5,1.6,15.5,0.5,0.46,0.0
2017,12,3,8,0,0.0,1.0,1.9,16.0,1.0,0.92,0.0
2017,12,3,8,15,0.0,2.0,1.95,16.5,2.0,1.85,0.0
2017,12,3,8,30,0.0,3.0,2.0,17.0,3.0,2.78,0.0
2017,12,3,8,45,0.0,3.5,2.15,17.5,3.5,3.24,0.0
2017,12,3,9,0,0.0,4.0,2.3,18.0,4.0,3.7,0.0
2017,12,3,9,15,0.0,60.0,2.4,18.5,60.0,55.79,41.39
2017,12,3,9,30,0.0,116.0,2.5,19.0,116.0,111.67,87.46
2017,12,3,9,45,0.0,110.5,2.65,20.0,110.5,105.24,81.58
2017,12,3,10,0,0.0,105.0,2.8,21.0,105.0,99.22,76.18
2017,12,3,10,15,0.0,62.5,2.9,21.5,62.5,58.14,42.34
2017,12,3,10,30,0.0,20.0,3.0,22.0,20.0,18.57,9.69
2017,12,3,10,45,3.5,103.0,3.1,22.5,105.5,99.5,75.73
2017,12,3,11,0,7.0,186.0,3.2,23.0,191.0,187.13,145.27
2017,12,3,11,15,3.5,111.0,3.2,23.0,113.5,107.38,81.51
2017,12,3,11,30,0.0,36.0,3.2,23.0,36.0,33.48,21.69
2017,12,3,11,45,100.0,161.0,3.2,23.0,222.0,262.36,207.79
2017,12,3,12,0,200.0,286.0,3.2,23.0,408.0,496.67,387.05
2017,12,3,12,15,199.5,287.0,3.2,23.0,409.0,498.05,386.84
2017,12,3,12,30,199.0,288.0,3.2,23.0,410.0,498.74,387.32
2017,12,3,12,45,193.0,285.0,3.25,23.5,402.0,489.12,379.48
2017,12,3,13,0,187.0,282.0,3.3,24.0,394.0,478.93,371.31
2017,12,3,13,15,183.0,275.0,3.35,24.0,383.0,465.22,361.41
2017,12,3,13,30,179.0,268.0,3.4,24.0,372.0,451.05,351.17
2017,12,3,13,45,326.0,231.0,3.5,24.0,410.0,539.58,421.97
2017,12,3,14,0,473.0,194.0,3.6,24.0,448.0,620.63,485.38
2017,12,3,14,15,362.5,202.5,3.65,24.0,391.0,518.49,407.68
2017,12,3,14,30,252.0,211.0,3.7,24.0,334.0,434.76,342.8
2017,12,3,14,45,272.0,192.0,3.75,24.0,315.5,418.61,331.77
2017,12,3,15,0,292.0,173.0,3.8,24.0,297.0,400.25,318.49
2017,12,3,15,15,278.0,158.0,3.7,23.5,266.5,362.57,289.63
2017,12,3,15,30,264.0,143.0,3.6,23.0,236.0,325.41,260.62
2017,12,3,15,45,406.0,108.5,3.5,23.0,229.5,360.58,288.73
2017,12,3,16,0,548.0,74.0,3.4,23.0,223.0,375.8,298.72
2017,12,3,16,15,485.0,65.5,3.0,22.0,178.5,308.99,243.07
2017,12,3,16,30,422.0,57.0,2.6,21.0,134.0,247.58,190.7
2017,12,3,16,45,326.0,44.5,2.2,20.5,93.0,176.78,130.34
2017,12,3,17,0,230.0,32.0,1.8,20.0,52.0,116.59,75.1
2017,12,3,17,15,115.0,16.0,1.85,19.5,26.0,42.05,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,9.0,3.8,19.0,11.0,18.41,0.0
2017,12,4,7,30,106.0,18.0,3.9,19.0,22.0,51.34,0.0
2017,12,4,7,45,231.5,32.0,4.05,19.5,59.0,118.13,78.62
2017,12,4,8,0,357.0,46.0,4.2,20.0,96.0,191.31,142.96
2017,12,4,8,15,435.5,55.5,4.35,20.0,140.0,254.18,198.26
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,324.54,259.18
2017,12,4,8,45,257.0,71.0,4.65,20.5,130.5,223.56,180.44
2017,12,4,9,0,0.0,77.0,4.8,21.0,77.0,72.74,54.94
2017,12,4,9,15,0.0,89.0,5.05,21.5,89.0,84.41,64.47
2017,12,4,9,30,0.0,101.0,5.3,22.0,101.0,96.11,73.81
2017,12,4,9,45,0.0,112.0,5.6,22.5,112.0,106.84,82.24
2017,12,4,10,0,0.0,123.0,5.9,23.0,123.0,117.63,90.63
2017,12,4,10,15,31.0,172.5,5.9,23.5,188.5,201.54,158.57
2017,12,4,10,30,62.0,222.0,5.9,24.0,254.0,283.16,223.17
2017,12,4,10,45,31.0,122.0,5.95,24.5,138.0,146.7,113.88
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.96
2017,12,4,11,15,131.0,145.0,5.9,25.5,222.0,268.16,212.79
2017,12,4,11,30,262.0,268.0,5.8,26.0,422.0,539.3,420.95
2017,12,4,11,45,276.0,270.5,5.7,26.5,435.5,557.58,432.82
2017,12,4,12,0,290.0,273.0,5.6,27.0,449.0,575.07,444.81
2017,12,4,12,15,245.0,280.0,5.45,27.0,429.0,530.26,410.1
2017,12,4,12,30,200.0,287.0,5.3,27.0,409.0,498.45,384.92
2017,12,4,12,45,119.0,267.5,5.2,27.5,340.0,402.73,310.39
2017,12,4,13,0,38.0,248.0,5.1,28.0,271.0,294.28,225.34
2017,12,4,13,15,210.0,242.0,4.95,28.0,363.0,449.67,348.65
2017,12,4,13,30,382.0,236.0,4.8,28.0,455.0,599.45,462.85
2017,12,4,13,45,382.0,226.0,4.7,28.0,437.5,580.29,448.4
2017,12,4,14,0,382.0,216.0,4.6,28.0,420.0,559.75,433.63
2017,12,4,14,15,584.5,151.5,4.45,28.0,444.5,645.88,501.38
2017,12,4,14,30,787.0,87.0,4.3,28.0,469.0,707.67,547.76
2017,12,4,14,45,766.5,84.5,4.15,28.0,433.5,662.97,515.62
2017,12,4,15,0,746.0,82.0,4.0,28.0,398.0,617.19,482.27
2017,12,4,15,15,717.5,78.0,3.75,27.5,358.0,566.5,444.36
2017,12,4,15,30,689.0,74.0,3.5,27.0,318.0,513.43,403.75
2017,12,4,15,45,648.5,69.0,3.25,26.5,274.0,453.23,356.51
2017,12,4,16,0,608.0,64.0,3.0,26.0,230.0,395.21,309.53
2017,12,4,16,15,546.0,57.0,2.6,25.0,184.5,327.76,254.23
2017,12,4,16,30,484.0,50.0,2.2,24.0,139.0,265.56,201.61
2017,12,4,16,45,385.5,39.5,1.85,23.5,97.0,192.76,140.06
2017,12,4,17,0,287.0,29.0,1.5,23.0,55.0,130.62,82.93
2017,12,4,17,15,143.5,14.5,1.55,22.5,27.5,47.41,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.2,11.5,5.0,4.77,0.0
2017,12,5,7,30,0.0,10.0,5.3,11.0,10.0,9.27,0.0
2017,12,5,7,45,0.0,27.5,5.4,11.0,27.5,26.55,15.02
2017,12,5,8,0,0.0,45.0,5.5,11.0,45.0,44.3,31.63
2017,12,5,8,15,7.5,65.0,5.65,11.0,66.5,67.66,52.17
2017,12,5,8,30,15.0,85.0,5.8,11.0,88.0,91.61,73.23
2017,12,5,8,45,24.5,103.5,6.0,11.0,110.5,121.29,99.06
2017,12,5,9,0,34.0,122.0,6.2,11.0,133.0,147.11,121.38
2017,12,5,9,15,92.0,144.5,6.15,11.5,179.5,207.71,173.47
2017,12,5,9,30,150.0,167.0,6.1,12.0,226.0,282.46,236.64
2017,12,5,9,45,81.0,166.5,6.1,12.5,198.5,229.42,190.42
2017,12,5,10,0,12.0,166.0,6.1,13.0,171.0,171.85,139.95
2017,12,5,10,15,25.5,187.5,6.05,13.0,200.5,204.63,167.39
2017,12,5,10,30,39.0,209.0,6.0,13.0,230.0,249.94,204.82
2017,12,5,10,45,39.5,220.0,5.95,13.5,242.0,263.1,214.81
2017,12,5,11,0,40.0,231.0,5.9,14.0,254.0,276.32,224.82
2017,12,5,11,15,38.5,236.0,5.85,14.0,258.5,280.86,228.14
2017,12,5,11,30,37.0,241.0,5.8,14.0,263.0,285.37,231.49
2017,12,5,11,45,37.0,245.5,5.8,14.5,267.5,290.6,235.1
2017,12,5,12,0,37.0,250.0,5.8,15.0,272.0,295.84,238.73
2017,12,5,12,15,22.0,224.0,5.8,15.5,237.5,240.11,192.87
2017,12,5,12,30,7.0,198.0,5.8,16.0,203.0,199.11,158.82
2017,12,5,12,45,7.0,196.0,5.85,16.5,201.0,197.06,156.95
2017,12,5,13,0,7.0,194.0,5.9,17.0,199.0,195.06,155.12
2017,12,5,13,15,3.5,150.0,5.9,17.0,152.5,146.52,115.64
2017,12,5,13,30,0.0,106.0,5.9,17.0,106.0,99.49,77.04
2017,12,5,13,45,0.0,101.5,5.95,17.0,101.5,95.12,73.57
2017,12,5,14,0,0.0,97.0,6.0,17.0,97.0,90.78,70.1
2017,12,5,14,15,25.5,150.0,6.0,17.0,162.5,172.23,138.32
2017,12,5,14,30,51.0,203.0,6.0,17.0,228.0,252.18,204.37
2017,12,5,14,45,48.5,189.0,6.0,17.0,211.0,233.82,189.6
2017,12,5,15,0,46.0,175.0,6.0,17.0,194.0,215.69,175.04
2017,12,5,15,15,42.5,158.0,5.95,16.5,174.5,193.58,157.36
2017,12,5,15,30,39.0,141.0,5.9,16.0,155.0,171.82,139.7
2017,12,5,15,45,33.5,122.5,5.85,15.5,133.5,147.52,119.59
2017,12,5,16,0,28.0,104.0,5.8,15.0,112.0,123.77,99.62
2017,12,5,16,15,19.5,84.5,5.55,14.5,89.5,98.0,77.58
2017,12,5,16,30,11.0,65.0,5.3,14.0,67.0,69.19,52.77
2017,12,5,16,45,5.5,45.5,5.05,13.5,46.5,46.96,33.37
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,24.86,13.37
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,12.39,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.92,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.85,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,3.24,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.63,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,6.02,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,7.41,0.94
2017,12,6,9,15,0.0,27.5,2.9,5.0,27.5,25.51,17.0
2017,12,6,9,30,0.0,47.0,2.9,5.0,47.0,43.67,32.97
2017,12,6,9,45,0.0,45.0,2.95,5.0,45.0,41.81,31.25
2017,12,6,10,0,0.0,43.0,3.0,5.0,43.0,39.96,29.54
2017,12,6,10,15,0.0,61.5,3.05,5.0,61.5,57.21,44.54
2017,12,6,10,30,0.0,80.0,3.1,5.0,80.0,74.49,59.44
2017,12,6,10,45,1.5,128.0,3.2,5.0,129.0,122.94,101.05
2017,12,6,11,0,3.0,176.0,3.3,5.0,178.0,173.46,143.82
2017,12,6,11,15,2.0,175.5,3.4,5.0,177.0,171.77,142.08
2017,12,6,11,30,1.0,175.0,3.5,5.0,176.0,170.14,140.54
2017,12,6,11,45,0.5,166.0,3.6,5.5,166.5,160.22,131.82
2017,12,6,12,0,0.0,157.0,3.7,6.0,157.0,150.45,123.29
2017,12,6,12,15,0.0,113.5,3.8,6.0,113.5,106.76,86.26
2017,12,6,12,30,0.0,70.0,3.9,6.0,70.0,65.19,50.74
2017,12,6,12,45,0.0,56.5,4.0,6.5,56.5,52.59,39.85
2017,12,6,13,0,0.0,43.0,4.1,7.0,43.0,40.0,28.96
2017,12,6,13,15,0.0,38.5,4.1,7.0,38.5,35.8,25.37
2017,12,6,13,30,0.0,34.0,4.1,7.0,34.0,31.61,21.77
2017,12,6,13,45,0.0,42.5,4.15,7.0,42.5,39.52,28.65
2017,12,6,14,0,0.0,51.0,4.2,7.0,51.0,47.43,35.55
2017,12,6,14,15,0.0,59.0,4.15,7.0,59.0,54.89,42.07
2017,12,6,14,30,0.0,67.0,4.1,7.0,67.0,62.34,48.61
2017,12,6,14,45,0.0,80.0,4.05,7.0,80.0,74.48,59.23
2017,12,6,15,0,0.0,93.0,4.0,7.0,93.0,87.56,70.68
2017,12,6,15,15,0.0,83.5,3.9,6.5,83.5,78.36,62.98
2017,12,6,15,30,0.0,74.0,3.8,6.0,74.0,69.2,55.24
2017,12,6,15,45,0.0,64.0,3.75,6.0,64.0,59.58,46.88
2017,12,6,16,0,0.0,54.0,3.7,6.0,54.0,50.2,38.63
2017,12,6,16,15,0.0,43.0,3.45,5.5,43.0,39.95,29.57
2017,12,6,16,30,0.0,32.0,3.2,5.0,32.0,29.7,20.39
2017,12,6,16,45,0.0,22.5,2.95,5.0,22.5,20.87,12.32
2017,12,6,17,0,0.0,13.0,2.7,5.0,13.0,12.04,3.86
2017,12,6,17,15,0.0,6.5,2.45,5.0,6.5,6.2,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.77,0.0
2017,12,7,7,45,0.0,15.0,2.6,5.5,15.0,13.9,5.11
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,23.2,14.22
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,33.9,23.94
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,44.62,33.6
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,56.12,43.83
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,67.74,54.04
2017,12,7,9,15,0.0,52.5,3.15,6.0,52.5,48.79,37.38
2017,12,7,9,30,0.0,33.0,3.3,6.0,33.0,30.63,21.37
2017,12,7,9,45,0.0,52.0,3.5,6.0,52.0,48.33,36.83
2017,12,7,10,0,0.0,71.0,3.7,6.0,71.0,66.07,52.18
2017,12,7,10,15,0.0,74.0,3.9,6.0,74.0,68.88,54.48
2017,12,7,10,30,0.0,77.0,4.1,6.0,77.0,71.69,56.79
2017,12,7,10,45,0.0,74.0,4.35,6.5,74.0,68.9,54.17
2017,12,7,11,0,0.0,71.0,4.6,7.0,71.0,66.1,51.57
2017,12,7,11,15,0.0,95.5,4.75,7.0,95.5,89.21,71.31
2017,12,7,11,30,0.0,120.0,4.9,7.0,120.0,113.31,91.77
2017,12,7,11,45,0.0,145.0,5.05,7.0,145.5,138.34,112.93
2017,12,7,12,0,0.0,170.0,5.2,7.0,171.0,163.84,134.37
2017,12,7,12,15,1.0,173.5,5.3,7.0,174.5,168.29,138.12
2017,12,7,12,30,2.0,177.0,5.4,7.0,178.0,172.81,141.97
2017,12,7,12,45,18.0,209.5,5.5,7.0,220.5,221.19,183.28
2017,12,7,13,0,34.0,242.0,5.6,7.0,263.0,284.11,236.27
2017,12,7,13,15,18.0,209.0,5.65,6.5,220.0,220.8,183.38
2017,12,7,13,30,2.0,176.0,5.7,6.0,177.0,172.33,142.43
2017,12,7,13,45,20.5,197.5,5.8,6.0,208.5,210.88,176.05
2017,12,7,14,0,39.0,219.0,5.9,6.0,240.0,261.76,219.75
2017,12,7,14,15,19.5,130.5,5.85,6.0,141.0,146.31,121.61
2017,12,7,14,30,0.0,42.0,5.8,6.0,42.0,39.03,28.48
2017,12,7,14,45,0.0,53.0,5.75,6.0,53.0,49.27,37.52
2017,12,7,15,0,0.0,64.0,5.7,6.0,64.0,59.53,46.58
2017,12,7,15,15,0.0,57.5,5.5,5.5,57.5,53.46,41.45
2017,12,7,15,30,0.0,51.0,5.3,5.0,51.0,47.39,36.28
2017,12,7,15,45,0.0,44.0,5.15,4.5,44.0,40.87,30.63
2017,12,7,16,0,0.0,37.0,5.0,4.0,37.0,34.35,24.89
2017,12,7,16,15,0.0,29.5,4.8,3.5,29.5,27.37,18.66
2017,12,7,16,30,0.0,22.0,4.6,3.0,22.0,20.39,12.35
2017,12,7,16,45,0.0,15.5,4.4,3.0,15.5,14.36,6.79
2017,12,7,17,0,0.0,9.0,4.2,3.0,9.0,8.33,0.97
2017,12,7,17,15,0.0,4.5,3.95,2.5,4.5,4.16,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,262.0,29.0,1.9,0.0,63.0,122.1,81.85
2017,12,8,8,0,524.0,36.0,2.0,0.0,104.0,232.02,182.96
2017,12,8,8,15,604.0,43.0,1.95,0.5,153.0,301.1,248.08
2017,12,8,8,30,684.0,50.0,1.9,1.0,202.0,377.41,317.61
2017,12,8,8,45,735.5,54.5,1.85,2.0,251.5,443.48,375.96
2017,12,8,9,0,787.0,59.0,1.8,3.0,301.0,512.82,434.38
2017,12,8,9,15,819.5,62.5,1.75,3.5,346.5,572.55,483.4
2017,12,8,9,30,852.0,66.0,1.7,4.0,392.0,632.91,530.95
2017,12,8,9,45,876.0,68.0,1.7,4.5,433.5,685.95,571.21
2017,12,8,10,0,900.0,70.0,1.7,5.0,475.0,732.86,604.02
2017,12,8,10,15,916.0,72.0,1.8,5.5,510.0,777.49,635.46
2017,12,8,10,30,932.0,74.0,1.9,6.0,545.0,820.1,665.01
2017,12,8,10,45,943.0,75.0,2.05,6.5,572.5,855.17,689.28
2017,12,8,11,0,954.0,76.0,2.2,7.0,600.0,887.43,711.46
2017,12,8,11,15,961.5,77.0,2.3,7.5,619.5,913.69,728.79
2017,12,8,11,30,969.0,78.0,2.4,8.0,639.0,936.6,743.8
2017,12,8,11,45,970.0,79.5,2.5,8.5,650.0,950.92,752.8
2017,12,8,12,0,971.0,81.0,2.6,9.0,661.0,961.5,759.37
2017,12,8,12,15,972.0,81.0,2.65,9.0,663.5,966.47,763.05
2017,12,8,12,30,973.0,81.0,2.7,9.0,666.0,967.62,764.28
2017,12,8,12,45,970.5,81.0,2.8,9.5,659.5,961.84,759.9
2017,12,8,13,0,968.0,81.0,2.9,10.0,653.0,952.28,753.05
2017,12,8,13,15,962.5,80.0,2.95,10.0,638.0,935.21,741.93
2017,12,8,13,30,957.0,79.0,3.0,10.0,623.0,914.59,728.41
2017,12,8,13,45,946.5,78.5,3.1,10.0,599.5,887.0,710.27
2017,12,8,14,0,936.0,78.0,3.2,10.0,576.0,856.36,689.82
2017,12,8,14,15,922.5,76.5,3.2,10.0,545.0,819.33,663.87
2017,12,8,14,30,909.0,75.0,3.2,10.0,514.0,779.85,635.93
2017,12,8,14,45,886.0,73.5,3.25,10.0,475.5,736.7,605.15
2017,12,8,15,0,863.0,72.0,3.3,10.0,437.0,686.52,568.48
2017,12,8,15,15,835.5,69.0,3.1,10.0,393.5,630.75,524.08
2017,12,8,15,30,808.0,66.0,2.9,10.0,350.0,574.76,478.16
2017,12,8,15,45,767.5,61.5,2.7,10.0,302.5,510.01,424.02
2017,12,8,16,0,727.0,57.0,2.5,10.0,255.0,447.03,369.75
2017,12,8,16,15,664.5,51.5,2.1,9.0,205.5,375.1,307.4
2017,12,8,16,30,602.0,46.0,1.7,8.0,156.0,311.01,249.6
2017,12,8,16,45,500.0,37.0,1.35,7.5,109.5,232.15,178.77
2017,12,8,17,0,398.0,28.0,1.0,7.0,63.0,164.09,111.53
2017,12,8,17,15,199.0,14.0,0.95,6.5,31.5,69.74,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,260.0,13.0,4.1,2.0,21.0,72.16,0.0
2017,12,9,7,45,403.0,22.0,4.2,2.5,61.0,151.33,97.56
2017,12,9,8,0,546.0,31.0,4.3,3.0,101.0,233.64,182.31
2017,12,9,8,15,623.0,37.0,4.15,3.5,149.0,300.99,246.63
2017,12,9,8,30,700.0,43.0,4.0,4.0,197.0,375.42,315.26
2017,12,9,8,45,738.5,49.0,3.9,5.0,244.5,437.23,370.87
2017,12,9,9,0,777.0,55.0,3.8,6.0,292.0,501.2,425.89
2017,12,9,9,15,808.5,58.0,3.85,7.0,337.0,559.18,474.16
