Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,30,840.0,61.0,3.9,8.0,382.0,617.75,521.08
2017,12,9,9,45,863.0,63.0,3.95,9.5,422.0,664.7,555.86
2017,12,9,10,0,886.0,65.0,4.0,11.0,462.0,715.28,590.71
2017,12,9,10,15,901.5,67.0,4.3,12.0,496.0,759.1,621.87
2017,12,9,10,30,917.0,69.0,4.6,13.0,530.0,800.94,651.42
2017,12,9,10,45,928.5,69.5,4.9,14.0,557.5,835.46,675.19
2017,12,9,11,0,940.0,70.0,5.2,15.0,585.0,867.25,696.79
2017,12,9,11,15,947.0,71.0,5.2,15.5,604.0,892.9,713.31
2017,12,9,11,30,954.0,72.0,5.2,16.0,623.0,915.24,727.42
2017,12,9,11,45,959.0,71.5,5.25,16.5,634.0,930.55,736.78
2017,12,9,12,0,964.0,71.0,5.3,17.0,645.0,942.23,743.68
2017,12,9,12,15,964.0,71.0,5.25,17.0,647.5,946.4,746.08
2017,12,9,12,30,964.0,71.0,5.2,17.0,650.0,946.77,745.95
2017,12,9,12,45,963.5,70.5,5.2,17.0,643.5,942.3,742.89
2017,12,9,13,0,963.0,70.0,5.2,17.0,637.0,934.05,737.31
2017,12,9,13,15,958.0,69.0,5.15,17.0,622.5,917.58,725.61
2017,12,9,13,30,953.0,68.0,5.1,17.0,608.0,897.56,711.51
2017,12,9,13,45,945.5,67.0,5.05,17.0,586.0,872.04,693.52
2017,12,9,14,0,938.0,66.0,5.0,17.0,564.0,843.35,673.26
2017,12,9,14,15,926.0,64.5,4.85,17.0,534.0,807.54,647.15
2017,12,9,14,30,914.0,63.0,4.7,17.0,504.0,769.19,619.11
2017,12,9,14,45,891.5,63.0,4.6,17.0,467.0,722.86,585.18
2017,12,9,15,0,869.0,63.0,4.5,17.0,430.0,675.25,549.95
2017,12,9,15,15,844.5,60.5,4.1,16.5,388.0,622.35,508.95
2017,12,9,15,30,820.0,58.0,3.7,16.0,346.0,573.14,469.16
2017,12,9,15,45,783.5,54.5,3.35,15.5,300.0,511.43,418.56
2017,12,9,16,0,747.0,51.0,3.0,15.0,254.0,451.1,367.48
2017,12,9,16,15,690.0,46.0,2.65,13.5,205.5,381.46,308.47
2017,12,9,16,30,633.0,41.0,2.3,12.0,157.0,316.12,250.8
2017,12,9,16,45,534.0,33.5,1.95,11.0,111.0,238.14,181.43
2017,12,9,17,0,435.0,26.0,1.6,10.0,65.0,170.13,114.61
2017,12,9,17,15,217.5,13.0,1.6,9.5,32.5,72.45,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,72.58,0.0
2017,12,10,7,45,418.0,22.5,1.55,4.0,62.0,154.67,96.25
2017,12,10,8,0,572.0,32.0,1.6,5.0,104.0,242.28,185.77
2017,12,10,8,15,650.0,38.0,1.85,6.0,153.5,311.42,250.31
2017,12,10,8,30,728.0,44.0,2.1,7.0,203.0,387.62,318.78
2017,12,10,8,45,774.0,48.5,2.35,8.0,252.0,452.79,376.4
2017,12,10,9,0,820.0,53.0,2.6,9.0,301.0,520.72,434.06
2017,12,10,9,15,850.0,56.0,2.45,10.0,347.0,575.71,478.09
2017,12,10,9,30,880.0,59.0,2.3,11.0,393.0,634.63,522.93
2017,12,10,9,45,901.5,61.0,2.15,12.0,433.5,686.63,559.75
2017,12,10,10,0,923.0,63.0,2.0,13.0,474.0,737.6,592.89
2017,12,10,10,15,937.0,64.5,1.95,13.5,508.5,780.99,621.32
2017,12,10,10,30,951.0,66.0,1.9,14.0,543.0,822.2,647.62
2017,12,10,10,45,961.5,67.0,1.9,15.0,570.5,857.52,668.58
2017,12,10,11,0,972.0,68.0,1.9,16.0,598.0,889.95,687.25
2017,12,10,11,15,978.5,68.5,1.9,16.5,617.5,915.28,702.15
2017,12,10,11,30,985.0,69.0,1.9,17.0,637.0,937.18,714.75
2017,12,10,11,45,727.5,147.0,1.9,17.5,570.5,828.32,637.86
2017,12,10,12,0,470.0,225.0,1.9,18.0,504.0,690.23,536.08
2017,12,10,12,15,728.5,149.5,1.9,18.0,584.0,841.81,648.11
2017,12,10,12,30,987.0,74.0,1.9,18.0,664.0,970.2,733.98
2017,12,10,12,45,986.0,73.0,1.9,18.5,658.0,964.71,727.59
2017,12,10,13,0,985.0,72.0,1.9,19.0,652.0,955.38,720.37
2017,12,10,13,15,980.0,71.5,1.9,19.0,637.5,939.39,710.25
2017,12,10,13,30,975.0,71.0,1.9,19.0,623.0,919.77,697.86
2017,12,10,13,45,968.0,69.5,1.9,19.0,600.5,893.77,681.23
2017,12,10,14,0,961.0,68.0,1.9,19.0,578.0,864.48,662.4
2017,12,10,14,15,630.0,135.0,1.85,19.0,462.0,668.91,524.56
2017,12,10,14,30,299.0,202.0,1.8,19.0,346.0,460.54,365.34
2017,12,10,14,45,596.0,133.5,1.8,19.0,394.0,600.74,477.7
2017,12,10,15,0,893.0,65.0,1.8,19.0,442.0,694.59,548.89
2017,12,10,15,15,868.5,62.5,1.55,18.5,399.5,645.36,511.06
2017,12,10,15,30,844.0,60.0,1.3,18.0,357.0,590.64,468.64
2017,12,10,15,45,808.0,56.0,1.05,17.5,309.5,527.56,418.69
2017,12,10,16,0,772.0,52.0,0.8,17.0,262.0,465.75,368.07
2017,12,10,16,15,714.5,47.0,0.75,16.5,212.5,394.61,309.75
2017,12,10,16,30,657.0,42.0,0.7,16.0,163.0,327.73,252.55
2017,12,10,16,45,558.0,34.5,0.7,15.5,115.5,248.32,184.43
2017,12,10,17,0,459.0,27.0,0.7,15.0,68.0,178.72,117.99
2017,12,10,17,15,229.5,13.5,0.8,14.0,34.0,76.26,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,17.16,0.0
2017,12,11,7,45,259.5,26.5,3.3,7.5,58.5,115.52,69.06
2017,12,11,8,0,519.0,35.0,3.5,8.0,99.0,225.88,171.95
2017,12,11,8,15,601.5,42.0,3.45,8.5,147.5,295.29,236.54
2017,12,11,8,30,684.0,49.0,3.4,9.0,196.0,372.15,305.73
2017,12,11,8,45,731.5,54.0,3.4,9.5,244.5,436.59,363.14
2017,12,11,9,0,779.0,59.0,3.4,10.0,293.0,503.95,420.82
2017,12,11,9,15,771.0,61.0,3.2,10.5,321.5,537.74,449.18
2017,12,11,9,30,763.0,63.0,3.0,11.0,350.0,568.64,473.83
2017,12,11,9,45,828.5,67.0,2.9,12.0,408.5,648.34,534.76
2017,12,11,10,0,894.0,71.0,2.8,13.0,467.0,730.61,593.15
2017,12,11,10,15,809.5,87.5,2.6,14.0,467.0,718.19,578.73
2017,12,11,10,30,725.0,104.0,2.4,15.0,467.0,700.95,561.66
2017,12,11,10,45,838.0,90.0,2.25,16.5,530.0,791.6,622.57
2017,12,11,11,0,951.0,76.0,2.1,18.0,593.0,881.21,678.91
2017,12,11,11,15,842.0,102.0,2.15,19.0,571.0,846.17,650.78
2017,12,11,11,30,733.0,128.0,2.2,20.0,549.0,801.1,617.01
2017,12,11,11,45,623.5,168.0,2.25,21.0,531.0,760.17,586.22
2017,12,11,12,0,514.0,208.0,2.3,22.0,513.0,709.49,546.07
2017,12,11,12,15,538.5,200.5,2.4,22.0,521.0,725.13,558.71
2017,12,11,12,30,563.0,193.0,2.5,22.0,529.0,738.59,569.33
2017,12,11,12,45,585.0,183.5,2.7,22.5,530.0,745.1,574.58
2017,12,11,13,0,607.0,174.0,2.9,23.0,531.0,754.28,581.63
2017,12,11,13,15,678.0,147.0,2.95,23.0,537.0,778.76,599.81
2017,12,11,13,30,749.0,120.0,3.0,23.0,543.0,797.22,613.51
2017,12,11,13,45,462.0,181.5,3.1,23.0,439.5,608.96,475.77
2017,12,11,14,0,175.0,243.0,3.2,23.0,336.0,412.66,323.59
2017,12,11,14,15,333.5,203.0,3.1,22.5,368.5,497.39,393.61
2017,12,11,14,30,492.0,163.0,3.0,22.0,401.0,572.58,453.78
2017,12,11,14,45,510.5,146.0,2.95,22.0,376.5,549.64,436.79
2017,12,11,15,0,529.0,129.0,2.9,22.0,352.0,523.71,417.72
2017,12,11,15,15,518.5,117.0,2.55,21.0,318.0,481.88,386.33
2017,12,11,15,30,508.0,105.0,2.2,20.0,284.0,439.44,353.65
2017,12,11,15,45,490.0,92.5,1.85,19.0,246.5,391.85,315.83
2017,12,11,16,0,472.0,80.0,1.5,18.0,209.0,347.83,279.5
2017,12,11,16,15,432.5,68.5,1.5,17.0,169.5,292.32,233.43
2017,12,11,16,30,393.0,57.0,1.5,16.0,130.0,239.97,188.3
2017,12,11,16,45,328.0,43.5,1.55,15.0,92.0,180.19,136.23
2017,12,11,17,0,263.0,30.0,1.6,14.0,54.0,127.49,85.79
2017,12,11,17,15,131.5,15.0,1.6,13.5,27.0,55.59,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.4,6.0,17.0,63.4,0.0
2017,12,12,7,45,390.5,21.0,3.7,6.5,57.0,142.95,82.28
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,229.85,174.88
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,298.53,239.99
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,374.61,309.75
2017,12,12,8,45,753.0,48.0,4.8,9.0,242.5,438.91,367.83
2017,12,12,9,0,801.0,52.0,5.1,10.0,291.0,506.2,426.37
2017,12,12,9,15,832.0,55.5,5.15,10.5,336.5,565.48,476.74
2017,12,12,9,30,863.0,59.0,5.2,11.0,382.0,620.89,522.47
2017,12,12,9,45,885.5,60.5,5.3,11.5,422.5,672.29,563.33
2017,12,12,10,0,908.0,62.0,5.4,12.0,463.0,722.81,600.91
2017,12,12,10,15,923.0,63.5,5.3,12.0,497.5,766.54,632.94
2017,12,12,10,30,938.0,65.0,5.2,12.0,532.0,808.21,662.96
2017,12,12,10,45,950.5,65.5,5.1,12.5,559.5,844.3,687.09
2017,12,12,11,0,963.0,66.0,5.0,13.0,587.0,877.66,708.86
2017,12,12,11,15,970.0,67.0,4.9,13.5,607.0,904.03,725.23
2017,12,12,11,30,977.0,68.0,4.8,14.0,627.0,927.04,739.03
2017,12,12,11,45,967.5,74.0,4.75,14.5,637.0,938.28,744.65
2017,12,12,12,0,958.0,80.0,4.7,15.0,647.0,945.52,747.58
2017,12,12,12,15,959.5,80.5,4.6,15.0,650.5,951.93,751.11
2017,12,12,12,30,961.0,81.0,4.5,15.0,654.0,954.59,752.09
2017,12,12,12,45,962.5,79.5,4.45,15.5,649.0,951.04,747.8
2017,12,12,13,0,964.0,78.0,4.4,16.0,644.0,943.71,741.06
2017,12,12,13,15,959.5,77.5,4.35,16.0,630.0,928.63,730.43
2017,12,12,13,30,955.0,77.0,4.3,16.0,616.0,910.0,717.45
2017,12,12,13,45,949.5,75.0,4.25,16.0,594.5,885.26,700.3
2017,12,12,14,0,944.0,73.0,4.2,16.0,573.0,857.24,680.87
2017,12,12,14,15,932.5,71.5,4.1,16.0,543.5,822.02,655.94
2017,12,12,14,30,921.0,70.0,4.0,16.0,514.0,784.19,629.01
2017,12,12,14,45,888.0,72.5,3.9,16.0,475.0,738.76,596.22
2017,12,12,15,0,855.0,75.0,3.8,16.0,436.0,686.8,558.13
2017,12,12,15,15,829.0,71.5,3.5,15.5,393.5,632.01,515.96
2017,12,12,15,30,803.0,68.0,3.2,15.0,351.0,576.87,472.15
2017,12,12,15,45,765.5,64.0,2.9,14.5,304.5,514.74,421.5
2017,12,12,16,0,728.0,60.0,2.6,14.0,258.0,454.01,370.36
2017,12,12,16,15,668.0,54.0,2.25,12.5,209.0,382.55,310.09
2017,12,12,16,30,608.0,48.0,1.9,11.0,160.0,318.91,253.99
2017,12,12,16,45,505.0,39.0,1.6,10.0,113.5,238.98,183.42
2017,12,12,17,0,402.0,30.0,1.3,9.0,67.0,169.75,116.71
2017,12,12,17,15,201.0,15.0,1.3,8.5,33.5,73.02,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,10.5,24.0,1.95,5.0,25.5,27.92,12.6
2017,12,13,8,0,21.0,41.0,2.1,6.0,44.0,50.79,36.86
2017,12,13,8,15,32.5,61.0,2.3,6.5,67.0,77.9,61.3
2017,12,13,8,30,44.0,81.0,2.5,7.0,90.0,105.87,86.27
2017,12,13,8,45,52.0,99.5,2.75,7.5,113.0,131.26,108.73
2017,12,13,9,0,60.0,118.0,3.0,8.0,136.0,157.42,131.46
2017,12,13,9,15,79.0,138.0,3.0,8.5,165.0,192.58,161.52
2017,12,13,9,30,98.0,158.0,3.0,9.0,194.0,229.36,192.44
2017,12,13,9,45,97.0,175.0,3.0,9.5,214.0,250.63,209.54
2017,12,13,10,0,96.0,192.0,3.0,10.0,234.0,271.74,226.21
2017,12,13,10,15,163.5,206.0,3.15,10.5,284.0,350.55,291.5
2017,12,13,10,30,231.0,220.0,3.3,11.0,334.0,423.12,350.39
2017,12,13,10,45,284.5,224.0,3.45,11.5,372.5,488.27,402.01
2017,12,13,11,0,338.0,228.0,3.6,12.0,411.0,543.49,445.27
2017,12,13,11,15,353.0,233.5,3.7,12.0,430.5,569.29,465.15
2017,12,13,11,30,368.0,239.0,3.8,12.0,450.0,594.36,484.54
2017,12,13,11,45,490.5,206.0,3.9,12.5,492.5,681.29,553.06
2017,12,13,12,0,613.0,173.0,4.0,13.0,535.0,761.07,614.63
2017,12,13,12,15,577.0,186.5,4.0,13.0,528.5,742.44,599.22
2017,12,13,12,30,541.0,200.0,4.0,13.0,522.0,726.64,586.42
2017,12,13,12,45,454.0,224.0,4.0,13.5,492.5,675.32,544.58
2017,12,13,13,0,367.0,248.0,4.0,14.0,463.0,610.28,492.53
2017,12,13,13,15,454.0,217.5,3.95,14.0,477.5,659.3,532.52
2017,12,13,13,30,541.0,187.0,3.9,14.0,492.0,691.53,559.17
2017,12,13,13,45,493.5,192.5,3.9,14.0,463.0,647.84,525.21
2017,12,13,14,0,446.0,198.0,3.9,14.0,434.0,604.03,491.29
2017,12,13,14,15,440.0,189.0,3.9,14.0,411.5,576.98,471.12
2017,12,13,14,30,434.0,180.0,3.9,14.0,389.0,548.69,449.66
2017,12,13,14,45,473.5,156.0,3.9,14.0,369.0,535.16,440.57
2017,12,13,15,0,513.0,132.0,3.9,14.0,349.0,517.12,427.47
2017,12,13,15,15,495.5,122.5,3.55,13.5,315.5,474.41,393.38
2017,12,13,15,30,478.0,113.0,3.2,13.0,282.0,431.74,358.67
2017,12,13,15,45,460.5,99.5,2.85,12.5,244.5,384.73,319.64
2017,12,13,16,0,443.0,86.0,2.5,12.0,207.0,338.23,279.91
2017,12,13,16,15,403.0,73.5,2.35,11.0,168.0,283.32,232.71
2017,12,13,16,30,363.0,61.0,2.2,10.0,129.0,231.81,186.96
2017,12,13,16,45,304.0,46.0,2.05,9.5,91.5,174.29,135.15
2017,12,13,17,0,245.0,31.0,1.9,9.0,54.0,123.94,85.95
2017,12,13,17,15,122.5,15.5,1.95,8.5,27.0,53.36,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,8.58,0.0
2017,12,14,7,45,86.5,26.0,3.05,6.5,36.0,59.1,29.59
2017,12,14,8,0,173.0,43.0,3.4,7.0,63.0,120.24,91.35
2017,12,14,8,15,219.0,61.0,3.3,7.5,98.5,161.1,129.45
2017,12,14,8,30,265.0,79.0,3.2,8.0,134.0,212.68,175.86
2017,12,14,8,45,314.0,90.0,3.15,9.0,171.0,269.55,225.59
2017,12,14,9,0,363.0,101.0,3.1,10.0,208.0,323.78,271.94
2017,12,14,9,15,424.5,108.5,3.15,10.5,252.0,385.1,323.67
2017,12,14,9,30,486.0,116.0,3.2,11.0,296.0,450.88,377.77
2017,12,14,9,45,519.5,123.5,3.25,12.0,334.5,501.86,417.73
2017,12,14,10,0,553.0,131.0,3.3,13.0,373.0,553.95,457.52
2017,12,14,10,15,677.0,115.0,3.4,13.5,434.0,652.24,534.44
2017,12,14,10,30,801.0,99.0,3.5,14.0,495.0,746.72,604.14
2017,12,14,10,45,813.5,101.0,3.65,15.0,521.5,781.53,626.69
2017,12,14,11,0,826.0,103.0,3.8,16.0,548.0,814.01,647.69
2017,12,14,11,15,590.5,172.5,3.85,16.0,496.5,711.49,570.19
2017,12,14,11,30,355.0,242.0,3.9,16.0,445.0,586.48,470.59
2017,12,14,11,45,230.5,258.5,4.0,16.5,391.5,488.42,392.22
2017,12,14,12,0,106.0,275.0,4.1,17.0,338.0,386.95,309.35
2017,12,14,12,15,158.0,277.5,4.1,17.0,371.5,449.83,360.01
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,498.93,399.07
2017,12,14,12,45,194.0,278.5,4.2,17.0,393.0,482.51,386.02
2017,12,14,13,0,178.0,277.0,4.3,17.0,381.0,465.62,372.94
2017,12,14,13,15,243.0,262.0,4.35,17.0,401.5,502.23,403.67
2017,12,14,13,30,308.0,247.0,4.4,17.0,422.0,549.8,442.13
2017,12,14,13,45,208.5,244.0,4.45,17.0,360.5,445.13,359.16
2017,12,14,14,0,109.0,241.0,4.5,17.0,299.0,345.07,278.45
2017,12,14,14,15,151.5,228.0,4.45,17.0,304.0,373.1,302.46
2017,12,14,14,30,194.0,215.0,4.4,17.0,309.0,386.23,314.26
2017,12,14,14,45,216.5,197.0,4.35,17.0,294.5,375.82,306.88
2017,12,14,15,0,239.0,179.0,4.3,17.0,280.0,373.69,305.81
2017,12,14,15,15,227.0,164.0,4.0,16.5,252.5,339.61,278.65
2017,12,14,15,30,215.0,149.0,3.7,16.0,225.0,306.01,251.57
2017,12,14,15,45,203.5,130.0,3.4,15.5,194.0,268.46,220.76
2017,12,14,16,0,192.0,111.0,3.1,15.0,163.0,231.58,189.79
2017,12,14,16,15,172.5,91.5,2.95,14.0,132.0,191.15,155.44
2017,12,14,16,30,153.0,72.0,2.8,13.0,101.0,152.39,121.65
2017,12,14,16,45,118.0,52.5,2.65,12.5,71.0,109.83,84.1
2017,12,14,17,0,83.0,33.0,2.5,12.0,41.0,70.59,47.81
2017,12,14,17,15,41.5,16.5,2.7,11.5,20.5,31.44,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,41.0,20.5,3.35,5.5,25.5,34.92,14.4
2017,12,15,8,0,82.0,41.0,3.5,6.0,51.0,75.98,56.49
2017,12,15,8,15,103.5,61.0,3.6,6.5,79.0,110.79,88.5
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,147.44,121.63
2017,12,15,8,45,145.0,99.0,3.85,7.5,136.5,182.76,153.23
2017,12,15,9,0,165.0,117.0,4.0,8.0,166.0,219.89,185.79
2017,12,15,9,15,211.5,132.5,4.15,8.5,205.0,279.65,237.08
2017,12,15,9,30,258.0,148.0,4.3,9.0,244.0,335.24,284.07
2017,12,15,9,45,376.0,145.0,4.45,9.5,301.0,430.42,364.08
2017,12,15,10,0,494.0,142.0,4.6,10.0,358.0,524.48,441.59
2017,12,15,10,15,445.0,166.0,4.55,10.5,372.0,533.34,446.01
2017,12,15,10,30,396.0,190.0,4.5,11.0,386.0,525.48,437.42
2017,12,15,10,45,313.5,216.5,4.45,11.5,377.0,501.9,415.24
2017,12,15,11,0,231.0,243.0,4.4,12.0,368.0,460.32,378.9
2017,12,15,11,15,309.5,238.0,4.3,12.0,411.0,537.51,441.26
2017,12,15,11,30,388.0,233.0,4.2,12.0,454.0,603.86,493.81
2017,12,15,11,45,400.0,235.0,4.1,12.5,467.0,621.58,505.76
2017,12,15,12,0,412.0,237.0,4.0,13.0,480.0,638.04,517.1
2017,12,15,12,15,386.5,245.0,3.85,13.0,473.5,627.03,507.34
2017,12,15,12,30,361.0,253.0,3.7,13.0,467.0,614.35,496.52
2017,12,15,12,45,626.0,173.5,3.55,13.5,541.0,774.48,622.09
2017,12,15,13,0,891.0,94.0,3.4,14.0,615.0,906.1,715.0
2017,12,15,13,15,886.0,93.0,3.2,14.0,602.0,890.99,702.22
2017,12,15,13,30,881.0,92.0,3.0,14.0,589.0,872.55,688.41
2017,12,15,13,45,873.0,90.5,2.9,14.0,568.0,847.81,670.89
2017,12,15,14,0,865.0,89.0,2.8,14.0,547.0,820.11,651.34
2017,12,15,14,15,852.0,87.0,2.65,14.0,518.5,785.12,626.15
2017,12,15,14,30,839.0,85.0,2.5,14.0,490.0,747.8,599.23
2017,12,15,14,45,822.0,82.0,2.35,14.0,455.0,704.34,567.59
2017,12,15,15,0,805.0,79.0,2.2,14.0,420.0,659.33,534.5
2017,12,15,15,15,778.5,75.5,1.95,13.5,379.0,606.33,493.51
2017,12,15,15,30,752.0,72.0,1.7,13.0,338.0,553.12,451.35
2017,12,15,15,45,716.0,67.0,1.45,13.0,293.0,493.04,401.89
2017,12,15,16,0,680.0,62.0,1.2,13.0,248.0,437.22,354.4
2017,12,15,16,15,621.0,55.5,1.05,12.5,201.5,368.16,296.15
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,303.75,239.93
2017,12,15,16,45,468.5,39.5,0.8,11.5,110.0,228.8,174.5
2017,12,15,17,0,375.0,30.0,0.7,11.0,65.0,163.56,112.97
2017,12,15,17,15,187.5,15.0,0.6,11.0,32.5,71.13,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.5,1.3,6.5,13.5,12.52,1.36
2017,12,16,8,0,0.0,27.0,1.4,7.0,27.0,25.07,15.37
2017,12,16,8,15,0.0,43.0,1.45,7.5,43.0,40.89,29.62
2017,12,16,8,30,0.0,59.0,1.5,8.0,59.0,56.76,43.73
2017,12,16,8,45,0.0,74.0,1.6,8.5,74.0,71.49,56.64
2017,12,16,9,0,0.0,89.0,1.7,9.0,89.0,86.23,69.33
2017,12,16,9,15,0.0,65.0,1.9,9.5,65.0,60.46,46.97
2017,12,16,9,30,0.0,41.0,2.1,10.0,41.0,38.08,27.49
2017,12,16,9,45,0.0,77.5,2.35,10.5,77.5,72.25,56.77
2017,12,16,10,0,0.0,114.0,2.6,11.0,114.0,108.84,87.57
2017,12,16,10,15,0.0,108.0,2.75,10.5,108.0,102.27,81.94
2017,12,16,10,30,0.0,102.0,2.9,10.0,102.0,95.98,76.61
2017,12,16,10,45,0.0,113.0,3.05,10.0,113.0,106.8,85.62
2017,12,16,11,0,0.0,124.0,3.2,10.0,124.0,117.68,94.64
2017,12,16,11,15,0.0,93.0,3.2,9.5,93.0,86.8,68.6
2017,12,16,11,30,0.0,62.0,3.2,9.0,62.0,57.71,43.92
2017,12,16,11,45,0.0,46.5,3.2,9.0,46.5,43.26,31.55
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,28.82,19.16
2017,12,16,12,15,0.0,52.0,3.2,9.0,52.0,48.39,35.92
2017,12,16,12,30,0.0,73.0,3.2,9.0,73.0,67.99,52.61
2017,12,16,12,45,0.0,49.5,3.2,9.0,49.5,46.06,33.91
2017,12,16,13,0,0.0,26.0,3.2,9.0,26.0,24.17,15.16
2017,12,16,13,15,0.0,40.0,3.05,9.0,40.0,37.2,26.38
2017,12,16,13,30,0.0,54.0,2.9,9.0,54.0,50.24,37.59
2017,12,16,13,45,0.0,64.0,2.8,9.0,64.0,59.57,45.61
2017,12,16,14,0,0.0,74.0,2.7,9.0,74.0,68.9,53.66
2017,12,16,14,15,0.0,60.0,2.6,9.0,60.0,55.82,42.54
2017,12,16,14,30,0.0,46.0,2.5,9.0,46.0,42.76,31.4
2017,12,16,14,45,0.0,81.5,2.4,9.0,81.5,75.9,60.0
2017,12,16,15,0,0.0,117.0,2.3,9.0,117.0,112.18,91.12
2017,12,16,15,15,0.0,105.0,2.15,8.5,105.0,100.38,81.34
2017,12,16,15,30,0.0,93.0,2.0,8.0,93.0,88.65,71.56
2017,12,16,15,45,0.0,80.5,1.95,8.0,80.5,76.44,61.12
2017,12,16,16,0,0.0,68.0,1.9,8.0,68.0,64.27,50.57
2017,12,16,16,15,0.0,54.5,1.75,7.5,54.5,51.09,39.06
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,38.1,27.56
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,26.92,17.47
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,15.76,7.1
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,7.87,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,4.0,0.6,5.0,4.0,3.7,0.0
2017,12,17,8,0,0.0,8.0,0.6,5.0,8.0,7.4,0.6
2017,12,17,8,15,0.0,13.5,0.65,5.0,13.5,12.5,5.28
2017,12,17,8,30,0.0,19.0,0.7,5.0,19.0,17.61,9.93
2017,12,17,8,45,0.0,24.0,0.8,5.5,24.0,22.25,14.11
2017,12,17,9,0,0.0,29.0,0.9,6.0,29.0,26.9,18.22
2017,12,17,9,15,0.0,34.0,1.0,6.0,34.0,31.56,22.32
2017,12,17,9,30,0.0,39.0,1.1,6.0,39.0,36.21,26.37
2017,12,17,9,45,0.0,74.5,1.2,6.5,74.5,69.34,55.14
2017,12,17,10,0,0.0,110.0,1.3,7.0,110.0,104.75,85.32
2017,12,17,10,15,14.0,151.5,1.3,7.5,158.5,157.83,130.28
2017,12,17,10,30,28.0,193.0,1.3,8.0,207.0,212.96,175.85
2017,12,17,10,45,29.0,204.5,1.3,9.0,219.5,237.53,194.77
2017,12,17,11,0,30.0,216.0,1.3,10.0,232.0,251.48,204.96
2017,12,17,11,15,74.0,240.0,1.25,10.5,281.5,316.3,257.49
2017,12,17,11,30,118.0,264.0,1.2,11.0,331.0,396.03,319.87
2017,12,17,11,45,262.0,251.5,1.15,12.0,404.0,520.91,417.01
2017,12,17,12,0,406.0,239.0,1.1,13.0,477.0,634.76,501.3
2017,12,17,12,15,416.5,237.5,1.1,13.5,483.5,644.4,506.27
2017,12,17,12,30,427.0,236.0,1.1,14.0,490.0,665.79,520.51
2017,12,17,12,45,442.0,230.5,1.1,14.5,491.0,671.71,524.04
2017,12,17,13,0,457.0,225.0,1.1,15.0,492.0,675.6,526.33
2017,12,17,13,15,448.5,223.5,1.1,15.0,481.5,661.46,516.26
2017,12,17,13,30,440.0,222.0,1.1,15.0,471.0,645.66,505.2
2017,12,17,13,45,349.5,229.0,1.15,15.5,422.0,557.95,439.71
2017,12,17,14,0,259.0,236.0,1.2,16.0,373.0,485.53,384.44
2017,12,17,14,15,187.5,226.0,1.3,16.0,323.0,399.28,319.03
2017,12,17,14,30,116.0,216.0,1.4,16.0,273.0,328.98,263.97
2017,12,17,14,45,267.0,184.0,1.5,16.0,301.5,408.46,330.6
2017,12,17,15,0,418.0,152.0,1.6,16.0,330.0,476.66,385.92
2017,12,17,15,15,396.0,142.5,1.5,15.5,298.0,434.83,353.07
2017,12,17,15,30,374.0,133.0,1.4,15.0,266.0,393.64,320.78
2017,12,17,15,45,355.5,117.5,1.35,14.5,230.5,348.61,284.89
2017,12,17,16,0,337.0,102.0,1.3,14.0,195.0,304.44,248.57
2017,12,17,16,15,305.0,86.0,1.25,13.0,158.5,254.48,206.76
2017,12,17,16,30,273.0,70.0,1.2,12.0,122.0,207.24,165.88
2017,12,17,16,45,222.5,52.5,1.2,11.5,87.0,154.55,119.51
2017,12,17,17,0,172.0,35.0,1.2,11.0,52.0,107.19,75.36
2017,12,17,17,15,86.0,17.5,1.2,10.5,26.0,48.07,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,8.5,1.15,7.5,8.5,7.87,0.0
2017,12,18,8,0,0.0,17.0,1.3,8.0,17.0,15.76,7.46
2017,12,18,8,15,0.0,27.0,1.35,8.0,27.0,25.05,15.94
2017,12,18,8,30,0.0,37.0,1.4,8.0,37.0,34.36,24.31
2017,12,18,8,45,0.0,47.5,1.45,8.0,47.5,44.14,33.03
2017,12,18,9,0,0.0,58.0,1.5,8.0,58.0,53.93,41.63
2017,12,18,9,15,0.0,68.5,1.55,8.5,68.5,63.95,50.23
2017,12,18,9,30,0.0,79.0,1.6,9.0,79.0,74.11,58.8
2017,12,18,9,45,2.5,115.0,1.7,9.5,116.0,112.29,91.22
2017,12,18,10,0,5.0,151.0,1.8,10.0,153.0,151.6,123.95
2017,12,18,10,15,2.5,119.0,1.85,10.0,120.0,115.37,93.13
2017,12,18,10,30,0.0,87.0,1.9,10.0,87.0,81.14,63.98
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,103.31,82.5
2017,12,18,11,0,0.0,132.0,2.0,11.0,132.0,125.82,101.0
2017,12,18,11,15,0.0,137.0,2.0,11.5,137.0,130.7,104.68
2017,12,18,11,30,0.0,142.0,2.0,12.0,142.0,135.62,108.42
2017,12,18,11,45,0.0,124.5,2.0,12.5,124.5,117.84,93.42
2017,12,18,12,0,0.0,107.0,2.0,13.0,107.0,100.43,78.79
2017,12,18,12,15,0.0,119.0,2.0,13.0,119.0,112.28,88.61
2017,12,18,12,30,0.0,131.0,2.0,13.0,131.0,124.26,98.48
2017,12,18,12,45,0.0,80.5,2.05,13.5,80.5,75.0,57.47
2017,12,18,13,0,0.0,30.0,2.1,14.0,30.0,27.89,17.94
2017,12,18,13,15,0.0,38.5,2.1,14.0,38.5,35.8,24.65
2017,12,18,13,30,0.0,47.0,2.1,14.0,47.0,43.72,31.34
2017,12,18,13,45,6.5,119.5,2.15,14.0,123.0,118.46,94.07
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,199.4,160.63
2017,12,18,14,15,6.5,156.0,2.2,14.0,159.5,156.23,125.19
2017,12,18,14,30,0.0,120.0,2.2,14.0,120.0,114.25,90.59
2017,12,18,14,45,0.0,77.5,2.25,14.0,77.5,72.14,55.6
2017,12,18,15,0,0.0,35.0,2.3,14.0,35.0,32.5,22.15
2017,12,18,15,15,0.0,31.5,2.2,14.0,31.5,29.24,19.43
2017,12,18,15,30,0.0,28.0,2.1,14.0,28.0,25.98,16.69
2017,12,18,15,45,0.0,24.0,2.05,14.0,24.0,22.26,13.52
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,18.54,10.32
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,14.82,7.11
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,11.11,3.86
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,7.87,0.99
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.62,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.31,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,1.0,2.7,14.5,1.0,0.92,0.0
2017,12,19,8,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2017,12,19,8,15,0.0,4.0,2.95,15.0,4.0,3.7,0.0
2017,12,19,8,30,0.0,6.0,3.0,15.0,6.0,5.55,0.0
2017,12,19,8,45,0.0,7.5,3.1,15.5,7.5,6.94,0.28
2017,12,19,9,0,0.0,9.0,3.2,16.0,9.0,8.33,1.47
2017,12,19,9,15,0.0,10.5,3.2,16.5,10.5,9.73,2.65
2017,12,19,9,30,0.0,12.0,3.2,17.0,12.0,11.12,3.81
2017,12,19,9,45,0.0,13.5,3.25,17.5,13.5,12.52,4.96
2017,12,19,10,0,0.0,15.0,3.3,18.0,15.0,13.91,6.09
2017,12,19,10,15,0.0,79.0,3.35,18.0,79.0,73.55,55.95
2017,12,19,10,30,0.0,143.0,3.4,18.0,143.0,137.95,108.77
2017,12,19,10,45,0.0,137.5,3.45,18.5,137.5,131.77,103.24
2017,12,19,11,0,0.0,132.0,3.5,19.0,132.0,125.84,98.06
2017,12,19,11,15,0.0,75.0,3.6,19.5,75.0,69.84,52.08
2017,12,19,11,30,0.0,18.0,3.7,20.0,18.0,16.72,8.21
2017,12,19,11,45,0.0,18.0,3.8,20.5,18.0,16.72,8.18
2017,12,19,12,0,0.0,18.0,3.9,21.0,18.0,16.73,8.15
2017,12,19,12,15,0.0,15.5,4.0,21.0,15.5,14.4,6.22
2017,12,19,12,30,0.0,13.0,4.1,21.0,13.0,12.08,4.31
2017,12,19,12,45,0.0,13.0,4.25,21.0,13.0,12.08,4.31
2017,12,19,13,0,0.0,13.0,4.4,21.0,13.0,12.08,4.31
2017,12,19,13,15,0.0,83.0,4.35,21.0,83.0,77.33,57.83
2017,12,19,13,30,0.0,153.0,4.3,21.0,153.0,146.93,114.15
2017,12,19,13,45,0.0,81.0,4.3,21.0,81.0,75.44,56.34
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,8.35,1.26
2017,12,19,14,15,0.0,45.0,4.2,20.5,45.0,41.83,29.05
2017,12,19,14,30,0.0,81.0,4.1,20.0,81.0,75.42,56.92
