Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,45,0.0,74.5,4.0,20.0,74.5,69.34,52.0
2017,12,19,15,0,0.0,68.0,3.9,20.0,68.0,63.26,47.09
2017,12,19,15,15,0.0,61.0,3.8,19.5,61.0,56.72,41.86
2017,12,19,15,30,0.0,54.0,3.7,19.0,54.0,50.19,36.58
2017,12,19,15,45,0.0,46.5,3.6,19.0,46.5,43.2,30.76
2017,12,19,16,0,0.0,39.0,3.5,19.0,39.0,36.21,24.89
2017,12,19,16,15,0.0,31.5,3.45,18.5,31.5,29.23,19.0
2017,12,19,16,30,0.0,24.0,3.4,18.0,24.0,22.25,13.03
2017,12,19,16,45,0.0,17.0,3.35,18.0,17.0,15.75,7.37
2017,12,19,17,0,0.0,10.0,3.3,18.0,10.0,9.26,1.61
2017,12,19,17,15,0.0,5.0,3.3,17.5,5.0,4.62,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,241.0,15.0,3.9,8.5,40.0,88.5,23.33
2017,12,20,8,0,482.0,30.0,4.1,9.0,80.0,199.66,146.03
2017,12,20,8,15,571.0,37.0,4.0,9.5,127.5,267.98,211.04
2017,12,20,8,30,660.0,44.0,3.9,10.0,175.0,344.71,280.46
2017,12,20,8,45,712.5,48.5,3.85,10.5,223.0,409.17,338.53
2017,12,20,9,0,765.0,53.0,3.8,11.0,271.0,477.2,397.47
2017,12,20,9,15,799.0,56.5,3.8,11.5,316.5,536.6,447.48
2017,12,20,9,30,833.0,60.0,3.8,12.0,362.0,596.96,496.46
2017,12,20,9,45,857.0,62.0,3.85,13.0,402.5,644.77,533.37
2017,12,20,10,0,881.0,64.0,3.9,14.0,443.0,696.22,570.17
2017,12,20,10,15,897.5,66.0,3.85,14.5,478.0,741.23,601.54
2017,12,20,10,30,914.0,68.0,3.8,15.0,513.0,784.43,631.0
2017,12,20,10,45,925.5,69.0,3.75,16.0,541.0,820.34,653.4
2017,12,20,11,0,937.0,70.0,3.7,17.0,569.0,853.61,673.54
2017,12,20,11,15,944.5,71.0,3.55,17.5,589.5,880.68,689.68
2017,12,20,11,30,952.0,72.0,3.4,18.0,610.0,904.54,703.39
2017,12,20,11,45,956.0,72.5,3.3,19.0,622.5,921.37,711.06
2017,12,20,12,0,960.0,73.0,3.2,20.0,635.0,934.63,716.28
2017,12,20,12,15,961.0,73.0,3.1,20.0,639.0,940.96,719.54
2017,12,20,12,30,962.0,73.0,3.0,20.0,643.0,943.55,720.41
2017,12,20,12,45,959.5,73.5,2.9,20.5,638.0,939.9,715.82
2017,12,20,13,0,957.0,74.0,2.8,21.0,633.0,932.51,708.9
2017,12,20,13,15,952.5,73.5,2.65,21.0,620.5,918.5,698.59
2017,12,20,13,30,948.0,73.0,2.5,21.0,608.0,900.95,686.03
2017,12,20,13,45,939.5,72.0,2.4,21.5,586.5,876.0,667.68
2017,12,20,14,0,931.0,71.0,2.3,22.0,565.0,847.92,647.34
2017,12,20,14,15,919.5,69.5,2.15,21.5,536.5,813.89,624.98
2017,12,20,14,30,908.0,68.0,2.0,21.0,508.0,777.26,600.69
2017,12,20,14,45,891.0,66.5,1.85,21.0,473.0,734.27,570.55
2017,12,20,15,0,874.0,65.0,1.7,21.0,438.0,689.54,538.95
2017,12,20,15,15,850.0,62.5,1.5,20.5,396.5,642.25,504.93
2017,12,20,15,30,826.0,60.0,1.3,20.0,355.0,589.26,464.66
2017,12,20,15,45,789.5,56.5,1.1,20.0,309.5,527.71,416.01
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,467.4,366.95
2017,12,20,16,15,698.5,48.0,0.95,19.0,216.0,398.51,312.33
2017,12,20,16,30,644.0,43.0,1.0,18.0,168.0,333.49,258.14
2017,12,20,16,45,550.0,36.0,1.05,17.0,121.5,256.12,192.56
2017,12,20,17,0,456.0,29.0,1.1,16.0,75.0,187.79,130.48
2017,12,20,17,15,228.0,14.5,1.15,15.0,37.5,83.69,6.86
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,3.15,11.0,38.0,84.66,17.29
2017,12,21,8,0,449.0,30.0,3.4,12.0,76.0,188.18,135.34
2017,12,21,8,15,539.0,37.5,3.45,12.5,122.0,255.49,198.56
2017,12,21,8,30,629.0,45.0,3.5,13.0,168.0,331.42,266.36
2017,12,21,8,45,679.5,50.5,3.55,14.0,215.0,394.51,322.02
2017,12,21,9,0,730.0,56.0,3.6,15.0,262.0,461.07,378.37
2017,12,21,9,15,763.5,59.5,3.55,15.5,306.5,518.66,426.13
2017,12,21,9,30,797.0,63.0,3.5,16.0,351.0,577.24,472.9
2017,12,21,9,45,637.5,103.0,3.5,17.0,349.5,555.17,452.73
2017,12,21,10,0,478.0,143.0,3.5,18.0,348.0,510.5,414.49
2017,12,21,10,15,473.5,158.5,3.75,18.5,375.0,542.2,438.5
2017,12,21,10,30,469.0,174.0,4.0,19.0,402.0,572.02,460.24
2017,12,21,10,45,674.0,127.0,4.25,19.5,474.5,699.57,559.31
2017,12,21,11,0,879.0,80.0,4.5,20.0,547.0,817.91,644.93
2017,12,21,11,15,884.5,81.0,4.6,20.5,566.5,842.19,660.24
2017,12,21,11,30,890.0,82.0,4.7,21.0,586.0,863.4,673.95
2017,12,21,11,45,872.0,91.0,4.85,21.5,593.0,878.0,683.34
2017,12,21,12,0,854.0,100.0,5.0,22.0,600.0,881.59,685.0
2017,12,21,12,15,854.0,100.5,5.0,22.0,603.0,887.24,688.76
2017,12,21,12,30,854.0,101.0,5.0,22.0,606.0,889.49,690.25
2017,12,21,12,45,837.0,106.0,5.0,22.5,598.5,878.61,681.21
2017,12,21,13,0,820.0,111.0,5.0,23.0,591.0,864.42,670.06
2017,12,21,13,15,613.0,169.0,4.9,23.0,524.0,747.63,585.47
2017,12,21,13,30,406.0,227.0,4.8,23.0,457.0,610.5,480.03
2017,12,21,13,45,577.0,173.0,4.7,23.0,487.0,697.05,548.86
2017,12,21,14,0,748.0,119.0,4.6,23.0,517.0,767.32,601.36
2017,12,21,14,15,732.5,116.5,4.35,22.5,489.0,733.04,576.78
2017,12,21,14,30,717.0,114.0,4.1,22.0,461.0,696.92,551.66
2017,12,21,14,45,687.0,112.0,3.95,22.0,426.5,649.22,516.42
2017,12,21,15,0,657.0,110.0,3.8,22.0,392.0,601.15,479.83
2017,12,21,15,15,626.5,105.0,3.45,21.5,353.0,549.41,440.28
2017,12,21,15,30,596.0,100.0,3.1,21.0,314.0,498.13,400.21
2017,12,21,15,45,532.5,97.0,2.8,21.0,270.0,430.89,346.0
2017,12,21,16,0,469.0,94.0,2.5,21.0,226.0,366.31,292.98
2017,12,21,16,15,409.5,82.5,2.3,20.5,183.0,301.89,239.79
2017,12,21,16,30,350.0,71.0,2.1,20.0,140.0,242.73,189.65
2017,12,21,16,45,253.5,56.0,1.95,19.5,98.5,171.62,129.83
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,105.46,73.39
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,47.38,4.72
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,5.55,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,11.11,3.15
2017,12,22,8,15,0.0,21.5,1.25,18.0,21.5,19.93,10.88
2017,12,22,8,30,0.0,31.0,1.4,18.0,31.0,28.77,18.53
2017,12,22,8,45,0.0,41.5,1.55,18.5,41.5,38.54,26.86
2017,12,22,9,0,0.0,52.0,1.7,19.0,52.0,48.33,35.09
2017,12,22,9,15,0.0,61.5,1.6,19.0,61.5,57.19,42.5
2017,12,22,9,30,0.0,71.0,1.5,19.0,71.0,66.13,49.88
2017,12,22,9,45,0.0,76.0,1.45,19.5,76.0,70.82,53.55
2017,12,22,10,0,0.0,81.0,1.4,20.0,81.0,75.55,57.21
2017,12,22,10,15,0.0,88.0,1.25,20.0,88.0,82.29,62.6
2017,12,22,10,30,0.0,95.0,1.1,20.0,95.0,89.06,67.97
2017,12,22,10,45,0.0,58.0,1.0,20.5,58.0,53.95,39.0
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,19.5,10.53
2017,12,22,11,15,0.0,24.0,1.05,21.0,24.0,22.3,12.83
2017,12,22,11,30,0.0,27.0,1.2,21.0,27.0,25.09,15.1
2017,12,22,11,45,0.0,26.0,1.4,21.5,26.0,24.17,14.28
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,23.24,13.46
2017,12,22,12,15,0.0,73.5,2.05,21.5,73.5,68.46,50.43
2017,12,22,12,30,0.0,122.0,2.5,21.0,122.0,115.26,88.35
2017,12,22,12,45,0.0,107.5,3.0,21.0,107.5,100.91,76.77
2017,12,22,13,0,0.0,93.0,3.5,21.0,93.0,86.74,65.36
2017,12,22,13,15,48.5,176.5,3.95,20.5,204.0,222.52,176.59
2017,12,22,13,30,97.0,260.0,4.4,20.0,315.0,360.15,286.49
2017,12,22,13,45,54.5,225.0,4.85,19.5,256.0,282.3,224.87
2017,12,22,14,0,12.0,190.0,5.3,19.0,197.0,196.39,155.69
2017,12,22,14,15,10.0,181.0,5.45,18.0,186.5,185.56,147.82
2017,12,22,14,30,8.0,172.0,5.6,17.0,176.0,174.91,139.91
2017,12,22,14,45,4.0,97.0,5.85,16.5,99.0,94.16,73.57
2017,12,22,15,0,0.0,22.0,6.1,16.0,22.0,20.42,11.67
2017,12,22,15,15,245.5,73.0,6.2,15.0,161.5,256.38,215.86
2017,12,22,15,30,491.0,124.0,6.3,14.0,301.0,457.99,384.07
2017,12,22,15,45,450.5,114.0,6.4,13.0,260.5,401.52,337.19
2017,12,22,16,0,410.0,104.0,6.5,12.0,220.0,347.63,291.71
2017,12,22,16,15,352.5,91.0,6.55,11.0,178.0,285.26,237.81
2017,12,22,16,30,295.0,78.0,6.6,10.0,136.0,228.05,187.14
2017,12,22,16,45,225.0,60.0,6.65,9.0,97.0,160.37,127.24
2017,12,22,17,0,155.0,42.0,6.7,8.0,58.0,106.33,77.99
2017,12,22,17,15,77.5,21.0,6.7,7.5,29.0,48.03,8.63
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,175.0,16.5,2.85,1.5,34.0,72.4,6.28
2017,12,23,8,0,350.0,33.0,3.0,2.0,68.0,162.12,120.23
2017,12,23,8,15,431.5,43.0,2.95,2.5,110.5,222.99,179.49
2017,12,23,8,30,513.0,53.0,2.9,3.0,153.0,292.16,243.25
2017,12,23,8,45,567.5,59.5,2.9,4.0,196.5,352.31,297.91
2017,12,23,9,0,622.0,66.0,2.9,5.0,240.0,416.65,354.21
2017,12,23,9,15,666.5,67.0,2.8,5.5,281.5,472.53,402.18
2017,12,23,9,30,711.0,68.0,2.7,6.0,323.0,528.3,448.46
2017,12,23,9,45,686.0,83.5,2.65,7.0,352.0,562.72,474.4
2017,12,23,10,0,661.0,99.0,2.6,8.0,381.0,590.55,494.16
2017,12,23,10,15,782.0,86.5,2.4,8.0,446.5,684.39,566.42
2017,12,23,10,30,903.0,74.0,2.2,8.0,512.0,780.78,635.89
2017,12,23,10,45,916.0,75.5,2.0,8.5,540.5,818.46,658.61
2017,12,23,11,0,929.0,77.0,1.8,9.0,569.0,853.62,679.32
2017,12,23,11,15,936.5,78.0,1.6,9.5,590.5,880.85,693.71
2017,12,23,11,30,944.0,79.0,1.4,10.0,612.0,904.9,705.4
2017,12,23,11,45,942.0,82.0,1.25,10.5,623.5,919.82,711.15
2017,12,23,12,0,940.0,85.0,1.1,11.0,635.0,931.07,714.32
2017,12,23,12,15,942.0,85.0,1.05,11.0,639.5,938.54,718.03
2017,12,23,12,30,944.0,85.0,1.0,11.0,644.0,942.35,719.45
2017,12,23,12,45,944.0,84.5,0.95,11.5,640.5,940.09,715.7
2017,12,23,13,0,944.0,84.0,0.9,12.0,637.0,934.14,709.74
2017,12,23,13,15,939.5,83.5,0.95,12.0,624.5,920.62,702.15
2017,12,23,13,30,935.0,83.0,1.0,12.0,612.0,903.59,692.35
2017,12,23,13,45,837.5,97.5,1.1,12.0,559.5,830.25,644.6
2017,12,23,14,0,740.0,112.0,1.2,12.0,507.0,753.81,593.83
2017,12,23,14,15,720.0,110.0,1.2,12.0,478.5,716.97,569.15
2017,12,23,14,30,700.0,108.0,1.2,12.0,450.0,678.57,542.59
2017,12,23,14,45,499.0,141.5,1.25,12.0,376.5,541.97,439.24
2017,12,23,15,0,298.0,175.0,1.3,12.0,303.0,412.24,337.06
2017,12,23,15,15,287.0,161.0,1.15,12.0,275.0,377.79,310.3
2017,12,23,15,30,276.0,147.0,1.0,12.0,247.0,343.5,282.53
2017,12,23,15,45,267.0,129.0,0.9,12.0,215.5,305.86,251.76
2017,12,23,16,0,258.0,111.0,0.8,12.0,184.0,268.46,220.44
2017,12,23,16,15,237.0,93.0,0.8,11.5,151.0,225.7,184.39
2017,12,23,16,30,216.0,75.0,0.8,11.0,118.0,184.63,148.69
2017,12,23,16,45,184.5,56.5,0.85,10.5,86.0,140.83,109.97
2017,12,23,17,0,153.0,38.0,0.9,10.0,54.0,100.03,72.36
2017,12,23,17,15,76.5,19.0,0.95,9.5,27.0,45.21,10.23
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,5.0,35.5,79.07,1.65
2017,12,24,8,0,425.0,29.0,3.7,6.0,71.0,180.75,131.24
2017,12,24,8,15,519.5,37.0,3.8,6.5,117.0,244.87,193.79
2017,12,24,8,30,614.0,45.0,3.9,7.0,163.0,321.85,264.08
2017,12,24,8,45,670.5,50.0,4.0,8.0,210.5,386.37,322.51
2017,12,24,9,0,727.0,55.0,4.1,9.0,258.0,454.97,382.32
2017,12,24,9,15,650.5,74.5,4.7,9.5,278.5,471.39,398.73
2017,12,24,9,30,574.0,94.0,5.3,10.0,299.0,476.42,404.23
2017,12,24,9,45,542.5,114.0,5.9,11.0,325.5,498.46,422.11
2017,12,24,10,0,511.0,134.0,6.5,12.0,352.0,521.21,439.53
2017,12,24,10,15,328.0,176.0,6.65,12.5,320.5,443.72,372.27
2017,12,24,10,30,145.0,218.0,6.8,13.0,289.0,353.5,293.25
2017,12,24,10,45,344.5,194.5,7.0,13.5,374.5,497.76,415.04
2017,12,24,11,0,544.0,171.0,7.2,14.0,460.0,654.46,542.93
2017,12,24,11,15,729.0,124.0,7.2,13.5,526.5,772.87,637.85
2017,12,24,11,30,914.0,77.0,7.2,13.0,593.0,876.61,718.1
2017,12,24,11,45,660.0,157.5,7.25,13.0,534.0,775.4,639.09
2017,12,24,12,0,406.0,238.0,7.3,13.0,475.0,632.8,521.97
2017,12,24,12,15,474.0,218.5,7.25,13.0,497.5,686.55,566.08
2017,12,24,12,30,542.0,199.0,7.2,13.0,520.0,725.65,598.22
2017,12,24,12,45,718.5,144.0,7.15,13.0,567.0,823.66,676.03
2017,12,24,13,0,895.0,89.0,7.1,13.0,614.0,897.62,732.37
2017,12,24,13,15,890.5,88.5,6.95,12.5,602.0,884.68,723.39
2017,12,24,13,30,886.0,88.0,6.8,12.0,590.0,875.55,717.8
2017,12,24,13,45,872.5,89.0,6.7,12.0,569.5,850.11,698.69
2017,12,24,14,0,859.0,90.0,6.6,12.0,549.0,821.86,677.54
2017,12,24,14,15,547.0,152.5,6.45,11.5,439.5,623.86,521.83
2017,12,24,14,30,235.0,215.0,6.3,11.0,330.0,419.03,350.72
2017,12,24,14,45,515.0,148.5,6.2,11.0,377.5,562.37,474.11
2017,12,24,15,0,795.0,82.0,6.1,11.0,425.0,664.32,559.96
2017,12,24,15,15,769.5,79.0,5.85,10.5,385.5,613.36,518.51
2017,12,24,15,30,744.0,76.0,5.6,10.0,346.0,562.02,476.11
2017,12,24,15,45,705.0,71.5,5.45,9.5,302.0,504.26,427.45
2017,12,24,16,0,666.0,67.0,5.3,9.0,258.0,445.24,376.4
2017,12,24,16,15,610.0,60.5,4.95,8.5,211.5,377.85,316.65
2017,12,24,16,30,554.0,54.0,4.6,8.0,165.0,314.67,259.0
2017,12,24,16,45,461.5,45.0,4.35,7.5,120.0,239.76,191.03
2017,12,24,17,0,369.0,36.0,4.1,7.0,75.0,174.03,129.3
2017,12,24,17,15,184.5,18.0,3.85,6.5,37.5,79.22,25.86
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.0,16.0,2.6,0.0,34.0,72.77,0.0
2017,12,25,8,0,366.0,32.0,2.9,0.0,68.0,164.78,121.82
2017,12,25,8,15,461.0,41.0,3.05,0.5,112.5,230.07,185.87
2017,12,25,8,30,556.0,50.0,3.2,1.0,157.0,305.07,255.35
2017,12,25,8,45,608.0,57.5,3.4,2.0,203.0,367.2,312.63
2017,12,25,9,0,660.0,65.0,3.6,3.0,249.0,433.29,371.4
2017,12,25,9,15,699.0,70.0,3.55,3.5,293.5,492.6,422.88
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,553.65,474.02
2017,12,25,9,45,759.5,79.5,3.45,4.5,377.5,601.16,512.57
2017,12,25,10,0,781.0,84.0,3.4,5.0,417.0,651.01,551.73
2017,12,25,10,15,800.0,87.0,3.35,5.5,451.5,696.46,585.06
2017,12,25,10,30,819.0,90.0,3.3,6.0,486.0,740.53,616.47
2017,12,25,10,45,827.0,94.0,3.25,6.5,513.5,775.44,640.36
2017,12,25,11,0,835.0,98.0,3.2,7.0,541.0,807.82,662.09
2017,12,25,11,15,844.0,99.5,3.2,7.5,561.5,835.46,680.37
2017,12,25,11,30,853.0,101.0,3.2,8.0,582.0,860.25,696.48
2017,12,25,11,45,488.0,188.0,3.2,8.5,464.5,655.66,537.94
2017,12,25,12,0,123.0,275.0,3.2,9.0,347.0,415.3,339.91
2017,12,25,12,15,124.0,277.0,3.25,9.0,350.0,419.15,344.03
2017,12,25,12,30,125.0,279.0,3.3,9.0,353.0,422.66,346.83
2017,12,25,12,45,122.5,278.5,3.4,9.5,351.0,419.71,343.95
2017,12,25,13,0,120.0,278.0,3.5,10.0,349.0,416.44,340.87
2017,12,25,13,15,287.0,249.5,3.55,10.0,414.0,540.14,443.84
2017,12,25,13,30,454.0,221.0,3.6,10.0,479.0,658.51,539.25
2017,12,25,13,45,460.0,208.5,3.65,10.5,462.5,641.29,525.25
2017,12,25,14,0,466.0,196.0,3.7,11.0,446.0,621.99,510.48
2017,12,25,14,15,423.0,194.0,3.65,11.0,412.5,573.63,472.52
2017,12,25,14,30,380.0,192.0,3.6,11.0,379.0,514.42,426.0
2017,12,25,14,45,362.0,180.5,3.6,11.0,348.5,476.11,396.01
2017,12,25,15,0,344.0,169.0,3.6,11.0,318.0,437.91,365.56
2017,12,25,15,15,523.5,126.5,3.4,11.0,329.5,505.03,422.05
2017,12,25,15,30,703.0,84.0,3.2,11.0,341.0,550.19,458.59
2017,12,25,15,45,658.0,80.0,3.05,11.0,296.5,488.27,406.73
2017,12,25,16,0,613.0,76.0,2.9,11.0,252.0,428.54,355.94
2017,12,25,16,15,554.5,68.5,2.45,10.0,206.5,361.12,298.26
2017,12,25,16,30,496.0,61.0,2.0,9.0,161.0,298.18,242.71
2017,12,25,16,45,397.5,50.5,1.6,8.0,116.5,222.06,175.73
2017,12,25,17,0,299.0,40.0,1.2,7.0,72.0,156.37,116.24
2017,12,25,17,15,149.5,20.0,1.2,6.5,36.0,71.22,26.27
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,86.5,19.5,2.15,4.0,28.0,50.79,0.0
2017,12,26,8,0,173.0,39.0,2.3,4.0,56.0,112.54,81.99
2017,12,26,8,15,262.0,54.5,2.25,4.0,96.5,171.24,136.92
2017,12,26,8,30,351.0,70.0,2.2,4.0,137.0,239.65,198.59
2017,12,26,8,45,392.5,85.0,2.2,4.5,178.5,294.19,247.89
2017,12,26,9,0,434.0,100.0,2.2,5.0,220.0,352.24,298.76
2017,12,26,9,15,478.5,109.0,2.2,5.0,262.5,408.23,347.16
2017,12,26,9,30,523.0,118.0,2.2,5.0,305.0,467.15,396.7
2017,12,26,9,45,541.5,129.0,2.25,5.5,341.5,513.96,434.36
2017,12,26,10,0,560.0,140.0,2.3,6.0,378.0,560.71,471.01
2017,12,26,10,15,583.5,146.0,2.35,6.0,411.5,605.02,505.98
2017,12,26,10,30,607.0,152.0,2.4,6.0,445.0,649.02,540.13
2017,12,26,10,45,303.5,120.0,2.45,6.5,266.5,391.08,330.65
2017,12,26,11,0,0.0,88.0,2.5,7.0,88.0,81.98,64.94
2017,12,26,11,15,0.0,91.5,2.55,7.0,91.5,85.35,68.07
2017,12,26,11,30,0.0,95.0,2.6,7.0,95.0,88.73,70.86
2017,12,26,11,45,0.0,97.0,2.65,7.5,97.0,90.65,72.3
2017,12,26,12,0,0.0,99.0,2.7,8.0,99.0,92.59,73.75
2017,12,26,12,15,0.0,77.0,2.75,8.0,77.0,71.73,55.98
2017,12,26,12,30,0.0,55.0,2.8,8.0,55.0,51.19,38.44
2017,12,26,12,45,0.0,91.5,2.85,8.0,91.5,85.28,67.55
2017,12,26,13,0,0.0,128.0,2.9,8.0,128.0,121.28,98.02
2017,12,26,13,15,0.0,125.5,2.95,8.0,125.5,118.83,95.96
2017,12,26,13,30,0.0,123.0,3.0,8.0,123.0,116.41,94.01
2017,12,26,13,45,0.0,77.0,3.05,8.5,77.0,71.71,56.01
2017,12,26,14,0,0.0,31.0,3.1,9.0,31.0,28.81,19.23
2017,12,26,14,15,0.0,51.5,3.15,8.5,51.5,47.89,35.8
2017,12,26,14,30,0.0,72.0,3.2,8.0,72.0,67.01,52.43
2017,12,26,14,45,0.0,39.5,3.25,8.0,39.5,36.7,26.31
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,6.49,0.02
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,5.56,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.63,0.0
2017,12,26,15,45,191.0,61.5,3.35,8.0,117.0,191.75,163.71
2017,12,26,16,0,382.0,118.0,3.4,8.0,229.0,351.22,296.84
2017,12,26,16,15,326.0,103.0,3.45,7.5,186.0,282.02,236.62
2017,12,26,16,30,270.0,88.0,3.5,7.0,143.0,225.33,186.48
2017,12,26,16,45,199.0,68.0,3.55,7.0,102.5,162.12,130.14
2017,12,26,17,0,128.0,48.0,3.6,7.0,62.0,106.29,79.88
2017,12,26,17,15,64.0,24.0,3.7,6.5,31.0,49.47,19.44
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,2.5,5.15,3.0,2.5,2.31,0.0
2017,12,27,8,0,0.0,5.0,5.2,3.0,5.0,4.62,0.0
2017,12,27,8,15,0.0,9.5,5.25,3.0,9.5,8.79,1.99
2017,12,27,8,30,0.0,14.0,5.3,3.0,14.0,12.97,5.81
2017,12,27,8,45,0.0,19.0,5.35,3.5,19.0,17.61,10.01
2017,12,27,9,0,0.0,24.0,5.4,4.0,24.0,22.25,14.16
2017,12,27,9,15,0.0,28.5,5.3,4.0,28.5,26.44,17.89
2017,12,27,9,30,0.0,33.0,5.2,4.0,33.0,30.63,21.58
2017,12,27,9,45,0.0,73.5,5.15,4.0,73.5,68.4,54.86
2017,12,27,10,0,0.0,114.0,5.1,4.0,114.0,109.05,90.25
2017,12,27,10,15,0.0,123.0,5.0,4.0,123.0,117.79,97.59
2017,12,27,10,30,0.0,132.0,4.9,4.0,132.0,126.59,104.98
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,131.32,108.64
2017,12,27,11,0,0.0,142.0,4.8,5.0,142.0,136.12,112.36
2017,12,27,11,15,0.0,115.0,4.7,5.0,115.0,108.55,88.55
2017,12,27,11,30,0.0,88.0,4.6,5.0,88.0,82.0,65.62
2017,12,27,11,45,0.0,118.5,4.55,5.0,118.5,111.86,91.24
2017,12,27,12,0,0.0,149.0,4.5,5.0,149.0,142.52,117.32
2017,12,27,12,15,0.5,162.5,4.45,5.0,163.0,156.72,129.3
2017,12,27,12,30,1.0,176.0,4.4,5.0,177.0,171.11,141.45
2017,12,27,12,45,2.0,179.5,4.35,5.0,181.0,175.65,145.32
2017,12,27,13,0,3.0,183.0,4.3,5.0,185.0,180.27,149.29
2017,12,27,13,15,1.5,170.5,4.2,5.0,171.5,166.05,137.26
2017,12,27,13,30,0.0,158.0,4.1,5.0,158.0,151.98,125.39
2017,12,27,13,45,0.0,142.0,4.1,5.0,142.0,135.76,111.73
2017,12,27,14,0,0.0,126.0,4.1,5.0,126.0,119.69,98.16
2017,12,27,14,15,0.0,115.0,4.0,5.0,115.0,108.8,88.98
2017,12,27,14,30,0.0,104.0,3.9,5.0,104.0,97.97,79.81
2017,12,27,14,45,0.0,123.0,3.85,5.0,123.0,117.59,96.93
2017,12,27,15,0,0.0,142.0,3.8,5.0,142.0,138.26,114.92
2017,12,27,15,15,0.0,128.5,3.75,4.5,128.5,124.86,103.77
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,111.53,92.61
2017,12,27,15,45,0.0,100.5,3.65,4.0,100.5,97.21,80.25
2017,12,27,16,0,0.0,86.0,3.6,4.0,86.0,82.95,67.79
2017,12,27,16,15,0.0,70.0,3.45,3.5,70.0,67.11,53.87
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,51.27,39.73
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,37.02,26.76
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,23.21,14.06
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,11.59,1.08
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,2.5,30.0,58.29,0.0
2017,12,28,8,0,253.0,36.0,1.9,3.0,60.0,132.69,95.85
2017,12,28,8,15,347.5,48.5,1.9,3.0,102.5,193.92,154.71
2017,12,28,8,30,442.0,61.0,1.9,3.0,145.0,266.65,220.76
2017,12,28,8,45,503.0,70.5,1.95,3.5,190.0,329.69,277.74
2017,12,28,9,0,564.0,80.0,2.0,4.0,235.0,397.71,337.31
2017,12,28,9,15,606.5,86.5,1.95,4.5,279.0,456.66,387.38
2017,12,28,9,30,649.0,93.0,1.9,5.0,323.0,517.83,437.48
2017,12,28,9,45,680.0,97.5,1.85,5.5,363.0,571.13,479.61
2017,12,28,10,0,711.0,102.0,1.8,6.0,403.0,624.86,520.7
2017,12,28,10,15,364.0,142.5,1.7,6.0,297.0,441.56,370.57
2017,12,28,10,30,17.0,183.0,1.6,6.0,191.0,193.71,160.02
2017,12,28,10,45,19.0,193.0,1.55,6.5,203.0,205.64,170.25
2017,12,28,11,0,21.0,203.0,1.5,7.0,215.0,217.74,179.67
2017,12,28,11,15,21.5,211.0,1.4,7.0,223.5,226.57,186.56
2017,12,28,11,30,22.0,219.0,1.3,7.0,232.0,235.47,193.5
2017,12,28,11,45,72.5,247.0,1.25,7.5,290.0,323.87,266.02
2017,12,28,12,0,123.0,275.0,1.2,8.0,348.0,415.15,337.95
2017,12,28,12,15,254.5,261.5,1.1,8.0,412.5,529.6,428.54
2017,12,28,12,30,386.0,248.0,1.0,8.0,477.0,630.68,505.58
2017,12,28,12,45,605.0,182.5,0.95,8.5,540.0,762.23,603.87
2017,12,28,13,0,824.0,117.0,0.9,9.0,603.0,877.47,681.4
2017,12,28,13,15,819.5,116.0,0.9,9.0,591.5,864.85,671.35
2017,12,28,13,30,815.0,115.0,0.9,9.0,580.0,849.06,661.15
2017,12,28,13,45,809.0,112.5,0.95,9.5,561.5,827.27,646.55
2017,12,28,14,0,803.0,110.0,1.0,10.0,543.0,802.59,629.97
2017,12,28,14,15,513.5,164.5,1.05,10.0,436.5,613.63,492.51
2017,12,28,14,30,224.0,219.0,1.1,10.0,330.0,416.2,338.66
2017,12,28,14,45,455.0,167.0,1.15,10.0,372.5,542.05,442.95
2017,12,28,15,0,686.0,115.0,1.2,10.0,415.0,633.68,515.38
2017,12,28,15,15,658.0,109.5,1.2,9.5,376.5,582.05,475.79
2017,12,28,15,30,630.0,104.0,1.2,9.0,338.0,530.53,436.64
2017,12,28,15,45,589.5,97.5,1.3,9.0,295.0,471.12,389.72
2017,12,28,16,0,549.0,91.0,1.4,9.0,252.0,413.58,342.6
2017,12,28,16,15,492.0,81.5,1.25,8.5,207.0,345.79,285.35
2017,12,28,16,30,435.0,72.0,1.1,8.0,162.0,285.21,232.48
2017,12,28,16,45,351.0,58.5,1.0,7.5,118.5,214.9,170.88
2017,12,28,17,0,267.0,45.0,0.9,7.0,75.0,153.42,115.6
2017,12,28,17,15,154.0,27.0,0.95,6.5,42.5,83.39,41.59
2017,12,28,17,30,41.0,9.0,1.0,6.0,10.0,17.56,0.0
2017,12,28,17,45,20.5,4.5,1.1,5.5,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,137.0,17.5,1.15,2.5,30.5,59.92,0.0
2017,12,29,8,0,274.0,35.0,1.3,3.0,61.0,136.66,98.04
2017,12,29,8,15,371.5,47.5,1.25,3.5,104.5,201.27,159.65
2017,12,29,8,30,469.0,60.0,1.2,4.0,148.0,276.09,226.55
2017,12,29,8,45,536.0,67.5,1.2,4.5,194.5,341.15,284.47
2017,12,29,9,0,603.0,75.0,1.2,5.0,241.0,411.62,345.04
2017,12,29,9,15,645.0,81.0,1.2,5.5,285.5,471.42,394.97
2017,12,29,9,30,687.0,87.0,1.2,6.0,330.0,533.35,444.78
2017,12,29,9,45,718.0,91.0,1.2,6.5,371.0,587.6,486.87
2017,12,29,10,0,749.0,95.0,1.2,7.0,412.0,642.18,527.89
2017,12,29,10,15,374.5,102.5,1.2,7.5,261.0,401.52,335.8
2017,12,29,10,30,0.0,110.0,1.2,8.0,110.0,104.09,83.37
2017,12,29,10,45,0.0,116.5,1.25,8.5,116.5,110.39,89.04
2017,12,29,11,0,0.0,123.0,1.3,9.0,123.0,116.73,94.04
2017,12,29,11,15,0.0,123.5,1.4,9.0,123.5,117.06,94.18
2017,12,29,11,30,0.0,124.0,1.5,9.0,124.0,117.43,94.39
2017,12,29,11,45,0.0,103.0,1.65,9.5,103.0,96.53,76.6
2017,12,29,12,0,0.0,82.0,1.8,10.0,82.0,76.4,59.49
2017,12,29,12,15,0.0,123.5,1.95,10.5,123.5,116.74,93.21
2017,12,29,12,30,0.0,165.0,2.1,11.0,165.0,158.79,127.78
2017,12,29,12,45,2.0,175.0,2.25,11.5,176.5,170.92,137.54
2017,12,29,13,0,4.0,185.0,2.4,12.0,188.0,183.19,147.47
2017,12,29,13,15,18.5,209.0,2.55,12.0,220.0,221.42,179.33
2017,12,29,13,30,33.0,233.0,2.7,12.0,252.0,273.3,221.89
2017,12,29,13,45,42.5,232.0,2.85,12.5,256.0,280.26,227.58
2017,12,29,14,0,52.0,231.0,3.0,13.0,260.0,286.95,233.22
2017,12,29,14,15,433.0,164.0,3.05,13.0,380.5,549.59,451.82
2017,12,29,14,30,814.0,97.0,3.1,13.0,501.0,754.97,611.45
2017,12,29,14,45,797.5,94.0,3.2,13.0,467.5,713.59,580.44
2017,12,29,15,0,781.0,91.0,3.3,13.0,434.0,670.56,549.59
2017,12,29,15,15,755.5,87.0,3.2,12.5,394.5,622.45,512.93
2017,12,29,15,30,730.0,83.0,3.1,12.0,355.0,570.63,472.36
2017,12,29,15,45,694.5,78.0,3.05,12.0,311.0,511.87,424.4
2017,12,29,16,0,659.0,73.0,3.0,12.0,267.0,454.39,376.08
2017,12,29,16,15,604.0,66.0,2.7,11.0,220.5,386.83,318.93
2017,12,29,16,30,549.0,59.0,2.4,10.0,174.0,323.31,263.31
2017,12,29,16,45,464.0,49.0,2.1,9.5,129.0,249.59,197.83
2017,12,29,17,0,379.0,39.0,1.8,9.0,84.0,184.21,138.14
2017,12,29,17,15,236.5,25.0,1.9,8.5,48.5,104.84,55.44
2017,12,29,17,30,94.0,11.0,2.0,8.0,13.0,31.25,0.0
2017,12,29,17,45,47.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,151.5,16.5,0.95,7.5,30.5,62.95,0.0
2017,12,30,8,0,303.0,33.0,1.1,8.0,61.0,143.25,100.22
2017,12,30,8,15,402.5,44.0,1.25,8.5,105.0,208.38,161.9
2017,12,30,8,30,502.0,55.0,1.4,9.0,149.0,283.9,228.72
2017,12,30,8,45,561.0,63.5,1.6,9.5,195.5,347.69,285.4
2017,12,30,9,0,620.0,72.0,1.8,10.0,242.0,416.25,344.43
2017,12,30,9,15,662.0,77.5,1.85,10.5,286.5,476.22,394.46
2017,12,30,9,30,704.0,83.0,1.9,11.0,331.0,538.31,444.46
2017,12,30,9,45,358.5,119.5,2.0,11.5,246.0,382.63,317.99
2017,12,30,10,0,13.0,156.0,2.1,12.0,161.0,162.79,132.07
2017,12,30,10,15,30.0,178.5,2.1,12.5,192.5,208.67,170.38
2017,12,30,10,30,47.0,201.0,2.1,13.0,224.0,247.43,201.64
2017,12,30,10,45,177.0,214.5,2.15,14.0,308.0,376.78,307.32
2017,12,30,11,0,307.0,228.0,2.2,15.0,392.0,514.29,414.41
2017,12,30,11,15,321.5,235.5,2.25,15.0,412.5,541.84,434.46
2017,12,30,11,30,336.0,243.0,2.3,15.0,433.0,568.86,454.7
2017,12,30,11,45,352.5,245.5,2.35,15.5,449.5,590.96,470.48
2017,12,30,12,0,369.0,248.0,2.4,16.0,466.0,612.16,485.54
2017,12,30,12,15,621.5,176.0,2.45,16.0,546.0,773.88,609.97
2017,12,30,12,30,874.0,104.0,2.5,16.0,626.0,912.76,707.18
2017,12,30,12,45,873.0,104.0,2.65,16.5,623.0,911.12,704.67
2017,12,30,13,0,872.0,104.0,2.8,17.0,620.0,905.97,701.21
2017,12,30,13,15,550.0,184.5,2.85,17.0,508.0,708.83,559.56
2017,12,30,13,30,228.0,265.0,2.9,17.0,396.0,491.64,391.04
2017,12,30,13,45,204.0,258.0,2.95,17.0,372.5,459.87,367.71
2017,12,30,14,0,180.0,251.0,3.0,17.0,349.0,428.36,343.4
2017,12,30,14,15,94.0,212.5,3.05,16.5,263.5,298.44,240.68
2017,12,30,14,30,8.0,174.0,3.1,16.0,178.0,176.69,141.08
2017,12,30,14,45,4.0,128.0,3.15,16.0,130.0,125.61,99.56
2017,12,30,15,0,0.0,82.0,3.2,16.0,82.0,76.46,58.83
2017,12,30,15,15,0.0,74.5,3.2,15.5,74.5,69.34,53.14
2017,12,30,15,30,0.0,67.0,3.2,15.0,67.0,62.33,47.44
2017,12,30,15,45,306.0,75.5,3.25,15.0,166.0,277.49,231.61
2017,12,30,16,0,612.0,84.0,3.3,15.0,265.0,442.42,363.87
2017,12,30,16,15,556.0,75.5,3.1,14.0,219.0,374.68,306.39
2017,12,30,16,30,500.0,67.0,2.9,13.0,173.0,311.08,251.57
2017,12,30,16,45,402.5,56.0,2.75,12.0,127.5,233.59,184.47
2017,12,30,17,0,305.0,45.0,2.6,11.0,82.0,166.88,125.35
2017,12,30,17,15,152.5,29.0,2.75,10.5,47.5,86.85,47.94
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,12.39,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,89.5,19.0,4.2,3.0,27.5,49.47,0.0
2017,12,31,8,0,179.0,38.0,4.4,3.0,55.0,111.82,80.02
2017,12,31,8,15,270.0,55.0,4.5,3.0,97.0,172.61,138.19
2017,12,31,8,30,361.0,72.0,4.6,3.0,139.0,243.37,202.86
2017,12,31,8,45,419.0,85.0,4.75,3.0,184.0,303.56,258.62
2017,12,31,9,0,477.0,98.0,4.9,3.0,229.0,368.96,317.96
2017,12,31,9,15,238.5,88.5,5.0,3.0,154.0,237.39,206.03
2017,12,31,9,30,0.0,79.0,5.1,3.0,79.0,74.25,60.25
2017,12,31,9,45,0.0,89.0,5.25,3.0,89.0,83.93,68.73
2017,12,31,10,0,0.0,99.0,5.4,3.0,99.0,93.64,77.1
2017,12,31,10,15,0.0,96.0,5.5,3.0,96.0,90.28,73.98
2017,12,31,10,30,0.0,93.0,5.6,3.0,93.0,87.09,71.03
2017,12,31,10,45,0.0,78.5,5.7,3.0,78.5,73.09,58.66
2017,12,31,11,0,0.0,64.0,5.8,3.0,64.0,59.56,46.73
2017,12,31,11,15,0.0,63.0,5.8,3.0,63.0,58.63,45.85
2017,12,31,11,30,0.0,62.0,5.8,3.0,62.0,57.71,44.98
2017,12,31,11,45,0.0,115.0,5.85,3.0,115.5,108.36,88.94
2017,12,31,12,0,0.0,168.0,5.9,3.0,169.0,161.98,134.97
2017,12,31,12,15,0.0,148.5,5.85,3.0,149.0,141.89,117.63
2017,12,31,12,30,0.0,129.0,5.8,3.0,129.0,122.2,100.69
2017,12,31,12,45,0.0,98.0,5.8,3.5,98.0,91.59,74.13
2017,12,31,13,0,0.0,67.0,5.8,4.0,67.0,62.39,48.76
2017,12,31,13,15,0.5,120.0,5.8,4.0,120.5,113.73,93.21
2017,12,31,13,30,1.0,173.0,5.8,4.0,174.0,168.29,140.04
2017,12,31,13,45,0.5,128.0,5.8,4.0,128.5,121.9,100.36
2017,12,31,14,0,0.0,83.0,5.8,4.0,83.0,77.31,61.93
2017,12,31,14,15,0.0,83.5,5.8,3.5,83.5,77.77,62.57
2017,12,31,14,30,0.0,84.0,5.8,3.0,84.0,78.23,63.21
2017,12,31,14,45,0.0,91.0,5.8,3.0,91.0,85.17,69.41
2017,12,31,15,0,0.0,98.0,5.8,3.0,98.0,92.4,75.9
2017,12,31,15,15,0.0,89.0,5.75,3.0,89.0,83.67,68.41
2017,12,31,15,30,0.0,80.0,5.7,3.0,80.0,74.98,60.9
2017,12,31,15,45,276.5,89.0,5.7,3.0,172.0,277.1,242.27
2017,12,31,16,0,553.0,98.0,5.7,3.0,264.0,426.04,369.59
2017,12,31,16,15,496.0,88.0,5.6,2.5,218.0,358.05,308.42
2017,12,31,16,30,439.0,78.0,5.5,2.0,172.0,296.36,251.85
2017,12,31,16,45,371.5,62.5,5.4,1.5,128.0,229.47,189.94
2017,12,31,17,0,304.0,47.0,5.3,1.0,84.0,169.47,133.19
2017,12,31,17,15,152.0,30.0,5.3,1.0,48.5,88.72,53.33
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,12.39,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
